Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,1,7,45,180.5,13.5,2.75,9.5,30.0,158.98,0.0
2017,1,1,8,0,361.0,27.0,3.1,10.0,60.0,321.15,248.09
2017,1,1,8,15,461.0,36.0,3.0,10.5,104.0,404.66,335.56
2017,1,1,8,30,561.0,45.0,2.9,11.0,148.0,490.89,410.39
2017,1,1,8,45,620.5,50.5,2.8,11.5,194.5,538.34,450.2
2017,1,1,9,0,680.0,56.0,2.7,12.0,241.0,591.31,491.96
2017,1,1,9,15,718.5,60.0,2.55,12.5,286.5,624.92,516.38
2017,1,1,9,30,757.0,64.0,2.4,13.0,332.0,655.73,537.49
2017,1,1,9,45,783.0,67.0,2.25,14.0,373.0,673.04,546.52
2017,1,1,10,0,809.0,70.0,2.1,15.0,414.0,686.99,552.68
2017,1,1,10,15,827.5,72.5,1.95,15.5,449.5,691.41,552.59
2017,1,1,10,30,846.0,75.0,1.8,16.0,485.0,692.21,549.88
2017,1,1,10,45,858.0,77.0,1.65,16.5,514.0,684.26,540.04
2017,1,1,11,0,870.0,79.0,1.5,17.0,543.0,668.13,524.26
2017,1,1,11,15,879.0,80.5,1.45,17.5,565.0,651.15,508.46
2017,1,1,11,30,888.0,82.0,1.4,18.0,587.0,630.75,490.0
2017,1,1,11,45,891.0,83.5,1.35,18.5,601.0,603.51,466.36
2017,1,1,12,0,894.0,85.0,1.3,19.0,615.0,573.3,440.25
2017,1,1,12,15,896.0,85.5,1.45,19.0,621.0,538.79,412.5
2017,1,1,12,30,898.0,86.0,1.6,19.0,627.0,501.67,381.78
2017,1,1,12,45,895.0,86.5,1.8,19.5,624.5,459.96,346.07
2017,1,1,13,0,892.0,87.0,2.0,20.0,622.0,416.37,307.83
2017,1,1,13,15,888.5,86.5,2.15,20.0,611.5,370.07,267.02
2017,1,1,13,30,885.0,86.0,2.3,20.0,601.0,322.36,224.38
2017,1,1,13,45,873.5,87.0,2.45,20.5,581.5,268.31,176.76
2017,1,1,14,0,862.0,88.0,2.6,21.0,562.0,217.71,133.49
2017,1,1,14,15,851.5,86.0,2.65,21.0,536.5,164.96,92.96
2017,1,1,14,30,841.0,84.0,2.7,21.0,511.0,112.51,61.57
2017,1,1,14,45,820.0,83.5,2.75,21.0,477.5,66.93,52.16
2017,1,1,15,0,799.0,83.0,2.8,21.0,444.0,67.06,52.43
2017,1,1,15,15,776.0,80.0,2.55,20.5,405.5,65.34,51.18
2017,1,1,15,30,753.0,77.0,2.3,20.0,367.0,63.65,49.94
2017,1,1,15,45,713.0,74.0,2.1,20.0,323.0,56.68,43.99
2017,1,1,16,0,673.0,71.0,1.9,20.0,279.0,55.06,42.63
2017,1,1,16,15,621.5,65.0,1.7,19.0,232.5,51.07,39.3
2017,1,1,16,30,570.0,59.0,1.5,18.0,186.0,47.08,35.82
2017,1,1,16,45,483.0,50.5,1.3,17.5,140.0,40.8,30.07
2017,1,1,17,0,396.0,42.0,1.1,17.0,94.0,34.52,24.06
2017,1,1,17,15,258.0,29.0,1.1,16.5,57.0,24.0,13.0
2017,1,1,17,30,120.0,16.0,1.1,16.0,20.0,13.66,0.0
2017,1,1,17,45,60.0,8.0,1.15,15.5,10.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,2,7,45,203.0,13.5,4.25,13.0,31.5,173.57,0.0
2017,1,2,8,0,406.0,27.0,4.6,13.0,63.0,351.85,269.11
2017,1,2,8,15,509.0,35.0,4.6,13.0,109.0,429.01,354.14
2017,1,2,8,30,612.0,43.0,4.6,13.0,155.0,518.23,432.63
2017,1,2,8,45,688.5,45.0,4.6,13.5,205.5,581.45,485.69
2017,1,2,9,0,765.0,47.0,4.6,14.0,256.0,642.71,534.48
2017,1,2,9,15,802.0,50.5,4.75,14.5,303.0,668.11,553.82
2017,1,2,9,30,839.0,54.0,4.9,15.0,350.0,697.43,575.4
2017,1,2,9,45,868.0,55.0,5.1,16.0,393.0,714.46,585.94
2017,1,2,10,0,897.0,56.0,5.3,17.0,436.0,728.17,593.66
2017,1,2,10,15,914.0,57.5,5.2,17.5,473.0,730.24,592.31
2017,1,2,10,30,931.0,59.0,5.1,18.0,510.0,728.6,588.24
2017,1,2,10,45,944.5,59.5,5.1,18.5,540.5,719.54,579.13
2017,1,2,11,0,958.0,60.0,5.1,19.0,571.0,706.68,566.4
2017,1,2,11,15,966.5,61.0,5.0,19.0,594.0,687.35,548.97
2017,1,2,11,30,975.0,62.0,4.9,19.0,617.0,664.36,528.55
2017,1,2,11,45,980.5,62.0,4.85,19.5,632.0,634.95,502.19
2017,1,2,12,0,986.0,62.0,4.8,20.0,647.0,602.23,472.95
2017,1,2,12,15,988.0,62.5,4.65,20.0,654.0,565.01,440.37
2017,1,2,12,30,990.0,63.0,4.5,20.0,661.0,524.91,404.9
2017,1,2,12,45,990.0,62.5,4.4,20.5,659.0,480.3,364.62
2017,1,2,13,0,990.0,62.0,4.3,21.0,657.0,433.35,321.8
2017,1,2,13,15,987.0,62.0,4.15,21.0,646.0,383.71,276.78
2017,1,2,13,30,984.0,62.0,4.0,21.0,635.0,332.38,229.95
2017,1,2,13,45,978.0,61.0,3.85,21.5,616.0,278.04,180.75
2017,1,2,14,0,972.0,60.0,3.7,22.0,597.0,222.81,132.78
2017,1,2,14,15,962.0,59.0,3.5,21.5,570.0,166.41,89.23
2017,1,2,14,30,952.0,58.0,3.3,21.0,543.0,109.99,55.42
2017,1,2,14,45,937.0,57.0,3.1,21.0,509.0,57.27,43.86
2017,1,2,15,0,922.0,56.0,2.9,21.0,475.0,56.07,42.97
2017,1,2,15,15,901.5,54.5,2.5,20.5,434.5,54.38,41.71
2017,1,2,15,30,881.0,53.0,2.1,20.0,394.0,52.63,40.38
2017,1,2,15,45,850.5,50.5,1.75,20.0,348.5,49.96,38.15
2017,1,2,16,0,820.0,48.0,1.4,20.0,303.0,47.21,35.8
2017,1,2,16,15,775.5,44.5,1.3,19.0,255.0,43.49,32.69
2017,1,2,16,30,731.0,41.0,1.2,18.0,207.0,36.59,26.65
2017,1,2,16,45,657.5,36.0,1.2,17.0,158.0,32.25,22.69
2017,1,2,17,0,584.0,31.0,1.2,16.0,109.0,27.98,18.58
2017,1,2,17,15,292.0,28.0,1.2,15.5,67.0,23.11,12.64
2017,1,2,17,30,0.0,25.0,1.2,15.0,25.0,21.34,0.0
2017,1,2,17,45,0.0,12.5,1.25,14.5,12.5,10.67,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,7,45,223.5,12.5,3.9,10.5,32.5,156.91,0.0
2017,1,3,8,0,447.0,25.0,4.2,11.0,65.0,368.01,282.92
2017,1,3,8,15,546.0,32.0,4.1,11.5,111.5,452.25,373.73
2017,1,3,8,30,645.0,39.0,4.0,12.0,158.0,537.75,448.16
2017,1,3,8,45,700.5,44.0,3.95,13.0,206.5,589.54,490.88
2017,1,3,9,0,756.0,49.0,3.9,14.0,255.0,639.65,529.52
2017,1,3,9,15,791.0,52.5,3.85,14.5,301.0,670.47,552.17
2017,1,3,9,30,826.0,56.0,3.8,15.0,347.0,698.4,571.57
2017,1,3,9,45,848.0,58.5,3.8,16.0,389.0,705.64,573.68
2017,1,3,10,0,870.0,61.0,3.8,17.0,431.0,716.31,578.27
2017,1,3,10,15,886.5,63.0,3.95,17.5,467.0,718.86,578.28
2017,1,3,10,30,903.0,65.0,4.1,18.0,503.0,717.78,575.66
2017,1,3,10,45,913.5,66.5,4.25,19.0,532.5,708.24,565.75
2017,1,3,11,0,924.0,68.0,4.4,20.0,562.0,695.08,552.27
2017,1,3,11,15,931.0,69.0,4.35,20.0,584.0,675.47,535.09
2017,1,3,11,30,938.0,70.0,4.3,20.0,606.0,652.4,515.11
2017,1,3,11,45,932.0,75.0,4.25,20.5,618.5,622.49,488.72
2017,1,3,12,0,926.0,80.0,4.2,21.0,631.0,589.82,459.96
2017,1,3,12,15,927.0,80.0,4.1,21.0,636.5,553.39,428.75
2017,1,3,12,30,928.0,80.0,4.0,21.0,642.0,514.36,394.88
2017,1,3,12,45,927.5,79.5,3.95,21.0,639.5,471.78,357.6
2017,1,3,13,0,927.0,79.0,3.9,21.0,637.0,427.05,317.79
2017,1,3,13,15,922.5,78.5,3.85,21.0,626.0,379.02,274.68
2017,1,3,13,30,918.0,78.0,3.8,21.0,615.0,329.59,229.95
2017,1,3,13,45,911.5,76.5,3.75,21.0,596.0,277.7,183.51
2017,1,3,14,0,905.0,75.0,3.7,21.0,577.0,225.07,138.03
2017,1,3,14,15,894.0,74.0,3.65,20.5,550.5,171.73,96.56
2017,1,3,14,30,883.0,73.0,3.6,20.0,524.0,118.53,63.99
2017,1,3,14,45,859.0,73.5,3.55,20.0,489.5,60.14,46.51
2017,1,3,15,0,835.0,74.0,3.5,20.0,455.0,60.72,47.16
2017,1,3,15,15,812.5,71.5,3.25,19.5,416.0,59.17,46.03
2017,1,3,15,30,790.0,69.0,3.0,19.0,377.0,57.66,44.92
2017,1,3,15,45,757.0,65.5,2.8,18.5,333.0,55.26,43.01
2017,1,3,16,0,724.0,62.0,2.6,18.0,289.0,52.87,41.07
2017,1,3,16,15,676.0,57.0,2.45,17.0,242.5,49.12,37.93
2017,1,3,16,30,628.0,52.0,2.3,16.0,196.0,41.68,31.37
2017,1,3,16,45,550.5,45.0,2.15,15.0,149.0,36.43,26.58
2017,1,3,17,0,473.0,38.0,2.0,14.0,102.0,31.19,21.56
2017,1,3,17,15,236.5,30.5,2.25,13.5,62.5,23.72,13.48
2017,1,3,17,30,0.0,23.0,2.5,13.0,23.0,19.63,0.0
2017,1,3,17,45,0.0,11.5,2.75,12.5,11.5,9.82,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.5,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,14.5,4.45,1.5,14.5,12.38,0.0
2017,1,4,8,0,0.0,29.0,4.6,2.0,29.0,28.74,17.42
2017,1,4,8,15,14.0,48.5,4.6,2.5,51.0,67.3,53.19
2017,1,4,8,30,28.0,68.0,4.6,3.0,73.0,98.06,81.52
2017,1,4,8,45,36.5,87.5,4.65,3.5,96.5,123.9,104.99
2017,1,4,9,0,45.0,107.0,4.7,4.0,120.0,149.08,127.39
2017,1,4,9,15,52.5,125.5,4.55,4.0,143.0,171.59,147.16
2017,1,4,9,30,60.0,144.0,4.4,4.0,166.0,193.63,166.16
2017,1,4,9,45,44.0,155.0,4.3,4.5,172.0,188.65,160.61
2017,1,4,10,0,28.0,166.0,4.2,5.0,178.0,184.1,155.47
2017,1,4,10,15,29.0,179.5,4.0,5.0,193.0,194.92,164.25
2017,1,4,10,30,30.0,193.0,3.8,5.0,208.0,205.47,172.7
2017,1,4,10,45,85.5,220.5,3.6,5.5,265.5,267.8,225.53
2017,1,4,11,0,141.0,248.0,3.4,6.0,323.0,338.11,283.25
2017,1,4,11,15,79.0,230.5,3.2,6.0,273.0,261.25,217.78
2017,1,4,11,30,17.0,213.0,3.0,6.0,223.0,192.87,159.4
2017,1,4,11,45,11.0,200.5,2.85,6.5,207.0,176.29,145.04
2017,1,4,12,0,5.0,188.0,2.7,7.0,191.0,160.7,131.51
2017,1,4,12,15,12.5,209.5,2.65,7.0,217.0,181.51,148.86
2017,1,4,12,30,20.0,231.0,2.6,7.0,243.0,201.07,164.92
2017,1,4,12,45,35.0,246.5,2.55,7.5,267.5,219.47,179.48
2017,1,4,13,0,50.0,262.0,2.5,8.0,292.0,232.24,189.1
2017,1,4,13,15,177.5,262.0,2.3,8.0,366.5,268.93,215.69
2017,1,4,13,30,305.0,262.0,2.1,8.0,441.0,290.24,227.4
2017,1,4,13,45,293.5,255.5,1.95,8.5,423.5,260.52,201.05
2017,1,4,14,0,282.0,249.0,1.8,9.0,406.0,231.69,176.38
2017,1,4,14,15,523.0,180.5,1.7,9.0,455.0,191.94,133.39
2017,1,4,14,30,764.0,112.0,1.6,9.0,504.0,128.04,77.86
2017,1,4,14,45,411.5,153.5,1.5,9.0,363.0,102.85,86.59
2017,1,4,15,0,59.0,195.0,1.4,9.0,222.0,139.55,119.19
2017,1,4,15,15,147.0,179.5,1.25,9.0,239.0,126.05,107.44
2017,1,4,15,30,235.0,164.0,1.1,9.0,256.0,113.59,96.67
2017,1,4,15,45,221.5,148.0,1.0,9.0,227.0,103.87,88.24
2017,1,4,16,0,208.0,132.0,0.9,9.0,198.0,93.83,79.41
2017,1,4,16,15,380.0,98.0,0.8,8.5,195.0,71.57,59.57
2017,1,4,16,30,552.0,64.0,0.7,8.0,192.0,50.86,40.82
2017,1,4,16,45,480.5,54.0,0.6,7.5,146.5,43.53,33.96
2017,1,4,17,0,409.0,44.0,0.5,7.0,101.0,36.09,26.73
2017,1,4,17,15,279.5,30.5,0.55,6.5,62.0,25.17,15.46
2017,1,4,17,30,150.0,17.0,0.6,6.0,23.0,14.04,0.0
2017,1,4,17,45,75.0,8.5,0.7,5.5,11.5,7.26,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,5,7,45,170.5,14.5,3.4,6.0,29.5,124.14,0.0
2017,1,5,8,0,341.0,29.0,3.5,7.0,59.0,310.84,241.02
2017,1,5,8,15,444.5,38.5,3.2,7.5,104.0,397.96,333.65
2017,1,5,8,30,548.0,48.0,2.9,8.0,149.0,487.72,412.23
2017,1,5,8,45,607.0,55.0,2.65,9.0,196.0,542.98,457.53
2017,1,5,9,0,666.0,62.0,2.4,10.0,243.0,597.03,498.82
2017,1,5,9,15,333.0,47.0,2.45,11.0,137.5,329.27,280.22
2017,1,5,9,30,0.0,32.0,2.5,12.0,32.0,26.41,17.14
2017,1,5,9,45,0.0,36.0,2.55,13.0,36.0,29.73,19.99
2017,1,5,10,0,0.0,40.0,2.6,14.0,40.0,33.06,22.68
2017,1,5,10,15,14.5,116.0,2.65,14.5,123.5,109.64,87.58
2017,1,5,10,30,29.0,192.0,2.7,15.0,207.0,203.79,164.93
2017,1,5,10,45,26.5,200.0,2.8,15.5,214.0,194.72,156.59
2017,1,5,11,0,24.0,208.0,2.9,16.0,221.0,197.77,158.4
2017,1,5,11,15,92.0,239.5,2.95,16.5,292.0,278.71,223.89
2017,1,5,11,30,160.0,271.0,3.0,17.0,363.0,353.62,282.41
2017,1,5,11,45,158.5,279.0,3.15,17.5,372.0,349.3,277.51
2017,1,5,12,0,157.0,287.0,3.3,18.0,381.0,344.28,272.36
2017,1,5,12,15,209.0,285.0,3.4,18.0,411.5,357.32,281.91
2017,1,5,12,30,261.0,283.0,3.5,18.0,442.0,370.81,291.1
2017,1,5,12,45,287.0,277.5,3.6,18.0,452.0,359.26,280.42
2017,1,5,13,0,313.0,272.0,3.7,18.0,462.0,345.0,267.2
2017,1,5,13,15,249.0,275.5,3.9,17.5,425.5,303.55,234.58
2017,1,5,13,30,185.0,279.0,4.1,17.0,389.0,269.29,208.22
2017,1,5,13,45,523.0,185.0,4.35,17.0,480.5,264.41,190.95
2017,1,5,14,0,861.0,91.0,4.6,17.0,572.0,228.8,145.57
2017,1,5,14,15,456.0,155.5,4.75,16.5,409.5,167.75,113.59
2017,1,5,14,30,51.0,220.0,4.9,16.0,247.0,163.31,128.62
2017,1,5,14,45,427.0,152.5,5.1,15.5,351.0,103.69,85.37
2017,1,5,15,0,803.0,85.0,5.3,15.0,455.0,68.37,54.83
2017,1,5,15,15,780.0,81.5,5.4,14.0,416.0,66.29,53.37
2017,1,5,15,30,757.0,78.0,5.5,13.0,377.0,64.23,51.87
2017,1,5,15,45,729.5,73.0,5.6,12.5,334.5,60.91,49.12
2017,1,5,16,0,702.0,68.0,5.7,12.0,292.0,52.8,42.01
2017,1,5,16,15,654.0,62.5,5.65,11.0,245.5,49.11,38.85
2017,1,5,16,30,606.0,57.0,5.6,10.0,199.0,45.43,35.55
2017,1,5,16,45,533.5,49.0,5.55,9.5,152.5,39.53,30.02
2017,1,5,17,0,461.0,41.0,5.5,9.0,106.0,33.6,24.23
2017,1,5,17,15,230.5,33.5,5.55,8.0,66.0,25.96,16.11
2017,1,5,17,30,0.0,26.0,5.6,7.0,26.0,19.94,0.0
2017,1,5,17,45,0.0,13.0,5.65,6.5,13.0,11.1,0.0
2017,1,5,18,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-2.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,70.5,18.5,5.75,-3.0,24.5,62.06,0.0
2017,1,6,8,0,141.0,37.0,5.7,-3.0,49.0,174.56,138.83
2017,1,6,8,15,231.0,55.0,5.6,-2.5,90.5,270.24,235.85
2017,1,6,8,30,321.0,73.0,5.5,-2.0,132.0,355.61,315.75
2017,1,6,8,45,392.5,85.0,5.45,-2.0,177.5,421.27,376.5
2017,1,6,9,0,464.0,97.0,5.4,-2.0,223.0,487.09,435.31
2017,1,6,9,15,511.0,106.0,5.35,-1.5,267.5,530.27,471.82
2017,1,6,9,30,558.0,115.0,5.3,-1.0,312.0,571.73,505.58
2017,1,6,9,45,279.0,68.0,5.3,-1.0,166.5,301.16,269.13
2017,1,6,10,0,0.0,21.0,5.3,-1.0,21.0,17.32,9.95
2017,1,6,10,15,0.0,65.0,5.3,-0.5,65.0,53.88,42.68
2017,1,6,10,30,0.0,109.0,5.3,0.0,109.0,92.08,76.33
2017,1,6,10,45,0.0,126.5,5.3,0.0,126.5,107.41,89.64
2017,1,6,11,0,0.0,144.0,5.3,0.0,144.0,122.56,102.73
2017,1,6,11,15,0.0,144.0,5.3,0.0,144.0,121.89,101.96
2017,1,6,11,30,0.0,144.0,5.3,0.0,144.0,121.34,101.35
2017,1,6,11,45,0.5,158.0,5.35,0.0,158.5,133.24,111.61
2017,1,6,12,0,1.0,172.0,5.4,0.0,173.0,144.87,121.61
2017,1,6,12,15,3.0,180.0,5.45,0.0,182.0,151.89,127.63
2017,1,6,12,30,5.0,188.0,5.5,0.0,191.0,158.57,133.35
2017,1,6,12,45,416.5,157.5,5.55,0.0,410.5,321.33,269.65
2017,1,6,13,0,828.0,127.0,5.6,0.0,630.0,435.97,356.0
2017,1,6,13,15,421.0,169.0,5.65,0.0,425.0,283.2,230.4
2017,1,6,13,30,14.0,211.0,5.7,0.0,220.0,174.0,146.32
2017,1,6,13,45,11.0,201.0,5.8,0.0,208.0,163.52,137.52
2017,1,6,14,0,8.0,191.0,5.9,0.0,196.0,153.46,129.05
2017,1,6,14,15,6.5,183.0,6.0,0.0,187.0,145.43,122.34
2017,1,6,14,30,5.0,175.0,6.1,0.0,178.0,137.55,115.81
2017,1,6,14,45,395.5,136.5,6.2,0.0,320.5,94.2,81.79
2017,1,6,15,0,786.0,98.0,6.3,0.0,463.0,71.27,60.78
2017,1,6,15,15,762.0,94.5,6.35,0.0,423.5,69.62,59.4
2017,1,6,15,30,738.0,91.0,6.4,0.0,384.0,68.0,58.04
2017,1,6,15,45,716.5,83.0,6.45,0.0,341.5,63.06,53.57
2017,1,6,16,0,695.0,75.0,6.5,0.0,299.0,57.98,48.89
2017,1,6,16,15,645.5,69.0,6.4,0.0,251.5,54.07,45.23
2017,1,6,16,30,596.0,63.0,6.3,0.0,204.0,50.16,41.45
2017,1,6,16,45,534.5,53.0,6.25,0.0,157.5,42.82,34.28
2017,1,6,17,0,473.0,43.0,6.2,0.0,111.0,35.31,26.78
2017,1,6,17,15,340.0,31.0,6.1,0.0,70.0,25.63,16.62
2017,1,6,17,30,207.0,19.0,6.0,0.0,29.0,15.81,0.0
2017,1,6,17,45,103.5,9.5,5.95,-0.5,14.5,8.11,0.0
2017,1,6,18,0,0.0,0.0,5.9,-1.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-1.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,262.5,12.5,4.0,-5.5,35.5,183.17,0.0
2017,1,7,8,0,525.0,25.0,4.2,-5.0,71.0,422.63,341.41
2017,1,7,8,15,624.5,32.0,4.2,-4.5,121.5,509.35,443.74
2017,1,7,8,30,724.0,39.0,4.2,-4.0,172.0,597.13,524.89
2017,1,7,8,45,778.0,44.0,4.2,-3.5,223.5,649.36,571.53
2017,1,7,9,0,832.0,49.0,4.2,-3.0,275.0,693.3,608.39
2017,1,7,9,15,867.0,52.0,4.1,-2.0,324.5,723.92,630.6
2017,1,7,9,30,902.0,55.0,4.0,-1.0,374.0,751.78,649.21
2017,1,7,9,45,926.0,57.0,3.9,-0.5,419.0,766.9,657.96
2017,1,7,10,0,950.0,59.0,3.8,0.0,464.0,778.46,663.82
2017,1,7,10,15,966.5,61.0,3.7,0.0,503.0,780.75,663.55
2017,1,7,10,30,983.0,63.0,3.6,0.0,542.0,779.1,660.32
2017,1,7,10,45,994.5,64.0,3.5,0.5,574.0,768.76,649.31
2017,1,7,11,0,1006.0,65.0,3.4,1.0,606.0,754.49,635.01
2017,1,7,11,15,1013.5,66.0,3.3,1.5,630.0,733.65,614.6
2017,1,7,11,30,1021.0,67.0,3.2,2.0,654.0,709.03,591.09
2017,1,7,11,45,1026.5,66.5,3.15,2.5,669.5,677.93,562.53
2017,1,7,12,0,1032.0,66.0,3.1,3.0,685.0,643.36,530.84
2017,1,7,12,15,1033.5,66.0,3.1,3.0,692.0,603.86,495.73
2017,1,7,12,30,1035.0,66.0,3.1,3.0,699.0,561.38,457.39
2017,1,7,12,45,1034.5,66.0,3.1,3.5,697.0,515.22,414.34
2017,1,7,13,0,1034.0,66.0,3.1,4.0,695.0,466.61,368.32
2017,1,7,13,15,1030.5,65.5,3.1,4.0,684.5,414.26,318.94
2017,1,7,13,30,1027.0,65.0,3.1,4.0,674.0,360.16,267.27
2017,1,7,13,45,1021.0,64.5,3.1,4.0,654.5,303.94,213.76
2017,1,7,14,0,1015.0,64.0,3.1,4.0,635.0,246.69,160.71
2017,1,7,14,15,1005.5,63.0,3.05,4.0,607.5,187.78,110.58
2017,1,7,14,30,996.0,62.0,3.0,4.0,580.0,128.71,69.69
2017,1,7,14,45,979.0,62.0,3.0,4.5,545.0,70.26,58.64
2017,1,7,15,0,962.0,62.0,3.0,5.0,510.0,61.0,50.3
2017,1,7,15,15,942.5,60.0,2.8,4.5,468.5,59.0,48.7
2017,1,7,15,30,923.0,58.0,2.6,4.0,427.0,56.91,47.01
2017,1,7,15,45,895.0,55.5,2.45,4.0,380.0,54.29,44.7
2017,1,7,16,0,867.0,53.0,2.3,4.0,333.0,51.57,42.26
2017,1,7,16,15,824.5,49.0,2.05,3.0,282.5,47.5,38.67
2017,1,7,16,30,782.0,45.0,1.8,2.0,232.0,40.22,31.95
2017,1,7,16,45,712.5,40.0,1.55,1.0,180.5,35.92,27.85
2017,1,7,17,0,643.0,35.0,1.3,0.0,129.0,31.7,23.59
2017,1,7,17,15,510.5,26.5,1.3,-0.5,82.5,24.07,15.53
2017,1,7,17,30,378.0,18.0,1.3,-1.0,36.0,16.48,0.0
2017,1,7,17,45,189.0,9.0,1.35,-1.5,18.0,7.68,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,241.0,12.5,1.55,-2.5,33.5,169.24,0.0
2017,1,8,8,0,482.0,25.0,1.8,-2.0,67.0,393.92,312.13
2017,1,8,8,15,581.0,32.0,2.0,-1.5,115.5,479.65,409.28
2017,1,8,8,30,680.0,39.0,2.2,-1.0,164.0,566.58,487.64
2017,1,8,8,45,737.5,43.5,2.4,-0.5,214.5,620.33,534.76
2017,1,8,9,0,795.0,48.0,2.6,0.0,265.0,672.33,577.92
2017,1,8,9,15,829.5,51.0,2.75,0.5,313.0,696.09,596.39
2017,1,8,9,30,864.0,54.0,2.9,1.0,361.0,723.73,617.1
2017,1,8,9,45,887.5,56.0,3.1,2.0,404.5,738.75,626.37
2017,1,8,10,0,911.0,58.0,3.3,3.0,448.0,750.37,632.73
2017,1,8,10,15,927.0,60.0,3.3,3.5,485.5,752.84,632.0
2017,1,8,10,30,943.0,62.0,3.3,4.0,523.0,751.54,628.48
2017,1,8,10,45,953.0,63.5,3.35,4.5,553.5,741.57,618.68
2017,1,8,11,0,963.0,65.0,3.4,5.0,584.0,727.84,605.74
2017,1,8,11,15,970.0,66.0,3.45,5.0,607.5,707.81,587.99
2017,1,8,11,30,977.0,67.0,3.5,5.0,631.0,684.17,567.16
2017,1,8,11,45,978.0,69.0,3.6,5.5,646.0,654.45,540.36
2017,1,8,12,0,979.0,71.0,3.7,6.0,661.0,621.56,510.61
2017,1,8,12,15,980.0,71.5,3.8,6.5,667.0,584.15,476.74
2017,1,8,12,30,981.0,72.0,3.9,7.0,673.0,543.93,439.88
2017,1,8,12,45,978.0,72.5,4.05,7.5,671.0,499.3,398.86
2017,1,8,13,0,975.0,73.0,4.2,8.0,669.0,452.53,355.16
2017,1,8,13,15,970.5,72.5,4.25,8.0,658.0,402.44,308.25
2017,1,8,13,30,966.0,72.0,4.3,8.0,647.0,350.82,259.31
2017,1,8,13,45,957.0,72.0,4.4,8.0,627.5,297.19,208.76
2017,1,8,14,0,948.0,72.0,4.5,8.0,608.0,242.89,158.89
2017,1,8,14,15,937.5,71.0,4.5,8.0,581.5,187.21,111.7
2017,1,8,14,30,927.0,70.0,4.5,8.0,555.0,131.55,72.98
2017,1,8,14,45,906.5,70.0,4.55,8.0,520.0,76.56,51.9
2017,1,8,15,0,886.0,70.0,4.6,8.0,485.0,65.55,53.79
2017,1,8,15,15,865.0,68.0,4.35,7.5,445.0,57.01,46.31
2017,1,8,15,30,844.0,66.0,4.1,7.0,405.0,55.75,45.38
2017,1,8,15,45,811.0,63.0,3.95,7.0,360.0,53.62,43.54
2017,1,8,16,0,778.0,60.0,3.8,7.0,315.0,51.5,41.69
2017,1,8,16,15,732.5,56.0,3.3,6.0,266.5,48.49,39.1
2017,1,8,16,30,687.0,52.0,2.8,5.0,218.0,45.51,36.43
2017,1,8,16,45,610.0,46.0,2.3,4.5,169.0,40.63,31.76
2017,1,8,17,0,533.0,40.0,1.8,4.0,120.0,32.85,24.25
2017,1,8,17,15,400.5,30.0,1.75,3.5,77.0,24.78,15.97
2017,1,8,17,30,268.0,20.0,1.7,3.0,34.0,16.69,0.0
2017,1,8,17,45,134.0,10.0,1.65,2.5,17.0,8.54,0.0
2017,1,8,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,9,7,45,120.0,17.0,2.5,3.5,27.5,93.58,0.0
2017,1,9,8,0,240.0,34.0,2.7,4.0,55.0,250.97,195.57
2017,1,9,8,15,349.0,46.0,2.8,4.5,98.5,340.37,288.56
2017,1,9,8,30,458.0,58.0,2.9,5.0,142.0,436.89,374.69
2017,1,9,8,45,526.0,66.0,3.0,5.5,189.0,500.4,429.86
2017,1,9,9,0,594.0,74.0,3.1,6.0,236.0,562.57,481.21
2017,1,9,9,15,638.5,79.5,3.25,7.0,282.0,602.57,511.88
2017,1,9,9,30,683.0,85.0,3.4,8.0,328.0,640.0,539.38
2017,1,9,9,45,420.5,136.0,3.6,9.0,291.5,491.24,414.37
2017,1,9,10,0,158.0,187.0,3.8,10.0,255.0,319.03,267.28
2017,1,9,10,15,104.5,196.5,4.15,11.0,243.0,269.41,224.26
2017,1,9,10,30,51.0,206.0,4.5,12.0,231.0,235.05,193.39
2017,1,9,10,45,51.0,219.5,4.85,13.0,246.0,243.81,199.53
2017,1,9,11,0,51.0,233.0,5.2,14.0,261.0,252.16,205.21
2017,1,9,11,15,199.0,242.0,5.45,14.5,356.5,362.77,296.54
2017,1,9,11,30,347.0,251.0,5.7,15.0,452.0,463.15,376.51
2017,1,9,11,45,355.5,255.0,5.95,16.0,465.5,454.79,367.19
2017,1,9,12,0,364.0,259.0,6.2,17.0,479.0,444.64,356.62
2017,1,9,12,15,364.0,262.0,6.2,17.0,484.0,427.32,341.27
2017,1,9,12,30,364.0,265.0,6.2,17.0,489.0,408.83,324.81
2017,1,9,12,45,635.0,175.5,6.25,17.5,565.5,439.64,344.7
2017,1,9,13,0,906.0,86.0,6.3,18.0,642.0,439.36,336.34
2017,1,9,13,15,640.0,169.5,6.2,18.0,559.0,365.88,277.31
2017,1,9,13,30,374.0,253.0,6.1,18.0,476.0,309.36,235.13
2017,1,9,13,45,632.5,167.0,6.1,18.0,531.5,286.2,205.03
2017,1,9,14,0,891.0,81.0,6.1,18.0,587.0,241.35,154.83
2017,1,9,14,15,881.0,80.0,5.95,18.0,561.5,188.54,111.19
2017,1,9,14,30,871.0,79.0,5.8,18.0,536.0,135.74,75.11
2017,1,9,14,45,858.5,76.0,5.7,18.0,504.0,74.26,46.8
2017,1,9,15,0,846.0,73.0,5.6,18.0,472.0,59.85,46.73
2017,1,9,15,15,826.0,70.5,5.3,17.5,433.5,58.32,45.61
2017,1,9,15,30,806.0,68.0,5.0,17.0,395.0,56.79,44.48
2017,1,9,15,45,778.0,64.5,4.75,17.0,351.5,54.4,42.48
2017,1,9,16,0,750.0,61.0,4.5,17.0,308.0,52.0,40.45
2017,1,9,16,15,706.0,56.5,4.05,16.0,261.0,48.63,37.66
2017,1,9,16,30,662.0,52.0,3.6,15.0,214.0,45.28,34.75
2017,1,9,16,45,593.5,45.5,3.15,14.0,166.5,40.02,30.0
2017,1,9,17,0,525.0,39.0,2.7,13.0,119.0,31.91,22.51
2017,1,9,17,15,399.5,29.5,2.65,12.5,77.0,24.28,14.97
2017,1,9,17,30,274.0,20.0,2.6,12.0,35.0,16.64,0.0
2017,1,9,17,45,137.0,10.0,2.6,12.0,17.5,8.54,0.0
2017,1,9,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,45,80.0,15.0,4.25,11.5,22.0,65.59,0.0
2017,1,10,8,0,160.0,30.0,4.4,12.0,44.0,188.99,142.62
2017,1,10,8,15,205.5,48.0,4.6,12.5,78.0,243.18,200.68
2017,1,10,8,30,251.0,66.0,4.8,13.0,112.0,297.83,250.2
2017,1,10,8,45,277.5,83.0,5.0,13.5,148.0,337.17,284.83
2017,1,10,9,0,304.0,100.0,5.2,14.0,184.0,359.7,304.45
2017,1,10,9,15,321.0,116.5,5.5,14.5,218.5,389.14,328.44
2017,1,10,9,30,338.0,133.0,5.8,15.0,253.0,417.06,350.42
2017,1,10,9,45,439.0,131.5,6.15,16.0,307.5,500.82,417.69
2017,1,10,10,0,540.0,130.0,6.5,17.0,362.0,566.35,468.89
2017,1,10,10,15,527.0,147.5,6.55,17.5,389.5,566.46,465.94
2017,1,10,10,30,514.0,165.0,6.6,18.0,417.0,563.9,461.07
2017,1,10,10,45,700.5,120.0,6.65,18.5,486.5,640.39,521.19
2017,1,10,11,0,887.0,75.0,6.7,19.0,556.0,692.12,560.68
2017,1,10,11,15,895.5,76.0,6.55,19.5,579.0,674.76,543.41
2017,1,10,11,30,904.0,77.0,6.4,20.0,602.0,653.96,523.61
2017,1,10,11,45,661.0,162.0,6.25,20.5,551.0,566.01,449.71
2017,1,10,12,0,418.0,247.0,6.1,21.0,500.0,465.21,367.15
2017,1,10,12,15,652.5,170.0,5.85,21.0,570.5,510.27,400.67
2017,1,10,12,30,887.0,93.0,5.6,21.0,641.0,523.08,406.59
2017,1,10,12,45,887.5,92.5,5.35,21.5,639.5,482.56,369.6
2017,1,10,13,0,888.0,92.0,5.1,22.0,638.0,439.85,330.52
2017,1,10,13,15,884.5,91.5,4.85,22.0,628.5,393.71,288.88
2017,1,10,13,30,881.0,91.0,4.6,22.0,619.0,346.11,245.6
2017,1,10,13,45,875.5,89.5,4.4,22.0,601.5,295.95,200.43
2017,1,10,14,0,870.0,88.0,4.2,22.0,584.0,239.9,151.66
2017,1,10,14,15,859.5,86.0,3.95,22.0,558.5,186.39,108.21
2017,1,10,14,30,849.0,84.0,3.7,22.0,533.0,133.11,71.84
2017,1,10,14,45,844.0,79.0,3.5,22.0,502.5,78.27,47.87
2017,1,10,15,0,839.0,74.0,3.3,22.0,472.0,60.43,46.44
2017,1,10,15,15,819.0,71.5,2.9,21.5,433.5,58.92,45.37
2017,1,10,15,30,799.0,69.0,2.5,21.0,395.0,57.41,44.28
2017,1,10,15,45,770.5,65.5,2.2,21.0,352.0,55.05,42.34
2017,1,10,16,0,742.0,62.0,1.9,21.0,309.0,52.68,40.37
2017,1,10,16,15,698.5,57.5,1.75,20.0,262.0,49.35,37.67
2017,1,10,16,30,655.0,53.0,1.6,19.0,215.0,46.04,34.86
2017,1,10,16,45,584.5,46.5,1.45,18.0,167.5,37.48,27.29
2017,1,10,17,0,514.0,40.0,1.3,17.0,120.0,32.65,22.8
2017,1,10,17,15,391.0,30.0,1.35,16.5,78.0,24.63,15.09
2017,1,10,17,30,268.0,20.0,1.4,16.0,36.0,16.56,1.44
2017,1,10,17,45,134.0,10.0,1.45,15.5,18.0,8.54,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,7,45,128.0,16.0,4.05,13.5,27.0,98.26,0.0
2017,1,11,8,0,256.0,32.0,4.3,14.0,54.0,257.3,194.54
2017,1,11,8,15,362.5,43.0,4.65,14.5,97.5,348.55,286.83
2017,1,11,8,30,469.0,54.0,5.0,15.0,141.0,442.44,369.36
2017,1,11,8,45,533.5,62.0,5.35,15.5,187.5,503.32,421.79
2017,1,11,9,0,598.0,70.0,5.7,16.0,234.0,563.12,471.02
2017,1,11,9,15,322.0,106.5,6.05,16.5,197.0,394.44,330.37
2017,1,11,9,30,46.0,143.0,6.4,17.0,160.0,182.53,148.93
2017,1,11,9,45,397.0,115.5,6.75,18.0,284.5,451.75,376.33
2017,1,11,10,0,748.0,88.0,7.1,19.0,409.0,681.63,559.5
2017,1,11,10,15,769.0,91.0,7.15,19.5,446.0,686.08,559.97
2017,1,11,10,30,790.0,94.0,7.2,20.0,483.0,690.89,561.46
2017,1,11,10,45,537.0,167.5,7.3,20.5,439.0,570.02,461.01
2017,1,11,11,0,284.0,241.0,7.4,21.0,395.0,443.36,355.75
2017,1,11,11,15,271.0,254.5,7.4,21.0,406.5,434.94,347.93
2017,1,11,11,30,258.0,268.0,7.4,21.0,418.0,425.64,339.25
2017,1,11,11,45,563.5,182.0,7.4,21.5,521.0,523.01,416.65
2017,1,11,12,0,869.0,96.0,7.4,22.0,624.0,594.13,470.08
