Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,15,560.0,193.5,7.35,22.0,535.5,479.95,377.39
2017,1,11,12,30,251.0,291.0,7.3,22.0,447.0,372.85,291.65
2017,1,11,12,45,563.5,193.0,7.25,22.5,541.5,422.86,326.99
2017,1,11,13,0,876.0,95.0,7.2,23.0,636.0,440.07,332.29
2017,1,11,13,15,872.0,94.5,7.1,23.0,626.5,392.02,289.03
2017,1,11,13,30,868.0,94.0,7.0,23.0,617.0,343.87,245.23
2017,1,11,13,45,861.5,93.0,6.9,23.0,599.5,293.51,199.73
2017,1,11,14,0,855.0,92.0,6.8,23.0,582.0,242.49,154.69
2017,1,11,14,15,844.5,90.5,6.65,23.0,556.5,190.04,111.7
2017,1,11,14,30,834.0,89.0,6.5,23.0,531.0,137.82,75.56
2017,1,11,14,45,819.5,86.5,6.35,23.0,499.0,85.18,52.22
2017,1,11,15,0,805.0,84.0,6.2,23.0,467.0,67.21,52.03
2017,1,11,15,15,783.0,81.0,5.9,22.5,429.0,65.51,50.82
2017,1,11,15,30,761.0,78.0,5.6,22.0,391.0,63.84,49.62
2017,1,11,15,45,732.5,73.5,5.35,22.0,348.0,60.91,47.21
2017,1,11,16,0,704.0,69.0,5.1,22.0,305.0,53.19,40.62
2017,1,11,16,15,658.0,64.0,4.75,21.5,259.0,49.92,37.9
2017,1,11,16,30,612.0,59.0,4.4,21.0,213.0,46.66,35.09
2017,1,11,16,45,543.5,51.5,4.1,20.5,166.0,41.24,30.24
2017,1,11,17,0,475.0,44.0,3.8,20.0,119.0,35.79,25.18
2017,1,11,17,15,350.0,33.5,3.85,19.5,77.5,27.49,17.3
2017,1,11,17,30,225.0,23.0,3.9,19.0,36.0,19.14,3.88
2017,1,11,17,45,112.5,11.5,3.95,18.5,18.0,9.82,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,143.0,15.5,3.75,16.5,28.0,107.91,0.0
2017,1,12,8,0,286.0,31.0,3.8,17.0,56.0,277.79,208.04
2017,1,12,8,15,393.0,41.0,3.9,17.5,100.0,368.74,299.28
2017,1,12,8,30,500.0,51.0,4.0,18.0,144.0,462.35,379.59
2017,1,12,8,45,564.0,58.0,4.1,18.5,191.0,521.92,428.96
2017,1,12,9,0,628.0,65.0,4.2,19.0,238.0,580.46,475.2
2017,1,12,9,15,670.0,70.0,4.45,19.5,284.0,618.32,504.18
2017,1,12,9,30,712.0,75.0,4.7,20.0,330.0,653.73,530.45
2017,1,12,9,45,413.5,132.0,4.95,20.5,284.5,484.36,394.46
2017,1,12,10,0,115.0,189.0,5.2,21.0,239.0,290.55,233.97
2017,1,12,10,15,464.5,138.0,5.25,21.0,364.0,512.73,415.96
2017,1,12,10,30,814.0,87.0,5.3,21.0,489.0,702.41,563.18
2017,1,12,10,45,833.0,87.0,5.4,21.5,520.5,698.56,557.31
2017,1,12,11,0,852.0,87.0,5.5,22.0,552.0,690.92,548.92
2017,1,12,11,15,426.0,123.5,5.45,22.0,356.0,418.76,335.28
2017,1,12,11,30,0.0,160.0,5.4,22.0,160.0,135.38,104.23
2017,1,12,11,45,196.0,208.0,5.35,22.5,327.5,318.24,251.56
2017,1,12,12,0,392.0,256.0,5.3,23.0,495.0,461.17,360.68
2017,1,12,12,15,285.5,277.5,5.2,23.0,453.0,402.73,313.29
2017,1,12,12,30,179.0,299.0,5.1,23.0,411.0,345.09,267.58
2017,1,12,12,45,89.5,221.0,5.05,23.5,277.0,228.24,176.17
2017,1,12,13,0,0.0,143.0,5.0,24.0,143.0,118.28,89.64
2017,1,12,13,15,68.0,215.5,4.95,24.0,257.0,199.16,152.54
2017,1,12,13,30,136.0,288.0,4.9,24.0,371.0,265.74,202.11
2017,1,12,13,45,173.5,278.5,4.85,24.0,381.0,255.42,191.82
2017,1,12,14,0,211.0,269.0,4.8,24.0,391.0,241.15,178.33
2017,1,12,14,15,524.0,179.0,4.7,24.0,463.5,203.4,135.1
2017,1,12,14,30,837.0,89.0,4.6,24.0,536.0,140.38,76.54
2017,1,12,14,45,815.5,89.0,4.55,24.0,502.5,89.08,53.9
2017,1,12,15,0,794.0,89.0,4.5,24.0,469.0,70.69,54.73
2017,1,12,15,15,400.5,118.0,4.25,23.5,309.5,80.9,63.69
2017,1,12,15,30,7.0,147.0,4.0,23.0,150.0,113.89,92.02
2017,1,12,15,45,3.5,131.5,3.8,23.0,133.0,102.35,82.38
2017,1,12,16,0,0.0,116.0,3.6,23.0,116.0,90.67,72.57
2017,1,12,16,15,288.5,91.0,3.35,22.5,164.0,65.45,51.12
2017,1,12,16,30,577.0,66.0,3.1,22.0,212.0,51.94,39.5
2017,1,12,16,45,495.5,58.5,2.9,21.5,165.0,46.68,34.83
2017,1,12,17,0,414.0,51.0,2.7,21.0,118.0,41.48,29.97
2017,1,12,17,15,290.5,38.5,2.9,20.5,77.0,29.83,19.26
2017,1,12,17,30,167.0,26.0,3.1,20.0,36.0,20.21,5.63
2017,1,12,17,45,83.5,13.0,3.3,19.5,18.0,11.1,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,8.0,3.45,17.5,8.0,6.83,0.0
2017,1,13,8,0,0.0,16.0,3.7,18.0,16.0,13.18,4.37
2017,1,13,8,15,0.0,28.0,3.75,18.5,28.0,23.12,13.37
2017,1,13,8,30,0.0,40.0,3.8,19.0,40.0,33.08,22.0
2017,1,13,8,45,0.0,53.0,3.9,19.5,53.0,44.51,31.75
2017,1,13,9,0,0.0,66.0,4.0,20.0,66.0,56.28,41.64
2017,1,13,9,15,0.0,78.5,4.2,20.0,78.5,67.4,50.92
2017,1,13,9,30,0.0,91.0,4.4,20.0,91.0,78.43,60.01
2017,1,13,9,45,0.0,102.5,4.6,20.5,102.5,88.39,67.98
2017,1,13,10,0,0.0,114.0,4.8,21.0,114.0,98.29,75.8
2017,1,13,10,15,0.0,124.0,4.9,21.0,124.0,106.7,82.49
2017,1,13,10,30,0.0,134.0,5.0,21.0,134.0,115.06,89.11
2017,1,13,10,45,0.0,142.0,5.15,21.5,142.0,121.53,93.98
2017,1,13,11,0,0.0,150.0,5.3,22.0,150.0,127.97,98.82
2017,1,13,11,15,0.0,91.5,5.3,22.0,91.5,76.11,56.68
2017,1,13,11,30,0.0,33.0,5.3,22.0,33.0,27.33,16.8
2017,1,13,11,45,0.0,34.0,5.3,22.5,34.0,28.16,17.43
2017,1,13,12,0,0.0,35.0,5.3,23.0,35.0,29.0,18.05
2017,1,13,12,15,0.0,35.5,5.2,23.0,35.5,29.42,18.38
2017,1,13,12,30,0.0,36.0,5.1,23.0,36.0,29.84,18.71
2017,1,13,12,45,68.0,167.0,5.05,23.0,210.0,174.22,134.52
2017,1,13,13,0,136.0,298.0,5.0,23.0,384.0,299.47,231.07
2017,1,13,13,15,221.0,285.5,4.9,23.0,421.5,307.93,234.87
2017,1,13,13,30,306.0,273.0,4.8,23.0,459.0,307.82,230.94
2017,1,13,13,45,204.0,270.5,4.7,23.0,393.5,258.65,193.96
2017,1,13,14,0,102.0,268.0,4.6,23.0,328.0,222.27,168.51
2017,1,13,14,15,102.0,256.5,4.45,23.0,314.0,204.14,154.2
2017,1,13,14,30,102.0,245.0,4.3,23.0,300.0,186.01,140.63
2017,1,13,14,45,167.0,229.0,4.15,23.0,312.5,161.76,122.56
2017,1,13,15,0,232.0,213.0,4.0,23.0,325.0,146.87,119.13
2017,1,13,15,15,216.5,196.0,3.7,22.5,294.0,136.65,111.06
2017,1,13,15,30,201.0,179.0,3.4,22.0,263.0,126.14,102.65
2017,1,13,15,45,192.5,161.0,3.1,22.0,234.5,114.84,93.28
2017,1,13,16,0,184.0,143.0,2.8,22.0,206.0,103.2,83.53
2017,1,13,16,15,172.5,123.0,2.6,21.5,175.0,90.03,72.49
2017,1,13,16,30,161.0,103.0,2.4,21.0,144.0,76.49,60.89
2017,1,13,16,45,142.0,82.5,2.25,20.5,113.0,62.22,48.42
2017,1,13,17,0,123.0,62.0,2.1,20.0,82.0,46.73,34.64
2017,1,13,17,15,79.5,43.0,2.2,19.5,54.0,33.5,22.52
2017,1,13,17,30,36.0,24.0,2.3,19.0,26.0,19.18,6.1
2017,1,13,17,45,18.0,12.0,2.45,18.5,13.0,10.24,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,7.5,2.95,14.5,7.5,6.4,0.0
2017,1,14,8,0,0.0,15.0,3.1,15.0,15.0,12.35,3.87
2017,1,14,8,15,0.0,26.5,3.1,15.0,26.5,21.87,12.59
2017,1,14,8,30,0.0,38.0,3.1,15.0,38.0,31.41,21.01
2017,1,14,8,45,0.0,50.5,3.15,15.5,50.5,41.84,30.04
2017,1,14,9,0,0.0,63.0,3.2,16.0,63.0,53.14,39.68
2017,1,14,9,15,0.0,75.0,3.3,16.5,75.0,63.82,48.63
2017,1,14,9,30,0.0,87.0,3.4,17.0,87.0,74.42,57.35
2017,1,14,9,45,0.5,116.5,3.5,17.5,116.5,102.72,80.73
2017,1,14,10,0,1.0,146.0,3.6,18.0,146.0,130.86,103.59
2017,1,14,10,15,1.0,153.0,3.7,18.5,153.0,135.56,106.93
2017,1,14,10,30,1.0,160.0,3.8,19.0,160.0,140.47,110.47
2017,1,14,10,45,6.5,177.5,3.9,19.5,181.0,159.35,125.47
2017,1,14,11,0,12.0,195.0,4.0,20.0,202.0,177.73,139.87
2017,1,14,11,15,23.5,218.5,4.0,20.0,232.0,205.06,161.66
2017,1,14,11,30,35.0,242.0,4.0,20.0,262.0,240.72,189.8
2017,1,14,11,45,32.5,245.0,4.05,20.5,264.0,237.26,186.27
2017,1,14,12,0,30.0,248.0,4.1,21.0,266.0,233.94,183.0
2017,1,14,12,15,24.0,241.0,4.1,21.0,256.0,215.01,167.8
2017,1,14,12,30,18.0,234.0,4.1,21.0,246.0,203.57,158.6
2017,1,14,12,45,28.5,248.5,4.1,21.0,266.5,220.13,171.53
2017,1,14,13,0,39.0,263.0,4.1,21.0,287.0,231.22,179.93
2017,1,14,13,15,53.0,269.0,4.05,21.0,301.5,235.13,182.49
2017,1,14,13,30,67.0,275.0,4.0,21.0,316.0,236.98,183.25
2017,1,14,13,45,61.5,264.5,3.95,21.0,301.5,220.18,169.83
2017,1,14,14,0,56.0,254.0,3.9,21.0,287.0,204.12,157.16
2017,1,14,14,15,41.5,233.5,3.8,21.0,257.5,181.05,139.52
2017,1,14,14,30,27.0,213.0,3.7,21.0,228.0,166.74,129.12
2017,1,14,14,45,56.5,213.5,3.65,21.0,242.5,155.53,120.34
2017,1,14,15,0,86.0,214.0,3.6,21.0,257.0,151.47,123.88
2017,1,14,15,15,43.0,172.0,3.4,20.5,193.5,126.18,103.0
2017,1,14,15,30,0.0,130.0,3.2,20.0,130.0,102.55,83.28
2017,1,14,15,45,0.0,116.0,3.0,20.0,116.0,91.96,74.39
2017,1,14,16,0,0.0,102.0,2.8,20.0,102.0,81.25,65.29
2017,1,14,16,15,0.0,87.0,2.6,19.0,87.0,69.73,55.6
2017,1,14,16,30,0.0,72.0,2.4,18.0,72.0,58.09,45.59
2017,1,14,16,45,0.0,56.5,2.2,17.5,56.5,45.98,34.86
2017,1,14,17,0,0.0,41.0,2.0,17.0,41.0,33.73,23.85
2017,1,14,17,15,0.0,27.0,2.15,16.5,27.0,22.3,13.39
2017,1,14,17,30,0.0,13.0,2.3,16.0,13.0,10.7,1.44
2017,1,14,17,45,0.0,6.5,2.45,16.0,6.5,5.55,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,15,7,45,134.0,15.5,3.1,13.5,27.5,133.18,0.0
2017,1,15,8,0,268.0,31.0,3.3,14.0,55.0,267.07,203.59
2017,1,15,8,15,368.5,42.5,3.45,14.5,98.0,355.13,291.57
2017,1,15,8,30,469.0,54.0,3.6,15.0,141.0,446.11,370.48
2017,1,15,8,45,234.5,47.5,3.75,15.5,91.0,256.88,215.73
2017,1,15,9,0,0.0,41.0,3.9,16.0,41.0,33.87,23.22
2017,1,15,9,15,0.0,49.5,4.2,16.5,49.5,40.94,29.24
2017,1,15,9,30,0.0,58.0,4.5,17.0,58.0,48.02,35.12
2017,1,15,9,45,360.0,75.0,4.8,18.0,232.0,387.59,323.36
2017,1,15,10,0,720.0,92.0,5.1,19.0,406.0,672.69,547.13
2017,1,15,10,15,360.0,115.0,5.25,19.0,272.0,412.78,338.26
2017,1,15,10,30,0.0,138.0,5.4,19.0,138.0,118.77,92.62
2017,1,15,10,45,0.0,126.0,5.55,19.5,126.0,106.9,82.75
2017,1,15,11,0,0.0,114.0,5.7,20.0,114.0,95.78,73.35
2017,1,15,11,15,0.0,121.5,5.9,20.5,121.5,102.08,78.23
2017,1,15,11,30,0.0,129.0,6.1,21.0,129.0,108.32,83.02
2017,1,15,11,45,0.0,138.5,6.3,21.5,138.5,116.19,89.13
2017,1,15,12,0,0.0,148.0,6.5,22.0,148.0,123.94,95.12
2017,1,15,12,15,1.0,161.5,6.65,22.0,162.0,135.45,104.32
2017,1,15,12,30,2.0,175.0,6.8,22.0,176.0,146.62,113.24
2017,1,15,12,45,15.0,213.0,6.95,22.0,222.5,182.88,142.15
2017,1,15,13,0,28.0,251.0,7.1,22.0,269.0,216.6,168.72
2017,1,15,13,15,46.0,263.0,7.1,22.0,292.0,228.35,177.54
2017,1,15,13,30,64.0,275.0,7.1,22.0,315.0,236.41,183.18
2017,1,15,13,45,74.5,271.5,7.15,22.0,316.5,228.8,176.46
2017,1,15,14,0,85.0,268.0,7.2,22.0,318.0,219.77,168.58
2017,1,15,14,15,421.5,190.0,7.05,22.0,420.5,199.68,138.0
2017,1,15,14,30,758.0,112.0,6.9,22.0,523.0,150.57,87.3
2017,1,15,14,45,405.0,159.5,6.75,22.0,378.0,119.86,84.18
2017,1,15,15,0,52.0,207.0,6.6,22.0,233.0,147.38,120.32
2017,1,15,15,15,301.5,166.5,6.45,21.5,296.0,115.45,93.69
2017,1,15,15,30,551.0,126.0,6.3,21.0,359.0,88.71,71.19
2017,1,15,15,45,508.5,121.5,6.15,21.0,319.0,86.23,69.24
2017,1,15,16,0,466.0,117.0,6.0,21.0,279.0,83.76,67.25
2017,1,15,16,15,424.0,105.5,5.95,20.5,236.5,76.48,61.15
2017,1,15,16,30,382.0,94.0,5.9,20.0,194.0,69.02,54.73
2017,1,15,16,45,319.0,80.0,5.85,20.0,151.5,59.42,46.16
2017,1,15,17,0,256.0,66.0,5.8,20.0,109.0,49.61,37.18
2017,1,15,17,15,169.0,47.5,5.85,19.5,72.0,36.44,25.13
2017,1,15,17,30,82.0,29.0,5.9,19.0,35.0,22.54,9.85
2017,1,15,17,45,41.0,14.5,5.95,19.0,17.5,12.38,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,7,45,144.5,16.0,1.4,13.5,29.0,141.28,0.0
2017,1,16,8,0,289.0,32.0,1.5,14.0,58.0,282.86,215.09
2017,1,16,8,15,394.0,42.5,1.45,14.0,102.5,374.07,304.49
2017,1,16,8,30,499.0,53.0,1.4,14.0,147.0,467.89,383.81
2017,1,16,8,45,251.0,76.5,1.4,14.5,124.0,294.7,244.79
2017,1,16,9,0,3.0,100.0,1.4,15.0,101.0,97.11,76.7
2017,1,16,9,15,8.5,117.0,1.25,15.5,120.5,115.98,92.86
2017,1,16,9,30,14.0,134.0,1.1,16.0,140.0,134.76,108.18
2017,1,16,9,45,16.5,150.0,1.0,16.5,157.5,150.01,120.2
2017,1,16,10,0,19.0,166.0,0.9,17.0,175.0,165.12,131.87
2017,1,16,10,15,26.0,183.5,0.7,17.0,196.5,184.91,147.4
2017,1,16,10,30,33.0,201.0,0.5,17.0,218.0,217.13,172.39
2017,1,16,10,45,16.5,167.5,0.35,17.5,176.0,156.99,123.2
2017,1,16,11,0,0.0,134.0,0.2,18.0,134.0,113.53,87.61
2017,1,16,11,15,0.0,140.0,0.3,18.5,140.0,118.34,91.41
2017,1,16,11,30,0.0,146.0,0.4,19.0,146.0,123.11,94.96
2017,1,16,11,45,0.0,123.0,0.5,19.5,123.0,102.91,78.52
2017,1,16,12,0,0.0,100.0,0.6,20.0,100.0,83.29,62.58
2017,1,16,12,15,39.5,196.0,0.65,20.0,221.0,189.7,147.56
2017,1,16,12,30,79.0,292.0,0.7,20.0,342.0,286.91,221.63
2017,1,16,12,45,62.0,282.0,0.75,20.5,321.0,263.14,202.25
2017,1,16,13,0,45.0,272.0,0.8,21.0,300.0,241.25,185.18
2017,1,16,13,15,125.0,283.0,0.9,21.0,360.0,273.39,208.43
2017,1,16,13,30,205.0,294.0,1.0,21.0,420.0,294.35,221.55
2017,1,16,13,45,131.5,276.0,1.1,21.0,356.5,245.51,185.31
2017,1,16,14,0,58.0,258.0,1.2,21.0,293.0,207.95,158.74
2017,1,16,14,15,215.0,241.5,1.3,20.5,360.5,210.23,154.35
2017,1,16,14,30,372.0,225.0,1.4,20.0,428.0,193.16,136.09
2017,1,16,14,45,207.5,214.0,1.5,20.0,326.5,157.69,118.5
2017,1,16,15,0,43.0,203.0,1.6,20.0,225.0,145.19,118.63
2017,1,16,15,15,113.0,194.5,1.55,19.5,244.5,134.72,110.33
2017,1,16,15,30,183.0,186.0,1.5,19.0,264.0,130.03,106.85
2017,1,16,15,45,160.5,171.5,1.5,19.0,234.5,120.6,99.09
2017,1,16,16,0,138.0,157.0,1.5,19.0,205.0,110.91,91.01
2017,1,16,16,15,121.5,136.0,1.4,18.5,174.0,97.39,79.64
2017,1,16,16,30,105.0,115.0,1.3,18.0,143.0,83.47,67.7
2017,1,16,16,45,80.5,92.5,1.25,17.5,111.5,68.24,54.33
2017,1,16,17,0,56.0,70.0,1.2,17.0,80.0,53.36,40.98
2017,1,16,17,15,28.0,47.5,1.3,16.5,52.5,37.01,26.08
2017,1,16,17,30,0.0,25.0,1.4,16.0,25.0,20.27,9.07
2017,1,16,17,45,0.0,12.5,1.5,16.0,12.5,10.67,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,12.0,4.95,10.0,12.0,9.89,0.0
2017,1,17,8,0,0.0,24.0,5.0,10.0,24.0,19.86,10.08
2017,1,17,8,15,0.0,43.5,5.05,10.0,43.5,41.2,29.32
2017,1,17,8,30,0.0,63.0,5.1,10.0,63.0,60.73,46.7
2017,1,17,8,45,4.5,83.0,5.15,10.0,84.0,83.26,66.69
2017,1,17,9,0,9.0,103.0,5.2,10.0,105.0,105.22,85.95
2017,1,17,9,15,16.0,121.0,5.15,10.0,126.0,126.3,104.25
2017,1,17,9,30,23.0,139.0,5.1,10.0,147.0,147.22,122.15
2017,1,17,9,45,11.5,111.0,5.1,10.0,115.0,105.41,85.79
2017,1,17,10,0,0.0,83.0,5.1,10.0,83.0,69.15,54.12
2017,1,17,10,15,0.0,83.0,5.05,10.0,83.0,68.93,53.8
2017,1,17,10,30,0.0,83.0,5.0,10.0,83.0,68.94,53.68
2017,1,17,10,45,0.0,86.0,4.95,10.5,86.0,71.46,55.6
2017,1,17,11,0,0.0,89.0,4.9,11.0,89.0,73.99,57.52
2017,1,17,11,15,0.0,120.5,4.85,11.0,120.5,101.2,80.4
2017,1,17,11,30,0.0,152.0,4.8,11.0,152.0,128.36,103.03
2017,1,17,11,45,0.0,117.5,4.8,11.0,117.5,98.21,77.63
2017,1,17,12,0,0.0,83.0,4.8,11.0,83.0,69.03,53.01
2017,1,17,12,15,0.0,90.0,4.8,11.0,90.0,74.89,57.94
2017,1,17,12,30,0.0,97.0,4.8,11.0,97.0,80.74,62.84
2017,1,17,12,45,0.0,126.5,4.8,11.0,126.5,105.11,83.29
2017,1,17,13,0,0.0,156.0,4.8,11.0,156.0,128.94,103.21
2017,1,17,13,15,1.0,165.0,4.8,11.0,165.5,136.03,109.11
2017,1,17,13,30,2.0,174.0,4.8,11.0,175.0,142.72,114.72
2017,1,17,13,45,1.0,131.5,4.85,11.0,132.0,108.4,86.16
2017,1,17,14,0,0.0,89.0,4.9,11.0,89.0,74.02,57.36
2017,1,17,14,15,8.5,146.5,4.9,10.5,151.0,120.05,96.07
2017,1,17,14,30,17.0,204.0,4.9,10.0,213.0,160.36,129.9
2017,1,17,14,45,23.5,200.5,4.9,10.0,212.5,154.74,125.54
2017,1,17,15,0,30.0,197.0,4.9,10.0,212.0,141.79,120.79
2017,1,17,15,15,15.0,109.0,4.9,10.0,116.5,88.64,73.98
2017,1,17,15,30,0.0,21.0,4.9,10.0,21.0,17.32,10.05
2017,1,17,15,45,0.0,18.5,4.9,10.0,18.5,15.25,8.21
2017,1,17,16,0,0.0,16.0,4.9,10.0,16.0,13.18,6.35
2017,1,17,16,15,0.0,13.5,4.8,9.5,13.5,11.11,4.5
2017,1,17,16,30,0.0,11.0,4.7,9.0,11.0,9.04,2.62
2017,1,17,16,45,0.0,8.5,4.65,9.0,8.5,6.98,0.71
2017,1,17,17,0,0.0,6.0,4.6,9.0,6.0,4.92,0.0
2017,1,17,17,15,0.0,4.0,4.5,8.5,4.0,3.28,0.0
2017,1,17,17,30,0.0,2.0,4.4,8.0,2.0,1.64,0.0
2017,1,17,17,45,0.0,1.0,4.3,8.0,1.0,0.85,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,7.0,3.35,7.0,7.0,5.75,0.0
2017,1,18,8,0,0.0,14.0,3.4,7.0,14.0,11.52,3.61
2017,1,18,8,15,0.0,25.5,3.3,7.0,25.5,21.03,12.44
2017,1,18,8,30,0.0,37.0,3.2,7.0,37.0,30.57,21.08
2017,1,18,8,45,0.0,49.5,3.15,7.5,49.5,40.97,30.33
2017,1,18,9,0,0.0,62.0,3.1,8.0,62.0,51.97,39.98
2017,1,18,9,15,0.0,74.5,3.0,8.0,74.5,63.17,49.74
2017,1,18,9,30,0.0,87.0,2.9,8.0,87.0,74.28,59.29
2017,1,18,9,45,4.0,121.5,2.8,8.5,123.5,110.28,90.13
2017,1,18,10,0,8.0,156.0,2.7,9.0,160.0,146.23,120.32
2017,1,18,10,15,26.5,183.5,2.7,9.0,197.0,185.26,153.31
2017,1,18,10,30,45.0,211.0,2.7,9.0,234.0,236.95,196.22
2017,1,18,10,45,62.5,231.0,2.7,9.0,265.0,265.31,219.28
2017,1,18,11,0,80.0,251.0,2.7,9.0,296.0,292.17,240.89
2017,1,18,11,15,58.5,249.5,2.7,9.0,283.0,269.41,221.24
2017,1,18,11,30,37.0,248.0,2.7,9.0,270.0,248.23,203.13
2017,1,18,11,45,56.0,267.0,2.75,9.5,301.5,272.73,222.7
2017,1,18,12,0,75.0,286.0,2.8,10.0,333.0,295.02,239.99
2017,1,18,12,15,75.5,289.5,2.8,10.5,337.5,291.12,235.86
2017,1,18,12,30,76.0,293.0,2.8,11.0,342.0,286.89,231.57
2017,1,18,12,45,77.0,293.0,2.8,11.5,342.5,279.64,224.86
2017,1,18,13,0,78.0,293.0,2.8,12.0,343.0,272.07,217.91
2017,1,18,13,15,123.0,296.0,2.7,12.0,373.0,283.4,225.67
2017,1,18,13,30,168.0,299.0,2.6,12.0,403.0,287.56,226.9
2017,1,18,13,45,170.0,290.5,2.55,12.5,393.5,266.99,208.76
2017,1,18,14,0,172.0,282.0,2.5,13.0,384.0,246.1,190.61
2017,1,18,14,15,102.5,253.0,2.4,13.0,313.5,204.84,159.92
2017,1,18,14,30,33.0,224.0,2.3,13.0,243.0,168.84,134.07
2017,1,18,14,45,34.0,213.0,2.25,13.5,231.5,155.82,123.99
2017,1,18,15,0,35.0,202.0,2.2,14.0,220.0,144.78,121.16
2017,1,18,15,15,17.5,159.5,2.1,14.0,168.5,124.04,103.53
2017,1,18,15,30,0.0,117.0,2.0,14.0,117.0,93.73,77.39
2017,1,18,15,45,0.0,104.5,1.9,14.0,104.5,84.11,69.17
2017,1,18,16,0,0.0,92.0,1.8,14.0,92.0,74.4,60.76
2017,1,18,16,15,0.0,79.0,1.55,13.5,79.0,64.22,51.94
2017,1,18,16,30,0.0,66.0,1.3,13.0,66.0,53.96,42.89
2017,1,18,16,45,0.0,52.5,1.05,12.5,52.5,43.23,33.25
2017,1,18,17,0,0.0,39.0,0.8,12.0,39.0,32.25,23.22
2017,1,18,17,15,0.0,26.5,0.8,11.5,26.5,21.87,13.6
2017,1,18,17,30,0.0,14.0,0.8,11.0,14.0,11.52,3.4
2017,1,18,17,45,0.0,7.0,0.85,11.0,7.0,5.97,0.0
2017,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,19,7,45,123.5,17.5,2.4,10.5,29.0,129.12,0.0
2017,1,19,8,0,247.0,35.0,2.8,11.0,58.0,260.6,203.34
2017,1,19,8,15,348.0,48.0,2.95,11.5,102.5,348.71,289.58
2017,1,19,8,30,449.0,61.0,3.1,12.0,147.0,442.74,371.29
2017,1,19,8,45,533.0,66.5,3.3,12.5,197.0,517.36,433.85
2017,1,19,9,0,617.0,72.0,3.5,13.0,247.0,590.62,492.44
2017,1,19,9,15,319.5,106.0,3.6,13.5,197.5,398.1,333.9
2017,1,19,9,30,22.0,140.0,3.7,14.0,148.0,147.45,119.89
2017,1,19,9,45,67.5,167.5,3.8,14.5,196.5,222.58,183.41
2017,1,19,10,0,113.0,195.0,3.9,15.0,245.0,297.95,244.92
2017,1,19,10,15,464.0,145.0,3.95,15.0,376.0,529.16,435.65
2017,1,19,10,30,815.0,95.0,4.0,15.0,507.0,727.35,589.33
2017,1,19,10,45,834.0,95.5,4.05,15.5,540.0,724.64,583.89
2017,1,19,11,0,853.0,96.0,4.1,16.0,573.0,718.07,576.36
2017,1,19,11,15,863.5,97.5,4.2,16.5,598.0,702.85,562.13
2017,1,19,11,30,874.0,99.0,4.3,17.0,623.0,684.01,545.16
2017,1,19,11,45,885.5,98.0,4.4,17.5,641.0,659.66,523.93
2017,1,19,12,0,897.0,97.0,4.5,18.0,659.0,629.02,497.65
2017,1,19,12,15,900.5,97.5,4.55,18.0,667.5,595.58,469.36
2017,1,19,12,30,904.0,98.0,4.6,18.0,676.0,559.29,438.2
2017,1,19,12,45,906.0,97.5,4.65,18.5,676.0,518.69,402.16
2017,1,19,13,0,908.0,97.0,4.7,19.0,676.0,475.69,363.45
2017,1,19,13,15,905.5,96.5,4.7,19.0,667.5,428.73,321.46
2017,1,19,13,30,903.0,96.0,4.7,19.0,659.0,380.11,277.33
2017,1,19,13,45,899.5,94.5,4.75,19.0,642.5,328.97,230.8
2017,1,19,14,0,896.0,93.0,4.8,19.0,626.0,276.7,183.71
2017,1,19,14,15,887.0,91.5,4.75,19.0,601.5,216.93,132.84
2017,1,19,14,30,878.0,90.0,4.7,19.0,577.0,161.95,91.09
2017,1,19,14,45,865.5,87.5,4.7,19.0,544.5,106.26,59.91
2017,1,19,15,0,853.0,85.0,4.7,19.0,512.0,67.98,53.43
2017,1,19,15,15,834.0,82.5,4.4,19.0,473.5,66.68,52.46
2017,1,19,15,30,815.0,80.0,4.1,19.0,435.0,65.41,51.5
2017,1,19,15,45,790.5,75.5,3.85,19.0,391.0,62.53,49.13
2017,1,19,16,0,766.0,71.0,3.6,19.0,347.0,59.61,46.71
2017,1,19,16,15,726.0,66.5,3.25,18.0,299.0,56.51,44.25
2017,1,19,16,30,686.0,62.0,2.9,17.0,251.0,49.02,37.83
2017,1,19,16,45,629.0,54.5,2.6,16.0,201.5,43.65,33.12
2017,1,19,17,0,572.0,47.0,2.3,15.0,152.0,38.21,28.14
2017,1,19,17,15,466.0,37.5,2.35,14.5,105.0,30.78,21.12
2017,1,19,17,30,360.0,28.0,2.4,14.0,58.0,23.31,12.77
2017,1,19,17,45,180.0,14.0,2.45,13.5,29.0,11.95,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,7,45,108.0,16.0,1.85,11.0,26.0,116.06,0.0
2017,1,20,8,0,216.0,32.0,1.9,12.0,52.0,233.5,181.71
2017,1,20,8,15,262.0,49.0,2.1,12.5,88.5,288.73,238.35
2017,1,20,8,30,308.0,66.0,2.3,13.0,125.0,344.67,288.07
2017,1,20,8,45,332.5,83.0,2.5,13.5,163.0,384.39,322.09
2017,1,20,9,0,357.0,100.0,2.7,14.0,201.0,422.93,353.56
2017,1,20,9,15,371.0,116.0,2.6,14.0,237.5,450.66,375.11
2017,1,20,9,30,385.0,132.0,2.5,14.0,274.0,476.52,394.4
2017,1,20,9,45,300.0,162.5,2.4,14.5,281.5,425.34,350.17
2017,1,20,10,0,215.0,193.0,2.3,15.0,289.0,373.54,305.68
2017,1,20,10,15,357.0,184.5,2.2,15.5,359.5,477.56,388.18
2017,1,20,10,30,499.0,176.0,2.1,16.0,430.0,579.01,464.32
2017,1,20,10,45,708.5,126.0,2.05,17.0,511.0,672.27,532.31
2017,1,20,11,0,918.0,76.0,2.0,18.0,592.0,738.98,577.92
2017,1,20,11,15,620.0,172.0,2.05,18.5,527.0,616.86,482.24
2017,1,20,11,30,322.0,268.0,2.1,19.0,462.0,475.19,371.74
2017,1,20,11,45,621.0,179.0,2.2,20.0,565.0,576.89,449.14
2017,1,20,12,0,920.0,90.0,2.3,21.0,668.0,638.55,492.3
2017,1,20,12,15,921.5,90.5,2.05,21.0,675.5,603.36,461.87
2017,1,20,12,30,923.0,91.0,1.8,21.0,683.0,565.42,429.57
2017,1,20,12,45,912.5,95.0,1.55,21.5,680.0,522.29,392.12
2017,1,20,13,0,902.0,99.0,1.3,22.0,677.0,477.55,352.97
2017,1,20,13,15,897.5,98.5,1.3,22.0,667.5,430.04,312.78
2017,1,20,13,30,893.0,98.0,1.3,22.0,658.0,381.07,270.53
2017,1,20,13,45,774.5,132.0,1.3,22.0,608.5,318.94,221.08
2017,1,20,14,0,656.0,166.0,1.3,22.0,559.0,271.98,184.77
2017,1,20,14,15,635.5,163.5,1.3,22.0,531.5,225.29,147.13
2017,1,20,14,30,615.0,161.0,1.3,22.0,504.0,180.34,114.28
2017,1,20,14,45,687.5,135.5,1.3,22.0,499.0,126.09,78.55
2017,1,20,15,0,760.0,110.0,1.3,22.0,494.0,77.49,60.74
2017,1,20,15,15,737.5,106.5,1.3,21.5,455.5,76.12,59.92
2017,1,20,15,30,715.0,103.0,1.3,21.0,417.0,74.79,59.08
2017,1,20,15,45,683.5,97.5,1.3,20.5,373.0,71.93,56.9
2017,1,20,16,0,652.0,92.0,1.3,20.0,329.0,69.06,54.68
2017,1,20,16,15,607.5,85.5,1.35,19.0,282.5,65.27,51.7
2017,1,20,16,30,563.0,79.0,1.4,18.0,236.0,61.47,48.6
2017,1,20,16,45,499.5,69.5,1.5,17.5,188.5,55.02,42.9
2017,1,20,17,0,436.0,60.0,1.6,17.0,141.0,48.47,36.89
2017,1,20,17,15,334.5,46.5,1.65,16.5,97.0,35.87,25.36
2017,1,20,17,30,233.0,33.0,1.7,16.0,53.0,25.61,14.78
2017,1,20,17,45,116.5,16.5,1.75,15.5,26.5,14.08,0.0
2017,1,20,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,10.5,2.6,10.5,10.5,8.64,0.0
2017,1,21,8,0,0.0,21.0,2.9,11.0,21.0,17.33,8.25
2017,1,21,8,15,0.0,37.0,2.9,11.5,37.0,31.64,21.17
2017,1,21,8,30,0.0,53.0,2.9,12.0,53.0,47.05,34.74
2017,1,21,8,45,0.0,70.5,2.9,13.0,70.5,63.69,49.1
2017,1,21,9,0,0.0,88.0,2.9,14.0,88.0,79.88,62.79
2017,1,21,9,15,0.0,104.0,3.1,14.5,104.0,94.08,74.64
2017,1,21,9,30,0.0,120.0,3.3,15.0,120.0,108.12,86.15
2017,1,21,9,45,39.0,156.5,3.55,16.0,174.0,187.21,152.47
2017,1,21,10,0,78.0,193.0,3.8,17.0,228.0,254.44,207.11
2017,1,21,10,15,485.0,132.0,3.8,17.5,377.0,533.15,435.28
2017,1,21,10,30,892.0,71.0,3.8,18.0,526.0,755.45,602.67
2017,1,21,10,45,909.0,70.5,3.85,19.0,559.0,749.93,593.8
2017,1,21,11,0,926.0,70.0,3.9,20.0,592.0,740.62,583.85
2017,1,21,11,15,933.0,71.0,4.0,20.5,616.5,722.19,568.47
2017,1,21,11,30,940.0,72.0,4.1,21.0,641.0,700.2,549.32
2017,1,21,11,45,937.5,76.0,4.25,21.5,655.5,671.83,525.25
2017,1,21,12,0,935.0,80.0,4.4,22.0,670.0,640.41,498.65
2017,1,21,12,15,936.5,80.5,4.55,22.0,678.0,604.96,469.69
2017,1,21,12,30,938.0,81.0,4.7,22.0,686.0,566.7,437.81
2017,1,21,12,45,938.0,80.5,4.85,22.5,685.5,524.15,400.99
2017,1,21,13,0,938.0,80.0,5.0,23.0,685.0,479.27,361.49
2017,1,21,13,15,935.5,79.5,5.05,23.0,676.5,431.27,319.19
2017,1,21,13,30,933.0,79.0,5.1,23.0,668.0,381.54,274.63
2017,1,21,13,45,932.5,76.5,5.2,23.0,652.0,329.23,227.46
2017,1,21,14,0,932.0,74.0,5.3,23.0,636.0,275.47,179.3
2017,1,21,14,15,699.0,143.0,5.2,22.5,555.0,222.84,143.89
2017,1,21,14,30,466.0,212.0,5.1,22.0,474.0,197.52,134.86
2017,1,21,14,45,389.5,214.5,5.0,22.0,425.0,166.4,118.82
2017,1,21,15,0,313.0,217.0,4.9,22.0,376.0,144.14,117.2
2017,1,21,15,15,156.5,157.5,4.5,21.5,237.0,114.41,92.55
2017,1,21,15,30,0.0,98.0,4.1,21.0,98.0,80.04,63.6
2017,1,21,15,45,0.0,88.0,3.7,20.5,88.0,72.15,57.11
2017,1,21,16,0,0.0,78.0,3.3,20.0,78.0,64.19,50.47
2017,1,21,16,15,0.0,67.0,2.9,19.0,67.0,55.41,43.1
2017,1,21,16,30,0.0,56.0,2.5,18.0,56.0,46.37,35.35
2017,1,21,16,45,0.0,45.0,2.2,17.5,45.0,37.21,27.27
2017,1,21,17,0,0.0,34.0,1.9,17.0,34.0,28.07,19.07
2017,1,21,17,15,0.0,23.5,1.9,16.5,23.5,19.37,11.16
2017,1,21,17,30,0.0,13.0,1.9,16.0,13.0,10.69,3.0
2017,1,21,17,45,0.0,6.5,1.95,15.5,6.5,5.34,0.0
2017,1,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
