Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,11.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,7,45,192.5,15.5,9.2,11.5,34.0,177.85,0.0
2017,1,22,8,0,385.0,31.0,9.3,12.0,68.0,353.93,282.92
2017,1,22,8,15,491.5,39.5,9.5,12.0,116.5,446.72,376.67
2017,1,22,8,30,598.0,48.0,9.7,12.0,165.0,542.15,462.51
2017,1,22,8,45,664.5,53.0,9.95,12.5,216.5,597.87,511.29
2017,1,22,9,0,731.0,58.0,10.2,13.0,268.0,659.68,562.67
2017,1,22,9,15,769.5,62.0,10.25,13.5,317.5,696.56,591.52
2017,1,22,9,30,808.0,66.0,10.3,14.0,367.0,730.54,616.98
2017,1,22,9,45,837.5,68.0,10.45,14.5,413.0,751.82,631.72
2017,1,22,10,0,867.0,70.0,10.6,15.0,459.0,769.57,643.36
2017,1,22,10,15,885.0,72.0,10.5,15.0,498.5,767.99,640.32
2017,1,22,10,30,903.0,74.0,10.4,15.0,538.0,769.78,640.09
2017,1,22,10,45,915.5,76.0,10.35,15.0,571.0,763.66,633.8
2017,1,22,11,0,928.0,78.0,10.3,15.0,604.0,753.74,624.68
2017,1,22,11,15,936.5,79.5,10.2,15.0,629.0,736.64,609.57
2017,1,22,11,30,945.0,81.0,10.1,15.0,654.0,715.85,590.45
2017,1,22,11,45,953.5,80.0,10.05,15.5,672.0,688.85,565.24
2017,1,22,12,0,962.0,79.0,10.0,16.0,690.0,658.34,536.98
2017,1,22,12,15,965.0,79.5,9.85,16.0,698.5,622.78,505.12
2017,1,22,12,30,968.0,80.0,9.7,16.0,707.0,584.19,470.27
2017,1,22,12,45,970.5,79.0,9.6,16.5,707.5,541.12,430.36
2017,1,22,13,0,973.0,78.0,9.5,17.0,708.0,495.43,387.65
2017,1,22,13,15,971.5,77.5,9.35,17.0,699.5,446.18,341.99
2017,1,22,13,30,970.0,77.0,9.2,17.0,691.0,395.03,293.99
2017,1,22,13,45,968.0,75.0,9.05,17.0,674.5,340.8,243.07
2017,1,22,14,0,966.0,73.0,8.9,17.0,658.0,285.19,191.38
2017,1,22,14,15,958.5,72.0,8.75,17.0,633.0,228.22,140.89
2017,1,22,14,30,951.0,71.0,8.6,17.0,608.0,170.84,95.44
2017,1,22,14,45,939.0,70.0,8.45,17.0,575.5,113.02,61.0
2017,1,22,15,0,927.0,69.0,8.3,17.0,543.0,65.69,51.84
2017,1,22,15,15,910.0,67.0,8.0,16.5,503.0,63.89,50.52
2017,1,22,15,30,893.0,65.0,7.7,16.0,463.0,62.01,49.11
2017,1,22,15,45,869.5,62.0,7.4,16.0,417.5,59.25,46.82
2017,1,22,16,0,846.0,59.0,7.1,16.0,372.0,50.83,39.49
2017,1,22,16,15,809.5,55.5,6.6,15.5,322.5,48.16,37.29
2017,1,22,16,30,773.0,52.0,6.1,15.0,273.0,45.5,35.01
2017,1,22,16,45,715.5,47.0,5.6,14.5,221.0,41.44,31.38
2017,1,22,17,0,658.0,42.0,5.1,14.0,169.0,37.4,27.6
2017,1,22,17,15,557.0,34.5,4.85,13.5,119.5,30.92,21.46
2017,1,22,17,30,456.0,27.0,4.6,13.0,70.0,24.49,14.57
2017,1,22,17,45,228.0,13.5,4.45,12.5,35.0,11.98,0.0
2017,1,22,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,240.0,13.0,1.4,8.0,37.0,203.29,0.0
2017,1,23,8,0,480.0,26.0,1.5,9.0,74.0,407.05,321.9
2017,1,23,8,15,575.0,33.0,1.3,9.5,123.0,493.01,403.86
2017,1,23,8,30,670.0,40.0,1.1,10.0,172.0,580.54,474.97
2017,1,23,8,45,716.0,46.5,0.9,11.0,223.0,630.73,511.53
2017,1,23,9,0,762.0,53.0,0.7,12.0,274.0,679.2,543.47
2017,1,23,9,15,798.0,56.5,1.0,13.0,323.0,713.71,569.42
2017,1,23,9,30,834.0,60.0,1.3,14.0,372.0,745.35,592.2
2017,1,23,9,45,860.0,62.0,1.65,15.0,417.5,756.72,600.01
2017,1,23,10,0,886.0,64.0,2.0,16.0,463.0,772.11,610.28
2017,1,23,10,15,903.0,66.0,2.25,16.0,502.5,776.97,614.06
2017,1,23,10,30,920.0,68.0,2.5,16.0,542.0,778.07,615.15
2017,1,23,10,45,932.5,69.0,2.8,16.5,575.0,770.8,609.3
2017,1,23,11,0,945.0,70.0,3.1,17.0,608.0,759.7,600.66
2017,1,23,11,15,953.0,71.0,3.25,17.5,633.0,741.61,586.17
2017,1,23,11,30,961.0,72.0,3.4,18.0,658.0,719.83,567.61
2017,1,23,11,45,966.5,72.0,3.55,18.5,675.0,691.74,544.01
2017,1,23,12,0,972.0,72.0,3.7,19.0,692.0,660.25,517.47
2017,1,23,12,15,974.0,72.5,3.8,19.0,700.0,623.97,487.58
2017,1,23,12,30,976.0,73.0,3.9,19.0,708.0,584.7,454.68
2017,1,23,12,45,975.0,73.0,4.05,19.5,707.5,540.7,416.61
2017,1,23,13,0,974.0,73.0,4.2,20.0,707.0,494.33,375.78
2017,1,23,13,15,971.5,73.0,4.15,20.0,698.0,445.18,332.24
2017,1,23,13,30,969.0,73.0,4.1,20.0,689.0,394.19,286.31
2017,1,23,13,45,963.0,72.5,4.1,20.0,671.5,340.15,237.47
2017,1,23,14,0,957.0,72.0,4.1,20.0,654.0,285.08,187.93
2017,1,23,14,15,949.0,70.5,3.95,20.0,629.0,228.08,138.62
2017,1,23,14,30,941.0,69.0,3.8,20.0,604.0,170.78,93.92
2017,1,23,14,45,926.0,69.0,3.65,20.0,570.5,114.01,60.33
2017,1,23,15,0,911.0,69.0,3.5,20.0,537.0,65.46,50.97
2017,1,23,15,15,894.0,66.5,3.1,19.5,498.0,63.33,49.41
2017,1,23,15,30,877.0,64.0,2.7,19.0,459.0,61.12,47.73
2017,1,23,15,45,854.0,61.5,2.3,19.0,414.0,58.75,45.8
2017,1,23,16,0,831.0,59.0,1.9,19.0,369.0,50.63,38.84
2017,1,23,16,15,795.5,55.5,1.8,18.0,320.0,47.99,36.77
2017,1,23,16,30,760.0,52.0,1.7,17.0,271.0,45.35,34.63
2017,1,23,16,45,705.0,47.0,1.6,16.0,220.0,41.32,31.13
2017,1,23,17,0,650.0,42.0,1.5,15.0,169.0,37.3,27.46
2017,1,23,17,15,552.5,34.5,1.55,14.0,120.0,30.85,21.43
2017,1,23,17,30,455.0,27.0,1.6,13.0,71.0,24.42,14.74
2017,1,23,17,45,227.5,13.5,1.65,12.5,35.5,11.94,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,45,140.0,17.0,4.2,10.0,31.0,142.2,1.96
2017,1,24,8,0,280.0,34.0,4.4,11.0,62.0,284.17,227.35
2017,1,24,8,15,354.0,48.0,4.45,11.5,104.5,358.17,299.98
2017,1,24,8,30,428.0,62.0,4.5,12.0,147.0,434.32,367.24
2017,1,24,8,45,491.5,68.5,4.6,13.0,192.0,495.18,418.3
2017,1,24,9,0,555.0,75.0,4.7,14.0,237.0,554.67,465.54
2017,1,24,9,15,535.0,94.0,4.9,14.5,272.5,561.94,470.43
2017,1,24,9,30,515.0,113.0,5.1,15.0,308.0,559.65,466.72
2017,1,24,9,45,532.0,125.5,5.35,16.0,347.5,582.65,482.42
2017,1,24,10,0,549.0,138.0,5.6,17.0,387.0,602.98,495.51
2017,1,24,10,15,706.0,109.5,5.6,17.5,457.5,690.27,562.47
2017,1,24,10,30,863.0,81.0,5.6,18.0,528.0,759.76,612.58
2017,1,24,10,45,710.0,133.0,5.7,19.0,516.0,689.67,554.62
2017,1,24,11,0,557.0,185.0,5.8,20.0,504.0,607.16,485.96
2017,1,24,11,15,733.0,135.5,5.8,20.5,573.5,667.47,532.02
2017,1,24,11,30,909.0,86.0,5.8,21.0,643.0,702.89,557.74
2017,1,24,11,45,925.0,82.5,5.85,21.5,662.5,679.16,536.49
2017,1,24,12,0,941.0,79.0,5.9,22.0,682.0,651.64,512.28
2017,1,24,12,15,944.0,79.5,5.85,22.0,691.0,616.85,482.75
2017,1,24,12,30,947.0,80.0,5.8,22.0,700.0,579.09,450.37
2017,1,24,12,45,948.5,79.5,5.75,22.5,700.5,536.86,413.05
2017,1,24,13,0,950.0,79.0,5.7,23.0,701.0,492.13,373.08
2017,1,24,13,15,948.0,78.5,5.55,23.0,692.5,443.68,330.04
2017,1,24,13,30,946.0,78.0,5.4,23.0,684.0,393.42,284.75
2017,1,24,13,45,940.5,78.0,5.25,23.0,667.0,340.92,237.26
2017,1,24,14,0,935.0,78.0,5.1,23.0,650.0,287.35,189.13
2017,1,24,14,15,927.0,76.5,4.9,23.0,625.5,231.33,140.88
2017,1,24,14,30,919.0,75.0,4.7,23.0,601.0,175.03,97.0
2017,1,24,14,45,906.0,74.0,4.55,23.0,568.5,118.68,63.12
2017,1,24,15,0,893.0,73.0,4.4,23.0,536.0,67.91,52.41
2017,1,24,15,15,584.0,132.5,4.0,22.5,426.0,91.66,72.89
2017,1,24,15,30,275.0,192.0,3.6,22.0,316.0,130.11,105.81
2017,1,24,15,45,537.5,129.0,3.25,22.0,341.5,90.69,72.53
2017,1,24,16,0,800.0,66.0,2.9,22.0,367.0,55.66,42.65
2017,1,24,16,15,763.0,62.0,2.6,21.0,318.5,52.82,40.48
2017,1,24,16,30,726.0,58.0,2.3,20.0,270.0,49.98,38.21
2017,1,24,16,45,663.5,53.0,2.05,19.0,219.0,46.12,34.92
2017,1,24,17,0,601.0,48.0,1.8,18.0,168.0,38.85,28.47
2017,1,24,17,15,501.5,39.5,1.8,17.5,119.5,32.27,22.35
2017,1,24,17,30,402.0,31.0,1.8,17.0,71.0,25.7,15.66
2017,1,24,17,45,201.0,15.5,1.8,16.5,35.5,12.62,0.0
2017,1,24,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,217.0,15.0,4.6,9.5,37.0,196.96,22.01
2017,1,25,8,0,434.0,30.0,4.8,10.0,74.0,390.49,315.0
2017,1,25,8,15,534.5,38.0,4.85,10.5,123.5,471.61,395.13
2017,1,25,8,30,635.0,46.0,4.9,11.0,173.0,564.89,475.88
2017,1,25,8,45,507.5,72.5,5.0,11.5,192.0,513.16,435.81
2017,1,25,9,0,380.0,99.0,5.1,12.0,211.0,444.19,377.69
2017,1,25,9,15,600.0,82.0,5.15,12.0,293.5,600.56,507.2
2017,1,25,9,30,820.0,65.0,5.2,12.0,376.0,745.55,620.44
2017,1,25,9,45,720.0,92.0,5.3,12.5,389.0,700.48,582.34
2017,1,25,10,0,620.0,119.0,5.4,13.0,402.0,646.38,537.54
2017,1,25,10,15,761.5,97.0,5.4,13.0,474.0,716.77,591.82
2017,1,25,10,30,903.0,75.0,5.4,13.0,546.0,779.01,638.05
2017,1,25,10,45,726.0,132.0,5.4,13.5,525.0,702.74,575.48
2017,1,25,11,0,549.0,189.0,5.4,14.0,504.0,607.3,496.01
2017,1,25,11,15,527.0,206.5,5.4,14.5,519.0,590.51,480.18
2017,1,25,11,30,505.0,224.0,5.4,15.0,534.0,571.93,462.73
2017,1,25,11,45,482.5,239.5,5.45,15.5,542.5,549.71,442.69
2017,1,25,12,0,460.0,255.0,5.5,16.0,551.0,526.43,421.85
2017,1,25,12,15,395.5,277.0,5.45,16.0,533.5,477.62,381.58
2017,1,25,12,30,331.0,299.0,5.4,16.0,516.0,439.64,349.84
2017,1,25,12,45,215.0,306.5,5.4,16.5,448.0,363.8,288.32
2017,1,25,13,0,99.0,314.0,5.4,17.0,380.0,300.35,237.31
2017,1,25,13,15,362.5,254.5,5.35,17.0,488.5,350.71,273.16
2017,1,25,13,30,626.0,195.0,5.3,17.0,597.0,374.59,283.6
2017,1,25,13,45,604.0,195.5,5.3,17.5,576.0,327.86,242.06
2017,1,25,14,0,582.0,196.0,5.3,18.0,555.0,284.51,203.82
2017,1,25,14,15,515.5,209.0,5.05,17.5,517.5,242.99,170.85
2017,1,25,14,30,449.0,222.0,4.8,17.0,480.0,207.51,145.59
2017,1,25,14,45,366.5,225.0,4.55,16.5,428.0,176.0,128.19
2017,1,25,15,0,284.0,228.0,4.3,16.0,376.0,149.57,124.39
2017,1,25,15,15,407.5,186.0,4.15,15.5,381.5,122.46,101.57
2017,1,25,15,30,531.0,144.0,4.0,15.0,387.0,99.04,81.67
2017,1,25,15,45,514.0,133.5,3.85,15.0,349.5,93.24,76.84
2017,1,25,16,0,497.0,123.0,3.7,15.0,312.0,87.25,71.78
2017,1,25,16,15,478.0,108.5,3.5,14.5,271.0,78.31,64.17
2017,1,25,16,30,459.0,94.0,3.3,14.0,230.0,69.04,56.13
2017,1,25,16,45,420.0,80.5,3.1,13.5,187.0,59.98,48.09
2017,1,25,17,0,381.0,67.0,2.9,13.0,144.0,50.63,39.57
2017,1,25,17,15,320.5,51.0,2.85,12.0,103.0,39.04,28.91
2017,1,25,17,30,260.0,35.0,2.8,11.0,62.0,27.14,17.48
2017,1,25,17,45,130.0,17.5,2.8,10.5,31.0,13.64,0.0
2017,1,25,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,7,45,24.0,18.0,2.65,4.0,20.5,43.59,4.3
2017,1,26,8,0,48.0,36.0,3.0,5.0,41.0,90.93,71.31
2017,1,26,8,15,64.0,57.0,3.15,5.5,68.0,128.57,107.18
2017,1,26,8,30,80.0,78.0,3.3,6.0,95.0,164.29,139.72
2017,1,26,8,45,90.0,99.0,3.45,7.0,122.5,194.44,166.12
2017,1,26,9,0,100.0,120.0,3.6,8.0,150.0,223.71,190.86
2017,1,26,9,15,263.0,125.0,3.65,8.0,221.5,366.33,314.69
2017,1,26,9,30,426.0,130.0,3.7,8.0,293.0,513.21,436.7
2017,1,26,9,45,655.5,100.0,3.75,8.5,384.0,661.57,555.1
2017,1,26,10,0,885.0,70.0,3.8,9.0,475.0,786.61,648.45
2017,1,26,10,15,902.0,72.0,3.7,9.0,515.0,791.54,649.19
2017,1,26,10,30,919.0,74.0,3.6,9.0,555.0,792.72,648.04
2017,1,26,10,45,930.0,76.0,3.5,9.5,588.0,785.52,639.58
2017,1,26,11,0,941.0,78.0,3.4,10.0,621.0,774.47,628.5
2017,1,26,11,15,949.5,79.0,3.2,10.0,647.0,756.71,613.27
2017,1,26,11,30,958.0,80.0,3.0,10.0,673.0,735.22,594.17
2017,1,26,11,45,962.0,81.5,2.9,10.0,690.0,707.64,570.48
2017,1,26,12,0,966.0,83.0,2.8,10.0,707.0,676.66,543.92
2017,1,26,12,15,968.5,83.5,2.65,10.0,716.0,640.55,512.82
2017,1,26,12,30,971.0,84.0,2.5,10.0,725.0,601.43,478.83
2017,1,26,12,45,971.0,83.5,2.45,10.5,725.0,557.31,439.86
2017,1,26,13,0,971.0,83.0,2.4,11.0,725.0,510.75,398.15
2017,1,26,13,15,968.5,83.0,2.3,11.0,716.0,461.36,353.83
2017,1,26,13,30,966.0,83.0,2.2,11.0,707.0,410.11,307.02
2017,1,26,13,45,817.0,125.5,2.1,11.5,644.5,344.23,251.6
2017,1,26,14,0,668.0,168.0,2.0,12.0,582.0,287.86,205.94
2017,1,26,14,15,802.0,123.5,1.95,12.0,601.5,243.26,161.05
2017,1,26,14,30,936.0,79.0,1.9,12.0,621.0,185.23,107.9
2017,1,26,14,45,922.0,77.5,1.9,12.0,587.0,127.19,70.63
2017,1,26,15,0,908.0,76.0,1.9,12.0,553.0,70.17,56.72
2017,1,26,15,15,890.5,74.0,1.8,11.5,513.0,68.47,55.54
2017,1,26,15,30,873.0,72.0,1.7,11.0,473.0,59.69,47.99
2017,1,26,15,45,847.0,69.0,1.65,11.0,427.5,57.74,46.39
2017,1,26,16,0,821.0,66.0,1.6,11.0,382.0,55.78,44.76
2017,1,26,16,15,785.0,62.5,1.4,10.5,332.0,53.32,42.75
2017,1,26,16,30,749.0,59.0,1.2,10.0,282.0,50.89,40.69
2017,1,26,16,45,691.0,53.5,1.05,9.5,230.5,46.62,36.84
2017,1,26,17,0,633.0,48.0,0.9,9.0,179.0,42.36,32.85
2017,1,26,17,15,537.5,40.0,0.95,8.0,129.0,32.72,23.84
2017,1,26,17,30,442.0,32.0,1.0,7.0,79.0,26.55,17.48
2017,1,26,17,45,221.0,16.0,1.1,6.5,39.5,12.99,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,178.0,18.0,3.25,2.5,36.5,177.0,48.78
2017,1,27,8,0,356.0,36.0,3.5,3.0,73.0,342.77,284.71
2017,1,27,8,15,456.0,46.0,3.55,3.5,121.5,434.6,372.98
2017,1,27,8,30,556.0,56.0,3.6,4.0,170.0,528.38,455.07
2017,1,27,8,45,346.0,88.5,3.65,5.0,166.0,407.89,353.45
2017,1,27,9,0,136.0,121.0,3.7,6.0,162.0,253.16,217.96
2017,1,27,9,15,116.5,142.0,4.0,6.5,181.0,258.63,221.83
2017,1,27,9,30,97.0,163.0,4.3,7.0,200.0,247.6,211.13
2017,1,27,9,45,58.5,168.5,4.6,8.0,191.5,216.64,182.56
2017,1,27,10,0,20.0,174.0,4.9,9.0,183.0,173.61,143.91
2017,1,27,10,15,21.0,189.0,4.8,9.0,199.0,186.34,154.27
2017,1,27,10,30,22.0,204.0,4.7,9.0,215.0,198.9,164.34
2017,1,27,10,45,85.5,238.5,4.6,9.5,287.5,291.28,241.79
2017,1,27,11,0,149.0,273.0,4.5,10.0,360.0,379.53,313.36
2017,1,27,11,15,260.5,269.5,4.4,10.0,428.5,456.74,376.06
2017,1,27,11,30,372.0,266.0,4.3,10.0,497.0,514.57,421.89
2017,1,27,11,45,284.0,290.0,4.2,10.5,469.5,462.33,376.77
2017,1,27,12,0,196.0,314.0,4.1,11.0,442.0,404.84,328.37
2017,1,27,12,15,183.5,319.0,4.0,11.0,440.0,388.26,314.17
2017,1,27,12,30,171.0,324.0,3.9,11.0,438.0,371.86,300.08
2017,1,27,12,45,197.0,322.5,3.85,11.5,453.5,369.43,296.65
2017,1,27,13,0,223.0,321.0,3.8,12.0,469.0,364.25,290.62
2017,1,27,13,15,195.0,318.5,3.7,12.0,447.0,333.82,265.31
2017,1,27,13,30,167.0,316.0,3.6,12.0,425.0,305.65,242.09
2017,1,27,13,45,89.5,266.5,3.5,12.0,325.0,234.65,186.16
2017,1,27,14,0,12.0,217.0,3.4,12.0,225.0,176.06,140.94
2017,1,27,14,15,73.5,245.5,3.35,11.5,288.5,199.22,157.73
2017,1,27,14,30,135.0,274.0,3.3,11.0,352.0,210.15,164.36
2017,1,27,14,45,76.5,235.5,3.3,11.0,279.5,175.46,139.47
2017,1,27,15,0,18.0,197.0,3.3,11.0,207.0,150.76,127.58
2017,1,27,15,15,9.0,151.0,3.15,11.0,156.0,119.03,100.18
2017,1,27,15,30,0.0,105.0,3.0,11.0,105.0,85.49,70.87
2017,1,27,15,45,0.0,94.5,2.95,11.0,94.5,77.25,63.77
2017,1,27,16,0,0.0,84.0,2.9,11.0,84.0,68.94,56.52
2017,1,27,16,15,0.0,72.5,2.55,10.0,72.5,59.8,48.65
2017,1,27,16,30,0.0,61.0,2.2,9.0,61.0,50.54,40.5
2017,1,27,16,45,0.0,49.5,1.9,8.5,49.5,40.95,31.83
2017,1,27,17,0,0.0,38.0,1.6,8.0,38.0,31.39,23.02
2017,1,27,17,15,0.0,27.0,1.55,7.5,27.0,22.27,14.49
2017,1,27,17,30,0.0,16.0,1.5,7.0,16.0,13.17,5.88
2017,1,27,17,45,0.0,8.0,1.45,6.5,8.0,6.57,0.0
2017,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,7,45,58.5,19.5,3.3,4.5,26.0,80.6,24.48
2017,1,28,8,0,117.0,39.0,3.5,5.0,52.0,160.17,130.85
2017,1,28,8,15,150.0,60.5,3.7,5.5,85.5,212.26,180.77
2017,1,28,8,30,183.0,82.0,3.9,6.0,119.0,263.2,227.0
2017,1,28,8,45,221.0,98.5,4.15,6.5,155.5,309.8,268.36
2017,1,28,9,0,259.0,115.0,4.4,7.0,192.0,356.63,308.58
2017,1,28,9,15,371.0,118.5,4.4,7.5,250.5,462.21,397.45
2017,1,28,9,30,483.0,122.0,4.4,8.0,309.0,551.39,470.06
2017,1,28,9,45,684.0,98.0,4.45,9.0,396.5,685.87,575.58
2017,1,28,10,0,885.0,74.0,4.5,10.0,484.0,804.23,662.89
2017,1,28,10,15,904.0,76.0,4.35,10.5,525.0,803.42,657.64
2017,1,28,10,30,923.0,78.0,4.2,11.0,566.0,806.14,655.91
2017,1,28,10,45,944.5,76.5,4.05,11.5,602.5,802.74,649.94
2017,1,28,11,0,966.0,75.0,3.9,12.0,639.0,795.24,641.31
2017,1,28,11,15,975.0,76.0,3.8,12.0,665.5,777.41,626.6
2017,1,28,11,30,984.0,77.0,3.7,12.0,692.0,755.72,608.48
2017,1,28,11,45,990.5,77.5,3.65,12.5,711.0,728.06,583.99
2017,1,28,12,0,997.0,78.0,3.6,13.0,730.0,696.78,556.53
2017,1,28,12,15,1000.0,78.5,3.6,13.0,739.0,659.95,525.62
2017,1,28,12,30,1003.0,79.0,3.6,13.0,748.0,619.96,491.6
2017,1,28,12,45,1005.0,78.0,3.65,13.0,748.5,575.09,453.11
2017,1,28,13,0,1007.0,77.0,3.7,13.0,749.0,527.52,411.43
2017,1,28,13,15,1004.5,76.5,3.7,13.0,740.5,476.05,365.45
2017,1,28,13,30,1002.0,76.0,3.7,13.0,732.0,422.67,316.81
2017,1,28,13,45,998.0,75.0,3.75,13.0,714.5,366.72,265.3
2017,1,28,14,0,994.0,74.0,3.8,13.0,697.0,309.48,212.46
2017,1,28,14,15,986.5,73.0,3.75,13.0,671.0,250.5,159.55
2017,1,28,14,30,979.0,72.0,3.7,13.0,645.0,191.08,110.46
2017,1,28,14,45,965.0,71.5,3.7,13.0,611.0,131.28,70.85
2017,1,28,15,0,951.0,71.0,3.7,13.0,577.0,72.21,58.29
2017,1,28,15,15,935.0,69.0,3.55,12.5,536.5,65.75,52.89
2017,1,28,15,30,919.0,67.0,3.4,12.0,496.0,63.92,51.52
2017,1,28,15,45,896.5,64.0,3.3,12.0,449.5,61.21,49.26
2017,1,28,16,0,874.0,61.0,3.2,12.0,403.0,58.39,46.88
2017,1,28,16,15,840.0,57.5,2.75,11.0,352.0,49.82,39.47
2017,1,28,16,30,806.0,54.0,2.3,10.0,301.0,47.18,37.31
2017,1,28,16,45,754.5,49.5,1.9,9.5,247.5,43.58,34.09
2017,1,28,17,0,703.0,45.0,1.5,9.0,194.0,40.01,30.75
2017,1,28,17,15,613.0,38.0,1.5,8.0,142.0,34.04,25.08
2017,1,28,17,30,523.0,31.0,1.5,7.0,90.0,28.11,19.04
2017,1,28,17,45,261.5,15.5,1.5,6.5,45.0,13.66,1.96
2017,1,28,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,252.5,14.5,4.45,4.0,42.5,221.27,91.56
2017,1,29,8,0,505.0,29.0,4.6,5.0,85.0,435.53,361.33
2017,1,29,8,15,596.5,36.0,4.45,6.0,136.0,521.66,443.04
2017,1,29,8,30,688.0,43.0,4.3,7.0,187.0,608.85,517.23
2017,1,29,8,45,745.5,46.5,4.15,8.0,240.0,665.34,562.15
2017,1,29,9,0,803.0,50.0,4.0,9.0,293.0,720.16,602.8
2017,1,29,9,15,836.0,53.0,4.05,10.0,343.5,745.01,619.07
2017,1,29,9,30,869.0,56.0,4.1,11.0,394.0,774.69,638.29
2017,1,29,9,45,892.5,58.0,4.2,12.0,440.5,792.32,648.02
2017,1,29,10,0,916.0,60.0,4.3,13.0,487.0,806.47,655.04
2017,1,29,10,15,932.0,62.0,4.4,13.5,527.0,810.99,656.07
2017,1,29,10,30,948.0,64.0,4.5,14.0,567.0,811.63,654.35
2017,1,29,10,45,957.0,66.0,4.65,15.0,600.5,802.96,644.94
2017,1,29,11,0,966.0,68.0,4.8,16.0,634.0,790.41,632.84
2017,1,29,11,15,974.0,69.0,4.7,16.0,660.0,772.12,617.74
2017,1,29,11,30,982.0,70.0,4.6,16.0,686.0,750.02,599.66
2017,1,29,11,45,983.0,73.0,4.6,16.5,703.5,721.66,574.8
2017,1,29,12,0,984.0,76.0,4.6,17.0,721.0,689.89,547.14
2017,1,29,12,15,986.0,76.0,4.55,17.0,730.0,652.52,515.75
2017,1,29,12,30,988.0,76.0,4.5,17.0,739.0,612.12,481.43
2017,1,29,12,45,985.5,77.5,4.45,17.0,739.0,568.0,443.46
2017,1,29,13,0,983.0,79.0,4.4,17.0,739.0,521.48,402.73
2017,1,29,13,15,980.5,78.5,4.25,17.0,730.0,471.05,357.76
2017,1,29,13,30,978.0,78.0,4.1,17.0,721.0,418.75,310.42
2017,1,29,13,45,971.5,78.0,4.0,17.5,703.5,363.99,260.04
2017,1,29,14,0,965.0,78.0,3.9,18.0,686.0,308.18,208.87
2017,1,29,14,15,957.0,77.0,3.8,17.5,661.0,250.52,158.27
2017,1,29,14,30,949.0,76.0,3.7,17.0,636.0,192.5,111.08
2017,1,29,14,45,933.0,76.0,3.6,17.0,602.0,134.39,72.68
2017,1,29,15,0,917.0,76.0,3.5,17.0,568.0,77.25,61.7
2017,1,29,15,15,900.5,74.0,3.1,16.5,528.0,68.65,54.55
2017,1,29,15,30,884.0,72.0,2.7,16.0,488.0,66.9,53.29
2017,1,29,15,45,861.0,69.0,2.35,16.0,442.5,57.74,45.41
2017,1,29,16,0,838.0,66.0,2.0,16.0,397.0,55.8,43.84
2017,1,29,16,15,803.5,62.0,1.8,15.0,347.0,52.95,41.6
2017,1,29,16,30,769.0,58.0,1.6,14.0,297.0,50.07,39.28
2017,1,29,16,45,717.0,53.0,1.45,13.0,244.5,46.2,35.95
2017,1,29,17,0,665.0,48.0,1.3,12.0,192.0,42.35,32.48
2017,1,29,17,15,575.0,40.5,1.3,11.5,140.5,36.08,26.54
2017,1,29,17,30,485.0,33.0,1.3,11.0,89.0,29.82,20.27
2017,1,29,17,45,242.5,16.5,1.35,10.5,44.5,13.33,2.51
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,30,7,45,268.5,14.0,3.4,9.0,44.0,233.07,107.43
2017,1,30,8,0,537.0,28.0,3.7,10.0,88.0,459.34,373.17
2017,1,30,8,15,626.0,34.5,3.6,10.5,140.0,543.53,451.4
2017,1,30,8,30,715.0,41.0,3.5,11.0,192.0,628.83,522.99
2017,1,30,8,45,766.5,45.0,3.45,12.0,245.5,681.74,564.19
2017,1,30,9,0,818.0,49.0,3.4,13.0,299.0,725.28,595.5
2017,1,30,9,15,851.0,52.0,3.15,14.0,350.5,757.96,615.8
2017,1,30,9,30,884.0,55.0,2.9,15.0,402.0,787.89,632.76
2017,1,30,9,45,906.5,57.5,2.65,16.0,448.5,805.53,639.82
2017,1,30,10,0,929.0,60.0,2.4,17.0,495.0,819.6,643.89
2017,1,30,10,15,944.5,61.5,2.45,18.0,536.0,823.07,642.54
2017,1,30,10,30,960.0,63.0,2.5,19.0,577.0,822.65,638.63
2017,1,30,10,45,971.0,64.5,2.6,20.0,610.5,814.8,630.03
2017,1,30,11,0,982.0,66.0,2.7,21.0,644.0,802.96,618.84
2017,1,30,11,15,989.0,67.0,2.7,21.0,670.0,783.67,604.33
2017,1,30,11,30,996.0,68.0,2.7,21.0,696.0,760.57,587.23
2017,1,30,11,45,1000.0,68.5,2.7,21.5,714.0,731.19,562.88
2017,1,30,12,0,1004.0,69.0,2.7,22.0,732.0,698.31,535.75
2017,1,30,12,15,1006.0,69.5,2.7,22.0,741.0,660.88,505.88
2017,1,30,12,30,1008.0,70.0,2.7,22.0,750.0,620.33,473.05
2017,1,30,12,45,1006.5,70.5,2.75,22.0,750.0,575.06,436.07
2017,1,30,13,0,1005.0,71.0,2.8,22.0,750.0,527.31,396.17
2017,1,30,13,15,1002.5,71.0,2.8,22.0,741.0,476.42,352.63
2017,1,30,13,30,1000.0,71.0,2.8,22.0,732.0,423.59,306.44
2017,1,30,13,45,993.0,71.5,2.85,22.0,714.5,368.06,257.39
2017,1,30,14,0,986.0,72.0,2.9,22.0,697.0,311.47,207.16
2017,1,30,14,15,978.0,71.0,2.85,22.0,671.0,252.73,156.2
2017,1,30,14,30,970.0,70.0,2.8,22.0,645.0,193.59,108.59
2017,1,30,14,45,953.0,70.5,2.75,22.0,611.0,134.63,69.98
2017,1,30,15,0,936.0,71.0,2.7,22.0,577.0,76.7,49.59
2017,1,30,15,15,919.5,69.0,2.45,21.5,536.5,65.56,50.78
2017,1,30,15,30,903.0,67.0,2.2,21.0,496.0,63.75,49.49
2017,1,30,15,45,877.5,65.0,2.0,20.5,449.5,61.74,48.0
2017,1,30,16,0,852.0,63.0,1.8,20.0,403.0,53.63,41.21
2017,1,30,16,15,818.5,59.5,1.7,18.5,352.5,51.08,39.36
2017,1,30,16,30,785.0,56.0,1.6,17.0,302.0,48.53,37.43
2017,1,30,16,45,729.0,51.5,1.55,16.0,248.5,44.98,34.42
2017,1,30,17,0,673.0,47.0,1.5,15.0,195.0,41.46,31.29
2017,1,30,17,15,585.5,39.5,1.55,14.0,143.5,35.15,25.46
2017,1,30,17,30,498.0,32.0,1.6,13.0,92.0,28.84,19.31
2017,1,30,17,45,249.0,16.0,1.7,12.5,46.0,12.89,2.82
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,31,7,45,255.5,15.5,3.55,9.0,44.5,227.65,116.49
2017,1,31,8,0,511.0,31.0,3.9,10.0,89.0,444.51,362.82
2017,1,31,8,15,601.0,38.5,3.85,10.5,141.5,531.29,442.65
2017,1,31,8,30,691.0,46.0,3.8,11.0,194.0,618.82,516.28
2017,1,31,8,45,742.0,51.0,3.75,12.0,247.5,672.89,558.53
2017,1,31,9,0,793.0,56.0,3.7,13.0,301.0,725.07,596.62
2017,1,31,9,15,827.0,59.5,3.95,13.5,352.0,759.38,621.55
2017,1,31,9,30,861.0,63.0,4.2,14.0,403.0,790.66,643.4
2017,1,31,9,45,882.5,66.5,4.45,15.0,449.5,800.87,648.32
2017,1,31,10,0,904.0,70.0,4.7,16.0,496.0,815.25,656.28
2017,1,31,10,15,920.0,72.0,4.9,16.5,537.0,819.67,657.7
2017,1,31,10,30,936.0,74.0,5.1,17.0,578.0,820.25,656.39
2017,1,31,10,45,945.0,76.5,5.3,18.0,611.0,812.1,647.46
2017,1,31,11,0,954.0,79.0,5.5,19.0,644.0,800.05,635.84
2017,1,31,11,15,961.5,80.0,5.5,19.0,670.5,781.4,621.03
2017,1,31,11,30,969.0,81.0,5.5,19.0,697.0,759.0,603.2
2017,1,31,11,45,972.5,82.5,5.5,19.5,714.0,730.75,578.54
2017,1,31,12,0,976.0,84.0,5.5,20.0,731.0,699.07,551.06
2017,1,31,12,15,978.0,84.5,5.4,20.0,740.0,662.21,520.05
2017,1,31,12,30,980.0,85.0,5.3,20.0,749.0,622.32,486.18
2017,1,31,12,45,976.5,86.0,5.2,20.5,748.5,577.22,446.78
2017,1,31,13,0,973.0,87.0,5.1,21.0,748.0,529.86,404.97
2017,1,31,13,15,970.5,86.5,4.95,21.0,739.0,479.6,360.76
2017,1,31,13,30,968.0,86.0,4.8,21.0,730.0,427.48,314.16
2017,1,31,13,45,959.5,86.5,4.65,21.0,712.0,372.65,264.85
2017,1,31,14,0,951.0,87.0,4.5,21.0,694.0,316.98,214.74
2017,1,31,14,15,942.5,85.5,4.35,21.0,668.0,259.23,164.1
2017,1,31,14,30,934.0,84.0,4.2,21.0,642.0,201.21,116.79
2017,1,31,14,45,920.0,83.0,4.1,21.0,608.0,143.01,77.68
2017,1,31,15,0,906.0,82.0,4.0,21.0,574.0,85.6,55.73
2017,1,31,15,15,889.0,79.5,3.65,20.5,534.0,72.18,56.65
2017,1,31,15,30,872.0,77.0,3.3,20.0,494.0,62.98,49.02
2017,1,31,15,45,846.5,74.0,3.0,19.5,447.5,61.16,47.69
2017,1,31,16,0,821.0,71.0,2.7,19.0,401.0,59.33,46.34
2017,1,31,16,15,785.5,67.0,2.45,18.0,351.0,56.61,44.27
2017,1,31,16,30,750.0,63.0,2.2,17.0,301.0,53.88,42.13
2017,1,31,16,45,696.5,57.5,2.0,16.0,248.0,49.75,38.64
2017,1,31,17,0,643.0,52.0,1.8,15.0,195.0,45.62,34.98
2017,1,31,17,15,554.5,43.5,1.85,14.5,144.0,35.4,25.65
2017,1,31,17,30,466.0,35.0,1.9,14.0,93.0,28.88,19.32
2017,1,31,17,45,300.5,22.5,1.95,13.5,53.0,18.57,7.24
2017,1,31,18,0,135.0,10.0,2.0,13.0,13.0,8.54,0.0
2017,1,31,18,15,67.5,5.0,2.05,12.5,6.5,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
