Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,201.5,18.5,3.35,11.0,42.0,201.29,110.41
2017,2,1,8,0,403.0,37.0,3.7,12.0,84.0,383.79,313.01
2017,2,1,8,15,498.0,46.5,3.8,12.5,134.5,473.53,394.03
2017,2,1,8,30,593.0,56.0,3.9,13.0,185.0,565.09,470.98
2017,2,1,8,45,338.5,91.5,4.05,14.0,169.0,410.72,345.03
2017,2,1,9,0,84.0,127.0,4.2,15.0,153.0,205.62,170.38
2017,2,1,9,15,138.5,148.0,4.3,15.5,199.5,284.6,236.76
2017,2,1,9,30,193.0,169.0,4.4,16.0,246.0,347.97,288.35
2017,2,1,9,45,522.0,125.0,4.55,17.0,365.5,587.21,482.61
2017,2,1,10,0,851.0,81.0,4.7,18.0,485.0,796.8,638.72
2017,2,1,10,15,869.0,83.5,4.7,18.5,526.0,803.41,639.46
2017,2,1,10,30,887.0,86.0,4.7,19.0,567.0,806.14,638.66
2017,2,1,10,45,902.5,87.5,4.75,19.5,601.0,795.16,628.28
2017,2,1,11,0,918.0,89.0,4.8,20.0,635.0,787.37,620.5
2017,2,1,11,15,927.0,90.0,4.8,20.5,661.5,770.37,605.9
2017,2,1,11,30,936.0,91.0,4.8,21.0,688.0,749.66,588.16
2017,2,1,11,45,943.0,91.5,4.8,21.5,706.5,723.43,565.51
2017,2,1,12,0,950.0,92.0,4.8,22.0,725.0,693.68,540.02
2017,2,1,12,15,953.0,92.0,4.8,22.0,734.5,657.65,510.56
2017,2,1,12,30,956.0,92.0,4.8,22.0,744.0,618.61,478.22
2017,2,1,12,45,956.5,92.0,4.8,22.5,744.5,575.42,441.14
2017,2,1,13,0,957.0,92.0,4.8,23.0,745.0,529.73,401.39
2017,2,1,13,15,954.5,91.5,4.7,23.0,736.5,480.05,358.29
2017,2,1,13,30,952.0,91.0,4.6,23.0,728.0,428.54,312.82
2017,2,1,13,45,946.0,90.5,4.55,23.0,710.5,374.32,264.62
2017,2,1,14,0,940.0,90.0,4.5,23.0,693.0,319.08,215.33
2017,2,1,14,15,932.0,88.5,4.35,23.0,667.5,261.88,165.46
2017,2,1,14,30,924.0,87.0,4.2,23.0,642.0,204.36,118.69
2017,2,1,14,45,912.0,85.0,4.05,23.0,608.5,146.06,79.19
2017,2,1,15,0,900.0,83.0,3.9,23.0,575.0,88.36,56.0
2017,2,1,15,15,883.0,80.5,3.5,22.5,535.0,64.86,49.95
2017,2,1,15,30,866.0,78.0,3.1,22.0,495.0,63.55,49.09
2017,2,1,15,45,841.5,75.0,2.75,22.0,449.0,61.77,47.7
2017,2,1,16,0,817.0,72.0,2.4,22.0,403.0,59.98,46.31
2017,2,1,16,15,782.5,68.0,2.15,21.0,353.0,57.3,44.31
2017,2,1,16,30,748.0,64.0,1.9,20.0,303.0,54.62,42.24
2017,2,1,16,45,697.0,58.0,1.7,19.0,250.5,50.11,38.47
2017,2,1,17,0,646.0,52.0,1.5,18.0,198.0,45.56,34.5
2017,2,1,17,15,559.0,44.0,1.5,17.0,146.5,35.77,25.73
2017,2,1,17,30,472.0,36.0,1.5,16.0,95.0,29.69,19.91
2017,2,1,17,45,311.0,23.5,1.55,15.5,54.5,19.41,8.34
2017,2,1,18,0,150.0,11.0,1.6,15.0,14.0,9.39,0.0
2017,2,1,18,15,75.0,5.5,1.6,14.5,7.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,167.0,21.0,5.45,6.5,40.5,177.45,105.95
2017,2,2,8,0,334.0,42.0,5.7,7.0,81.0,338.48,283.81
2017,2,2,8,15,429.0,53.0,5.7,7.5,130.0,430.02,369.0
2017,2,2,8,30,524.0,64.0,5.7,8.0,179.0,522.95,450.07
2017,2,2,8,45,582.5,72.0,5.75,8.5,230.5,584.41,501.83
2017,2,2,9,0,641.0,80.0,5.8,9.0,282.0,644.51,550.17
2017,2,2,9,15,681.5,86.0,5.7,9.5,331.5,685.86,581.16
2017,2,2,9,30,722.0,92.0,5.6,10.0,381.0,724.56,609.0
2017,2,2,9,45,365.0,129.5,5.5,10.5,276.0,467.7,396.14
2017,2,2,10,0,8.0,167.0,5.4,11.0,171.0,156.14,127.39
2017,2,2,10,15,9.5,180.5,5.3,11.5,186.0,168.18,137.21
2017,2,2,10,30,11.0,194.0,5.2,12.0,201.0,180.11,146.52
2017,2,2,10,45,11.5,201.5,5.1,12.5,208.5,185.35,150.21
2017,2,2,11,0,12.0,209.0,5.0,13.0,216.0,190.64,153.93
2017,2,2,11,15,10.0,207.0,4.9,13.0,213.0,185.41,149.27
2017,2,2,11,30,8.0,205.0,4.8,13.0,210.0,180.6,145.01
2017,2,2,11,45,12.0,224.0,4.75,13.5,232.0,198.56,159.27
2017,2,2,12,0,16.0,243.0,4.7,14.0,254.0,215.81,172.78
2017,2,2,12,15,20.0,255.0,4.6,14.0,269.0,226.27,181.04
2017,2,2,12,30,24.0,267.0,4.5,14.0,284.0,236.04,188.7
2017,2,2,12,45,17.5,247.0,4.4,14.5,259.5,213.46,169.95
2017,2,2,13,0,11.0,227.0,4.3,15.0,235.0,192.01,152.27
2017,2,2,13,15,23.0,253.5,4.2,15.0,269.5,216.11,171.53
2017,2,2,13,30,35.0,280.0,4.1,15.0,304.0,235.58,186.74
2017,2,2,13,45,34.5,273.0,4.0,15.5,296.0,224.38,177.21
2017,2,2,14,0,34.0,266.0,3.9,16.0,288.0,213.28,167.9
2017,2,2,14,15,26.5,246.5,3.85,16.0,263.5,198.52,156.37
2017,2,2,14,30,19.0,227.0,3.8,16.0,239.0,179.79,141.77
2017,2,2,14,45,46.0,236.0,3.75,16.0,262.5,175.8,137.89
2017,2,2,15,0,73.0,245.0,3.7,16.0,286.0,173.44,137.01
2017,2,2,15,15,47.5,215.0,3.65,15.5,241.0,153.0,127.49
2017,2,2,15,30,22.0,185.0,3.6,15.0,196.0,141.36,118.09
2017,2,2,15,45,11.0,148.0,3.55,15.0,153.5,115.71,96.21
2017,2,2,16,0,0.0,111.0,3.5,15.0,111.0,89.01,73.16
2017,2,2,16,15,293.5,104.0,3.15,14.0,198.5,72.68,59.23
2017,2,2,16,30,587.0,97.0,2.8,13.0,286.0,74.21,60.94
2017,2,2,16,45,532.5,86.5,2.5,12.5,236.0,67.49,55.06
2017,2,2,17,0,478.0,76.0,2.2,12.0,186.0,60.6,48.84
2017,2,2,17,15,390.5,62.5,2.2,11.0,137.5,47.63,37.0
2017,2,2,17,30,303.0,49.0,2.2,10.0,89.0,37.65,27.5
2017,2,2,17,45,179.0,30.5,2.2,9.5,51.0,23.61,12.36
2017,2,2,18,0,55.0,12.0,2.2,9.0,13.0,10.24,0.0
2017,2,2,18,15,27.5,6.0,2.3,9.0,6.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,63.5,27.0,4.3,4.5,34.5,103.3,63.1
2017,2,3,8,0,127.0,54.0,4.4,5.0,69.0,196.93,164.08
2017,2,3,8,15,201.0,76.5,4.5,5.5,114.5,278.91,239.6
2017,2,3,8,30,275.0,99.0,4.6,6.0,160.0,362.53,314.0
2017,2,3,8,45,336.0,115.0,4.7,6.5,208.5,427.05,369.95
2017,2,3,9,0,397.0,131.0,4.8,7.0,257.0,506.86,436.19
2017,2,3,9,15,440.5,143.5,4.8,7.0,304.0,554.8,475.04
2017,2,3,9,30,484.0,156.0,4.8,7.0,351.0,601.09,511.63
2017,2,3,9,45,525.5,162.0,4.85,7.5,396.0,636.31,537.94
2017,2,3,10,0,567.0,168.0,4.9,8.0,441.0,668.98,561.71
2017,2,3,10,15,283.5,125.0,4.9,8.5,261.5,384.63,326.26
2017,2,3,10,30,0.0,82.0,4.9,9.0,82.0,68.13,52.83
2017,2,3,10,45,0.0,87.5,4.95,9.5,87.5,72.75,56.7
2017,2,3,11,0,0.0,93.0,5.0,10.0,93.0,77.4,60.41
2017,2,3,11,15,0.0,97.0,4.95,10.0,97.0,80.83,63.2
2017,2,3,11,30,0.0,101.0,4.9,10.0,101.0,84.23,65.97
2017,2,3,11,45,2.0,143.5,4.9,10.0,145.0,121.82,97.51
2017,2,3,12,0,4.0,186.0,4.9,10.0,189.0,159.03,128.4
2017,2,3,12,15,7.5,206.5,4.85,10.0,212.0,177.62,143.7
2017,2,3,12,30,11.0,227.0,4.8,10.0,235.0,195.46,158.3
2017,2,3,12,45,5.5,156.0,4.75,10.5,160.0,132.48,105.85
2017,2,3,13,0,0.0,85.0,4.7,11.0,85.0,70.78,54.18
2017,2,3,13,15,3.0,143.0,4.65,11.0,145.5,119.6,95.04
2017,2,3,13,30,6.0,201.0,4.6,11.0,206.0,166.26,133.63
2017,2,3,13,45,4.0,187.5,4.55,11.0,191.0,153.83,123.41
2017,2,3,14,0,2.0,174.0,4.5,11.0,176.0,141.81,113.62
2017,2,3,14,15,1.0,150.0,4.45,11.0,151.0,122.37,97.63
2017,2,3,14,30,0.0,126.0,4.4,11.0,126.0,103.21,81.82
2017,2,3,14,45,0.0,130.5,4.35,11.0,130.5,106.15,84.46
2017,2,3,15,0,0.0,135.0,4.3,11.0,135.0,108.77,86.85
2017,2,3,15,15,0.5,146.5,4.2,10.5,146.5,116.32,97.92
2017,2,3,15,30,1.0,158.0,4.1,10.0,158.0,123.46,104.66
2017,2,3,15,45,0.5,127.0,4.05,10.0,127.0,101.2,85.21
2017,2,3,16,0,0.0,96.0,4.0,10.0,96.0,78.18,64.92
2017,2,3,16,15,207.0,113.5,3.85,9.5,181.5,82.1,68.76
2017,2,3,16,30,414.0,131.0,3.7,9.0,267.0,93.37,79.16
2017,2,3,16,45,364.5,114.5,3.55,9.0,219.5,82.85,69.69
2017,2,3,17,0,315.0,98.0,3.4,9.0,172.0,72.46,60.12
2017,2,3,17,15,241.5,78.0,3.3,8.5,126.0,58.23,46.93
2017,2,3,17,30,168.0,58.0,3.2,8.0,80.0,43.71,33.15
2017,2,3,17,45,84.0,34.0,3.15,8.0,45.0,26.18,14.96
2017,2,3,18,0,0.0,10.0,3.1,8.0,10.0,8.54,0.0
2017,2,3,18,15,0.0,5.0,3.1,8.0,5.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,45,0.0,1.0,0.85,6.5,1.0,0.82,0.0
2017,2,4,8,0,0.0,2.0,0.9,7.0,2.0,1.64,0.0
2017,2,4,8,15,0.0,3.5,0.8,7.0,3.5,2.87,0.0
2017,2,4,8,30,0.0,5.0,0.7,7.0,5.0,4.1,0.0
2017,2,4,8,45,0.0,6.5,0.6,7.5,6.5,5.34,0.0
2017,2,4,9,0,0.0,8.0,0.5,8.0,8.0,6.58,0.17
2017,2,4,9,15,0.0,44.0,0.5,8.0,44.0,36.37,26.41
2017,2,4,9,30,0.0,80.0,0.5,8.0,80.0,66.79,52.73
2017,2,4,9,45,0.0,89.5,0.5,8.5,89.5,75.1,59.52
2017,2,4,10,0,0.0,99.0,0.5,9.0,99.0,83.36,66.24
2017,2,4,10,15,0.0,108.0,0.55,9.0,108.0,91.13,72.61
2017,2,4,10,30,0.0,117.0,0.6,9.0,117.0,98.86,78.92
2017,2,4,10,45,0.0,124.5,0.65,9.5,124.5,105.19,83.87
2017,2,4,11,0,0.0,132.0,0.7,10.0,132.0,111.47,88.77
2017,2,4,11,15,0.0,110.0,0.8,10.0,110.0,92.01,72.4
2017,2,4,11,30,0.0,88.0,0.9,10.0,88.0,73.24,56.61
2017,2,4,11,45,0.0,90.5,1.0,10.5,90.5,75.35,58.24
2017,2,4,12,0,0.0,93.0,1.1,11.0,93.0,77.46,59.83
2017,2,4,12,15,0.0,94.0,1.25,11.0,94.0,78.31,60.5
2017,2,4,12,30,0.0,95.0,1.4,11.0,95.0,79.16,61.18
2017,2,4,12,45,0.0,63.5,1.55,11.0,63.5,52.81,39.09
2017,2,4,13,0,0.0,32.0,1.7,11.0,32.0,26.56,16.93
2017,2,4,13,15,0.0,85.5,1.8,11.0,85.5,71.19,54.61
2017,2,4,13,30,0.0,139.0,1.9,11.0,139.0,114.82,90.96
2017,2,4,13,45,0.0,105.5,2.05,11.5,105.5,87.62,68.21
2017,2,4,14,0,0.0,72.0,2.2,12.0,72.0,59.86,44.97
2017,2,4,14,15,0.0,74.5,2.25,12.0,74.5,61.93,46.8
2017,2,4,14,30,0.0,77.0,2.3,12.0,77.0,64.0,48.63
2017,2,4,14,45,0.0,71.0,2.4,12.0,71.0,58.97,44.47
2017,2,4,15,0,0.0,65.0,2.5,12.0,65.0,53.94,40.33
2017,2,4,15,15,0.0,42.0,2.5,12.0,42.0,34.77,25.42
2017,2,4,15,30,0.0,19.0,2.5,12.0,19.0,15.69,8.43
2017,2,4,15,45,0.0,34.5,2.5,12.0,34.5,28.51,19.99
2017,2,4,16,0,0.0,50.0,2.5,12.0,50.0,41.37,31.6
2017,2,4,16,15,0.0,43.5,2.25,11.5,43.5,35.95,26.88
2017,2,4,16,30,0.0,37.0,2.0,11.0,37.0,30.55,22.12
2017,2,4,16,45,0.0,30.5,1.8,11.0,30.5,25.15,17.24
2017,2,4,17,0,0.0,24.0,1.6,11.0,24.0,19.77,12.31
2017,2,4,17,15,0.0,17.5,1.4,10.5,17.5,14.39,7.35
2017,2,4,17,30,0.0,11.0,1.2,10.0,11.0,9.03,2.37
2017,2,4,17,45,0.0,6.5,1.05,10.0,6.5,5.33,0.0
2017,2,4,18,0,0.0,2.0,0.9,10.0,2.0,1.71,0.0
2017,2,4,18,15,0.0,1.0,0.9,9.5,1.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,7,15,26.5,5.0,2.4,11.5,5.5,0.0,0.0
2017,2,5,7,30,53.0,10.0,2.6,12.0,11.0,44.95,0.0
2017,2,5,7,45,183.0,27.0,2.85,12.5,47.0,205.35,138.35
2017,2,5,8,0,313.0,44.0,3.1,13.0,83.0,329.82,270.24
2017,2,5,8,15,401.0,55.5,3.1,13.5,131.0,415.7,346.54
2017,2,5,8,30,489.0,67.0,3.1,14.0,179.0,504.18,420.16
2017,2,5,8,45,244.5,59.0,3.1,14.5,115.0,293.75,247.71
2017,2,5,9,0,0.0,51.0,3.1,15.0,51.0,42.19,30.39
2017,2,5,9,15,0.0,60.0,3.15,15.5,60.0,49.69,36.76
2017,2,5,9,30,0.0,69.0,3.2,16.0,69.0,57.21,42.92
2017,2,5,9,45,0.0,77.0,3.3,16.5,77.0,63.9,48.31
2017,2,5,10,0,0.0,85.0,3.4,17.0,85.0,70.64,53.68
2017,2,5,10,15,0.0,92.5,3.65,17.5,92.5,77.16,58.82
2017,2,5,10,30,0.0,100.0,3.9,18.0,100.0,83.65,63.89
2017,2,5,10,45,0.0,125.5,4.15,18.5,125.5,106.06,81.98
2017,2,5,11,0,0.0,151.0,4.4,19.0,151.0,128.39,99.79
2017,2,5,11,15,0.0,157.5,4.55,19.5,157.5,133.57,103.59
2017,2,5,11,30,0.0,164.0,4.7,20.0,164.0,138.7,107.37
2017,2,5,11,45,1.5,171.0,4.85,20.5,172.0,145.22,112.3
2017,2,5,12,0,3.0,178.0,5.0,21.0,180.0,151.54,117.06
2017,2,5,12,15,3.5,182.5,5.0,21.0,185.5,154.93,119.67
2017,2,5,12,30,4.0,187.0,5.0,21.0,191.0,158.2,122.21
2017,2,5,12,45,2.0,170.0,5.05,21.5,172.0,142.28,109.26
2017,2,5,13,0,0.0,153.0,5.1,22.0,153.0,126.85,96.77
2017,2,5,13,15,5.0,186.5,5.0,22.0,189.5,155.59,119.64
2017,2,5,13,30,10.0,220.0,4.9,22.0,226.0,182.75,141.04
2017,2,5,13,45,11.0,221.5,4.85,22.5,229.0,182.38,140.42
2017,2,5,14,0,12.0,223.0,4.8,23.0,232.0,181.67,139.6
2017,2,5,14,15,6.0,190.5,4.7,22.5,195.0,154.14,118.4
2017,2,5,14,30,0.0,158.0,4.6,22.0,158.0,127.6,97.88
2017,2,5,14,45,1.5,167.0,4.5,22.0,168.0,133.32,102.62
2017,2,5,15,0,3.0,176.0,4.4,22.0,178.0,138.11,106.66
2017,2,5,15,15,1.5,143.0,4.15,22.0,144.0,114.0,91.6
2017,2,5,15,30,0.0,110.0,3.9,22.0,110.0,89.58,71.17
2017,2,5,15,45,0.0,100.0,3.7,22.0,100.0,81.73,64.7
2017,2,5,16,0,0.0,90.0,3.5,22.0,90.0,73.81,58.12
2017,2,5,16,15,0.0,79.0,3.0,21.0,79.0,65.07,50.98
2017,2,5,16,30,0.0,68.0,2.5,20.0,68.0,56.26,43.64
2017,2,5,16,45,257.0,68.0,2.05,19.5,129.5,49.37,37.76
2017,2,5,17,0,514.0,68.0,1.6,19.0,191.0,53.61,41.44
2017,2,5,17,15,430.0,57.0,1.55,18.5,143.0,45.67,34.27
2017,2,5,17,30,346.0,46.0,1.5,18.0,95.0,37.6,26.71
2017,2,5,17,45,212.0,30.5,1.45,17.5,56.5,23.66,13.08
2017,2,5,18,0,78.0,15.0,1.4,17.0,18.0,12.8,0.0
2017,2,5,18,15,39.0,7.5,1.55,17.0,9.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,23.0,5.5,3.6,16.5,6.0,0.0,0.0
2017,2,6,7,30,46.0,11.0,3.8,17.0,12.0,41.12,0.0
2017,2,6,7,45,178.5,28.0,4.0,17.5,48.5,205.61,140.55
2017,2,6,8,0,311.0,45.0,4.2,18.0,85.0,330.52,267.1
2017,2,6,8,15,399.5,56.5,4.4,18.5,133.0,417.01,343.11
2017,2,6,8,30,488.0,68.0,4.6,19.0,181.0,506.18,417.05
2017,2,6,8,45,244.0,46.0,4.85,19.5,102.5,273.83,228.65
2017,2,6,9,0,0.0,24.0,5.1,20.0,24.0,19.78,10.98
2017,2,6,9,15,339.5,60.5,5.3,20.0,201.0,381.24,317.93
2017,2,6,9,30,679.0,97.0,5.5,20.0,378.0,704.91,571.86
2017,2,6,9,45,339.5,81.5,5.7,20.5,222.0,391.62,322.39
2017,2,6,10,0,0.0,66.0,5.9,21.0,66.0,54.73,39.6
2017,2,6,10,15,0.0,87.0,5.95,21.5,87.0,72.3,53.91
2017,2,6,10,30,0.0,108.0,6.0,22.0,108.0,90.74,68.66
2017,2,6,10,45,6.5,161.5,6.05,22.5,165.5,143.76,111.29
2017,2,6,11,0,13.0,215.0,6.1,23.0,223.0,196.86,153.21
2017,2,6,11,15,14.0,223.5,6.05,23.0,232.5,203.35,158.0
2017,2,6,11,30,15.0,232.0,6.0,23.0,242.0,209.71,162.75
2017,2,6,11,45,63.5,282.0,6.0,23.0,325.5,294.8,230.04
2017,2,6,12,0,112.0,332.0,6.0,23.0,409.0,365.14,284.44
2017,2,6,12,15,113.5,335.5,5.9,23.0,414.5,359.56,279.35
2017,2,6,12,30,115.0,339.0,5.8,23.0,420.0,353.47,274.01
2017,2,6,12,45,65.0,293.0,5.7,23.0,339.0,279.28,216.04
2017,2,6,13,0,15.0,247.0,5.6,23.0,258.0,210.31,162.08
2017,2,6,13,15,15.0,244.0,5.45,23.0,255.0,205.7,158.46
2017,2,6,13,30,15.0,241.0,5.3,23.0,252.0,201.05,154.76
2017,2,6,13,45,39.0,270.0,5.2,23.0,296.5,224.6,172.6
2017,2,6,14,0,63.0,299.0,5.1,23.0,341.0,244.61,187.21
2017,2,6,14,15,63.0,288.0,5.05,23.0,328.5,228.56,174.41
2017,2,6,14,30,63.0,277.0,5.0,23.0,316.0,212.57,161.92
2017,2,6,14,45,31.5,207.0,5.0,23.0,226.5,157.79,120.44
2017,2,6,15,0,0.0,137.0,5.0,23.0,137.0,110.43,84.12
2017,2,6,15,15,26.5,174.0,4.8,23.0,187.5,129.32,104.14
2017,2,6,15,30,53.0,211.0,4.6,23.0,238.0,150.08,121.78
2017,2,6,15,45,358.0,158.0,4.45,23.0,311.5,105.39,84.46
2017,2,6,16,0,663.0,105.0,4.3,23.0,385.0,76.29,59.97
2017,2,6,16,15,624.5,98.5,3.9,22.5,337.5,72.92,57.4
2017,2,6,16,30,586.0,92.0,3.5,22.0,290.0,69.52,54.72
2017,2,6,16,45,528.5,84.0,3.1,21.5,240.0,64.72,50.71
2017,2,6,17,0,471.0,76.0,2.7,21.0,190.0,59.88,46.52
2017,2,6,17,15,387.5,63.5,2.6,20.5,142.0,48.22,36.19
2017,2,6,17,30,304.0,51.0,2.5,20.0,94.0,39.05,27.75
2017,2,6,17,45,152.0,34.5,2.45,19.5,56.0,26.51,15.46
2017,2,6,18,0,0.0,18.0,2.4,19.0,18.0,15.36,0.0
2017,2,6,18,15,0.0,9.0,2.45,19.0,9.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,64.5,6.0,3.05,14.5,7.5,0.0,0.0
2017,2,7,7,30,129.0,12.0,3.2,15.0,15.0,99.57,0.0
2017,2,7,7,45,292.5,24.5,3.4,15.5,56.5,286.72,204.43
2017,2,7,8,0,456.0,37.0,3.6,16.0,98.0,431.16,349.57
2017,2,7,8,15,333.0,63.5,3.5,16.5,118.5,374.62,309.47
2017,2,7,8,30,210.0,90.0,3.4,17.0,139.0,298.21,247.48
2017,2,7,8,45,235.5,109.0,3.3,18.0,176.5,340.25,281.83
2017,2,7,9,0,261.0,128.0,3.2,19.0,214.0,381.66,313.8
2017,2,7,9,15,539.5,100.0,3.2,20.0,313.0,597.2,483.69
2017,2,7,9,30,818.0,72.0,3.2,21.0,412.0,786.18,619.27
2017,2,7,9,45,849.5,73.0,3.2,22.0,460.5,809.68,630.58
2017,2,7,10,0,881.0,74.0,3.2,23.0,509.0,821.68,634.72
2017,2,7,10,15,897.5,76.0,3.2,23.5,550.0,827.04,635.5
2017,2,7,10,30,914.0,78.0,3.2,24.0,591.0,828.58,633.78
2017,2,7,10,45,929.0,78.5,3.25,24.5,626.5,823.27,627.75
2017,2,7,11,0,944.0,79.0,3.3,25.0,662.0,814.0,619.18
2017,2,7,11,15,759.0,148.5,3.25,25.5,629.5,734.03,559.2
2017,2,7,11,30,574.0,218.0,3.2,26.0,597.0,637.82,485.38
2017,2,7,11,45,569.0,227.0,3.2,26.5,611.0,618.61,469.47
2017,2,7,12,0,564.0,236.0,3.2,27.0,625.0,597.28,451.5
2017,2,7,12,15,462.0,277.0,3.15,27.0,598.5,542.45,409.03
2017,2,7,12,30,360.0,318.0,3.1,27.0,572.0,486.65,366.18
2017,2,7,12,45,446.5,286.5,3.05,27.0,602.0,487.0,365.28
2017,2,7,13,0,533.0,255.0,3.0,27.0,632.0,474.83,353.96
2017,2,7,13,15,740.0,173.5,2.95,27.0,690.0,468.42,344.68
2017,2,7,13,30,947.0,92.0,2.9,27.0,748.0,443.61,318.67
2017,2,7,13,45,792.0,146.0,2.85,27.0,685.5,375.83,265.12
2017,2,7,14,0,637.0,200.0,2.8,27.0,623.0,325.38,226.29
2017,2,7,14,15,652.0,185.5,2.65,27.0,604.5,276.21,184.55
2017,2,7,14,30,667.0,171.0,2.5,27.0,586.0,225.1,142.79
2017,2,7,14,45,648.0,165.5,2.35,27.0,552.0,175.0,107.59
2017,2,7,15,0,629.0,160.0,2.2,27.0,518.0,126.96,83.07
2017,2,7,15,15,470.5,186.5,2.05,26.5,444.0,121.09,95.58
2017,2,7,15,30,312.0,213.0,1.9,26.0,370.0,141.95,113.21
2017,2,7,15,45,296.0,194.5,1.75,26.0,332.5,131.69,105.01
2017,2,7,16,0,280.0,176.0,1.6,26.0,295.0,121.07,96.5
2017,2,7,16,15,269.5,156.5,1.45,25.0,260.0,109.51,87.49
2017,2,7,16,30,259.0,137.0,1.3,24.0,225.0,97.51,77.91
2017,2,7,16,45,247.0,115.5,1.15,23.5,188.5,83.77,66.48
2017,2,7,17,0,235.0,94.0,1.0,23.0,152.0,69.51,54.34
2017,2,7,17,15,206.0,73.5,1.1,22.0,115.5,55.28,42.03
2017,2,7,17,30,177.0,53.0,1.2,21.0,79.0,40.61,29.01
2017,2,7,17,45,88.5,35.0,1.3,20.5,48.0,27.08,16.09
2017,2,7,18,0,0.0,17.0,1.4,20.0,17.0,13.77,0.0
2017,2,7,18,15,0.0,8.5,1.4,19.5,8.5,7.26,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,8.5,3.85,14.5,8.5,0.0,0.0
2017,2,8,7,30,0.0,17.0,4.0,15.0,17.0,14.51,0.0
2017,2,8,7,45,233.5,26.5,4.15,16.0,58.0,248.9,181.15
2017,2,8,8,0,467.0,36.0,4.3,17.0,99.0,439.52,356.54
2017,2,8,8,15,551.5,43.5,4.15,17.5,150.5,521.46,427.01
2017,2,8,8,30,636.0,51.0,4.0,18.0,202.0,598.9,489.68
2017,2,8,8,45,691.5,55.5,3.85,19.0,255.0,656.74,532.72
2017,2,8,9,0,747.0,60.0,3.7,20.0,308.0,712.9,571.92
2017,2,8,9,15,781.0,64.0,3.8,20.5,358.5,748.57,596.21
2017,2,8,9,30,815.0,68.0,3.9,21.0,409.0,781.35,617.72
2017,2,8,9,45,843.0,69.0,4.0,22.0,456.5,802.05,628.81
2017,2,8,10,0,871.0,70.0,4.1,23.0,504.0,811.39,631.63
2017,2,8,10,15,888.0,72.0,4.1,23.5,545.0,817.42,633.0
2017,2,8,10,30,905.0,74.0,4.1,24.0,586.0,819.67,631.8
2017,2,8,10,45,922.5,73.5,4.15,25.0,621.0,815.47,625.21
2017,2,8,11,0,940.0,73.0,4.2,26.0,656.0,807.29,616.07
2017,2,8,11,15,737.5,153.0,4.25,26.0,622.5,725.2,555.36
2017,2,8,11,30,535.0,233.0,4.3,26.0,589.0,626.2,479.48
2017,2,8,11,45,546.0,237.0,4.4,26.5,608.0,614.06,468.97
2017,2,8,12,0,557.0,241.0,4.5,27.0,627.0,599.08,455.87
2017,2,8,12,15,759.0,163.0,4.55,27.0,696.0,629.29,478.28
2017,2,8,12,30,961.0,85.0,4.6,27.0,765.0,635.36,481.52
2017,2,8,12,45,733.0,176.0,4.65,27.0,695.5,551.2,415.67
2017,2,8,13,0,505.0,267.0,4.7,27.0,626.0,472.4,354.79
2017,2,8,13,15,733.5,174.5,4.7,27.0,689.0,468.5,347.71
2017,2,8,13,30,962.0,82.0,4.7,27.0,752.0,443.78,321.4
2017,2,8,13,45,959.0,80.5,4.75,27.0,735.5,388.93,273.5
2017,2,8,14,0,956.0,79.0,4.8,27.0,719.0,332.73,224.0
2017,2,8,14,15,948.5,78.0,4.8,26.5,693.5,274.8,173.99
2017,2,8,14,30,941.0,77.0,4.8,26.0,668.0,216.46,125.91
2017,2,8,14,45,927.5,76.5,4.8,26.0,634.5,157.66,83.68
2017,2,8,15,0,914.0,76.0,4.8,26.0,601.0,99.57,55.23
2017,2,8,15,15,898.5,74.0,4.65,25.5,560.5,68.71,52.45
2017,2,8,15,30,883.0,72.0,4.5,25.0,520.0,67.05,51.33
2017,2,8,15,45,864.5,68.5,4.4,24.5,474.5,64.23,49.2
2017,2,8,16,0,846.0,65.0,4.3,24.0,429.0,61.28,46.94
2017,2,8,16,15,815.0,61.5,4.2,23.0,378.5,52.18,39.47
2017,2,8,16,30,784.0,58.0,4.1,22.0,328.0,49.71,37.6
2017,2,8,16,45,741.0,53.0,4.1,21.5,275.5,45.89,34.41
2017,2,8,17,0,698.0,48.0,4.1,21.0,223.0,42.03,31.06
2017,2,8,17,15,623.0,42.0,4.3,20.0,170.0,37.08,26.66
2017,2,8,17,30,548.0,36.0,4.5,19.0,117.0,32.18,22.06
2017,2,8,17,45,405.0,26.0,4.75,18.5,72.0,23.33,13.38
2017,2,8,18,0,262.0,16.0,5.0,18.0,27.0,14.45,0.0
2017,2,8,18,15,131.0,8.0,4.95,17.5,13.5,6.83,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,15,130.5,7.0,4.3,4.5,11.0,0.0,0.0
2017,2,9,7,30,261.0,14.0,4.4,5.0,22.0,194.2,0.0
2017,2,9,7,45,420.0,24.0,4.55,5.5,68.0,373.52,288.49
2017,2,9,8,0,579.0,34.0,4.7,6.0,114.0,514.16,433.27
2017,2,9,8,15,658.0,40.5,4.7,6.5,168.5,595.06,506.37
2017,2,9,8,30,737.0,47.0,4.7,7.0,223.0,676.26,574.71
2017,2,9,8,45,783.5,51.0,4.7,8.0,278.5,727.5,614.3
2017,2,9,9,0,830.0,55.0,4.7,9.0,334.0,776.73,649.94
2017,2,9,9,15,860.5,58.5,4.6,9.5,386.0,801.32,665.55
2017,2,9,9,30,891.0,62.0,4.5,10.0,438.0,831.01,684.42
2017,2,9,9,45,910.5,64.5,4.45,10.5,485.5,846.89,692.65
2017,2,9,10,0,930.0,67.0,4.4,11.0,533.0,859.14,698.1
2017,2,9,10,15,944.5,69.0,4.3,11.5,574.5,862.79,696.84
2017,2,9,10,30,959.0,71.0,4.2,12.0,616.0,862.48,692.83
2017,2,9,10,45,967.5,73.0,4.1,13.0,650.0,853.34,681.56
2017,2,9,11,0,976.0,75.0,4.0,14.0,684.0,840.21,667.77
2017,2,9,11,15,983.0,76.0,3.9,14.0,710.5,820.87,652.19
2017,2,9,11,30,990.0,77.0,3.8,14.0,737.0,797.66,633.99
2017,2,9,11,45,984.5,82.5,3.75,14.5,753.5,766.65,608.65
2017,2,9,12,0,979.0,88.0,3.7,15.0,770.0,732.41,579.5
2017,2,9,12,15,981.0,88.5,3.6,15.5,779.0,695.03,547.67
2017,2,9,12,30,983.0,89.0,3.5,16.0,788.0,654.56,513.07
2017,2,9,12,45,982.0,89.0,3.4,16.5,788.0,609.12,474.15
2017,2,9,13,0,981.0,89.0,3.3,17.0,788.0,561.2,432.59
2017,2,9,13,15,978.5,88.5,3.2,17.0,779.5,509.94,388.33
2017,2,9,13,30,976.0,88.0,3.1,17.0,771.0,456.77,341.47
2017,2,9,13,45,969.5,87.5,3.05,17.5,753.0,400.59,290.81
2017,2,9,14,0,963.0,87.0,3.0,18.0,735.0,343.37,238.86
2017,2,9,14,15,955.0,86.0,2.95,18.0,709.0,284.65,186.62
2017,2,9,14,30,947.0,85.0,2.9,18.0,683.0,225.57,136.43
2017,2,9,14,45,935.5,83.5,2.85,18.0,649.0,165.63,91.91
2017,2,9,15,0,924.0,82.0,2.8,18.0,615.0,106.21,61.14
2017,2,9,15,15,908.0,79.5,2.7,17.5,574.0,72.51,57.45
2017,2,9,15,30,892.0,77.0,2.6,17.0,533.0,70.56,56.07
2017,2,9,15,45,870.0,74.0,2.55,17.0,486.5,60.86,47.79
2017,2,9,16,0,848.0,71.0,2.5,17.0,440.0,59.06,46.38
2017,2,9,16,15,816.0,67.5,2.2,16.0,388.5,56.75,44.68
2017,2,9,16,30,784.0,64.0,1.9,15.0,337.0,54.43,42.93
2017,2,9,16,45,736.0,59.0,1.6,14.5,282.5,50.73,39.79
2017,2,9,17,0,688.0,54.0,1.3,14.0,228.0,47.03,36.52
2017,2,9,17,15,611.0,47.0,1.3,13.0,174.5,41.39,31.4
2017,2,9,17,30,534.0,40.0,1.3,12.0,121.0,32.81,23.42
2017,2,9,17,45,267.0,34.5,1.3,11.5,75.0,28.45,18.39
2017,2,9,18,0,0.0,29.0,1.3,11.0,29.0,21.92,0.0
2017,2,9,18,15,0.0,14.5,1.35,10.5,14.5,12.38,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,10,7,15,19.0,7.5,2.0,9.5,8.0,0.0,0.0
2017,2,10,7,30,38.0,15.0,2.3,10.0,16.0,39.45,0.0
2017,2,10,7,45,146.5,36.0,2.6,11.0,54.5,186.66,141.89
2017,2,10,8,0,255.0,57.0,2.9,12.0,93.0,309.28,255.99
2017,2,10,8,15,341.0,71.5,3.15,12.5,141.5,394.8,331.3
2017,2,10,8,30,427.0,86.0,3.4,13.0,190.0,483.23,405.9
2017,2,10,8,45,477.5,98.5,3.65,14.0,240.0,541.57,452.4
2017,2,10,9,0,528.0,111.0,3.9,15.0,290.0,599.34,496.27
2017,2,10,9,15,570.0,119.5,4.15,15.5,339.5,643.75,529.16
2017,2,10,9,30,612.0,128.0,4.4,16.0,389.0,692.83,565.19
2017,2,10,9,45,641.0,134.5,4.65,17.0,434.0,720.74,583.48
2017,2,10,10,0,670.0,141.0,4.9,18.0,479.0,745.27,599.06
2017,2,10,10,15,335.0,152.0,5.05,18.5,321.0,464.47,377.27
2017,2,10,10,30,0.0,163.0,5.2,19.0,163.0,140.98,110.03
2017,2,10,10,45,18.5,212.0,5.35,19.5,224.0,200.4,158.37
2017,2,10,11,0,37.0,261.0,5.5,20.0,285.0,272.56,215.46
2017,2,10,11,15,129.0,292.5,5.5,20.5,379.0,380.23,300.85
2017,2,10,11,30,221.0,324.0,5.5,21.0,473.0,467.2,367.76
2017,2,10,11,45,210.0,334.5,5.55,21.5,479.0,455.71,356.92
2017,2,10,12,0,199.0,345.0,5.6,22.0,485.0,443.78,346.12
2017,2,10,12,15,138.0,341.0,5.55,22.0,438.5,387.99,301.9
2017,2,10,12,30,77.0,337.0,5.5,22.0,392.0,331.25,257.14
2017,2,10,12,45,165.5,343.0,5.45,22.5,461.5,378.8,293.2
2017,2,10,13,0,254.0,349.0,5.4,23.0,531.0,412.04,316.7
2017,2,10,13,15,555.0,239.5,5.35,23.0,631.5,443.68,337.22
2017,2,10,13,30,856.0,130.0,5.3,23.0,732.0,444.38,329.81
2017,2,10,13,45,605.0,216.0,5.25,23.0,636.5,372.7,274.05
2017,2,10,14,0,354.0,302.0,5.2,23.0,541.0,322.96,238.68
2017,2,10,14,15,597.5,209.5,5.1,23.0,596.0,284.83,197.85
2017,2,10,14,30,841.0,117.0,5.0,23.0,651.0,226.62,139.72
2017,2,10,14,45,828.5,114.0,4.95,23.0,618.5,170.13,97.92
2017,2,10,15,0,816.0,111.0,4.9,23.0,586.0,114.6,68.25
2017,2,10,15,15,798.0,108.0,4.7,22.5,546.0,82.07,64.4
2017,2,10,15,30,780.0,105.0,4.5,22.0,506.0,74.0,57.86
2017,2,10,15,45,751.5,102.0,4.35,22.0,460.5,73.02,57.2
2017,2,10,16,0,723.0,99.0,4.2,22.0,415.0,72.09,56.58
2017,2,10,16,15,687.0,93.5,3.7,21.5,365.5,69.3,54.47
2017,2,10,16,30,651.0,88.0,3.2,21.0,316.0,66.49,52.29
2017,2,10,16,45,596.0,81.0,2.75,20.5,264.0,62.31,48.83
2017,2,10,17,0,541.0,74.0,2.3,20.0,212.0,58.11,45.23
2017,2,10,17,15,460.0,63.0,2.15,19.0,161.5,50.35,38.38
2017,2,10,17,30,379.0,52.0,2.0,18.0,111.0,42.44,31.12
2017,2,10,17,45,252.5,36.5,1.9,17.5,69.0,28.25,17.84
2017,2,10,18,0,126.0,21.0,1.8,17.0,27.0,16.34,0.0
2017,2,10,18,15,63.0,10.5,1.8,16.5,13.5,8.96,0.0
2017,2,10,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,42.0,8.5,3.0,15.5,10.0,0.0,0.0
2017,2,11,7,30,84.0,17.0,3.3,16.0,20.0,73.65,0.0
2017,2,11,7,45,221.0,33.0,3.65,17.0,60.5,250.63,190.3
2017,2,11,8,0,358.0,49.0,4.0,18.0,101.0,374.97,305.38
2017,2,11,8,15,443.5,60.0,4.25,18.5,151.0,462.57,380.39
2017,2,11,8,30,529.0,71.0,4.5,19.0,201.0,551.09,452.67
2017,2,11,8,45,588.0,78.0,4.75,19.5,253.5,613.71,501.87
2017,2,11,9,0,647.0,85.0,5.0,20.0,306.0,674.87,548.14
2017,2,11,9,15,684.5,90.0,5.05,20.5,356.0,713.77,575.33
2017,2,11,9,30,722.0,95.0,5.1,21.0,406.0,749.97,599.82
2017,2,11,9,45,753.0,98.0,5.15,22.0,452.5,775.23,614.5
2017,2,11,10,0,784.0,101.0,5.2,23.0,499.0,792.52,623.13
2017,2,11,10,15,392.0,117.5,5.15,23.0,316.5,472.5,378.86
2017,2,11,10,30,0.0,134.0,5.1,23.0,134.0,114.07,86.75
2017,2,11,10,45,7.0,178.5,5.05,23.5,183.0,159.69,123.27
2017,2,11,11,0,14.0,223.0,5.0,24.0,232.0,204.89,158.49
2017,2,11,11,15,14.5,231.5,4.9,24.0,241.5,210.95,162.85
2017,2,11,11,30,15.0,240.0,4.8,24.0,251.0,216.89,167.18
2017,2,11,11,45,441.5,181.5,4.75,24.5,492.5,494.52,386.79
2017,2,11,12,0,868.0,123.0,4.7,25.0,734.0,703.08,540.6
2017,2,11,12,15,871.5,123.5,4.6,25.0,743.5,668.79,511.77
2017,2,11,12,30,875.0,124.0,4.5,25.0,753.0,631.56,481.56
2017,2,11,12,45,878.0,122.5,4.45,25.5,754.5,589.5,446.5
2017,2,11,13,0,881.0,121.0,4.4,26.0,756.0,544.94,408.95
2017,2,11,13,15,878.5,120.5,4.3,26.0,748.0,496.46,368.39
2017,2,11,13,30,876.0,120.0,4.2,26.0,740.0,446.32,325.62
2017,2,11,13,45,873.0,118.0,4.15,26.5,723.5,393.38,279.32
2017,2,11,14,0,870.0,116.0,4.1,27.0,707.0,339.34,231.72
2017,2,11,14,15,861.5,114.0,4.0,27.0,682.0,283.15,183.38
2017,2,11,14,30,853.0,112.0,3.9,27.0,657.0,226.93,136.95
2017,2,11,14,45,846.0,107.5,3.85,27.0,625.5,169.25,94.53
2017,2,11,15,0,839.0,103.0,3.8,27.0,594.0,111.9,63.55
2017,2,11,15,15,821.5,100.0,3.6,26.5,554.5,76.58,58.72
2017,2,11,15,30,804.0,97.0,3.4,26.0,515.0,75.41,58.06
