Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,15,45,782.5,93.0,3.2,26.0,470.0,73.45,56.59
2017,2,11,16,0,761.0,89.0,3.0,26.0,425.0,71.47,55.1
2017,2,11,16,15,727.0,84.0,2.6,25.0,375.0,62.73,48.07
2017,2,11,16,30,693.0,79.0,2.2,24.0,325.0,60.01,46.08
2017,2,11,16,45,646.0,72.0,1.8,23.5,273.0,55.6,42.46
2017,2,11,17,0,599.0,65.0,1.4,23.0,221.0,51.11,38.65
2017,2,11,17,15,520.5,56.5,1.4,22.0,169.5,45.11,33.42
2017,2,11,17,30,442.0,48.0,1.4,21.0,118.0,39.09,27.91
2017,2,11,17,45,311.5,34.5,1.45,20.5,74.0,28.38,17.83
2017,2,11,18,0,181.0,21.0,1.5,20.0,30.0,17.46,0.0
2017,2,11,18,15,90.5,10.5,1.6,19.5,15.0,8.96,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,12,7,15,53.5,9.0,0.75,16.0,11.0,7.68,0.0
2017,2,12,7,30,107.0,18.0,0.8,17.0,22.0,123.87,0.0
2017,2,12,7,45,233.0,34.5,0.85,18.0,62.5,262.2,198.55
2017,2,12,8,0,359.0,51.0,0.9,19.0,103.0,380.14,303.34
2017,2,12,8,15,443.5,61.5,1.15,19.5,153.5,465.78,374.15
2017,2,12,8,30,528.0,72.0,1.4,20.0,204.0,553.31,442.91
2017,2,12,8,45,264.0,42.0,1.7,20.5,108.0,299.04,245.43
2017,2,12,9,0,0.0,12.0,2.0,21.0,12.0,9.88,2.61
2017,2,12,9,15,0.0,57.5,1.95,21.5,57.5,47.61,34.08
2017,2,12,9,30,0.0,103.0,1.9,22.0,103.0,88.27,67.25
2017,2,12,9,45,0.0,92.5,1.9,22.5,92.5,77.57,58.15
2017,2,12,10,0,0.0,82.0,1.9,23.0,82.0,68.11,50.17
2017,2,12,10,15,135.0,172.0,1.75,23.0,250.0,289.12,229.24
2017,2,12,10,30,270.0,262.0,1.6,23.0,418.0,507.03,392.55
2017,2,12,10,45,541.0,193.5,1.5,23.5,530.0,655.8,500.62
2017,2,12,11,0,812.0,125.0,1.4,24.0,642.0,782.73,586.86
2017,2,12,11,15,821.5,127.0,1.3,24.0,668.0,768.31,573.7
2017,2,12,11,30,831.0,129.0,1.2,24.0,694.0,750.24,558.92
2017,2,12,11,45,829.5,134.0,1.15,24.5,710.0,723.8,537.56
2017,2,12,12,0,828.0,139.0,1.1,25.0,726.0,694.39,514.13
2017,2,12,12,15,469.0,246.5,1.2,25.0,580.0,527.91,394.16
2017,2,12,12,30,110.0,354.0,1.3,25.0,434.0,365.39,274.04
2017,2,12,12,45,122.5,356.5,1.4,25.5,446.0,367.5,275.73
2017,2,12,13,0,135.0,359.0,1.5,26.0,458.0,362.53,271.12
2017,2,12,13,15,246.5,340.5,1.65,26.0,517.0,384.33,286.04
2017,2,12,13,30,358.0,322.0,1.8,26.0,576.0,394.51,290.66
2017,2,12,13,45,381.0,307.0,2.0,26.0,572.5,364.73,266.17
2017,2,12,14,0,404.0,292.0,2.2,26.0,569.0,332.51,239.26
2017,2,12,14,15,595.0,215.0,2.35,26.0,606.0,290.97,198.84
2017,2,12,14,30,786.0,138.0,2.5,26.0,643.0,230.13,142.27
2017,2,12,14,45,766.5,137.0,2.7,26.0,609.5,176.11,102.99
2017,2,12,15,0,747.0,136.0,2.9,26.0,576.0,123.9,74.69
2017,2,12,15,15,727.5,132.0,3.0,25.5,537.0,89.06,69.34
2017,2,12,15,30,708.0,128.0,3.1,25.0,498.0,88.09,68.91
2017,2,12,15,45,676.0,124.5,3.25,24.5,452.5,87.34,68.64
2017,2,12,16,0,644.0,121.0,3.4,24.0,407.0,86.7,68.46
2017,2,12,16,15,606.0,113.5,3.4,23.5,358.5,83.05,65.7
2017,2,12,16,30,568.0,106.0,3.4,23.0,310.0,79.33,62.83
2017,2,12,16,45,511.5,97.0,3.45,22.5,259.0,71.31,56.17
2017,2,12,17,0,455.0,88.0,3.5,22.0,208.0,65.35,51.11
2017,2,12,17,15,377.0,74.5,3.75,21.5,159.0,55.9,42.8
2017,2,12,17,30,299.0,61.0,4.0,21.0,110.0,46.25,34.04
2017,2,12,17,45,188.5,41.5,4.25,20.5,68.5,31.78,20.72
2017,2,12,18,0,78.0,22.0,4.5,20.0,27.0,17.31,0.46
2017,2,12,18,15,39.0,11.0,4.6,19.5,13.5,9.39,0.0
2017,2,12,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,1.5,3.0,13.0,1.5,1.28,0.0
2017,2,13,7,30,0.0,3.0,3.0,13.0,3.0,2.46,0.0
2017,2,13,7,45,0.0,10.5,3.05,13.5,10.5,8.62,1.24
2017,2,13,8,0,0.0,18.0,3.1,14.0,18.0,14.81,6.83
2017,2,13,8,15,0.0,27.0,3.15,14.5,27.0,22.26,13.36
2017,2,13,8,30,0.0,36.0,3.2,15.0,36.0,29.72,19.83
2017,2,13,8,45,0.0,45.5,3.3,15.5,45.5,37.61,26.55
2017,2,13,9,0,0.0,55.0,3.4,16.0,55.0,45.52,33.17
2017,2,13,9,15,0.0,92.0,3.4,16.5,92.0,78.65,60.93
2017,2,13,9,30,0.0,129.0,3.4,17.0,129.0,114.16,90.13
2017,2,13,9,45,0.5,145.5,3.45,17.5,145.5,129.07,101.92
2017,2,13,10,0,1.0,162.0,3.5,18.0,162.0,143.82,113.47
2017,2,13,10,15,0.5,149.5,3.5,18.5,149.5,129.65,101.37
2017,2,13,10,30,0.0,137.0,3.5,19.0,137.0,116.72,90.42
2017,2,13,10,45,10.5,190.0,3.5,19.5,197.0,173.11,135.8
2017,2,13,11,0,21.0,243.0,3.5,20.0,257.0,229.03,179.75
2017,2,13,11,15,23.5,256.0,3.6,20.5,272.0,240.27,187.84
2017,2,13,11,30,26.0,269.0,3.7,21.0,287.0,251.12,195.68
2017,2,13,11,45,25.5,274.0,3.85,21.5,292.0,252.28,195.92
2017,2,13,12,0,25.0,279.0,4.0,22.0,297.0,253.41,196.19
2017,2,13,12,15,16.0,242.5,4.1,22.0,254.0,213.75,165.05
2017,2,13,12,30,7.0,206.0,4.2,22.0,211.0,175.99,135.32
2017,2,13,12,45,7.0,207.0,4.35,22.5,212.0,175.67,134.84
2017,2,13,13,0,7.0,208.0,4.5,23.0,213.0,175.3,134.28
2017,2,13,13,15,17.5,247.0,4.55,23.0,259.5,209.81,161.21
2017,2,13,13,30,28.0,286.0,4.6,23.0,306.0,239.38,183.95
2017,2,13,13,45,139.5,308.5,4.7,23.5,404.5,286.03,217.19
2017,2,13,14,0,251.0,331.0,4.8,24.0,503.0,318.93,237.68
2017,2,13,14,15,148.0,304.5,4.65,23.5,405.0,256.47,192.07
2017,2,13,14,30,45.0,278.0,4.5,23.0,307.0,212.72,162.3
2017,2,13,14,45,22.5,169.0,4.35,22.5,183.5,132.92,100.86
2017,2,13,15,0,0.0,60.0,4.2,22.0,60.0,49.79,35.14
2017,2,13,15,15,73.5,150.5,4.05,22.0,189.0,109.04,87.29
2017,2,13,15,30,147.0,241.0,3.9,22.0,318.0,161.28,131.31
2017,2,13,15,45,73.5,128.5,3.75,22.0,167.0,95.22,75.96
2017,2,13,16,0,0.0,16.0,3.6,22.0,16.0,13.2,5.79
2017,2,13,16,15,0.0,14.0,3.5,21.5,14.0,11.54,4.41
2017,2,13,16,30,0.0,12.0,3.4,21.0,12.0,9.88,3.0
2017,2,13,16,45,0.0,10.0,3.35,20.5,10.0,8.22,1.57
2017,2,13,17,0,0.0,8.0,3.3,20.0,8.0,6.57,0.13
2017,2,13,17,15,0.0,6.0,3.45,19.5,6.0,4.92,0.0
2017,2,13,17,30,0.0,4.0,3.6,19.0,4.0,3.28,0.0
2017,2,13,17,45,0.0,2.5,3.8,19.0,2.5,2.05,0.0
2017,2,13,18,0,0.0,1.0,4.0,19.0,1.0,0.82,0.0
2017,2,13,18,15,0.0,0.5,4.15,19.0,0.5,0.43,0.0
2017,2,13,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.5,5.0,13.0,1.5,1.28,0.0
2017,2,14,7,30,0.0,3.0,6.2,12.0,3.0,2.46,0.0
2017,2,14,7,45,0.0,8.5,7.45,11.0,8.5,6.98,0.0
2017,2,14,8,0,0.0,14.0,8.7,10.0,14.0,11.51,4.17
2017,2,14,8,15,0.0,21.0,8.7,9.5,21.0,17.29,9.36
2017,2,14,8,30,0.0,28.0,8.7,9.0,28.0,23.08,14.54
2017,2,14,8,45,0.0,35.5,8.7,8.5,35.5,29.3,20.05
2017,2,14,9,0,0.0,43.0,8.7,8.0,43.0,35.53,25.52
2017,2,14,9,15,0.0,84.0,8.35,8.0,84.0,70.77,56.15
2017,2,14,9,30,0.0,125.0,8.0,8.0,125.0,109.91,89.78
2017,2,14,9,45,0.0,128.0,7.65,8.5,128.0,111.13,90.34
2017,2,14,10,0,0.0,131.0,7.3,9.0,131.0,112.75,91.27
2017,2,14,10,15,36.0,197.5,7.2,9.5,219.0,219.45,182.13
2017,2,14,10,30,72.0,264.0,7.1,10.0,307.0,316.14,262.24
2017,2,14,10,45,149.5,285.5,7.0,11.0,380.0,409.54,338.56
2017,2,14,11,0,227.0,307.0,6.9,12.0,453.0,482.78,396.64
2017,2,14,11,15,177.0,321.0,6.7,12.5,438.0,446.4,364.26
2017,2,14,11,30,127.0,335.0,6.5,13.0,423.0,411.42,333.55
2017,2,14,11,45,287.0,315.0,6.35,14.0,519.0,504.56,408.14
2017,2,14,12,0,447.0,295.0,6.2,15.0,615.0,583.94,468.84
2017,2,14,12,15,248.0,310.0,6.1,15.5,488.0,439.22,351.46
2017,2,14,12,30,49.0,325.0,6.0,16.0,361.0,305.43,242.46
2017,2,14,12,45,165.0,339.5,5.9,16.5,460.5,377.76,299.59
2017,2,14,13,0,281.0,354.0,5.8,17.0,560.0,434.91,342.25
2017,2,14,13,15,167.5,339.0,5.75,17.0,462.0,349.04,274.21
2017,2,14,13,30,54.0,324.0,5.7,17.0,364.0,278.07,218.77
2017,2,14,13,45,29.0,252.5,5.7,17.0,274.0,209.97,164.95
2017,2,14,14,0,4.0,181.0,5.7,17.0,184.0,148.35,116.04
2017,2,14,14,15,10.5,208.5,5.65,16.5,215.5,169.39,133.26
2017,2,14,14,30,17.0,236.0,5.6,16.0,247.0,188.0,148.45
2017,2,14,14,45,13.0,217.5,5.6,16.0,226.0,171.36,135.37
2017,2,14,15,0,9.0,199.0,5.6,16.0,205.0,155.45,122.99
2017,2,14,15,15,4.5,161.5,5.6,15.5,164.5,127.66,105.58
2017,2,14,15,30,0.0,124.0,5.6,15.0,124.0,100.28,82.35
2017,2,14,15,45,78.0,162.0,5.7,15.0,197.5,121.8,101.34
2017,2,14,16,0,156.0,200.0,5.8,15.0,271.0,138.03,115.77
2017,2,14,16,15,148.0,179.0,5.8,14.0,240.0,125.25,105.37
2017,2,14,16,30,140.0,158.0,5.8,13.0,209.0,112.05,94.41
2017,2,14,16,45,128.5,134.5,5.8,12.5,175.5,96.97,81.36
2017,2,14,17,0,117.0,111.0,5.8,12.0,142.0,81.4,67.6
2017,2,14,17,15,99.5,87.5,5.75,11.5,110.0,65.32,53.07
2017,2,14,17,30,82.0,64.0,5.7,11.0,78.0,48.79,37.84
2017,2,14,17,45,41.5,43.0,5.7,10.5,50.0,33.35,23.26
2017,2,14,18,0,1.0,22.0,5.7,10.0,22.0,17.82,4.0
2017,2,14,18,15,0.5,11.0,5.65,9.5,11.0,9.39,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.0,4.2,4.5,16.0,13.66,0.0
2017,2,15,7,30,0.0,32.0,4.3,5.0,32.0,50.74,1.11
2017,2,15,7,45,278.5,35.5,4.4,5.5,79.5,298.25,246.22
2017,2,15,8,0,557.0,39.0,4.5,6.0,127.0,514.58,437.53
2017,2,15,8,15,632.5,46.0,4.65,7.0,182.0,594.8,507.15
2017,2,15,8,30,708.0,53.0,4.8,8.0,237.0,675.12,572.98
2017,2,15,8,45,754.0,57.5,4.95,9.0,292.0,727.34,613.09
2017,2,15,9,0,800.0,62.0,5.1,10.0,347.0,777.5,649.69
2017,2,15,9,15,831.0,65.5,5.05,10.5,400.0,811.15,672.36
2017,2,15,9,30,862.0,69.0,5.0,11.0,453.0,841.66,691.99
2017,2,15,9,45,882.5,72.5,4.95,12.0,501.0,851.28,694.11
2017,2,15,10,0,903.0,76.0,4.9,13.0,549.0,865.81,700.0
2017,2,15,10,15,918.5,78.0,4.85,13.0,590.5,870.45,701.18
2017,2,15,10,30,934.0,80.0,4.8,13.0,632.0,871.17,699.67
2017,2,15,10,45,944.5,81.5,4.75,13.5,667.0,863.2,690.65
2017,2,15,11,0,955.0,83.0,4.7,14.0,702.0,851.26,679.0
2017,2,15,11,15,962.5,84.5,4.65,14.0,729.0,833.0,664.24
2017,2,15,11,30,970.0,86.0,4.6,14.0,756.0,810.86,646.84
2017,2,15,11,45,974.0,87.0,4.6,14.5,774.0,781.91,623.66
2017,2,15,12,0,978.0,88.0,4.6,15.0,792.0,749.42,596.16
2017,2,15,12,15,980.0,88.0,4.55,15.0,801.5,711.31,564.84
2017,2,15,12,30,982.0,88.0,4.5,15.0,811.0,670.11,530.63
2017,2,15,12,45,983.5,87.5,4.45,15.5,812.0,625.27,491.97
2017,2,15,13,0,985.0,87.0,4.4,16.0,813.0,577.74,450.48
2017,2,15,13,15,982.5,86.5,4.35,16.0,804.5,525.89,405.55
2017,2,15,13,30,980.0,86.0,4.3,16.0,796.0,472.12,357.95
2017,2,15,13,45,976.5,85.0,4.3,16.0,778.5,415.92,307.38
2017,2,15,14,0,973.0,84.0,4.3,16.0,761.0,358.37,254.87
2017,2,15,14,15,966.0,83.0,4.2,16.0,735.0,298.87,200.82
2017,2,15,14,30,959.0,82.0,4.1,16.0,709.0,238.89,148.27
2017,2,15,14,45,945.0,81.5,4.1,16.0,674.5,178.15,100.83
2017,2,15,15,0,931.0,81.0,4.1,16.0,640.0,118.19,65.83
2017,2,15,15,15,916.5,79.0,4.0,15.5,599.0,72.31,57.64
2017,2,15,15,30,902.0,77.0,3.9,15.0,558.0,70.75,56.6
2017,2,15,15,45,882.5,74.0,3.8,15.0,511.0,68.36,54.67
2017,2,15,16,0,863.0,71.0,3.7,15.0,464.0,58.89,46.53
2017,2,15,16,15,833.5,67.5,3.25,14.5,412.5,56.6,44.76
2017,2,15,16,30,804.0,64.0,2.8,14.0,361.0,54.29,42.92
2017,2,15,16,45,762.0,59.0,2.4,13.5,306.0,50.62,39.83
2017,2,15,17,0,720.0,54.0,2.0,13.0,251.0,46.91,36.6
2017,2,15,17,15,649.5,48.0,1.9,12.0,196.0,42.13,32.3
2017,2,15,17,30,579.0,42.0,1.8,11.0,141.0,37.38,27.79
2017,2,15,17,45,453.0,32.0,1.7,10.0,92.0,26.34,17.36
2017,2,15,18,0,327.0,22.0,1.6,9.0,43.0,18.32,5.46
2017,2,15,18,15,163.5,11.0,1.6,8.5,21.5,9.39,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,149.0,9.5,0.65,5.5,17.5,111.12,0.0
2017,2,16,7,30,298.0,19.0,0.7,6.0,35.0,271.65,72.85
2017,2,16,7,45,436.0,29.0,0.75,7.0,83.0,400.54,322.01
2017,2,16,8,0,574.0,39.0,0.8,8.0,131.0,529.87,433.53
2017,2,16,8,15,647.0,45.5,0.85,9.0,186.5,608.0,496.29
2017,2,16,8,30,720.0,52.0,0.9,10.0,242.0,686.11,554.91
2017,2,16,8,45,763.5,56.5,0.95,11.0,297.0,736.49,589.73
2017,2,16,9,0,807.0,61.0,1.0,12.0,352.0,784.78,621.36
2017,2,16,9,15,836.5,64.5,1.2,12.5,404.5,817.29,643.81
2017,2,16,9,30,866.0,68.0,1.4,13.0,457.0,838.03,657.57
2017,2,16,9,45,885.5,71.0,1.6,14.0,504.5,854.83,667.16
2017,2,16,10,0,905.0,74.0,1.8,15.0,552.0,867.99,674.05
2017,2,16,10,15,919.5,76.0,1.9,15.0,593.5,871.88,675.91
2017,2,16,10,30,934.0,78.0,2.0,15.0,635.0,871.85,675.26
2017,2,16,10,45,943.5,80.0,2.1,15.5,669.0,863.7,667.88
2017,2,16,11,0,953.0,82.0,2.2,16.0,703.0,851.58,657.95
2017,2,16,11,15,959.5,83.0,2.25,16.0,729.5,832.08,643.81
2017,2,16,11,30,966.0,84.0,2.3,16.0,756.0,808.79,627.15
2017,2,16,11,45,967.0,86.5,2.35,16.5,773.5,779.36,605.07
2017,2,16,12,0,968.0,89.0,2.4,17.0,791.0,746.53,578.95
2017,2,16,12,15,970.0,89.5,2.45,17.0,800.0,709.18,549.98
2017,2,16,12,30,972.0,90.0,2.5,17.0,809.0,668.75,518.07
2017,2,16,12,45,969.5,91.0,2.55,17.5,808.5,623.35,480.75
2017,2,16,13,0,967.0,92.0,2.6,18.0,808.0,575.59,440.76
2017,2,16,13,15,964.0,91.5,2.65,18.0,799.0,524.18,397.77
2017,2,16,13,30,961.0,91.0,2.7,18.0,790.0,470.95,352.07
2017,2,16,13,45,952.5,91.5,2.75,18.0,771.5,414.97,303.06
2017,2,16,14,0,944.0,92.0,2.8,18.0,753.0,358.15,252.47
2017,2,16,14,15,936.0,91.0,2.75,18.0,727.0,299.78,200.44
2017,2,16,14,30,928.0,90.0,2.7,18.0,701.0,241.07,149.76
2017,2,16,14,45,909.5,91.0,2.7,18.0,665.5,182.31,104.44
2017,2,16,15,0,891.0,92.0,2.7,18.0,630.0,124.81,71.0
2017,2,16,15,15,874.5,89.5,2.65,17.5,589.0,69.57,54.77
2017,2,16,15,30,858.0,87.0,2.6,17.0,548.0,68.53,54.19
2017,2,16,15,45,831.0,85.0,2.55,17.0,500.5,67.7,53.64
2017,2,16,16,0,804.0,83.0,2.5,17.0,453.0,66.92,53.14
2017,2,16,16,15,772.0,79.0,2.15,16.5,401.5,64.6,51.39
2017,2,16,16,30,740.0,75.0,1.8,16.0,350.0,62.26,49.59
2017,2,16,16,45,688.0,70.0,1.5,15.5,295.5,54.02,42.51
2017,2,16,17,0,636.0,65.0,1.2,15.0,241.0,50.94,39.88
2017,2,16,17,15,563.5,57.0,1.2,14.0,187.5,45.34,34.91
2017,2,16,17,30,491.0,49.0,1.2,13.0,134.0,39.69,29.64
2017,2,16,17,45,366.0,36.5,1.25,12.0,87.0,29.87,20.34
2017,2,16,18,0,241.0,24.0,1.3,11.0,40.0,19.88,7.29
2017,2,16,18,15,120.5,12.0,1.3,10.5,20.0,10.24,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,67.0,11.5,2.65,8.5,15.0,56.32,0.0
2017,2,17,7,30,134.0,23.0,2.8,9.0,30.0,159.82,60.15
2017,2,17,7,45,256.5,39.0,3.0,10.0,74.0,287.95,235.16
2017,2,17,8,0,379.0,55.0,3.2,11.0,118.0,405.79,340.6
2017,2,17,8,15,457.5,66.0,3.4,12.0,169.5,490.34,412.21
2017,2,17,8,30,536.0,77.0,3.6,13.0,221.0,575.18,480.41
2017,2,17,8,45,593.0,84.0,3.85,14.0,274.0,637.44,527.91
2017,2,17,9,0,650.0,91.0,4.1,15.0,327.0,698.16,572.31
2017,2,17,9,15,685.5,96.5,4.35,15.5,377.5,736.69,599.79
2017,2,17,9,30,721.0,102.0,4.6,16.0,428.0,772.45,624.94
2017,2,17,9,45,499.5,167.5,4.9,17.0,404.0,645.26,523.8
2017,2,17,10,0,278.0,233.0,5.2,18.0,380.0,505.33,408.39
2017,2,17,10,15,546.0,174.0,5.25,18.5,491.5,674.73,542.99
2017,2,17,10,30,814.0,115.0,5.3,19.0,603.0,825.0,653.66
2017,2,17,10,45,827.5,117.0,5.4,19.5,637.0,820.77,647.61
2017,2,17,11,0,841.0,119.0,5.5,20.0,671.0,812.67,639.73
2017,2,17,11,15,849.5,121.0,5.45,20.0,697.0,796.8,626.89
2017,2,17,11,30,858.0,123.0,5.4,20.0,723.0,777.25,611.55
2017,2,17,11,45,867.0,122.5,5.4,20.5,741.5,751.93,589.96
2017,2,17,12,0,876.0,122.0,5.4,21.0,760.0,723.1,565.56
2017,2,17,12,15,878.5,122.5,5.35,21.0,769.0,687.59,536.78
2017,2,17,12,30,881.0,123.0,5.3,21.0,778.0,649.19,505.36
2017,2,17,12,45,881.5,122.5,5.3,21.0,778.5,606.06,469.92
2017,2,17,13,0,882.0,122.0,5.3,21.0,779.0,560.58,431.86
2017,2,17,13,15,879.5,121.0,5.2,21.0,770.5,511.16,389.66
2017,2,17,13,30,877.0,120.0,5.1,21.0,762.0,460.1,345.21
2017,2,17,13,45,875.5,117.5,5.05,21.5,746.0,406.79,297.53
2017,2,17,14,0,874.0,115.0,5.0,22.0,730.0,352.24,248.29
2017,2,17,14,15,866.0,113.0,4.85,22.0,705.0,295.44,197.97
2017,2,17,14,30,858.0,111.0,4.7,22.0,680.0,238.54,149.16
2017,2,17,14,45,850.5,107.5,4.55,22.0,648.0,180.77,104.16
2017,2,17,15,0,843.0,104.0,4.4,22.0,616.0,123.35,69.5
2017,2,17,15,15,827.0,101.0,4.15,21.5,576.0,76.53,59.8
2017,2,17,15,30,811.0,98.0,3.9,21.0,536.0,75.45,59.2
2017,2,17,15,45,793.0,93.0,3.7,21.0,491.5,72.87,57.18
2017,2,17,16,0,775.0,88.0,3.5,21.0,447.0,70.2,55.07
2017,2,17,16,15,744.5,83.5,3.05,20.0,397.0,67.67,53.3
2017,2,17,16,30,714.0,79.0,2.6,19.0,347.0,59.65,46.7
2017,2,17,16,45,674.5,72.0,2.15,18.5,294.5,55.31,43.11
2017,2,17,17,0,635.0,65.0,1.7,18.0,242.0,50.85,39.3
2017,2,17,17,15,564.0,57.0,1.7,17.0,189.0,45.26,34.4
2017,2,17,17,30,493.0,49.0,1.7,16.0,136.0,39.61,29.21
2017,2,17,17,45,376.5,36.5,1.7,15.5,89.5,29.82,20.02
2017,2,17,18,0,260.0,24.0,1.7,15.0,43.0,19.84,7.83
2017,2,17,18,15,130.0,12.0,1.75,14.5,21.5,10.24,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,18,7,15,125.5,10.5,2.8,12.5,18.5,96.44,0.0
2017,2,18,7,30,251.0,21.0,3.0,13.0,37.0,245.35,116.77
2017,2,18,7,45,388.5,32.0,3.25,13.5,84.0,381.01,308.04
2017,2,18,8,0,526.0,43.0,3.5,14.0,131.0,509.77,420.24
2017,2,18,8,15,599.0,49.5,3.5,15.0,185.0,585.65,482.72
2017,2,18,8,30,672.0,56.0,3.5,16.0,239.0,656.5,537.35
2017,2,18,8,45,721.5,60.5,3.5,17.0,293.5,711.64,576.9
2017,2,18,9,0,771.0,65.0,3.5,18.0,348.0,764.88,613.03
2017,2,18,9,15,801.5,68.5,3.55,18.5,399.5,798.17,634.55
2017,2,18,9,30,832.0,72.0,3.6,19.0,451.0,828.39,653.4
2017,2,18,9,45,853.5,74.5,3.65,20.0,498.5,846.2,661.76
2017,2,18,10,0,875.0,77.0,3.7,21.0,546.0,851.91,661.53
2017,2,18,10,15,890.0,79.0,3.75,21.5,587.0,856.43,661.93
2017,2,18,10,30,905.0,81.0,3.8,22.0,628.0,857.12,659.78
2017,2,18,10,45,914.0,83.5,3.9,22.5,661.5,849.5,652.25
2017,2,18,11,0,923.0,86.0,4.0,23.0,695.0,837.98,642.21
2017,2,18,11,15,930.5,87.0,4.05,23.5,721.5,819.8,627.47
2017,2,18,11,30,938.0,88.0,4.1,24.0,748.0,797.87,610.29
2017,2,18,11,45,939.5,90.5,4.2,24.5,765.5,769.43,588.86
2017,2,18,12,0,941.0,93.0,4.3,25.0,783.0,737.64,563.6
2017,2,18,12,15,943.0,93.5,4.3,25.0,792.0,701.08,535.03
2017,2,18,12,30,945.0,94.0,4.3,25.0,801.0,661.51,503.74
2017,2,18,12,45,942.5,95.0,4.35,25.5,800.5,617.04,467.33
2017,2,18,13,0,940.0,96.0,4.4,26.0,800.0,570.26,428.46
2017,2,18,13,15,937.5,95.5,4.3,26.0,791.5,520.15,386.77
2017,2,18,13,30,935.0,95.0,4.2,26.0,783.0,468.23,342.65
2017,2,18,13,45,925.5,96.5,4.1,26.0,764.5,413.76,295.67
2017,2,18,14,0,916.0,98.0,4.0,26.0,746.0,358.57,247.42
2017,2,18,14,15,643.0,195.0,3.7,25.5,642.0,297.2,203.81
2017,2,18,14,30,370.0,292.0,3.4,25.0,538.0,270.76,191.61
2017,2,18,14,45,623.0,192.0,3.15,25.0,583.0,205.46,131.11
2017,2,18,15,0,876.0,92.0,2.9,25.0,628.0,127.44,70.18
2017,2,18,15,15,631.0,155.5,2.55,24.5,528.5,101.69,80.01
2017,2,18,15,30,386.0,219.0,2.2,24.0,429.0,145.71,116.97
2017,2,18,15,45,594.0,150.0,1.85,23.5,442.0,103.07,81.86
2017,2,18,16,0,802.0,81.0,1.5,23.0,455.0,65.22,50.3
2017,2,18,16,15,772.0,77.0,1.4,22.5,404.5,62.88,48.62
2017,2,18,16,30,742.0,73.0,1.3,22.0,354.0,60.51,46.84
2017,2,18,16,45,702.5,66.5,1.25,21.5,301.0,55.98,43.14
2017,2,18,17,0,663.0,60.0,1.2,21.0,248.0,47.14,35.58
2017,2,18,17,15,594.5,53.0,1.2,20.0,194.5,42.17,31.29
2017,2,18,17,30,526.0,46.0,1.2,19.0,141.0,37.19,26.76
2017,2,18,17,45,408.5,35.0,1.3,18.5,93.0,28.57,18.74
2017,2,18,18,0,291.0,24.0,1.4,18.0,45.0,19.84,8.3
2017,2,18,18,15,145.5,12.0,1.45,17.5,22.5,10.24,0.0
2017,2,18,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,19,7,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,19,7,45,0.0,0.5,4.05,17.5,0.5,0.41,0.0
2017,2,19,8,0,0.0,1.0,4.2,18.0,1.0,0.82,0.0
2017,2,19,8,15,0.0,2.0,4.2,18.0,2.0,1.64,0.0
2017,2,19,8,30,0.0,3.0,4.2,18.0,3.0,2.46,0.0
2017,2,19,8,45,0.0,4.0,4.2,18.5,4.0,3.29,0.0
2017,2,19,9,0,0.0,5.0,4.2,19.0,5.0,4.11,0.0
2017,2,19,9,15,0.0,73.0,4.4,19.0,73.0,60.55,45.17
2017,2,19,9,30,0.0,141.0,4.6,19.0,141.0,125.43,98.61
2017,2,19,9,45,30.5,187.5,4.8,19.5,204.0,212.52,169.91
2017,2,19,10,0,61.0,234.0,5.0,20.0,267.0,286.64,229.03
2017,2,19,10,15,137.5,260.0,5.05,20.0,341.5,391.08,312.44
2017,2,19,10,30,214.0,286.0,5.1,20.0,416.0,475.04,378.02
2017,2,19,10,45,217.5,301.0,5.2,20.5,439.5,483.22,382.35
2017,2,19,11,0,221.0,316.0,5.3,21.0,463.0,490.01,385.86
2017,2,19,11,15,110.5,226.0,5.4,21.0,299.5,303.11,239.38
2017,2,19,11,30,0.0,136.0,5.5,21.0,136.0,114.25,86.9
2017,2,19,11,45,0.0,77.5,5.6,21.5,77.5,64.54,46.79
2017,2,19,12,0,0.0,19.0,5.7,22.0,19.0,15.77,7.18
2017,2,19,12,15,1.5,94.0,5.7,22.0,95.5,79.37,58.62
2017,2,19,12,30,3.0,169.0,5.7,22.0,172.0,142.82,109.25
2017,2,19,12,45,82.0,274.0,5.7,22.5,336.5,275.74,213.83
2017,2,19,13,0,161.0,379.0,5.7,23.0,501.0,394.2,303.39
2017,2,19,13,15,149.5,374.0,5.6,23.0,486.0,369.17,283.14
2017,2,19,13,30,138.0,369.0,5.5,23.0,471.0,345.11,263.96
2017,2,19,13,45,209.0,354.5,5.45,23.5,505.5,345.35,261.44
2017,2,19,14,0,280.0,340.0,5.4,24.0,540.0,334.05,248.87
2017,2,19,14,15,387.5,295.0,5.3,23.5,561.0,307.04,222.92
2017,2,19,14,30,495.0,250.0,5.2,23.0,582.0,263.24,183.01
2017,2,19,14,45,344.0,271.0,5.15,23.0,496.5,225.99,160.35
2017,2,19,15,0,193.0,292.0,5.1,23.0,411.0,206.74,154.15
2017,2,19,15,15,178.5,272.5,4.85,23.0,377.5,178.79,144.73
2017,2,19,15,30,164.0,253.0,4.6,23.0,344.0,168.13,136.27
2017,2,19,15,45,82.0,169.0,4.45,23.0,214.5,126.58,101.94
2017,2,19,16,0,0.0,85.0,4.3,23.0,85.0,70.45,54.78
2017,2,19,16,15,0.0,75.0,3.9,22.5,75.0,62.22,48.06
2017,2,19,16,30,0.0,65.0,3.5,22.0,65.0,53.86,41.11
2017,2,19,16,45,0.0,54.5,3.15,21.5,54.5,45.1,33.7
2017,2,19,17,0,0.0,44.0,2.8,21.0,44.0,36.36,26.19
2017,2,19,17,15,0.0,34.0,2.55,20.5,34.0,28.06,18.92
2017,2,19,17,30,0.0,24.0,2.3,20.0,24.0,19.77,11.55
2017,2,19,17,45,0.0,15.5,2.1,20.0,15.5,12.75,5.2
2017,2,19,18,0,0.0,7.0,1.9,20.0,7.0,5.74,0.0
2017,2,19,18,15,0.0,3.5,2.05,19.5,3.5,2.99,0.0
2017,2,19,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,3.0,3.35,12.0,3.0,2.56,0.0
2017,2,20,7,30,0.0,6.0,3.3,12.0,6.0,4.92,0.0
2017,2,20,7,45,0.0,12.5,3.25,12.0,12.5,10.27,2.92
2017,2,20,8,0,0.0,19.0,3.2,12.0,19.0,15.63,7.74
2017,2,20,8,15,0.0,27.0,3.15,12.0,27.0,22.25,13.6
2017,2,20,8,30,0.0,35.0,3.1,12.0,35.0,28.88,19.41
2017,2,20,8,45,0.0,43.5,3.05,12.5,43.5,35.95,25.46
2017,2,20,9,0,0.0,52.0,3.0,13.0,52.0,43.02,31.41
2017,2,20,9,15,0.0,59.5,2.8,13.5,59.5,49.28,36.58
2017,2,20,9,30,0.0,67.0,2.6,14.0,67.0,55.55,41.69
2017,2,20,9,45,7.5,132.0,2.4,14.5,136.0,120.89,96.41
2017,2,20,10,0,15.0,197.0,2.2,15.0,205.0,189.91,152.52
2017,2,20,10,15,12.5,201.0,1.9,15.5,208.0,188.88,150.56
2017,2,20,10,30,10.0,205.0,1.6,16.0,211.0,188.29,149.17
2017,2,20,10,45,19.0,236.0,1.3,17.0,248.5,223.07,175.87
2017,2,20,11,0,28.0,267.0,1.0,18.0,286.0,256.9,200.85
2017,2,20,11,15,251.5,272.5,1.35,18.5,451.5,472.36,368.96
2017,2,20,11,30,475.0,278.0,1.7,19.0,617.0,643.95,495.07
2017,2,20,11,45,278.0,316.0,2.1,19.5,515.5,503.91,388.91
2017,2,20,12,0,81.0,354.0,2.5,20.0,414.0,367.55,283.88
2017,2,20,12,15,138.5,367.0,2.65,20.0,471.5,414.71,320.56
2017,2,20,12,30,196.0,380.0,2.8,20.0,529.0,447.18,344.79
2017,2,20,12,45,226.0,376.5,2.95,20.5,548.0,444.69,341.72
2017,2,20,13,0,256.0,373.0,3.1,21.0,567.0,439.06,336.05
2017,2,20,13,15,235.0,371.5,3.1,21.0,548.5,407.7,311.28
2017,2,20,13,30,214.0,370.0,3.1,21.0,530.0,377.84,287.69
2017,2,20,13,45,594.5,225.5,3.1,21.0,654.5,390.09,289.01
2017,2,20,14,0,975.0,81.0,3.1,21.0,779.0,367.9,257.61
2017,2,20,14,15,968.0,80.0,3.05,21.0,752.5,307.94,204.34
2017,2,20,14,30,961.0,79.0,3.0,21.0,726.0,247.5,152.15
2017,2,20,14,45,942.5,81.0,3.0,21.0,690.0,187.4,105.21
2017,2,20,15,0,924.0,83.0,3.0,21.0,654.0,128.5,69.46
2017,2,20,15,15,909.0,80.5,2.85,21.0,612.5,73.12,56.95
2017,2,20,15,30,894.0,78.0,2.7,21.0,571.0,71.3,55.6
2017,2,20,15,45,871.0,76.0,2.6,21.0,523.0,69.58,54.31
2017,2,20,16,0,848.0,74.0,2.5,21.0,475.0,60.57,46.76
2017,2,20,16,15,818.5,70.5,2.15,20.0,423.0,58.38,45.23
2017,2,20,16,30,789.0,67.0,1.8,19.0,371.0,56.17,43.65
2017,2,20,16,45,743.5,63.0,1.5,18.5,315.5,53.39,41.42
2017,2,20,17,0,698.0,59.0,1.2,18.0,260.0,50.64,39.13
2017,2,20,17,15,630.5,52.0,1.2,17.0,205.0,45.18,34.38
2017,2,20,17,30,563.0,45.0,1.2,16.0,150.0,36.43,26.51
2017,2,20,17,45,440.5,35.0,1.2,15.5,100.5,28.56,19.11
2017,2,20,18,0,318.0,25.0,1.2,15.0,51.0,20.66,10.01
2017,2,20,18,15,159.0,12.5,1.2,14.5,25.5,10.67,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,21,7,15,218.0,10.5,5.05,10.5,26.5,162.9,0.0
2017,2,21,7,30,436.0,21.0,5.1,11.0,53.0,381.57,252.94
2017,2,21,7,45,556.5,29.0,5.15,11.5,106.0,501.22,411.91
2017,2,21,8,0,677.0,37.0,5.2,12.0,159.0,619.45,515.81
2017,2,21,8,15,740.0,42.0,5.05,13.0,216.5,690.21,573.78
2017,2,21,8,30,803.0,47.0,4.9,14.0,274.0,752.4,620.7
2017,2,21,8,45,841.5,50.5,4.8,15.0,331.0,798.42,652.35
2017,2,21,9,0,880.0,54.0,4.7,16.0,388.0,842.48,680.65
2017,2,21,9,15,905.5,56.5,4.8,16.5,441.5,871.25,699.08
2017,2,21,9,30,931.0,59.0,4.9,17.0,495.0,896.82,714.81
2017,2,21,9,45,948.0,61.0,5.0,18.0,543.5,910.72,720.5
2017,2,21,10,0,965.0,63.0,5.1,19.0,592.0,920.78,723.48
2017,2,21,10,15,977.5,64.5,5.2,19.5,634.0,922.31,721.86
2017,2,21,10,30,990.0,66.0,5.3,20.0,676.0,919.72,717.53
2017,2,21,10,45,998.0,67.5,5.4,20.5,711.0,909.19,707.73
2017,2,21,11,0,1006.0,69.0,5.5,21.0,746.0,894.52,695.21
2017,2,21,11,15,1011.5,70.0,5.45,21.0,773.0,873.21,678.65
2017,2,21,11,30,1017.0,71.0,5.4,21.0,800.0,847.94,659.44
2017,2,21,11,45,1017.5,74.0,5.35,21.5,817.5,817.22,635.19
2017,2,21,12,0,1018.0,77.0,5.3,22.0,835.0,782.9,608.09
2017,2,21,12,15,1019.0,77.0,5.25,22.0,844.5,742.57,575.97
2017,2,21,12,30,1020.0,77.0,5.2,22.0,854.0,699.1,540.97
2017,2,21,12,45,1019.0,77.5,5.2,22.5,853.5,651.98,501.69
2017,2,21,13,0,1018.0,78.0,5.2,23.0,853.0,602.25,459.64
2017,2,21,13,15,1015.5,77.5,5.1,23.0,844.0,548.54,414.27
2017,2,21,13,30,1013.0,77.0,5.0,23.0,835.0,492.84,366.21
2017,2,21,13,45,1007.5,77.5,4.95,23.5,816.5,435.09,314.91
2017,2,21,14,0,1002.0,78.0,4.9,24.0,798.0,376.09,261.91
2017,2,21,14,15,995.0,77.0,4.8,24.0,771.5,314.58,207.4
2017,2,21,14,30,988.0,76.0,4.7,24.0,745.0,252.56,153.89
2017,2,21,14,45,977.0,75.0,4.6,24.0,710.0,189.74,104.48
2017,2,21,15,0,966.0,74.0,4.5,24.0,675.0,127.37,65.88
2017,2,21,15,15,952.5,72.5,4.15,23.5,633.5,68.65,52.61
2017,2,21,15,30,939.0,71.0,3.8,23.0,592.0,67.38,51.83
2017,2,21,15,45,919.0,69.0,3.45,22.5,543.5,65.59,50.58
2017,2,21,16,0,899.0,67.0,3.1,22.0,495.0,63.71,49.24
2017,2,21,16,15,872.5,64.0,2.75,21.0,442.5,60.94,47.23
2017,2,21,16,30,846.0,61.0,2.4,20.0,390.0,52.15,39.96
2017,2,21,16,45,806.0,57.0,2.05,19.5,333.5,49.17,37.56
2017,2,21,17,0,766.0,53.0,1.7,19.0,277.0,46.18,35.05
2017,2,21,17,15,703.0,47.5,1.65,18.0,220.0,41.76,31.23
2017,2,21,17,30,640.0,42.0,1.6,17.0,163.0,37.35,27.21
2017,2,21,17,45,527.0,33.0,1.6,16.0,110.5,29.56,19.96
2017,2,21,18,0,414.0,24.0,1.6,15.0,58.0,21.74,11.2
2017,2,21,18,15,207.0,12.0,1.55,14.5,29.0,10.24,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
