Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,203.0,11.0,1.15,12.0,26.5,153.36,0.0
2017,2,22,7,30,406.0,22.0,1.2,13.0,53.0,363.63,248.26
2017,2,22,7,45,523.0,30.5,1.3,14.0,104.5,479.06,382.86
2017,2,22,8,0,640.0,39.0,1.4,15.0,156.0,594.86,477.77
2017,2,22,8,15,703.5,44.5,1.35,15.5,213.0,666.28,532.92
2017,2,22,8,30,767.0,50.0,1.3,16.0,270.0,737.44,584.0
2017,2,22,8,45,806.5,53.5,1.3,17.0,326.0,784.42,614.14
2017,2,22,9,0,846.0,57.0,1.3,18.0,382.0,820.26,635.0
2017,2,22,9,15,872.5,60.0,1.55,19.0,435.0,850.3,654.15
2017,2,22,9,30,899.0,63.0,1.8,20.0,488.0,877.22,670.59
2017,2,22,9,45,916.5,65.5,2.05,21.0,536.0,892.11,678.48
2017,2,22,10,0,934.0,68.0,2.3,22.0,584.0,903.25,683.75
2017,2,22,10,15,947.0,70.0,2.4,22.5,626.0,905.91,683.24
2017,2,22,10,30,960.0,72.0,2.5,23.0,668.0,904.54,680.22
2017,2,22,10,45,968.0,74.0,2.65,23.5,702.0,894.85,672.17
2017,2,22,11,0,976.0,76.0,2.8,24.0,736.0,881.11,661.55
2017,2,22,11,15,982.0,77.0,2.85,24.0,763.0,860.65,647.07
2017,2,22,11,30,988.0,78.0,2.9,24.0,790.0,836.32,630.07
2017,2,22,11,45,984.0,83.0,2.95,24.5,806.0,804.95,607.1
2017,2,22,12,0,980.0,88.0,3.0,25.0,822.0,770.25,581.21
2017,2,22,12,15,981.5,88.5,3.0,25.0,831.0,731.79,552.04
2017,2,22,12,30,983.0,89.0,3.0,25.0,840.0,690.23,520.08
2017,2,22,12,45,981.0,89.5,3.05,25.5,840.0,643.76,483.08
2017,2,22,13,0,979.0,90.0,3.1,26.0,840.0,594.87,443.47
2017,2,22,13,15,977.0,89.5,3.1,26.0,831.0,542.93,401.29
2017,2,22,13,30,975.0,89.0,3.1,26.0,822.0,489.05,356.41
2017,2,22,13,45,970.0,88.5,3.1,26.5,804.0,432.33,307.61
2017,2,22,14,0,965.0,88.0,3.1,27.0,786.0,374.43,257.06
2017,2,22,14,15,957.5,86.5,3.0,27.0,759.5,314.22,205.0
2017,2,22,14,30,950.0,85.0,2.9,27.0,733.0,253.62,153.82
2017,2,22,14,45,935.0,85.5,2.85,27.0,697.5,193.25,107.22
2017,2,22,15,0,920.0,86.0,2.8,27.0,662.0,133.75,70.84
2017,2,22,15,15,905.0,84.0,2.6,26.5,620.5,75.27,57.39
2017,2,22,15,30,890.0,82.0,2.4,26.0,579.0,73.83,56.53
2017,2,22,15,45,872.5,78.5,2.25,26.0,532.5,71.28,54.56
2017,2,22,16,0,855.0,75.0,2.1,26.0,486.0,61.26,46.32
2017,2,22,16,15,827.0,71.5,1.9,25.0,433.5,59.12,44.88
2017,2,22,16,30,799.0,68.0,1.7,24.0,381.0,56.94,43.36
2017,2,22,16,45,761.5,63.0,1.55,23.0,326.5,53.45,40.67
2017,2,22,17,0,724.0,58.0,1.4,22.0,272.0,49.91,37.82
2017,2,22,17,15,660.0,51.5,1.45,21.0,216.0,44.83,33.5
2017,2,22,17,30,596.0,45.0,1.5,20.0,160.0,39.74,28.94
2017,2,22,17,45,487.5,35.5,1.55,19.5,109.0,29.06,19.25
2017,2,22,18,0,379.0,26.0,1.6,19.0,58.0,21.57,11.12
2017,2,22,18,15,189.5,13.0,1.6,18.5,29.0,11.1,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,23,7,15,141.5,14.0,2.6,12.0,25.0,112.75,0.0
2017,2,23,7,30,283.0,28.0,2.8,13.0,50.0,291.65,209.59
2017,2,23,7,45,408.0,39.5,3.0,14.0,100.5,411.62,336.34
2017,2,23,8,0,533.0,51.0,3.2,15.0,151.0,534.54,439.67
2017,2,23,8,15,603.5,59.0,3.2,15.5,207.0,612.35,502.62
2017,2,23,8,30,674.0,67.0,3.2,16.0,263.0,690.49,562.23
2017,2,23,8,45,724.5,71.0,3.2,17.0,319.5,739.52,595.95
2017,2,23,9,0,775.0,75.0,3.2,18.0,376.0,794.0,632.1
2017,2,23,9,15,805.5,79.0,3.5,19.0,429.0,828.4,653.98
2017,2,23,9,30,836.0,83.0,3.8,20.0,482.0,859.57,673.12
2017,2,23,9,45,861.5,85.0,4.1,21.0,531.0,880.37,684.57
2017,2,23,10,0,887.0,87.0,4.4,22.0,580.0,897.38,693.28
2017,2,23,10,15,902.0,89.0,4.55,22.5,622.5,892.6,687.63
2017,2,23,10,30,917.0,91.0,4.7,23.0,665.0,892.87,685.93
2017,2,23,10,45,930.0,92.0,4.9,23.5,700.5,886.33,679.88
2017,2,23,11,0,943.0,93.0,5.1,24.0,736.0,875.75,671.13
2017,2,23,11,15,950.5,94.0,5.2,24.5,762.5,856.72,655.98
2017,2,23,11,30,958.0,95.0,5.3,25.0,789.0,833.85,638.29
2017,2,23,11,45,964.5,95.0,5.45,25.5,808.0,805.45,617.03
2017,2,23,12,0,971.0,95.0,5.6,26.0,827.0,773.42,592.4
2017,2,23,12,15,973.0,95.0,5.6,26.0,836.0,734.89,562.28
2017,2,23,12,30,975.0,95.0,5.6,26.0,845.0,693.29,529.37
2017,2,23,12,45,972.5,96.5,5.7,26.5,844.5,647.52,491.95
2017,2,23,13,0,970.0,98.0,5.8,27.0,844.0,599.34,451.93
2017,2,23,13,15,967.0,97.5,5.75,27.0,834.5,547.1,408.52
2017,2,23,13,30,964.0,97.0,5.7,27.0,825.0,493.04,362.63
2017,2,23,13,45,955.0,98.0,5.7,27.0,806.0,436.31,313.77
2017,2,23,14,0,946.0,99.0,5.7,27.0,787.0,378.8,263.45
2017,2,23,14,15,938.0,97.5,5.55,27.0,760.0,319.22,211.23
2017,2,23,14,30,930.0,96.0,5.4,27.0,733.0,259.34,160.04
2017,2,23,14,45,917.0,95.0,5.3,27.0,698.0,199.04,112.83
2017,2,23,15,0,904.0,94.0,5.2,27.0,663.0,139.47,75.52
2017,2,23,15,15,889.0,91.5,4.85,26.5,621.5,79.89,61.27
2017,2,23,15,30,874.0,89.0,4.5,26.0,580.0,69.49,52.91
2017,2,23,15,45,852.5,86.0,4.2,26.0,532.5,68.08,51.9
2017,2,23,16,0,831.0,83.0,3.9,26.0,485.0,66.66,50.87
2017,2,23,16,15,802.0,79.0,3.55,25.0,433.0,64.36,49.32
2017,2,23,16,30,773.0,75.0,3.2,24.0,381.0,62.03,47.71
2017,2,23,16,45,730.0,70.0,2.85,23.0,325.5,58.73,45.19
2017,2,23,17,0,687.0,65.0,2.5,22.0,270.0,50.84,38.62
2017,2,23,17,15,621.0,57.5,2.5,21.0,214.5,45.6,34.17
2017,2,23,17,30,555.0,50.0,2.5,20.0,159.0,40.31,29.45
2017,2,23,17,45,440.0,39.5,2.5,19.5,108.0,32.2,21.96
2017,2,23,18,0,325.0,29.0,2.5,19.0,57.0,24.03,13.3
2017,2,23,18,15,162.5,14.5,2.7,18.5,28.5,12.38,0.0
2017,2,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,24,7,15,128.5,15.5,4.45,12.5,26.0,105.18,0.0
2017,2,24,7,30,257.0,31.0,4.6,13.0,52.0,277.84,206.42
2017,2,24,7,45,403.0,41.5,4.75,14.0,104.5,411.42,339.34
2017,2,24,8,0,549.0,52.0,4.9,15.0,157.0,550.49,456.67
2017,2,24,8,15,619.5,59.0,4.9,15.5,213.5,627.61,519.95
2017,2,24,8,30,690.0,66.0,4.9,16.0,270.0,704.91,579.91
2017,2,24,8,45,745.5,68.5,4.9,17.0,328.0,757.12,616.67
2017,2,24,9,0,801.0,71.0,4.9,18.0,386.0,814.32,655.48
2017,2,24,9,15,830.5,75.0,5.0,18.5,439.5,848.04,677.46
2017,2,24,9,30,860.0,79.0,5.1,19.0,493.0,878.5,696.73
2017,2,24,9,45,888.0,79.0,5.25,20.0,543.0,889.95,700.94
2017,2,24,10,0,916.0,79.0,5.4,21.0,593.0,906.95,709.27
2017,2,24,10,15,931.5,81.0,5.45,21.5,636.0,911.58,709.53
2017,2,24,10,30,947.0,83.0,5.5,22.0,679.0,912.15,707.15
2017,2,24,10,45,963.0,82.5,5.55,22.5,716.0,906.15,700.32
2017,2,24,11,0,979.0,82.0,5.6,23.0,753.0,895.96,690.75
2017,2,24,11,15,987.0,83.5,5.6,23.0,781.5,877.28,676.45
2017,2,24,11,30,995.0,85.0,5.6,23.0,810.0,854.55,659.46
2017,2,24,11,45,996.0,88.0,5.7,23.0,828.5,824.2,637.6
2017,2,24,12,0,997.0,91.0,5.8,23.0,847.0,790.28,612.67
2017,2,24,12,15,1000.5,91.5,5.75,23.0,857.5,752.26,582.33
2017,2,24,12,30,1004.0,92.0,5.7,23.0,868.0,710.94,549.02
2017,2,24,12,45,1006.0,91.5,5.7,23.0,869.5,664.72,511.55
2017,2,24,13,0,1008.0,91.0,5.7,23.0,871.0,615.7,471.05
2017,2,24,13,15,1006.5,90.5,5.6,23.0,862.5,562.39,426.03
2017,2,24,13,30,1005.0,90.0,5.5,23.0,854.0,507.02,378.27
2017,2,24,13,45,1002.0,89.0,5.45,23.0,836.5,448.87,327.31
2017,2,24,14,0,999.0,88.0,5.4,23.0,819.0,389.28,274.22
2017,2,24,14,15,992.0,87.0,5.3,22.5,791.5,327.46,219.59
2017,2,24,14,30,985.0,86.0,5.2,22.0,764.0,265.15,165.57
2017,2,24,14,45,972.5,85.5,5.15,22.0,728.5,202.15,115.07
2017,2,24,15,0,960.0,85.0,5.1,22.0,693.0,139.77,74.9
2017,2,24,15,15,945.5,83.0,4.95,21.5,650.0,77.24,60.29
2017,2,24,15,30,931.0,81.0,4.8,21.0,607.0,73.85,57.73
2017,2,24,15,45,912.5,78.0,4.65,21.0,558.5,71.57,55.96
2017,2,24,16,0,894.0,75.0,4.5,21.0,510.0,69.16,54.09
2017,2,24,16,15,866.0,71.5,4.15,20.0,456.0,59.5,46.15
2017,2,24,16,30,838.0,68.0,3.8,19.0,402.0,57.28,44.57
2017,2,24,16,45,798.5,63.5,3.45,18.5,345.0,54.12,42.02
2017,2,24,17,0,759.0,59.0,3.1,18.0,288.0,50.93,39.37
2017,2,24,17,15,695.0,52.5,3.0,17.0,230.0,45.84,34.97
2017,2,24,17,30,631.0,46.0,2.9,16.0,172.0,40.71,30.34
2017,2,24,17,45,518.5,37.0,2.8,15.0,118.5,33.06,23.2
2017,2,24,18,0,406.0,28.0,2.7,14.0,65.0,23.28,13.29
2017,2,24,18,15,203.0,14.0,2.9,13.5,32.5,11.95,0.0
2017,2,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,7,15,189.5,14.0,4.5,4.5,30.5,148.17,0.0
2017,2,25,7,30,379.0,28.0,4.8,5.0,61.0,369.62,289.57
2017,2,25,7,45,498.5,37.5,5.1,5.5,114.5,482.61,410.01
2017,2,25,8,0,618.0,47.0,5.4,6.0,168.0,593.05,508.5
2017,2,25,8,15,683.0,53.0,5.35,6.5,225.5,667.39,571.5
2017,2,25,8,30,748.0,59.0,5.3,7.0,283.0,741.04,630.18
2017,2,25,8,45,790.5,63.5,5.3,7.5,340.5,792.24,668.49
2017,2,25,9,0,833.0,68.0,5.3,8.0,398.0,841.13,703.47
2017,2,25,9,15,860.5,71.5,5.15,8.5,452.0,872.73,723.18
2017,2,25,9,30,888.0,75.0,5.0,9.0,506.0,891.79,732.87
2017,2,25,9,45,907.5,77.5,4.9,10.0,555.0,908.12,739.31
2017,2,25,10,0,927.0,80.0,4.8,11.0,604.0,920.69,742.9
2017,2,25,10,15,941.0,82.0,4.65,11.5,646.5,923.88,740.68
2017,2,25,10,30,955.0,84.0,4.5,12.0,689.0,923.02,735.71
2017,2,25,10,45,964.0,86.0,4.4,12.5,724.0,913.77,725.3
2017,2,25,11,0,973.0,88.0,4.3,13.0,759.0,900.44,712.26
2017,2,25,11,15,979.5,89.0,4.15,13.0,786.0,879.96,695.46
2017,2,25,11,30,986.0,90.0,4.0,13.0,813.0,855.57,676.33
2017,2,25,11,45,986.0,93.0,3.85,13.5,830.5,824.52,651.33
2017,2,25,12,0,986.0,96.0,3.7,14.0,848.0,790.02,623.5
2017,2,25,12,15,988.0,96.0,3.5,14.0,857.0,750.76,591.53
2017,2,25,12,30,990.0,96.0,3.3,14.0,866.0,708.38,556.76
2017,2,25,12,45,989.0,96.5,3.15,14.5,865.5,661.75,517.4
2017,2,25,13,0,988.0,97.0,3.0,15.0,865.0,612.59,475.43
2017,2,25,13,15,985.5,96.5,2.85,15.0,855.5,559.57,430.5
2017,2,25,13,30,983.0,96.0,2.7,15.0,846.0,504.64,382.92
2017,2,25,13,45,975.5,96.5,2.55,15.5,827.0,446.93,331.44
2017,2,25,14,0,968.0,97.0,2.4,16.0,808.0,388.26,278.41
2017,2,25,14,15,960.5,95.5,2.3,16.0,781.0,327.43,224.0
2017,2,25,14,30,953.0,94.0,2.2,16.0,754.0,266.24,170.28
2017,2,25,14,45,934.5,95.5,2.1,16.0,717.0,205.36,121.14
2017,2,25,15,0,916.0,97.0,2.0,16.0,680.0,145.74,82.26
2017,2,25,15,15,901.0,94.5,1.95,16.0,638.0,85.21,68.4
2017,2,25,15,30,886.0,92.0,1.9,16.0,596.0,71.54,56.85
2017,2,25,15,45,864.0,89.5,1.9,16.0,547.5,70.55,56.19
2017,2,25,16,0,842.0,87.0,1.9,16.0,499.0,69.57,55.52
2017,2,25,16,15,812.5,82.5,1.7,15.5,446.0,66.99,53.57
2017,2,25,16,30,783.0,78.0,1.5,15.0,393.0,64.35,51.53
2017,2,25,16,45,737.5,73.5,1.35,14.5,336.5,61.5,49.27
2017,2,25,17,0,692.0,69.0,1.2,14.0,280.0,53.8,42.6
2017,2,25,17,15,625.0,61.5,1.2,13.0,223.0,48.67,38.14
2017,2,25,17,30,558.0,54.0,1.2,12.0,166.0,43.5,33.41
2017,2,25,17,45,444.0,42.5,1.2,11.0,114.0,34.65,25.1
2017,2,25,18,0,330.0,31.0,1.2,10.0,62.0,25.68,15.79
2017,2,25,18,15,165.0,15.5,1.2,9.5,31.0,13.23,0.0
2017,2,25,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,7,15,59.0,19.5,2.65,8.5,24.5,59.24,0.0
2017,2,26,7,30,118.0,39.0,2.8,9.0,49.0,176.4,136.36
2017,2,26,7,45,223.0,58.0,3.0,10.0,96.0,294.64,246.37
2017,2,26,8,0,328.0,77.0,3.2,11.0,143.0,404.99,342.14
2017,2,26,8,15,164.0,62.5,3.25,11.5,95.5,226.71,193.16
2017,2,26,8,30,0.0,48.0,3.3,12.0,48.0,39.69,28.67
2017,2,26,8,45,0.0,48.0,3.4,12.5,48.0,39.69,28.65
2017,2,26,9,0,0.0,48.0,3.5,13.0,48.0,39.7,28.51
2017,2,26,9,15,0.0,51.0,3.55,13.5,51.0,42.21,30.48
2017,2,26,9,30,0.0,54.0,3.6,14.0,54.0,44.73,32.44
2017,2,26,9,45,0.0,52.5,3.65,14.5,52.5,43.5,31.21
2017,2,26,10,0,0.0,51.0,3.7,15.0,51.0,42.28,30.01
2017,2,26,10,15,0.0,45.5,3.8,15.5,45.5,37.73,26.05
2017,2,26,10,30,0.0,40.0,3.9,16.0,40.0,33.17,22.12
2017,2,26,10,45,0.0,57.0,4.0,16.5,57.0,47.36,33.78
2017,2,26,11,0,0.0,74.0,4.1,17.0,74.0,61.58,45.36
2017,2,26,11,15,0.0,103.5,4.1,17.5,103.5,86.46,65.54
2017,2,26,11,30,0.0,133.0,4.1,18.0,133.0,111.66,85.75
2017,2,26,11,45,2.0,154.0,4.15,18.5,156.0,130.91,101.02
2017,2,26,12,0,4.0,175.0,4.2,19.0,179.0,149.79,115.86
2017,2,26,12,15,2.5,164.0,4.2,19.0,166.5,138.91,107.03
2017,2,26,12,30,1.0,153.0,4.2,19.0,154.0,128.31,98.49
2017,2,26,12,45,0.5,115.5,4.25,19.5,116.0,96.59,72.85
2017,2,26,13,0,0.0,78.0,4.3,20.0,78.0,65.05,47.3
2017,2,26,13,15,0.0,77.0,4.3,20.5,77.0,64.2,46.55
2017,2,26,13,30,0.0,76.0,4.3,21.0,76.0,63.35,45.8
2017,2,26,13,45,0.0,74.5,4.35,21.5,74.5,62.08,44.71
2017,2,26,14,0,0.0,73.0,4.4,22.0,73.0,60.8,43.64
2017,2,26,14,15,2.0,127.0,4.3,22.0,128.5,105.31,79.39
2017,2,26,14,30,4.0,181.0,4.2,22.0,184.0,146.77,112.39
2017,2,26,14,45,2.5,173.5,4.15,22.5,175.5,139.75,106.8
2017,2,26,15,0,1.0,166.0,4.1,23.0,167.0,132.92,101.47
2017,2,26,15,15,50.5,214.0,3.8,22.5,243.5,155.69,125.54
2017,2,26,15,30,100.0,262.0,3.5,22.0,320.0,180.92,146.98
2017,2,26,15,45,81.5,236.5,3.25,22.0,281.0,165.67,134.65
2017,2,26,16,0,63.0,211.0,3.0,22.0,242.0,149.94,121.93
2017,2,26,16,15,56.5,189.5,2.6,21.5,215.5,136.12,110.92
2017,2,26,16,30,50.0,168.0,2.2,21.0,189.0,121.95,99.45
2017,2,26,16,45,42.5,144.5,1.8,20.5,160.5,106.28,86.52
2017,2,26,17,0,35.0,121.0,1.4,20.0,132.0,90.23,73.01
2017,2,26,17,15,24.0,97.5,1.4,19.5,104.5,73.78,58.89
2017,2,26,17,30,13.0,74.0,1.4,19.0,77.0,58.0,45.0
2017,2,26,17,45,6.5,50.5,1.4,18.5,52.0,40.22,29.08
2017,2,26,18,0,0.0,27.0,1.4,18.0,27.0,22.14,12.45
2017,2,26,18,15,0.0,13.5,1.5,17.5,13.5,11.14,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,7,15,46.5,19.5,2.7,17.0,24.0,75.46,0.0
2017,2,27,7,30,93.0,39.0,2.8,17.0,48.0,155.66,117.69
2017,2,27,7,45,185.5,61.0,2.95,17.5,93.5,255.34,208.03
2017,2,27,8,0,278.0,83.0,3.1,18.0,139.0,358.61,295.97
2017,2,27,8,15,325.5,93.5,3.2,18.0,178.5,427.4,353.16
2017,2,27,8,30,373.0,104.0,3.3,18.0,218.0,482.56,397.88
2017,2,27,8,45,375.0,132.0,3.45,18.5,265.5,520.31,425.4
2017,2,27,9,0,377.0,160.0,3.6,19.0,313.0,537.04,436.33
2017,2,27,9,15,208.0,180.0,3.7,19.5,266.5,389.08,315.5
2017,2,27,9,30,39.0,200.0,3.8,20.0,220.0,238.69,190.1
2017,2,27,9,45,19.5,117.5,3.95,20.5,127.5,125.94,98.49
2017,2,27,10,0,0.0,35.0,4.1,21.0,35.0,28.98,18.26
2017,2,27,10,15,0.0,45.0,4.1,21.0,45.0,37.31,25.06
2017,2,27,10,30,0.0,55.0,4.1,21.0,55.0,45.67,31.82
2017,2,27,10,45,0.0,58.5,4.15,21.5,58.5,48.61,34.06
2017,2,27,11,0,0.0,62.0,4.2,22.0,62.0,51.56,36.3
2017,2,27,11,15,1.0,114.0,4.15,22.0,115.0,96.26,72.25
2017,2,27,11,30,2.0,166.0,4.1,22.0,168.0,141.69,108.28
2017,2,27,11,45,6.0,199.5,4.1,22.5,204.5,173.04,132.66
2017,2,27,12,0,10.0,233.0,4.1,23.0,241.0,203.64,156.16
2017,2,27,12,15,11.5,243.5,4.05,23.0,253.0,212.07,162.54
2017,2,27,12,30,13.0,254.0,4.0,23.0,265.0,220.12,168.64
2017,2,27,12,45,13.5,256.0,4.0,23.5,267.5,220.16,168.25
2017,2,27,13,0,14.0,258.0,4.0,24.0,270.0,220.06,167.78
2017,2,27,13,15,369.0,233.0,3.9,24.0,518.5,371.85,283.07
2017,2,27,13,30,724.0,208.0,3.8,24.0,767.0,480.23,357.34
2017,2,27,13,45,727.0,201.0,3.75,24.5,751.5,430.04,313.88
2017,2,27,14,0,730.0,194.0,3.7,25.0,736.0,378.67,269.41
2017,2,27,14,15,575.5,244.5,3.6,25.0,663.0,324.85,228.2
2017,2,27,14,30,421.0,295.0,3.5,25.0,590.0,290.23,204.44
2017,2,27,14,45,342.5,297.5,3.4,25.0,530.0,247.26,174.27
2017,2,27,15,0,264.0,300.0,3.3,25.0,470.0,212.88,153.5
2017,2,27,15,15,490.0,220.0,3.15,25.0,511.0,141.27,112.23
2017,2,27,15,30,716.0,140.0,3.0,25.0,552.0,92.98,72.63
2017,2,27,15,45,693.5,134.0,2.95,25.0,506.5,91.04,71.28
2017,2,27,16,0,671.0,128.0,2.9,25.0,461.0,89.05,69.85
2017,2,27,16,15,637.0,121.5,2.55,24.5,411.0,86.48,68.05
2017,2,27,16,30,603.0,115.0,2.2,24.0,361.0,83.85,66.19
2017,2,27,16,45,556.5,106.0,1.85,23.5,308.5,79.08,62.44
2017,2,27,17,0,510.0,97.0,1.5,23.0,256.0,71.3,56.01
2017,2,27,17,15,441.5,85.5,1.45,22.0,203.5,63.53,49.52
2017,2,27,17,30,373.0,74.0,1.4,21.0,151.0,55.59,42.58
2017,2,27,17,45,272.0,56.5,1.35,20.5,103.5,42.89,31.14
2017,2,27,18,0,171.0,39.0,1.3,20.0,56.0,29.91,18.78
2017,2,27,18,15,85.5,19.5,1.35,19.5,28.0,15.36,0.0
2017,2,27,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,2,28,7,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,2,28,7,45,0.0,1.0,4.15,20.5,1.0,0.82,0.0
2017,2,28,8,0,0.0,2.0,4.3,21.0,2.0,1.64,0.0
2017,2,28,8,15,0.0,3.0,4.65,21.5,3.0,2.46,0.0
2017,2,28,8,30,0.0,4.0,5.0,22.0,4.0,3.29,0.0
2017,2,28,8,45,0.0,58.5,5.35,22.5,58.5,48.44,34.65
2017,2,28,9,0,0.0,113.0,5.7,23.0,113.0,99.68,76.52
2017,2,28,9,15,0.0,134.5,5.85,23.0,134.5,119.5,92.34
2017,2,28,9,30,0.0,156.0,6.0,23.0,156.0,139.04,107.8
2017,2,28,9,45,0.0,138.5,6.15,23.5,138.5,119.84,91.8
2017,2,28,10,0,0.0,121.0,6.3,24.0,121.0,102.63,77.54
2017,2,28,10,15,3.0,158.5,6.3,24.0,161.0,139.17,106.67
2017,2,28,10,30,6.0,196.0,6.3,24.0,201.0,175.61,135.36
2017,2,28,10,45,7.5,205.5,6.35,24.0,211.5,184.22,141.86
2017,2,28,11,0,9.0,215.0,6.4,24.0,222.0,192.69,148.29
2017,2,28,11,15,8.0,209.5,6.35,24.0,216.0,185.54,142.38
2017,2,28,11,30,7.0,204.0,6.3,24.0,210.0,178.72,136.81
2017,2,28,11,45,9.0,220.5,6.3,24.5,228.0,193.49,147.95
2017,2,28,12,0,11.0,237.0,6.3,25.0,246.0,207.79,158.65
2017,2,28,12,15,7.0,199.0,6.2,25.0,204.5,171.45,130.15
2017,2,28,12,30,3.0,161.0,6.1,25.0,163.0,136.26,102.52
2017,2,28,12,45,4.5,173.0,6.0,25.5,176.0,146.57,110.39
2017,2,28,13,0,6.0,185.0,5.9,26.0,189.0,156.52,117.89
2017,2,28,13,15,7.5,201.0,5.7,26.0,206.5,169.28,127.77
2017,2,28,13,30,9.0,217.0,5.5,26.0,224.0,181.44,137.16
2017,2,28,13,45,7.5,205.0,5.35,26.5,210.5,170.01,128.05
2017,2,28,14,0,6.0,193.0,5.2,27.0,197.0,158.9,119.28
2017,2,28,14,15,15.5,233.5,4.95,27.0,244.5,190.55,143.52
2017,2,28,14,30,25.0,274.0,4.7,27.0,292.0,218.52,164.64
2017,2,28,14,45,150.0,287.0,4.5,27.0,385.0,221.87,162.02
2017,2,28,15,0,275.0,300.0,4.3,27.0,478.0,214.38,153.21
2017,2,28,15,15,270.5,280.5,4.0,26.5,446.5,178.48,141.94
2017,2,28,15,30,266.0,261.0,3.7,26.0,415.0,165.69,132.18
2017,2,28,15,45,175.5,240.5,3.4,26.0,338.5,161.84,129.38
2017,2,28,16,0,85.0,220.0,3.1,26.0,262.0,155.38,124.44
2017,2,28,16,15,106.0,198.5,2.65,25.5,245.5,142.0,113.97
2017,2,28,16,30,127.0,177.0,2.2,25.0,229.0,123.96,99.49
2017,2,28,16,45,114.0,155.0,1.8,24.5,197.0,110.04,88.27
2017,2,28,17,0,101.0,133.0,1.4,24.0,165.0,95.68,76.44
2017,2,28,17,15,85.0,108.0,1.3,23.0,131.5,79.11,62.6
2017,2,28,17,30,69.0,83.0,1.2,22.0,98.0,62.03,47.93
2017,2,28,17,45,46.5,59.0,1.15,21.5,68.0,45.71,33.44
2017,2,28,18,0,24.0,35.0,1.1,21.0,38.0,27.94,17.23
2017,2,28,18,15,12.0,17.5,1.1,20.5,19.0,14.31,0.0
2017,2,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,1,7,15,188.5,16.0,5.05,14.5,35.5,189.31,0.0
2017,3,1,7,30,377.0,32.0,5.3,15.0,71.0,377.41,300.48
2017,3,1,7,45,487.5,41.0,5.6,15.5,124.0,484.96,400.77
2017,3,1,8,0,598.0,50.0,5.9,16.0,177.0,597.28,496.06
2017,3,1,8,15,660.0,56.5,6.15,16.5,234.0,661.78,549.11
2017,3,1,8,30,722.0,63.0,6.4,17.0,291.0,733.84,605.34
2017,3,1,8,45,569.5,103.5,6.65,17.5,304.0,664.59,549.46
2017,3,1,9,0,417.0,144.0,6.9,18.0,317.0,573.85,474.37
2017,3,1,9,15,637.0,111.0,6.9,18.0,413.0,738.59,603.91
2017,3,1,9,30,857.0,78.0,6.9,18.0,509.0,888.35,715.24
2017,3,1,9,45,878.0,80.5,6.9,18.5,557.5,896.63,717.21
2017,3,1,10,0,899.0,83.0,6.9,19.0,606.0,910.68,724.14
2017,3,1,10,15,913.5,85.0,6.85,19.0,648.5,914.46,724.77
2017,3,1,10,30,928.0,87.0,6.8,19.0,691.0,914.25,722.72
2017,3,1,10,45,940.0,87.5,6.75,19.5,726.5,906.14,713.69
2017,3,1,11,0,952.0,88.0,6.7,20.0,762.0,893.99,702.0
2017,3,1,11,15,959.5,89.5,6.6,20.0,789.0,875.17,686.83
2017,3,1,11,30,967.0,91.0,6.5,20.0,816.0,852.41,668.99
2017,3,1,11,45,956.0,100.5,6.45,20.0,831.0,819.79,644.29
2017,3,1,12,0,945.0,110.0,6.4,20.0,846.0,784.03,616.79
2017,3,1,12,15,947.5,110.5,6.3,20.0,856.0,746.49,586.3
2017,3,1,12,30,950.0,111.0,6.2,20.0,866.0,705.88,553.05
2017,3,1,12,45,953.5,109.5,6.15,20.0,867.0,661.26,516.32
2017,3,1,13,0,957.0,108.0,6.1,20.0,868.0,613.91,476.66
2017,3,1,13,15,955.0,107.5,6.0,20.0,859.0,562.1,432.51
2017,3,1,13,30,953.0,107.0,5.9,20.0,850.0,508.42,385.81
2017,3,1,13,45,952.0,104.5,5.85,20.0,833.0,451.96,335.88
2017,3,1,14,0,951.0,102.0,5.8,20.0,816.0,394.02,283.74
2017,3,1,14,15,944.5,101.0,5.7,20.0,789.5,334.4,229.94
2017,3,1,14,30,938.0,100.0,5.6,20.0,763.0,274.31,176.69
2017,3,1,14,45,836.0,126.5,5.55,20.0,697.0,211.12,128.66
2017,3,1,15,0,734.0,153.0,5.5,20.0,631.0,157.45,95.59
2017,3,1,15,15,806.0,124.5,5.45,19.5,619.5,99.62,69.05
2017,3,1,15,30,878.0,96.0,5.4,19.0,608.0,73.71,58.0
2017,3,1,15,45,864.5,90.5,5.35,19.0,561.0,70.87,55.75
2017,3,1,16,0,851.0,85.0,5.3,19.0,514.0,67.89,53.36
2017,3,1,16,15,823.5,81.5,5.05,18.5,461.0,66.04,52.06
2017,3,1,16,30,796.0,78.0,4.8,18.0,408.0,64.18,50.72
2017,3,1,16,45,762.5,71.5,4.6,17.5,352.0,59.83,47.17
2017,3,1,17,0,729.0,65.0,4.4,17.0,296.0,55.34,43.4
2017,3,1,17,15,668.0,58.5,4.05,16.0,238.5,46.36,35.62
2017,3,1,17,30,607.0,52.0,3.7,15.0,181.0,41.86,31.58
2017,3,1,17,45,507.5,42.0,3.35,14.0,127.5,34.23,24.5
2017,3,1,18,0,408.0,32.0,3.0,13.0,74.0,26.5,16.81
2017,3,1,18,15,204.0,16.0,3.1,12.5,37.0,13.06,0.0
2017,3,1,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,196.5,17.0,3.2,6.5,38.0,199.21,38.72
2017,3,2,7,30,393.0,34.0,3.2,7.0,76.0,393.13,322.15
2017,3,2,7,45,492.0,44.5,3.25,7.5,129.5,494.71,416.75
2017,3,2,8,0,591.0,55.0,3.3,8.0,183.0,600.26,506.12
2017,3,2,8,15,653.0,62.0,3.4,8.5,240.5,672.33,564.32
2017,3,2,8,30,715.0,69.0,3.5,9.0,298.0,744.22,619.29
2017,3,2,8,45,754.5,74.0,3.65,9.5,354.5,786.94,649.88
2017,3,2,9,0,794.0,79.0,3.8,10.0,411.0,834.0,682.8
2017,3,2,9,15,821.5,83.0,4.05,10.5,464.5,866.22,704.33
2017,3,2,9,30,849.0,87.0,4.3,11.0,518.0,895.09,723.58
2017,3,2,9,45,606.0,165.5,4.55,12.0,487.5,766.7,624.43
2017,3,2,10,0,363.0,244.0,4.8,13.0,457.0,602.71,491.26
2017,3,2,10,15,642.0,170.5,4.7,13.0,578.5,786.73,636.32
2017,3,2,10,30,921.0,97.0,4.6,13.0,700.0,922.04,732.86
2017,3,2,10,45,932.0,98.0,4.55,13.5,735.0,913.43,722.44
2017,3,2,11,0,943.0,99.0,4.5,14.0,770.0,900.81,710.39
2017,3,2,11,15,950.0,100.5,4.4,14.5,797.0,881.42,693.36
2017,3,2,11,30,957.0,102.0,4.3,15.0,824.0,858.16,673.83
2017,3,2,11,45,958.0,105.0,4.25,15.5,841.5,828.02,649.95
2017,3,2,12,0,959.0,108.0,4.2,16.0,859.0,794.44,623.59
2017,3,2,12,15,961.0,108.0,4.1,16.0,868.0,755.55,592.63
2017,3,2,12,30,963.0,108.0,4.0,16.0,877.0,713.63,558.91
2017,3,2,12,45,962.5,108.5,3.95,16.0,877.0,667.8,521.75
2017,3,2,13,0,962.0,109.0,3.9,16.0,877.0,619.47,481.81
2017,3,2,13,15,960.0,108.5,3.8,16.0,867.5,567.32,437.82
2017,3,2,13,30,958.0,108.0,3.7,16.0,858.0,513.29,391.19
2017,3,2,13,45,952.5,107.5,3.65,16.0,839.5,456.24,341.12
2017,3,2,14,0,947.0,107.0,3.6,16.0,821.0,398.13,289.1
2017,3,2,14,15,939.5,106.0,3.6,16.0,794.0,338.3,235.26
2017,3,2,14,30,932.0,105.0,3.6,16.0,767.0,278.12,181.83
2017,3,2,14,45,915.5,105.5,3.6,16.0,731.0,217.43,131.72
2017,3,2,15,0,899.0,106.0,3.6,16.0,695.0,149.54,83.97
2017,3,2,15,15,884.0,103.5,3.55,15.5,652.5,88.86,59.46
2017,3,2,15,30,869.0,101.0,3.5,15.0,610.0,76.85,61.63
2017,3,2,15,45,850.0,97.0,3.45,15.0,562.0,75.11,60.32
2017,3,2,16,0,831.0,93.0,3.4,15.0,514.0,73.31,58.95
2017,3,2,16,15,802.5,89.0,3.05,14.5,461.0,71.32,57.53
2017,3,2,16,30,774.0,85.0,2.7,14.0,408.0,69.3,56.06
2017,3,2,16,45,736.0,78.5,2.35,13.5,351.5,59.68,47.81
2017,3,2,17,0,698.0,72.0,2.0,13.0,295.0,55.76,44.51
2017,3,2,17,15,635.0,64.5,1.85,12.0,238.0,50.75,40.18
2017,3,2,17,30,572.0,57.0,1.7,11.0,181.0,45.67,35.58
2017,3,2,17,45,467.5,46.0,1.6,10.5,127.5,37.37,27.74
2017,3,2,18,0,363.0,35.0,1.5,10.0,74.0,28.95,19.29
2017,3,2,18,15,181.5,17.5,1.5,10.0,37.0,14.31,0.0
2017,3,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,3,7,15,201.5,17.5,2.3,6.5,40.0,206.24,74.43
2017,3,3,7,30,403.0,35.0,2.4,7.0,80.0,403.34,331.14
2017,3,3,7,45,498.0,46.0,2.5,8.0,134.0,503.05,421.46
2017,3,3,8,0,593.0,57.0,2.6,9.0,188.0,606.48,507.03
2017,3,3,8,15,653.5,64.0,2.8,10.0,245.5,677.6,562.89
2017,3,3,8,30,714.0,71.0,3.0,11.0,303.0,748.4,615.49
2017,3,3,8,45,744.0,79.0,3.25,12.0,358.5,792.62,646.05
2017,3,3,9,0,774.0,87.0,3.5,13.0,414.0,828.21,669.23
2017,3,3,9,15,801.5,91.5,3.8,13.5,467.0,861.02,691.31
2017,3,3,9,30,829.0,96.0,4.1,14.0,520.0,890.45,710.6
2017,3,3,9,45,840.5,102.5,4.4,15.0,566.5,904.08,717.36
2017,3,3,10,0,852.0,109.0,4.7,16.0,613.0,913.84,721.82
2017,3,3,10,15,481.5,210.5,4.7,16.0,499.0,681.16,545.31
2017,3,3,10,30,111.0,312.0,4.7,16.0,385.0,400.76,320.23
2017,3,3,10,45,140.5,331.5,4.7,16.5,429.0,454.41,361.86
2017,3,3,11,0,170.0,351.0,4.7,17.0,473.0,488.53,386.96
2017,3,3,11,15,536.5,239.5,4.7,17.0,643.0,692.96,548.9
2017,3,3,11,30,903.0,128.0,4.7,17.0,813.0,851.18,667.39
2017,3,3,11,45,640.5,242.0,4.75,17.5,733.5,729.99,571.76
2017,3,3,12,0,378.0,356.0,4.8,18.0,654.0,601.09,469.66
2017,3,3,12,15,386.5,357.5,4.75,18.0,665.0,584.57,456.61
2017,3,3,12,30,395.0,359.0,4.7,18.0,676.0,566.07,441.41
2017,3,3,12,45,435.0,340.0,4.7,18.0,689.5,550.71,428.83
2017,3,3,13,0,475.0,321.0,4.7,18.0,703.0,527.2,409.51
2017,3,3,13,15,298.0,356.5,4.65,18.0,595.5,433.17,335.93
2017,3,3,13,30,121.0,392.0,4.6,18.0,488.0,358.04,277.88
2017,3,3,13,45,87.5,366.5,4.55,18.0,435.0,316.43,245.66
2017,3,3,14,0,54.0,341.0,4.5,18.0,382.0,277.06,215.34
2017,3,3,14,15,220.5,325.5,4.4,18.0,484.5,297.26,225.54
2017,3,3,14,30,387.0,310.0,4.3,18.0,587.0,295.32,215.95
2017,3,3,14,45,306.5,310.5,4.2,18.0,523.5,251.87,184.33
2017,3,3,15,0,226.0,311.0,4.1,18.0,460.0,226.74,169.8
2017,3,3,15,15,208.5,292.0,4.0,17.5,423.5,194.13,150.65
2017,3,3,15,30,191.0,273.0,3.9,17.0,387.0,179.39,148.36
2017,3,3,15,45,146.5,249.5,3.8,17.0,332.5,166.17,137.63
2017,3,3,16,0,102.0,226.0,3.7,17.0,278.0,159.27,132.22
2017,3,3,16,15,236.5,190.5,3.35,16.5,294.5,128.58,106.57
2017,3,3,16,30,371.0,155.0,3.0,16.0,311.0,109.7,90.79
2017,3,3,16,45,462.0,126.5,2.7,15.5,294.0,89.43,73.54
2017,3,3,17,0,553.0,98.0,2.4,15.0,277.0,74.74,60.9
2017,3,3,17,15,486.5,87.0,2.2,14.5,222.0,64.77,52.2
2017,3,3,17,30,420.0,76.0,2.0,14.0,167.0,57.18,45.34
2017,3,3,17,45,319.5,59.5,1.85,13.5,117.0,45.21,34.3
2017,3,3,18,0,219.0,43.0,1.7,13.0,67.0,33.0,22.56
2017,3,3,18,15,109.5,21.5,1.8,12.5,33.5,16.68,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
