Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,1.5,2.35,10.0,1.5,1.23,0.0
2017,3,4,7,30,0.0,3.0,2.5,10.0,3.0,2.46,0.0
2017,3,4,7,45,0.0,6.0,2.65,10.5,6.0,4.92,0.0
2017,3,4,8,0,0.0,9.0,2.8,11.0,9.0,7.39,0.77
2017,3,4,8,15,0.0,12.0,2.8,11.0,12.0,9.87,2.95
2017,3,4,8,30,0.0,15.0,2.8,11.0,15.0,12.35,5.11
2017,3,4,8,45,0.0,45.5,2.8,11.5,45.5,37.62,26.96
2017,3,4,9,0,0.0,76.0,2.8,12.0,76.0,63.06,48.58
2017,3,4,9,15,0.0,70.5,2.95,12.0,70.5,58.48,44.49
2017,3,4,9,30,0.0,65.0,3.1,12.0,65.0,53.91,40.44
2017,3,4,9,45,0.0,70.0,3.3,12.5,70.0,58.11,43.77
2017,3,4,10,0,0.0,75.0,3.5,13.0,75.0,62.31,47.08
2017,3,4,10,15,1.5,128.0,3.55,13.0,129.0,109.74,86.58
2017,3,4,10,30,3.0,181.0,3.6,13.0,183.0,158.73,126.71
2017,3,4,10,45,1.5,143.5,3.7,13.0,144.5,122.81,96.85
2017,3,4,11,0,0.0,106.0,3.8,13.0,106.0,88.65,68.46
2017,3,4,11,15,0.0,75.0,3.85,13.0,75.0,62.48,46.67
2017,3,4,11,30,0.0,44.0,3.9,13.0,44.0,36.6,25.05
2017,3,4,11,45,0.0,53.5,3.95,13.5,53.5,44.55,31.59
2017,3,4,12,0,0.0,63.0,4.0,14.0,63.0,52.51,38.1
2017,3,4,12,15,0.0,85.0,4.0,14.0,85.0,70.94,53.31
2017,3,4,12,30,0.0,107.0,4.0,14.0,107.0,89.34,68.42
2017,3,4,12,45,0.0,103.0,4.0,14.0,103.0,85.96,65.62
2017,3,4,13,0,0.0,99.0,4.0,14.0,99.0,82.6,62.87
2017,3,4,13,15,0.0,82.5,4.0,14.0,82.5,68.85,51.56
2017,3,4,13,30,0.0,66.0,4.0,14.0,66.0,55.01,40.16
2017,3,4,13,45,0.0,82.0,4.05,14.0,82.0,68.39,51.28
2017,3,4,14,0,0.0,98.0,4.1,14.0,98.0,81.64,62.28
2017,3,4,14,15,0.0,100.5,4.0,14.0,100.5,83.63,63.99
2017,3,4,14,30,0.0,103.0,3.9,14.0,103.0,85.58,65.7
2017,3,4,14,45,0.0,106.5,3.85,14.0,106.5,88.27,68.05
2017,3,4,15,0,0.0,110.0,3.8,14.0,110.0,90.86,70.34
2017,3,4,15,15,0.0,73.0,3.7,14.0,73.0,60.67,45.37
2017,3,4,15,30,0.0,36.0,3.6,14.0,36.0,29.82,20.68
2017,3,4,15,45,0.0,56.0,3.5,14.0,56.0,46.43,35.41
2017,3,4,16,0,0.0,76.0,3.4,14.0,76.0,63.09,50.2
2017,3,4,16,15,0.0,59.5,3.4,13.5,59.5,49.3,38.27
2017,3,4,16,30,0.0,43.0,3.4,13.0,43.0,35.55,26.23
2017,3,4,16,45,0.0,37.0,3.4,13.0,37.0,30.56,21.85
2017,3,4,17,0,0.0,31.0,3.4,13.0,31.0,25.57,17.42
2017,3,4,17,15,0.0,25.0,3.4,13.0,25.0,20.6,12.94
2017,3,4,17,30,0.0,19.0,3.4,13.0,19.0,15.63,8.41
2017,3,4,17,45,0.0,13.0,3.4,13.0,13.0,10.68,3.84
2017,3,4,18,0,0.0,7.0,3.4,13.0,7.0,5.74,0.0
2017,3,4,18,15,0.0,3.5,3.45,13.0,3.5,2.87,0.0
2017,3,4,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,151.0,20.5,1.65,12.5,38.5,173.25,95.87
2017,3,5,7,30,302.0,41.0,1.7,13.0,77.0,333.27,270.67
2017,3,5,7,45,400.0,52.5,1.8,13.5,128.0,434.74,358.88
2017,3,5,8,0,498.0,64.0,1.9,14.0,179.0,539.77,444.43
2017,3,5,8,15,558.5,72.5,1.9,14.5,233.0,611.49,499.5
2017,3,5,8,30,619.0,81.0,1.9,15.0,287.0,682.99,551.59
2017,3,5,8,45,646.0,91.0,1.95,15.5,339.0,725.74,580.59
2017,3,5,9,0,673.0,101.0,2.0,16.0,391.0,766.18,607.13
2017,3,5,9,15,337.0,130.5,2.15,16.5,276.0,487.56,394.72
2017,3,5,9,30,1.0,160.0,2.3,17.0,161.0,143.02,112.37
2017,3,5,9,45,0.5,152.5,2.45,17.5,153.0,133.24,104.5
2017,3,5,10,0,0.0,145.0,2.6,18.0,145.0,124.53,96.94
2017,3,5,10,15,2.0,165.5,2.75,18.5,167.0,144.48,112.69
2017,3,5,10,30,4.0,186.0,2.9,19.0,189.0,164.18,128.02
2017,3,5,10,45,2.5,172.0,3.1,19.5,174.0,149.12,115.45
2017,3,5,11,0,1.0,158.0,3.3,20.0,159.0,134.77,103.57
2017,3,5,11,15,19.5,242.0,3.4,20.0,257.5,223.92,174.49
2017,3,5,11,30,38.0,326.0,3.5,20.0,356.0,324.65,252.4
2017,3,5,11,45,22.0,258.0,3.6,20.5,275.5,235.95,182.72
2017,3,5,12,0,6.0,190.0,3.7,21.0,195.0,164.05,125.84
2017,3,5,12,15,3.0,166.0,3.75,21.0,169.0,140.99,107.6
2017,3,5,12,30,0.0,142.0,3.8,21.0,143.0,118.55,89.74
2017,3,5,12,45,5.0,184.0,3.85,21.5,188.5,156.04,119.27
2017,3,5,13,0,10.0,226.0,3.9,22.0,234.0,192.22,147.32
2017,3,5,13,15,9.0,219.0,3.9,22.0,226.5,184.64,141.32
2017,3,5,13,30,8.0,212.0,3.9,22.0,219.0,177.24,135.57
2017,3,5,13,45,6.0,195.5,3.95,22.0,201.0,162.18,123.85
2017,3,5,14,0,4.0,179.0,4.0,22.0,183.0,147.54,112.47
2017,3,5,14,15,81.5,267.5,3.95,22.0,327.0,227.26,172.55
2017,3,5,14,30,159.0,356.0,3.9,22.0,471.0,282.47,211.57
2017,3,5,14,45,80.0,260.0,3.85,22.5,317.5,204.42,153.84
2017,3,5,15,0,1.0,164.0,3.8,23.0,164.0,131.85,100.34
2017,3,5,15,15,4.0,178.5,3.65,22.5,180.5,141.07,108.17
2017,3,5,15,30,7.0,193.0,3.5,22.0,197.0,149.92,121.06
2017,3,5,15,45,5.0,178.5,3.4,22.0,181.5,139.16,112.42
2017,3,5,16,0,3.0,164.0,3.3,22.0,166.0,128.27,103.65
2017,3,5,16,15,5.0,156.0,2.95,21.5,158.5,121.7,98.66
2017,3,5,16,30,7.0,148.0,2.6,21.0,151.0,114.97,93.45
2017,3,5,16,45,3.5,128.0,2.3,20.5,129.5,100.05,81.15
2017,3,5,17,0,0.0,108.0,2.0,20.0,108.0,84.97,68.5
2017,3,5,17,15,179.0,95.5,1.85,19.5,135.5,70.26,55.91
2017,3,5,17,30,358.0,83.0,1.7,19.0,163.0,61.72,48.39
2017,3,5,17,45,259.0,65.5,1.55,18.5,114.5,49.26,37.14
2017,3,5,18,0,160.0,48.0,1.4,18.0,66.0,36.62,25.28
2017,3,5,18,15,80.0,24.0,1.45,17.5,33.0,18.8,3.29
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,151.5,21.5,4.15,17.5,40.5,177.5,107.99
2017,3,6,7,30,303.0,43.0,4.3,18.0,81.0,337.74,272.6
2017,3,6,7,45,411.0,53.0,4.45,18.5,133.0,445.76,366.07
2017,3,6,8,0,519.0,63.0,4.6,19.0,185.0,557.96,457.87
2017,3,6,8,15,261.5,90.5,4.95,19.5,152.0,353.09,293.26
2017,3,6,8,30,4.0,118.0,5.3,20.0,119.0,115.02,90.4
2017,3,6,8,45,368.5,101.5,5.7,20.5,261.5,482.76,398.93
2017,3,6,9,0,733.0,85.0,6.1,21.0,404.0,796.35,639.56
2017,3,6,9,15,387.0,150.0,6.25,21.5,320.5,557.93,451.43
2017,3,6,9,30,41.0,215.0,6.4,22.0,237.0,256.06,202.94
2017,3,6,9,45,20.5,174.5,6.6,22.5,185.5,172.88,135.42
2017,3,6,10,0,0.0,134.0,6.8,23.0,134.0,114.29,87.07
2017,3,6,10,15,0.5,148.5,6.8,23.0,149.0,127.39,97.38
2017,3,6,10,30,1.0,163.0,6.8,23.0,164.0,140.37,107.51
2017,3,6,10,45,15.5,229.0,6.85,23.5,240.5,212.53,164.56
2017,3,6,11,0,30.0,295.0,6.9,24.0,317.0,299.12,231.57
2017,3,6,11,15,48.0,327.5,6.85,24.0,364.0,340.33,263.21
2017,3,6,11,30,66.0,360.0,6.8,24.0,411.0,379.11,292.69
2017,3,6,11,45,60.5,363.0,6.8,24.5,410.5,369.87,284.43
2017,3,6,12,0,55.0,366.0,6.8,25.0,410.0,360.87,276.54
2017,3,6,12,15,217.0,370.5,6.7,25.0,547.0,475.21,365.33
2017,3,6,12,30,379.0,375.0,6.6,25.0,684.0,571.45,437.44
2017,3,6,12,45,363.0,379.5,6.55,25.5,675.0,539.0,410.63
2017,3,6,13,0,347.0,384.0,6.5,26.0,666.0,506.79,384.28
2017,3,6,13,15,352.0,377.5,6.4,26.0,661.0,477.31,360.59
2017,3,6,13,30,357.0,371.0,6.3,26.0,656.0,446.9,335.77
2017,3,6,13,45,202.0,355.5,6.2,26.0,516.0,350.67,263.36
2017,3,6,14,0,47.0,340.0,6.1,26.0,376.0,274.56,207.65
2017,3,6,14,15,221.5,327.5,5.95,26.0,489.5,300.15,221.7
2017,3,6,14,30,396.0,315.0,5.8,26.0,603.0,302.31,215.19
2017,3,6,14,45,322.5,315.5,5.7,26.0,542.5,258.89,183.89
2017,3,6,15,0,249.0,316.0,5.6,26.0,482.0,233.26,168.93
2017,3,6,15,15,515.5,215.0,5.35,25.5,532.5,144.51,102.43
2017,3,6,15,30,782.0,114.0,5.1,25.0,583.0,83.74,64.87
2017,3,6,15,45,750.0,113.5,4.95,25.0,534.5,77.14,59.57
2017,3,6,16,0,718.0,113.0,4.8,25.0,486.0,78.22,60.68
2017,3,6,16,15,687.0,108.0,4.5,24.5,435.0,76.37,59.45
2017,3,6,16,30,656.0,103.0,4.2,24.0,384.0,74.47,58.18
2017,3,6,16,45,595.5,99.5,3.9,24.0,329.0,73.37,57.43
2017,3,6,17,0,535.0,96.0,3.6,24.0,274.0,72.49,56.81
2017,3,6,17,15,468.5,86.0,3.45,23.5,220.5,63.8,49.49
2017,3,6,17,30,402.0,76.0,3.3,23.0,167.0,56.96,43.53
2017,3,6,17,45,285.0,62.0,3.2,22.5,117.5,46.79,34.42
2017,3,6,18,0,168.0,48.0,3.1,22.0,68.0,36.7,24.95
2017,3,6,18,15,84.0,24.0,3.25,21.5,34.0,18.84,4.28
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,7,7,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,7,7,15,69.5,28.0,1.55,18.5,37.0,115.42,73.11
2017,3,7,7,30,139.0,56.0,1.6,19.0,74.0,217.56,172.9
2017,3,7,7,45,223.0,77.0,1.65,19.5,122.5,310.54,252.36
2017,3,7,8,0,307.0,98.0,1.7,20.0,171.0,407.75,331.79
2017,3,7,8,15,196.5,119.0,1.7,20.0,170.0,339.86,276.2
2017,3,7,8,30,86.0,140.0,1.7,20.0,169.0,230.96,186.75
2017,3,7,8,45,306.5,145.0,1.75,20.5,275.0,463.85,374.32
2017,3,7,9,0,527.0,150.0,1.8,21.0,381.0,688.25,540.57
2017,3,7,9,15,473.0,175.0,2.0,21.0,401.5,667.09,521.27
2017,3,7,9,30,419.0,200.0,2.2,21.0,422.0,642.2,501.27
2017,3,7,9,45,434.5,216.5,2.4,21.5,464.5,668.64,518.9
2017,3,7,10,0,450.0,233.0,2.6,22.0,507.0,692.41,534.05
2017,3,7,10,15,225.0,124.5,2.9,22.0,261.5,358.68,284.37
2017,3,7,10,30,0.0,16.0,3.2,22.0,16.0,13.26,5.15
2017,3,7,10,45,0.0,17.5,3.5,22.0,17.5,14.51,6.2
2017,3,7,11,0,0.0,19.0,3.8,22.0,19.0,15.77,7.2
2017,3,7,11,15,0.0,19.5,3.95,22.0,19.5,16.2,7.52
2017,3,7,11,30,0.0,20.0,4.1,22.0,20.0,16.62,7.85
2017,3,7,11,45,18.5,181.5,4.35,22.0,196.5,172.93,133.21
2017,3,7,12,0,37.0,343.0,4.6,22.0,373.0,327.21,252.47
2017,3,7,12,15,37.0,346.5,4.65,22.0,377.0,323.97,249.4
2017,3,7,12,30,37.0,350.0,4.7,22.0,381.0,320.5,246.57
2017,3,7,12,45,99.0,383.0,4.8,22.0,464.5,377.91,290.77
2017,3,7,13,0,161.0,416.0,4.9,22.0,548.0,428.18,328.37
2017,3,7,13,15,193.5,409.5,4.9,22.0,566.0,422.74,323.34
2017,3,7,13,30,226.0,403.0,4.9,22.0,584.0,413.79,315.29
2017,3,7,13,45,156.0,387.5,4.95,22.0,511.5,354.67,270.14
2017,3,7,14,0,86.0,372.0,5.0,22.0,439.0,309.36,236.21
2017,3,7,14,15,107.5,364.5,4.95,21.5,445.0,298.84,227.49
2017,3,7,14,30,129.0,357.0,4.9,21.0,451.0,277.18,209.82
2017,3,7,14,45,166.5,339.5,4.9,21.0,455.5,256.94,192.35
2017,3,7,15,0,204.0,322.0,4.9,21.0,460.0,232.48,173.02
2017,3,7,15,15,181.0,302.0,4.85,20.5,419.0,200.18,153.35
2017,3,7,15,30,158.0,282.0,4.8,20.0,378.0,183.43,150.09
2017,3,7,15,45,162.5,259.0,4.75,20.0,350.5,171.46,140.53
2017,3,7,16,0,167.0,236.0,4.7,20.0,323.0,158.95,130.46
2017,3,7,16,15,338.5,184.5,4.5,19.5,338.5,126.35,103.45
2017,3,7,16,30,510.0,133.0,4.3,19.0,354.0,92.48,74.9
2017,3,7,16,45,459.5,126.5,4.1,19.0,305.5,89.06,72.21
2017,3,7,17,0,409.0,120.0,3.9,19.0,257.0,85.59,69.37
2017,3,7,17,15,357.0,103.0,3.75,18.0,206.5,74.71,60.18
2017,3,7,17,30,305.0,86.0,3.6,17.0,156.0,63.42,50.32
2017,3,7,17,45,235.0,66.0,3.5,16.5,111.0,50.13,38.27
2017,3,7,18,0,165.0,46.0,3.4,16.0,66.0,35.37,24.58
2017,3,7,18,15,82.5,23.0,3.5,15.5,33.0,18.15,5.07
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,13.5,5.0,2.3,10.5,5.0,0.0,0.0
2017,3,8,7,0,27.0,10.0,2.5,11.0,10.0,28.03,0.0
2017,3,8,7,15,144.5,30.0,2.5,11.5,47.5,194.48,137.29
2017,3,8,7,30,262.0,50.0,2.5,12.0,85.0,317.61,261.97
2017,3,8,7,45,182.0,74.0,2.5,12.5,104.0,271.01,226.84
2017,3,8,8,0,102.0,98.0,2.5,13.0,123.0,217.98,182.26
2017,3,8,8,15,125.5,120.0,2.45,13.5,158.5,262.14,219.65
2017,3,8,8,30,149.0,142.0,2.4,14.0,194.0,306.39,255.56
2017,3,8,8,45,395.5,128.5,2.4,14.5,297.0,544.17,448.79
2017,3,8,9,0,642.0,115.0,2.4,15.0,400.0,761.06,609.66
2017,3,8,9,15,345.5,169.0,2.3,15.5,324.5,523.21,423.34
2017,3,8,9,30,49.0,223.0,2.2,16.0,249.0,272.29,218.12
2017,3,8,9,45,101.5,255.5,2.15,16.5,316.0,351.85,282.05
2017,3,8,10,0,154.0,288.0,2.1,17.0,383.0,448.2,355.25
2017,3,8,10,15,152.5,308.5,2.1,17.5,407.5,460.59,362.09
2017,3,8,10,30,151.0,329.0,2.1,18.0,432.0,471.76,368.49
2017,3,8,10,45,173.5,346.0,2.15,18.5,470.0,498.86,387.57
2017,3,8,11,0,196.0,363.0,2.2,19.0,508.0,523.81,404.72
2017,3,8,11,15,121.0,353.5,2.25,19.0,444.0,439.88,340.14
2017,3,8,11,30,46.0,344.0,2.3,19.0,380.0,347.88,269.06
2017,3,8,11,45,40.0,341.5,2.35,19.5,373.5,334.34,258.24
2017,3,8,12,0,34.0,339.0,2.4,20.0,367.0,321.42,247.63
2017,3,8,12,15,28.0,324.0,2.45,20.5,347.5,298.25,229.36
2017,3,8,12,30,22.0,309.0,2.5,21.0,328.0,271.96,208.76
2017,3,8,12,45,27.0,324.0,2.65,21.5,346.5,286.68,219.68
2017,3,8,13,0,32.0,339.0,2.8,22.0,365.0,295.76,226.1
2017,3,8,13,15,26.0,316.5,2.8,22.0,337.5,269.13,205.73
2017,3,8,13,30,20.0,294.0,2.8,22.0,310.0,246.91,188.79
2017,3,8,13,45,19.5,287.5,2.8,22.5,303.0,238.62,182.12
2017,3,8,14,0,19.0,281.0,2.8,23.0,296.0,230.39,175.5
2017,3,8,14,15,14.5,253.5,2.8,23.0,265.0,205.74,156.72
2017,3,8,14,30,10.0,226.0,2.8,23.0,234.0,182.02,138.67
2017,3,8,14,45,15.5,240.0,2.8,23.5,251.0,190.45,144.97
2017,3,8,15,0,21.0,254.0,2.8,24.0,268.0,196.99,149.89
2017,3,8,15,15,111.0,268.0,2.75,23.5,336.0,180.74,136.82
2017,3,8,15,30,201.0,282.0,2.7,23.0,404.0,184.25,148.52
2017,3,8,15,45,150.5,258.0,2.7,23.0,345.5,170.83,137.92
2017,3,8,16,0,100.0,234.0,2.7,23.0,287.0,164.2,132.91
2017,3,8,16,15,115.5,211.0,2.45,22.5,266.0,144.14,116.87
2017,3,8,16,30,131.0,188.0,2.2,22.0,245.0,130.74,106.24
2017,3,8,16,45,116.5,165.0,2.0,21.5,211.0,116.43,94.67
2017,3,8,17,0,102.0,142.0,1.8,21.0,177.0,101.66,82.48
2017,3,8,17,15,236.0,112.5,1.65,20.5,173.0,81.71,65.56
2017,3,8,17,30,370.0,83.0,1.5,20.0,169.0,61.67,48.18
2017,3,8,17,45,279.0,66.0,1.35,19.5,120.5,49.62,37.39
2017,3,8,18,0,188.0,49.0,1.2,19.0,72.0,37.55,26.19
2017,3,8,18,15,94.0,24.5,1.2,18.5,36.0,19.28,6.42
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,0.5,2.4,16.5,0.5,0.0,0.0
2017,3,9,7,0,0.0,1.0,2.7,17.0,1.0,0.85,0.0
2017,3,9,7,15,0.0,5.5,2.8,17.5,5.5,4.51,0.0
2017,3,9,7,30,0.0,10.0,2.9,18.0,10.0,8.21,1.12
2017,3,9,7,45,0.0,15.5,3.05,18.5,15.5,12.74,5.06
2017,3,9,8,0,0.0,21.0,3.2,19.0,21.0,17.29,8.96
2017,3,9,8,15,0.0,27.5,3.35,19.5,27.5,22.67,13.5
2017,3,9,8,30,0.0,34.0,3.5,20.0,34.0,28.06,17.98
2017,3,9,8,45,30.0,110.0,3.65,20.5,124.0,134.82,107.53
2017,3,9,9,0,60.0,186.0,3.8,21.0,214.0,251.11,201.46
2017,3,9,9,15,75.5,212.5,3.85,21.0,251.0,291.04,232.55
2017,3,9,9,30,91.0,239.0,3.9,21.0,288.0,330.1,262.65
2017,3,9,9,45,46.5,206.0,3.95,21.5,231.0,244.16,192.62
2017,3,9,10,0,2.0,173.0,4.0,22.0,174.0,152.42,117.62
2017,3,9,10,15,38.5,244.5,4.0,22.0,270.5,269.26,210.67
2017,3,9,10,30,75.0,316.0,4.0,22.0,367.0,372.55,290.2
2017,3,9,10,45,67.0,326.0,4.0,22.5,374.0,368.5,285.27
2017,3,9,11,0,59.0,336.0,4.0,23.0,381.0,364.55,280.86
2017,3,9,11,15,78.0,359.5,4.0,23.0,420.0,396.25,304.68
2017,3,9,11,30,97.0,383.0,4.0,23.0,459.0,425.71,326.45
2017,3,9,11,45,114.0,396.0,4.0,23.0,487.5,441.33,337.77
2017,3,9,12,0,131.0,409.0,4.0,23.0,516.0,463.6,353.89
2017,3,9,12,15,203.5,408.5,3.95,23.0,576.5,499.57,380.95
2017,3,9,12,30,276.0,408.0,3.9,23.0,637.0,534.0,406.01
2017,3,9,12,45,153.0,372.0,3.85,23.0,499.0,405.23,308.95
2017,3,9,13,0,30.0,336.0,3.8,23.0,361.0,292.3,222.89
2017,3,9,13,15,65.0,368.0,3.7,23.0,421.0,328.24,250.23
2017,3,9,13,30,100.0,400.0,3.6,23.0,481.0,358.23,272.01
2017,3,9,13,45,107.0,393.0,3.55,23.0,478.0,343.88,260.44
2017,3,9,14,0,114.0,386.0,3.5,23.0,475.0,328.64,248.16
2017,3,9,14,15,231.5,359.5,3.4,23.0,532.5,324.3,240.63
2017,3,9,14,30,349.0,333.0,3.3,23.0,590.0,304.63,219.77
2017,3,9,14,45,305.5,325.5,3.2,23.0,543.0,263.44,189.05
2017,3,9,15,0,262.0,318.0,3.1,23.0,496.0,227.4,164.65
2017,3,9,15,15,297.0,290.5,2.9,22.5,480.5,189.39,140.88
2017,3,9,15,30,332.0,263.0,2.7,22.0,465.0,166.96,134.82
2017,3,9,15,45,216.5,249.5,2.55,22.0,377.5,167.7,135.84
2017,3,9,16,0,101.0,236.0,2.4,22.0,290.0,165.4,134.33
2017,3,9,16,15,82.0,209.0,2.3,21.5,250.0,148.69,121.08
2017,3,9,16,30,63.0,182.0,2.2,21.0,210.0,131.48,107.26
2017,3,9,16,45,55.0,158.5,2.1,21.0,180.5,115.93,94.43
2017,3,9,17,0,47.0,135.0,2.0,21.0,151.0,100.0,81.08
2017,3,9,17,15,36.5,111.0,2.0,20.5,122.5,83.39,67.03
2017,3,9,17,30,26.0,87.0,2.0,20.0,94.0,66.42,52.31
2017,3,9,17,45,13.0,63.5,2.05,20.0,67.0,50.1,37.75
2017,3,9,18,0,0.0,40.0,2.1,20.0,40.0,32.15,21.57
2017,3,9,18,15,0.0,20.0,2.15,19.5,20.0,16.5,5.2
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.0,0.85,16.5,7.0,0.0,0.0
2017,3,10,7,0,0.0,14.0,0.9,17.0,14.0,11.95,0.0
2017,3,10,7,15,118.0,32.0,1.0,17.5,49.0,162.73,119.12
2017,3,10,7,30,236.0,50.0,1.1,18.0,84.0,297.08,239.28
2017,3,10,7,45,302.0,67.0,1.2,18.5,130.5,376.11,306.04
2017,3,10,8,0,368.0,84.0,1.3,19.0,177.0,457.9,371.85
2017,3,10,8,15,413.5,97.0,1.2,19.5,225.5,517.97,416.74
2017,3,10,8,30,459.0,110.0,1.1,20.0,274.0,578.27,459.17
2017,3,10,8,45,599.0,98.5,1.05,20.5,348.0,702.62,545.67
2017,3,10,9,0,739.0,87.0,1.0,21.0,422.0,813.33,617.32
2017,3,10,9,15,765.0,91.0,1.1,21.5,473.0,844.03,634.75
2017,3,10,9,30,791.0,95.0,1.2,22.0,524.0,871.51,650.83
2017,3,10,9,45,812.0,97.5,1.3,22.5,570.5,889.1,660.31
2017,3,10,10,0,833.0,100.0,1.4,23.0,617.0,903.0,667.51
2017,3,10,10,15,561.0,210.0,1.5,23.0,568.0,761.91,571.07
2017,3,10,10,30,289.0,320.0,1.6,23.0,519.0,603.34,454.95
2017,3,10,10,45,583.5,214.5,1.75,23.5,641.0,763.05,573.24
2017,3,10,11,0,878.0,109.0,1.9,24.0,763.0,874.69,648.0
2017,3,10,11,15,605.0,239.5,1.95,24.0,697.0,763.38,568.48
2017,3,10,11,30,332.0,370.0,2.0,24.0,631.0,626.33,467.72
2017,3,10,11,45,366.0,366.5,2.15,24.0,660.5,629.15,471.15
2017,3,10,12,0,400.0,363.0,2.3,24.0,690.0,628.56,470.94
2017,3,10,12,15,642.5,243.0,2.35,24.0,774.0,677.86,508.83
2017,3,10,12,30,885.0,123.0,2.4,24.0,858.0,691.64,520.13
2017,3,10,12,45,721.0,218.5,2.5,24.0,816.5,632.35,473.74
2017,3,10,13,0,557.0,314.0,2.6,24.0,775.0,573.22,428.23
2017,3,10,13,15,431.0,353.5,2.65,24.0,708.0,500.88,374.01
2017,3,10,13,30,305.0,393.0,2.7,24.0,641.0,441.09,329.13
2017,3,10,13,45,269.5,390.5,2.75,24.0,606.5,398.56,296.73
2017,3,10,14,0,234.0,388.0,2.8,24.0,572.0,365.29,271.13
2017,3,10,14,15,277.5,365.5,2.85,23.5,576.0,334.44,245.81
2017,3,10,14,30,321.0,343.0,2.9,23.0,580.0,304.87,220.7
2017,3,10,14,45,298.5,330.0,2.95,23.0,542.5,265.34,190.63
2017,3,10,15,0,276.0,317.0,3.0,23.0,505.0,228.73,165.0
2017,3,10,15,15,251.5,300.0,3.0,22.5,463.5,192.92,144.18
2017,3,10,15,30,227.0,283.0,3.0,22.0,422.0,185.31,149.96
2017,3,10,15,45,289.5,249.0,3.0,22.0,412.0,159.88,129.4
2017,3,10,16,0,352.0,215.0,3.0,22.0,402.0,143.19,115.96
2017,3,10,16,15,335.0,194.5,2.9,21.5,358.0,131.99,107.19
2017,3,10,16,30,318.0,174.0,2.8,21.0,314.0,120.28,97.86
2017,3,10,16,45,298.5,154.0,2.7,20.5,272.0,108.32,88.18
2017,3,10,17,0,279.0,134.0,2.6,20.0,230.0,95.86,77.88
2017,3,10,17,15,249.0,113.0,2.5,19.5,187.0,82.18,66.27
2017,3,10,17,30,219.0,92.0,2.4,19.0,144.0,68.0,53.93
2017,3,10,17,45,176.0,69.5,2.3,19.0,104.0,52.27,39.82
2017,3,10,18,0,133.0,47.0,2.2,19.0,64.0,36.06,25.04
2017,3,10,18,15,66.5,23.5,2.15,18.5,32.0,18.55,7.12
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,1.0,1.5,15.5,1.0,0.0,0.0
2017,3,11,7,0,0.0,2.0,1.7,16.0,2.0,1.71,0.0
2017,3,11,7,15,0.0,7.0,1.95,16.0,7.0,5.74,0.0
2017,3,11,7,30,0.0,12.0,2.2,16.0,12.0,9.86,2.59
2017,3,11,7,45,0.0,18.5,2.45,16.0,18.5,15.22,7.29
2017,3,11,8,0,0.0,25.0,2.7,16.0,25.0,20.6,11.97
2017,3,11,8,15,0.0,32.0,2.85,16.0,32.0,26.4,16.94
2017,3,11,8,30,0.0,39.0,3.0,16.0,39.0,32.21,21.86
2017,3,11,8,45,4.5,99.5,3.15,16.5,101.5,90.07,70.65
2017,3,11,9,0,9.0,160.0,3.3,17.0,164.0,155.36,124.33
2017,3,11,9,15,4.5,158.0,3.35,17.0,160.0,145.57,115.57
2017,3,11,9,30,0.0,156.0,3.4,17.0,156.0,137.06,108.04
2017,3,11,9,45,2.0,170.0,3.5,17.5,171.0,150.87,118.8
2017,3,11,10,0,4.0,184.0,3.6,18.0,186.0,164.57,129.35
2017,3,11,10,15,5.5,195.0,3.6,18.0,199.0,174.84,137.29
2017,3,11,10,30,7.0,206.0,3.6,18.0,212.0,185.01,145.13
2017,3,11,10,45,12.5,238.5,3.65,18.5,248.5,218.41,171.2
2017,3,11,11,0,18.0,271.0,3.7,19.0,285.0,251.08,196.29
2017,3,11,11,15,24.5,296.5,3.65,19.0,316.0,277.27,216.43
2017,3,11,11,30,31.0,322.0,3.6,19.0,347.0,314.86,245.18
2017,3,11,11,45,26.5,315.0,3.6,19.0,336.5,299.53,232.86
2017,3,11,12,0,22.0,308.0,3.6,19.0,326.0,276.92,215.1
2017,3,11,12,15,16.5,271.0,3.55,19.0,284.5,238.95,185.42
2017,3,11,12,30,11.0,234.0,3.5,19.0,243.0,202.44,156.76
2017,3,11,12,45,30.0,305.0,3.45,19.5,330.0,272.96,211.48
2017,3,11,13,0,49.0,376.0,3.4,20.0,417.0,334.48,257.8
2017,3,11,13,15,30.0,304.5,3.35,19.5,329.5,261.98,202.34
2017,3,11,13,30,11.0,233.0,3.3,19.0,242.0,195.4,151.01
2017,3,11,13,45,5.5,173.0,3.25,19.0,177.5,144.36,110.89
2017,3,11,14,0,0.0,113.0,3.2,19.0,113.0,93.83,70.69
2017,3,11,14,15,9.5,191.0,3.1,19.0,198.0,157.61,121.61
2017,3,11,14,30,19.0,269.0,3.0,19.0,283.0,215.25,166.72
2017,3,11,14,45,42.5,289.5,2.95,19.0,319.0,217.87,167.78
2017,3,11,15,0,66.0,310.0,2.9,19.0,355.0,223.7,171.9
2017,3,11,15,15,33.0,234.5,2.85,18.5,257.0,169.85,131.93
2017,3,11,15,30,0.0,159.0,2.8,18.0,159.0,126.67,103.04
2017,3,11,15,45,12.0,181.0,2.75,18.0,187.5,141.42,115.9
2017,3,11,16,0,24.0,203.0,2.7,18.0,216.0,154.76,127.53
2017,3,11,16,15,37.5,192.0,2.6,17.5,210.0,138.9,114.69
2017,3,11,16,30,51.0,181.0,2.5,17.0,204.0,131.02,108.58
2017,3,11,16,45,45.5,158.5,2.4,17.0,176.5,116.07,96.05
2017,3,11,17,0,40.0,136.0,2.3,17.0,149.0,100.76,83.04
2017,3,11,17,15,30.5,112.0,2.25,16.5,121.5,84.17,68.81
2017,3,11,17,30,21.0,88.0,2.2,16.0,94.0,67.22,53.91
2017,3,11,17,45,10.5,65.0,2.15,16.0,68.0,51.28,39.49
2017,3,11,18,0,0.0,42.0,2.1,16.0,42.0,33.69,23.41
2017,3,11,18,15,0.0,23.5,2.1,16.0,23.5,19.17,8.14
2017,3,11,18,30,0.0,5.0,2.1,16.0,5.0,4.27,0.0
2017,3,11,18,45,0.0,2.5,2.15,16.0,2.5,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,22.5,7.5,5.35,8.0,8.5,0.0,0.0
2017,3,12,7,0,45.0,15.0,5.3,8.0,17.0,64.35,0.0
2017,3,12,7,15,148.5,37.5,5.25,8.0,57.5,196.47,156.4
2017,3,12,7,30,252.0,60.0,5.2,8.0,98.0,325.82,277.02
2017,3,12,7,45,349.5,73.5,5.2,8.5,151.0,426.25,366.91
2017,3,12,8,0,447.0,87.0,5.2,9.0,204.0,531.57,456.37
2017,3,12,8,15,223.5,63.0,5.15,9.0,121.5,303.44,263.12
2017,3,12,8,30,0.0,39.0,5.1,9.0,39.0,32.21,22.46
2017,3,12,8,45,0.0,61.0,5.1,9.0,61.0,50.53,38.35
2017,3,12,9,0,0.0,83.0,5.1,9.0,83.0,69.01,54.13
2017,3,12,9,15,0.0,83.0,5.05,9.0,83.0,68.94,53.87
2017,3,12,9,30,0.0,83.0,5.0,9.0,83.0,68.97,53.7
2017,3,12,9,45,0.0,76.5,4.95,9.5,76.5,63.56,48.81
2017,3,12,10,0,0.0,70.0,4.9,10.0,70.0,58.17,43.99
2017,3,12,10,15,0.0,88.0,4.85,10.0,88.0,73.26,56.63
2017,3,12,10,30,0.0,106.0,4.8,10.0,106.0,88.71,69.49
2017,3,12,10,45,0.0,118.0,4.8,10.5,118.0,99.08,77.87
2017,3,12,11,0,0.0,130.0,4.8,11.0,130.0,109.39,86.14
2017,3,12,11,15,0.5,140.0,4.7,11.0,140.5,118.29,93.39
2017,3,12,11,30,1.0,150.0,4.6,11.0,151.0,127.07,100.53
2017,3,12,11,45,1.5,152.5,4.6,11.5,154.0,129.3,102.09
2017,3,12,12,0,2.0,155.0,4.6,12.0,157.0,131.47,103.61
2017,3,12,12,15,7.0,200.5,4.5,12.0,206.5,172.87,137.44
2017,3,12,12,30,12.0,246.0,4.4,12.0,256.0,213.1,169.93
2017,3,12,12,45,12.0,245.5,4.35,12.5,255.5,211.04,167.79
2017,3,12,13,0,12.0,245.0,4.3,13.0,255.0,208.94,165.73
2017,3,12,13,15,11.0,234.5,4.15,13.0,243.5,198.28,157.1
2017,3,12,13,30,10.0,224.0,4.0,13.0,232.0,187.88,148.7
2017,3,12,13,45,41.5,299.0,3.9,13.0,332.0,251.53,199.29
2017,3,12,14,0,73.0,374.0,3.8,13.0,432.0,307.28,242.28
2017,3,12,14,15,51.5,337.0,3.6,13.0,377.0,266.45,210.06
2017,3,12,14,30,30.0,300.0,3.4,13.0,322.0,229.33,181.22
2017,3,12,14,45,43.0,302.0,3.2,13.0,332.5,225.72,177.93
2017,3,12,15,0,56.0,304.0,3.0,13.0,343.0,219.59,172.92
2017,3,12,15,15,40.0,270.0,2.8,13.0,297.0,190.41,151.2
2017,3,12,15,30,24.0,236.0,2.6,13.0,251.0,178.84,149.54
2017,3,12,15,45,12.0,196.0,2.45,13.0,203.5,151.53,126.64
2017,3,12,16,0,0.0,156.0,2.3,13.0,156.0,123.22,102.65
2017,3,12,16,15,103.5,173.5,2.15,12.5,219.5,123.31,103.33
2017,3,12,16,30,207.0,191.0,2.0,12.0,283.0,133.69,112.93
2017,3,12,16,45,182.5,171.5,1.9,12.0,245.0,121.16,102.3
2017,3,12,17,0,158.0,152.0,1.8,12.0,207.0,108.24,91.22
2017,3,12,17,15,137.5,126.5,1.55,11.5,168.5,91.59,76.73
2017,3,12,17,30,117.0,101.0,1.3,11.0,130.0,74.43,61.44
2017,3,12,17,45,87.0,75.5,1.1,11.0,94.0,56.72,45.19
2017,3,12,18,0,57.0,50.0,0.9,11.0,58.0,38.54,28.25
2017,3,12,18,15,28.5,28.0,0.85,10.5,32.0,22.44,11.32
2017,3,12,18,30,0.0,6.0,0.8,10.0,6.0,5.12,0.0
2017,3,12,18,45,0.0,3.0,0.75,10.0,3.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,45,12.0,7.0,2.1,9.0,7.5,5.97,0.0
2017,3,13,7,0,24.0,14.0,2.2,9.0,15.0,37.99,0.0
2017,3,13,7,15,98.5,40.5,2.35,9.0,54.5,163.41,129.45
2017,3,13,7,30,173.0,67.0,2.5,9.0,94.0,259.75,218.35
2017,3,13,7,45,255.0,87.0,2.65,9.5,145.5,352.02,299.53
2017,3,13,8,0,337.0,107.0,2.8,10.0,197.0,464.56,393.56
2017,3,13,8,15,168.5,98.5,2.9,10.5,143.5,284.94,242.31
2017,3,13,8,30,0.0,90.0,3.0,11.0,90.0,77.85,61.45
2017,3,13,8,45,0.0,78.5,3.2,11.5,78.5,65.27,50.57
2017,3,13,9,0,0.0,67.0,3.4,12.0,67.0,55.55,42.01
2017,3,13,9,15,0.0,90.5,3.5,12.0,90.5,75.5,58.78
2017,3,13,9,30,0.0,114.0,3.6,12.0,114.0,96.67,76.38
2017,3,13,9,45,73.0,207.0,3.75,12.5,253.5,269.31,221.08
2017,3,13,10,0,146.0,300.0,3.9,13.0,393.0,454.56,368.25
2017,3,13,10,15,163.5,321.0,4.1,13.0,431.0,484.71,390.52
2017,3,13,10,30,181.0,342.0,4.3,13.0,469.0,513.08,412.08
2017,3,13,10,45,276.5,340.5,4.5,13.5,545.5,601.75,480.88
2017,3,13,11,0,372.0,339.0,4.7,14.0,622.0,668.05,531.33
2017,3,13,11,15,328.5,364.0,4.8,14.5,619.5,638.17,505.55
2017,3,13,11,30,285.0,389.0,4.9,15.0,617.0,608.0,480.12
2017,3,13,11,45,394.0,358.0,5.05,15.5,680.5,644.89,509.08
2017,3,13,12,0,503.0,327.0,5.2,16.0,744.0,683.12,537.78
2017,3,13,12,15,679.5,243.5,5.25,16.5,812.5,707.56,556.77
2017,3,13,12,30,856.0,160.0,5.3,17.0,881.0,713.33,560.74
2017,3,13,12,45,868.0,153.0,5.35,17.5,883.0,670.37,525.15
2017,3,13,13,0,880.0,146.0,5.4,18.0,885.0,624.34,486.65
2017,3,13,13,15,878.5,145.5,5.35,18.0,876.0,573.69,444.25
2017,3,13,13,30,877.0,145.0,5.3,18.0,867.0,521.38,399.48
2017,3,13,13,45,881.5,138.5,5.3,18.5,851.0,465.5,350.17
2017,3,13,14,0,886.0,132.0,5.3,19.0,835.0,407.94,298.49
2017,3,13,14,15,621.0,235.0,5.2,19.0,720.0,342.88,248.52
2017,3,13,14,30,356.0,338.0,5.1,19.0,605.0,311.23,229.23
2017,3,13,14,45,615.0,226.0,5.0,19.0,661.0,248.58,167.81
2017,3,13,15,0,874.0,114.0,4.9,19.0,717.0,166.63,94.67
2017,3,13,15,15,860.0,111.0,4.7,19.0,675.0,106.57,64.43
2017,3,13,15,30,846.0,108.0,4.5,19.0,633.0,79.82,63.02
2017,3,13,15,45,833.0,102.0,4.35,19.0,586.0,77.1,60.91
2017,3,13,16,0,820.0,96.0,4.2,19.0,539.0,74.2,58.62
2017,3,13,16,15,794.0,92.0,3.8,18.5,486.0,72.39,57.39
2017,3,13,16,30,768.0,88.0,3.4,18.0,433.0,70.54,56.12
2017,3,13,16,45,735.0,81.5,3.0,17.5,377.0,61.0,48.09
2017,3,13,17,0,702.0,75.0,2.6,17.0,321.0,57.25,45.05
2017,3,13,17,15,646.0,68.0,2.25,16.0,263.5,52.78,41.34
2017,3,13,17,30,590.0,61.0,1.9,15.0,206.0,48.24,37.4
2017,3,13,17,45,504.5,50.5,1.6,14.0,151.5,40.56,30.43
2017,3,13,18,0,419.0,40.0,1.3,13.0,97.0,32.73,23.0
2017,3,13,18,15,260.5,25.5,1.25,12.5,55.0,20.95,10.43
2017,3,13,18,30,102.0,11.0,1.2,12.0,13.0,9.39,0.0
2017,3,13,18,45,51.0,5.5,1.2,12.0,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,96.5,9.0,1.2,5.0,13.5,75.96,0.0
2017,3,14,7,0,193.0,18.0,1.3,6.0,27.0,197.57,0.0
2017,3,14,7,15,335.5,31.0,1.35,6.5,74.0,349.57,283.74
2017,3,14,7,30,478.0,44.0,1.4,7.0,121.0,489.69,407.87
2017,3,14,7,45,556.0,53.0,1.45,8.0,177.0,578.39,480.84
2017,3,14,8,0,634.0,62.0,1.5,9.0,233.0,669.22,550.7
2017,3,14,8,15,684.5,68.0,1.5,9.5,291.0,732.68,596.47
2017,3,14,8,30,735.0,74.0,1.5,10.0,349.0,789.47,635.17
2017,3,14,8,45,766.5,79.5,1.5,10.5,405.0,833.23,662.94
2017,3,14,9,0,798.0,85.0,1.5,11.0,461.0,874.33,688.05
2017,3,14,9,15,822.0,88.5,1.5,11.5,513.5,902.91,703.87
2017,3,14,9,30,846.0,92.0,1.5,12.0,566.0,928.09,717.27
2017,3,14,9,45,862.5,95.5,1.55,13.0,613.0,942.56,722.74
2017,3,14,10,0,879.0,99.0,1.6,14.0,660.0,942.86,718.85
2017,3,14,10,15,891.5,101.0,1.75,14.5,701.0,944.27,718.74
2017,3,14,10,30,904.0,103.0,1.9,15.0,742.0,941.75,716.02
2017,3,14,10,45,912.0,105.5,2.05,15.5,775.5,931.75,708.33
2017,3,14,11,0,920.0,108.0,2.2,16.0,809.0,917.8,698.09
2017,3,14,11,15,926.0,109.0,2.4,16.5,834.0,896.72,683.47
2017,3,14,11,30,932.0,110.0,2.6,17.0,859.0,871.92,666.22
2017,3,14,11,45,935.5,110.5,2.8,17.5,876.0,841.04,644.61
2017,3,14,12,0,939.0,111.0,3.0,18.0,893.0,806.8,620.48
2017,3,14,12,15,940.5,111.5,3.1,18.5,900.5,767.9,591.11
