Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,13,45,665.0,252.5,4.5,26.5,809.5,466.56,341.91
2017,3,24,14,0,877.0,145.0,4.5,27.0,870.0,426.29,303.23
2017,3,24,14,15,872.0,142.5,4.5,27.0,844.0,367.45,252.74
2017,3,24,14,30,867.0,140.0,4.5,27.0,818.0,308.37,201.99
2017,3,24,14,45,866.0,134.0,4.5,27.0,785.5,247.61,151.43
2017,3,24,15,0,865.0,128.0,4.5,27.0,753.0,186.63,105.67
2017,3,24,15,15,852.5,125.0,4.4,26.5,711.0,126.91,72.82
2017,3,24,15,30,840.0,122.0,4.3,26.0,669.0,87.59,67.52
2017,3,24,15,45,835.0,113.5,4.25,26.0,623.0,83.77,64.58
2017,3,24,16,0,830.0,105.0,4.2,26.0,577.0,79.64,61.36
2017,3,24,16,15,804.5,100.5,3.75,25.5,522.5,77.78,60.14
2017,3,24,16,30,779.0,96.0,3.3,25.0,468.0,75.83,58.85
2017,3,24,16,45,752.0,88.5,2.9,24.5,411.5,65.37,50.31
2017,3,24,17,0,725.0,81.0,2.5,24.0,355.0,61.17,47.02
2017,3,24,17,15,670.5,74.5,2.3,22.5,295.0,57.25,44.06
2017,3,24,17,30,616.0,68.0,2.1,21.0,235.0,53.29,40.89
2017,3,24,17,45,527.5,58.5,1.9,20.0,177.5,46.6,35.05
2017,3,24,18,0,439.0,49.0,1.7,19.0,120.0,39.84,28.84
2017,3,24,18,15,293.0,34.0,1.7,18.5,73.0,27.89,17.57
2017,3,24,18,30,147.0,19.0,1.7,18.0,26.0,14.83,0.0
2017,3,24,18,45,73.5,9.5,1.75,17.5,13.0,8.11,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,166.5,15.5,3.4,11.5,32.0,171.5,0.0
2017,3,25,7,0,333.0,31.0,3.7,12.0,64.0,348.11,276.14
2017,3,25,7,15,446.0,41.5,3.9,12.5,117.0,462.45,383.66
2017,3,25,7,30,559.0,52.0,4.1,13.0,170.0,583.5,485.55
2017,3,25,7,45,627.5,59.0,4.3,14.0,229.0,665.72,551.07
2017,3,25,8,0,696.0,66.0,4.5,15.0,288.0,742.55,608.92
2017,3,25,8,15,739.0,71.0,4.35,15.5,347.0,801.13,649.47
2017,3,25,8,30,782.0,76.0,4.2,16.0,406.0,858.04,687.09
2017,3,25,8,45,812.0,80.0,4.05,17.0,463.0,899.23,710.84
2017,3,25,9,0,842.0,84.0,3.9,18.0,520.0,937.57,731.82
2017,3,25,9,15,863.0,87.0,3.7,18.5,573.0,962.77,744.08
2017,3,25,9,30,884.0,90.0,3.5,19.0,626.0,973.56,746.25
2017,3,25,9,45,899.0,92.5,3.3,19.5,673.5,985.12,749.06
2017,3,25,10,0,914.0,95.0,3.1,20.0,721.0,992.8,749.23
2017,3,25,10,15,925.5,97.0,2.95,20.5,762.0,992.58,744.62
2017,3,25,10,30,937.0,99.0,2.8,21.0,803.0,988.29,737.53
2017,3,25,10,45,944.0,101.0,2.65,21.5,836.0,975.76,725.2
2017,3,25,11,0,951.0,103.0,2.5,22.0,869.0,959.22,710.52
2017,3,25,11,15,956.5,104.0,2.45,22.5,894.0,936.4,692.87
2017,3,25,11,30,962.0,105.0,2.4,23.0,919.0,909.79,672.95
2017,3,25,11,45,965.5,106.0,2.4,24.0,935.0,877.85,648.83
2017,3,25,12,0,969.0,107.0,2.4,25.0,951.0,842.45,622.58
2017,3,25,12,15,970.5,107.0,2.4,25.5,958.5,801.4,593.7
2017,3,25,12,30,972.0,107.0,2.4,26.0,966.0,757.4,560.69
2017,3,25,12,45,971.0,107.5,2.45,26.5,964.0,709.49,524.59
2017,3,25,13,0,970.0,108.0,2.5,27.0,962.0,659.22,485.98
2017,3,25,13,15,967.5,107.5,2.45,27.0,950.5,605.26,444.22
2017,3,25,13,30,965.0,107.0,2.4,27.0,939.0,549.57,399.98
2017,3,25,13,45,961.5,105.5,2.35,27.5,919.5,491.23,351.78
2017,3,25,14,0,958.0,104.0,2.3,28.0,900.0,431.76,301.57
2017,3,25,14,15,951.0,103.0,2.15,28.0,871.0,370.65,249.72
2017,3,25,14,30,944.0,102.0,2.0,28.0,842.0,309.24,197.53
2017,3,25,14,45,936.5,99.5,1.95,28.0,806.0,246.7,146.25
2017,3,25,15,0,929.0,97.0,1.9,28.0,770.0,184.44,100.32
2017,3,25,15,15,916.0,94.5,1.7,28.0,726.0,122.33,66.48
2017,3,25,15,30,903.0,92.0,1.5,28.0,682.0,79.77,60.41
2017,3,25,15,45,886.5,89.0,1.3,28.0,632.5,77.98,59.17
2017,3,25,16,0,870.0,86.0,1.1,28.0,583.0,76.04,57.76
2017,3,25,16,15,846.5,82.5,0.9,27.5,528.5,65.47,49.32
2017,3,25,16,30,823.0,79.0,0.7,27.0,474.0,63.72,48.17
2017,3,25,16,45,789.5,75.0,0.55,26.5,416.0,61.41,46.51
2017,3,25,17,0,756.0,71.0,0.4,26.0,358.0,59.05,44.79
2017,3,25,17,15,706.0,65.0,0.5,24.5,298.5,54.88,41.64
2017,3,25,17,30,656.0,59.0,0.6,23.0,239.0,46.49,34.71
2017,3,25,17,45,575.5,51.0,0.75,22.0,181.5,40.72,29.71
2017,3,25,18,0,495.0,43.0,0.9,21.0,124.0,34.9,24.41
2017,3,25,18,15,351.0,31.0,1.0,20.0,76.5,25.36,15.45
2017,3,25,18,30,207.0,19.0,1.1,19.0,29.0,15.71,0.0
2017,3,25,18,45,103.5,9.5,1.25,18.5,14.5,8.11,0.0
2017,3,25,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,26,6,45,90.5,20.0,3.2,17.0,29.0,122.38,0.0
2017,3,26,7,0,181.0,40.0,3.7,18.0,58.0,243.02,189.63
2017,3,26,7,15,282.5,56.5,4.0,18.5,107.0,347.82,284.59
2017,3,26,7,30,384.0,73.0,4.3,19.0,156.0,459.88,379.08
2017,3,26,7,45,200.5,95.0,4.65,19.5,139.5,315.1,260.78
2017,3,26,8,0,17.0,117.0,5.0,20.0,123.0,128.21,101.91
2017,3,26,8,15,317.0,115.5,5.15,20.5,250.5,468.73,385.96
2017,3,26,8,30,617.0,114.0,5.3,21.0,378.0,759.03,608.84
2017,3,26,8,45,649.5,121.5,5.45,22.0,431.5,804.41,637.15
2017,3,26,9,0,682.0,129.0,5.6,23.0,485.0,847.32,664.21
2017,3,26,9,15,706.5,134.0,5.6,23.5,535.5,876.76,681.66
2017,3,26,9,30,731.0,139.0,5.6,24.0,586.0,903.01,696.75
2017,3,26,9,45,747.0,144.5,5.7,24.5,630.5,918.17,704.53
2017,3,26,10,0,763.0,150.0,5.8,25.0,675.0,929.71,709.92
2017,3,26,10,15,776.5,153.5,5.85,25.0,714.0,932.82,710.72
2017,3,26,10,30,790.0,157.0,5.9,25.0,753.0,925.41,704.38
2017,3,26,10,45,533.0,275.5,5.95,25.5,685.5,791.19,603.35
2017,3,26,11,0,276.0,394.0,6.0,26.0,618.0,644.35,489.14
2017,3,26,11,15,548.5,280.5,5.95,26.5,741.0,767.49,583.11
2017,3,26,11,30,821.0,167.0,5.9,27.0,864.0,861.63,651.31
2017,3,26,11,45,831.5,164.0,5.9,27.5,881.0,833.73,629.48
2017,3,26,12,0,842.0,161.0,5.9,28.0,898.0,802.36,605.3
2017,3,26,12,15,843.0,161.5,5.85,28.0,904.5,763.82,576.21
2017,3,26,12,30,844.0,162.0,5.8,28.0,911.0,722.68,544.86
2017,3,26,12,45,841.5,163.0,5.75,28.0,908.0,677.34,509.91
2017,3,26,13,0,839.0,164.0,5.7,28.0,905.0,630.13,472.9
2017,3,26,13,15,835.5,163.5,5.6,28.0,894.0,579.59,432.52
2017,3,26,13,30,832.0,163.0,5.5,28.0,883.0,527.81,390.28
2017,3,26,13,45,824.5,162.5,5.45,28.5,863.0,473.32,344.43
2017,3,26,14,0,817.0,162.0,5.4,29.0,843.0,418.49,297.52
2017,3,26,14,15,808.5,160.0,5.35,28.5,815.5,362.19,250.01
2017,3,26,14,30,800.0,158.0,5.3,28.0,788.0,306.16,202.54
2017,3,26,14,45,779.5,159.5,5.25,28.0,750.5,250.81,157.12
2017,3,26,15,0,759.0,161.0,5.2,28.0,713.0,189.04,111.26
2017,3,26,15,15,742.5,157.5,5.15,27.5,671.5,134.05,80.21
2017,3,26,15,30,726.0,154.0,5.1,27.0,630.0,96.41,74.51
2017,3,26,15,45,706.5,148.0,5.1,27.0,583.0,95.26,73.81
2017,3,26,16,0,687.0,142.0,5.1,27.0,536.0,93.99,73.01
2017,3,26,16,15,657.5,135.5,4.95,26.5,484.0,92.1,71.84
2017,3,26,16,30,628.0,129.0,4.8,26.0,432.0,90.09,70.58
2017,3,26,16,45,589.5,120.5,4.7,26.0,377.5,86.37,67.71
2017,3,26,17,0,551.0,112.0,4.6,26.0,323.0,82.47,64.65
2017,3,26,17,15,494.5,101.5,4.35,25.0,267.5,73.9,57.78
2017,3,26,17,30,438.0,91.0,4.1,24.0,212.0,67.11,52.22
2017,3,26,17,45,352.5,76.5,3.85,23.5,159.0,57.06,43.49
2017,3,26,18,0,267.0,62.0,3.6,23.0,106.0,46.78,34.25
2017,3,26,18,15,163.5,41.0,3.6,22.5,64.5,31.74,20.53
2017,3,26,18,30,60.0,20.0,3.6,22.0,23.0,15.8,0.0
2017,3,26,18,45,30.0,10.0,3.6,21.5,11.5,8.54,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,40.5,22.5,1.7,18.5,27.0,69.62,4.77
2017,3,27,7,0,81.0,45.0,1.9,19.0,54.0,143.48,110.34
2017,3,27,7,15,158.5,71.0,1.85,19.5,101.0,255.51,206.45
2017,3,27,7,30,236.0,97.0,1.8,20.0,148.0,355.41,289.23
2017,3,27,7,45,303.0,115.5,1.75,20.5,201.5,436.92,354.2
2017,3,27,8,0,370.0,134.0,1.7,21.0,255.0,521.64,418.45
2017,3,27,8,15,185.0,128.5,1.65,21.5,189.0,342.17,275.12
2017,3,27,8,30,0.0,123.0,1.6,22.0,123.0,109.57,84.07
2017,3,27,8,45,0.0,139.0,1.55,22.5,139.0,123.59,95.27
2017,3,27,9,0,0.0,155.0,1.5,23.0,155.0,137.55,105.8
2017,3,27,9,15,33.5,213.0,1.4,23.5,233.5,245.4,190.77
2017,3,27,9,30,67.0,271.0,1.3,24.0,312.0,339.43,261.34
2017,3,27,9,45,383.5,228.5,1.2,24.5,491.5,652.5,493.06
2017,3,27,10,0,700.0,186.0,1.1,25.0,671.0,910.08,662.38
2017,3,27,10,15,715.0,190.0,0.9,25.5,709.5,915.36,656.29
2017,3,27,10,30,730.0,194.0,0.7,26.0,748.0,916.86,650.9
2017,3,27,10,45,761.0,185.0,0.55,26.5,784.0,915.79,644.88
2017,3,27,11,0,792.0,176.0,0.4,27.0,820.0,903.57,632.15
2017,3,27,11,15,799.0,178.0,0.35,27.5,843.5,884.68,617.75
2017,3,27,11,30,806.0,180.0,0.3,28.0,867.0,862.21,601.46
2017,3,27,11,45,830.5,168.0,0.3,28.5,887.0,837.67,585.0
2017,3,27,12,0,855.0,156.0,0.3,29.0,907.0,808.83,565.66
2017,3,27,12,15,856.5,156.5,0.35,29.0,914.0,770.2,541.03
2017,3,27,12,30,858.0,157.0,0.4,29.0,921.0,728.9,514.15
2017,3,27,12,45,861.0,154.5,0.5,29.5,919.5,683.59,483.63
2017,3,27,13,0,864.0,152.0,0.6,30.0,918.0,636.01,450.53
2017,3,27,13,15,861.0,151.0,0.65,30.0,906.5,584.31,413.74
2017,3,27,13,30,858.0,150.0,0.7,30.0,895.0,531.27,374.64
2017,3,27,13,45,550.0,284.0,0.8,30.0,758.0,443.83,313.17
2017,3,27,14,0,242.0,418.0,0.9,30.0,621.0,392.84,279.69
2017,3,27,14,15,536.0,280.5,1.0,30.0,709.5,357.51,246.55
2017,3,27,14,30,830.0,143.0,1.1,30.0,798.0,304.03,194.89
2017,3,27,14,45,794.0,152.5,1.25,30.0,756.5,249.53,152.3
2017,3,27,15,0,758.0,162.0,1.4,30.0,715.0,190.36,110.31
2017,3,27,15,15,520.5,231.0,1.55,29.5,600.5,167.51,110.29
2017,3,27,15,30,283.0,300.0,1.7,29.0,486.0,183.11,143.19
2017,3,27,15,45,480.0,222.0,1.9,29.0,510.0,137.27,106.95
2017,3,27,16,0,677.0,144.0,2.1,29.0,534.0,94.99,73.02
2017,3,27,16,15,646.5,137.5,2.15,28.5,482.0,93.16,71.99
2017,3,27,16,30,616.0,131.0,2.2,28.0,430.0,91.22,70.81
2017,3,27,16,45,573.5,123.5,2.25,27.5,375.0,88.28,68.79
2017,3,27,17,0,531.0,116.0,2.3,27.0,320.0,82.88,64.65
2017,3,27,17,15,475.0,104.5,2.1,26.0,265.0,75.71,59.03
2017,3,27,17,30,419.0,93.0,1.9,25.0,210.0,68.31,53.0
2017,3,27,17,45,335.5,78.0,1.75,24.5,158.0,57.99,44.11
2017,3,27,18,0,252.0,63.0,1.6,24.0,106.0,47.41,34.68
2017,3,27,18,15,154.5,41.5,1.6,23.5,64.5,32.09,20.82
2017,3,27,18,30,57.0,20.0,1.6,23.0,23.0,15.82,0.0
2017,3,27,18,45,28.5,10.0,1.65,22.5,11.5,8.54,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,42.5,22.5,3.6,19.5,27.5,70.41,18.06
2017,3,28,7,0,85.0,45.0,3.8,20.0,55.0,144.27,111.65
2017,3,28,7,15,157.5,70.5,4.05,20.5,101.5,252.53,204.76
2017,3,28,7,30,230.0,96.0,4.3,21.0,148.0,347.95,285.12
2017,3,28,7,45,115.0,68.0,4.55,21.5,94.0,198.64,162.76
2017,3,28,8,0,0.0,40.0,4.8,22.0,40.0,33.04,21.91
2017,3,28,8,15,0.0,82.0,4.95,22.5,82.0,69.31,51.82
2017,3,28,8,30,0.0,124.0,5.1,23.0,124.0,110.4,85.07
2017,3,28,8,45,12.0,162.5,5.3,23.5,168.5,159.71,124.83
2017,3,28,9,0,24.0,201.0,5.5,24.0,213.0,208.91,163.71
2017,3,28,9,15,12.0,148.0,5.65,24.0,154.0,140.31,108.19
2017,3,28,9,30,0.0,95.0,5.8,24.0,95.0,79.17,58.44
2017,3,28,9,45,2.0,136.5,5.95,24.5,138.0,118.16,89.37
2017,3,28,10,0,4.0,178.0,6.1,25.0,181.0,157.54,120.1
2017,3,28,10,15,88.0,278.0,6.25,25.0,345.0,348.47,270.84
2017,3,28,10,30,172.0,378.0,6.4,25.0,509.0,543.6,418.51
2017,3,28,10,45,105.0,363.0,6.55,25.5,444.0,438.39,336.43
2017,3,28,11,0,38.0,348.0,6.7,26.0,379.0,355.49,271.02
2017,3,28,11,15,78.0,390.0,6.85,26.0,456.0,424.38,323.75
2017,3,28,11,30,118.0,432.0,7.0,26.0,533.0,501.07,381.14
2017,3,28,11,45,73.5,394.0,7.15,26.5,457.5,407.6,309.54
2017,3,28,12,0,29.0,356.0,7.3,27.0,382.0,331.6,250.81
2017,3,28,12,15,171.0,397.5,7.35,27.0,550.5,470.58,357.63
2017,3,28,12,30,313.0,439.0,7.4,27.0,719.0,589.25,445.87
2017,3,28,12,45,323.5,434.5,7.45,27.0,723.5,566.65,428.18
2017,3,28,13,0,334.0,430.0,7.5,27.0,728.0,542.51,409.39
2017,3,28,13,15,192.0,413.0,7.5,27.0,584.5,429.07,323.64
2017,3,28,13,30,50.0,396.0,7.5,27.0,441.0,333.89,251.77
2017,3,28,13,45,25.0,267.0,7.55,27.0,289.5,221.76,166.91
2017,3,28,14,0,0.0,138.0,7.6,27.0,138.0,114.0,84.08
2017,3,28,14,15,91.0,267.5,7.6,27.0,339.5,227.23,169.51
2017,3,28,14,30,182.0,397.0,7.6,27.0,541.0,318.68,235.37
2017,3,28,14,45,91.5,274.0,7.6,27.0,346.5,210.7,155.71
2017,3,28,15,0,1.0,151.0,7.6,27.0,152.0,122.87,91.56
2017,3,28,15,15,2.0,162.0,7.55,26.5,163.5,130.38,97.9
2017,3,28,15,30,3.0,173.0,7.5,26.0,175.0,137.31,108.66
2017,3,28,15,45,263.5,191.0,7.45,26.0,343.5,125.68,99.36
2017,3,28,16,0,524.0,209.0,7.4,26.0,512.0,133.17,105.89
2017,3,28,16,15,492.0,198.0,7.25,25.5,461.5,128.75,102.79
2017,3,28,16,30,460.0,187.0,7.1,25.0,411.0,124.06,99.45
2017,3,28,16,45,429.0,170.5,7.0,24.5,359.5,115.55,92.84
2017,3,28,17,0,398.0,154.0,6.9,24.0,308.0,106.57,85.72
2017,3,28,17,15,343.0,137.0,6.6,23.5,254.5,98.3,79.05
2017,3,28,17,30,288.0,120.0,6.3,23.0,201.0,86.8,69.37
2017,3,28,17,45,225.0,97.0,6.0,22.5,151.5,71.1,55.77
2017,3,28,18,0,162.0,74.0,5.7,22.0,102.0,54.96,41.43
2017,3,28,18,15,92.0,46.5,5.55,21.5,61.5,35.75,24.09
2017,3,28,18,30,22.0,19.0,5.4,21.0,21.0,15.44,0.95
2017,3,28,18,45,11.0,9.5,5.25,21.0,10.5,8.11,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,122.0,21.5,2.85,17.0,35.5,153.69,67.31
2017,3,29,7,0,244.0,43.0,3.1,17.0,71.0,296.17,237.16
2017,3,29,7,15,351.0,57.0,3.05,17.0,123.5,405.33,333.38
2017,3,29,7,30,458.0,71.0,3.0,17.0,176.0,525.46,432.05
2017,3,29,7,45,558.0,75.5,3.0,17.0,238.5,632.27,515.64
2017,3,29,8,0,658.0,80.0,3.0,17.0,301.0,740.45,596.2
2017,3,29,8,15,492.0,125.0,2.95,17.5,307.0,645.26,521.37
2017,3,29,8,30,326.0,170.0,2.9,18.0,313.0,527.39,426.5
2017,3,29,8,45,579.0,132.5,2.85,19.0,427.0,753.91,596.11
2017,3,29,9,0,832.0,95.0,2.8,20.0,541.0,948.95,726.94
2017,3,29,9,15,853.0,98.5,2.9,20.5,594.0,974.52,739.55
2017,3,29,9,30,874.0,102.0,3.0,21.0,647.0,996.47,751.28
2017,3,29,9,45,893.0,103.0,3.15,22.0,695.0,998.31,748.58
2017,3,29,10,0,912.0,104.0,3.3,23.0,743.0,1007.74,751.28
2017,3,29,10,15,922.0,106.0,3.4,23.5,783.0,1005.65,747.46
2017,3,29,10,30,932.0,108.0,3.5,24.0,823.0,999.55,741.26
2017,3,29,10,45,940.5,109.0,3.65,24.5,855.5,986.95,731.29
2017,3,29,11,0,949.0,110.0,3.8,25.0,888.0,970.35,718.82
2017,3,29,11,15,953.5,111.0,3.95,25.0,912.0,946.29,702.84
2017,3,29,11,30,958.0,112.0,4.1,25.0,936.0,918.5,684.38
2017,3,29,11,45,962.0,112.0,4.25,25.5,951.5,885.77,661.18
2017,3,29,12,0,966.0,112.0,4.4,26.0,967.0,849.61,635.62
2017,3,29,12,15,966.5,112.0,4.45,26.0,973.0,807.63,606.77
2017,3,29,12,30,967.0,112.0,4.5,26.0,979.0,762.83,573.59
2017,3,29,12,45,964.0,113.0,4.6,26.5,975.0,714.01,536.02
2017,3,29,13,0,961.0,114.0,4.7,27.0,971.0,663.05,496.04
2017,3,29,13,15,958.0,113.0,4.7,27.0,959.0,608.67,453.19
2017,3,29,13,30,955.0,112.0,4.7,27.0,947.0,552.71,407.95
2017,3,29,13,45,946.5,113.0,4.7,27.0,924.5,494.46,359.73
2017,3,29,14,0,938.0,114.0,4.7,27.0,902.0,435.59,309.79
2017,3,29,14,15,930.0,112.5,4.7,27.0,873.0,374.82,257.48
2017,3,29,14,30,922.0,111.0,4.7,27.0,844.0,313.93,204.92
2017,3,29,14,45,910.0,110.0,4.7,27.0,806.0,252.72,153.8
2017,3,29,15,0,898.0,109.0,4.7,27.0,768.0,192.31,108.2
2017,3,29,15,15,884.0,106.5,4.55,26.5,724.0,131.89,73.77
2017,3,29,15,30,870.0,104.0,4.4,26.0,680.0,75.92,57.79
2017,3,29,15,45,850.0,101.0,4.25,26.0,630.0,75.16,57.37
2017,3,29,16,0,830.0,98.0,4.1,26.0,580.0,74.34,56.88
2017,3,29,16,15,805.0,94.5,3.7,25.5,526.0,73.04,56.11
2017,3,29,16,30,780.0,91.0,3.3,25.0,472.0,71.68,55.3
2017,3,29,16,45,742.5,86.5,2.95,24.5,414.0,69.36,53.67
2017,3,29,17,0,705.0,82.0,2.6,24.0,356.0,61.35,47.13
2017,3,29,17,15,653.0,75.5,2.35,23.0,297.5,57.52,44.17
2017,3,29,17,30,601.0,69.0,2.1,22.0,239.0,53.62,41.02
2017,3,29,17,45,516.5,60.0,1.9,21.0,182.5,47.41,35.66
2017,3,29,18,0,432.0,51.0,1.7,20.0,126.0,41.15,29.97
2017,3,29,18,15,297.5,37.0,1.8,19.5,79.0,30.22,19.79
2017,3,29,18,30,163.0,23.0,1.9,19.0,32.0,17.91,3.16
2017,3,29,18,45,81.5,11.5,2.05,18.5,16.0,9.82,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,180.5,18.5,3.35,10.5,40.5,199.1,110.94
2017,3,30,7,0,361.0,37.0,3.5,11.0,81.0,381.37,313.59
2017,3,30,7,15,462.0,47.5,3.6,12.0,135.0,489.07,408.16
2017,3,30,7,30,563.0,58.0,3.7,13.0,189.0,601.95,500.52
2017,3,30,7,45,627.0,65.0,3.8,14.0,248.0,681.17,561.54
2017,3,30,8,0,691.0,72.0,3.9,15.0,307.0,761.18,619.84
2017,3,30,8,15,732.5,77.0,4.0,15.5,366.5,811.51,654.59
2017,3,30,8,30,774.0,82.0,4.1,16.0,426.0,867.1,692.17
2017,3,30,8,45,806.0,85.5,4.2,17.0,483.5,909.48,717.83
2017,3,30,9,0,838.0,89.0,4.3,18.0,541.0,949.02,740.96
2017,3,30,9,15,859.0,92.5,4.2,18.5,594.0,974.64,754.24
2017,3,30,9,30,880.0,96.0,4.1,19.0,647.0,985.41,757.21
2017,3,30,9,45,895.5,98.5,4.0,20.0,694.5,997.11,759.57
2017,3,30,10,0,911.0,101.0,3.9,21.0,742.0,1004.93,759.36
2017,3,30,10,15,922.0,103.0,3.75,21.0,782.5,1003.85,755.89
2017,3,30,10,30,933.0,105.0,3.6,21.0,823.0,998.72,749.94
2017,3,30,10,45,941.5,106.0,3.45,21.5,856.5,986.14,737.76
2017,3,30,11,0,950.0,107.0,3.3,22.0,890.0,969.56,723.2
2017,3,30,11,15,955.0,108.0,3.15,22.5,914.0,945.94,704.17
2017,3,30,11,30,960.0,109.0,3.0,23.0,938.0,918.56,682.89
2017,3,30,11,45,965.5,108.5,2.9,23.5,954.5,886.54,659.06
2017,3,30,12,0,971.0,108.0,2.8,24.0,971.0,851.01,633.04
2017,3,30,12,15,972.0,108.0,2.65,24.0,977.0,809.26,603.77
2017,3,30,12,30,973.0,108.0,2.5,24.0,983.0,764.64,570.48
2017,3,30,12,45,971.5,108.5,2.4,24.5,980.0,716.16,532.96
2017,3,30,13,0,970.0,109.0,2.3,25.0,977.0,665.42,493.18
2017,3,30,13,15,967.0,108.5,2.25,25.0,965.0,611.07,451.12
2017,3,30,13,30,964.0,108.0,2.2,25.0,953.0,555.09,406.63
2017,3,30,13,45,956.5,108.5,2.15,25.5,931.5,496.49,358.21
2017,3,30,14,0,949.0,109.0,2.1,26.0,910.0,437.17,308.09
2017,3,30,14,15,942.5,108.0,2.15,26.0,881.5,376.66,256.88
2017,3,30,14,30,936.0,107.0,2.2,26.0,853.0,315.84,204.99
2017,3,30,14,45,922.0,107.0,2.3,26.0,815.0,254.12,154.04
2017,3,30,15,0,908.0,107.0,2.4,26.0,777.0,193.41,108.49
2017,3,30,15,15,895.0,104.5,2.45,25.5,733.0,132.5,73.64
2017,3,30,15,30,882.0,102.0,2.5,25.0,689.0,85.19,65.66
2017,3,30,15,45,860.5,100.5,2.6,25.0,638.5,74.93,57.38
2017,3,30,16,0,839.0,99.0,2.7,25.0,588.0,75.09,57.72
2017,3,30,16,15,814.0,95.0,2.6,24.5,533.0,73.46,56.67
2017,3,30,16,30,789.0,91.0,2.5,24.0,478.0,71.74,55.56
2017,3,30,16,45,753.0,86.5,2.4,24.0,420.0,69.43,53.82
2017,3,30,17,0,717.0,82.0,2.3,24.0,362.0,61.42,47.18
2017,3,30,17,15,665.5,75.0,2.15,22.5,303.0,57.2,43.99
2017,3,30,17,30,614.0,68.0,2.0,21.0,244.0,52.87,40.55
2017,3,30,17,45,534.0,59.0,1.95,20.0,187.0,46.65,35.16
2017,3,30,18,0,454.0,50.0,1.9,19.0,130.0,40.34,29.42
2017,3,30,18,15,318.5,36.5,2.0,18.5,82.0,29.77,19.57
2017,3,30,18,30,183.0,23.0,2.1,18.0,34.0,17.94,4.13
2017,3,30,18,45,91.5,11.5,2.25,17.5,17.0,9.82,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,185.0,19.5,3.65,13.0,42.5,206.68,128.42
2017,3,31,7,0,370.0,39.0,3.9,14.0,85.0,391.63,319.86
2017,3,31,7,15,469.5,49.0,4.0,14.5,139.5,498.33,412.89
2017,3,31,7,30,569.0,59.0,4.1,15.0,194.0,609.77,504.12
2017,3,31,7,45,629.5,66.0,4.2,16.0,252.5,686.18,562.42
2017,3,31,8,0,690.0,73.0,4.3,17.0,311.0,763.17,618.16
2017,3,31,8,15,729.5,78.0,4.55,18.0,369.5,811.61,651.18
2017,3,31,8,30,769.0,83.0,4.8,19.0,428.0,865.27,687.08
2017,3,31,8,45,796.0,87.5,5.1,20.0,483.5,904.02,711.6
2017,3,31,9,0,823.0,92.0,5.4,21.0,539.0,939.85,733.7
2017,3,31,9,15,842.5,95.5,5.55,21.5,591.0,963.87,747.67
2017,3,31,9,30,862.0,99.0,5.7,22.0,643.0,984.32,759.19
2017,3,31,9,45,876.0,101.5,5.85,22.5,688.5,983.11,755.6
2017,3,31,10,0,890.0,104.0,6.0,23.0,734.0,989.49,757.65
2017,3,31,10,15,900.5,106.0,6.1,23.5,773.5,988.04,754.05
2017,3,31,10,30,911.0,108.0,6.2,24.0,813.0,982.64,747.93
2017,3,31,10,45,918.5,109.5,6.3,24.5,845.0,969.94,736.93
2017,3,31,11,0,926.0,111.0,6.4,25.0,877.0,953.35,723.43
2017,3,31,11,15,931.0,112.5,6.4,25.5,901.0,930.69,705.36
2017,3,31,11,30,936.0,114.0,6.4,26.0,925.0,904.33,684.91
2017,3,31,11,45,939.5,114.5,6.4,26.5,940.0,872.24,660.6
2017,3,31,12,0,943.0,115.0,6.4,27.0,955.0,836.82,634.07
2017,3,31,12,15,944.5,115.0,6.35,27.0,962.0,796.34,605.01
2017,3,31,12,30,946.0,115.0,6.3,27.0,969.0,753.04,571.77
2017,3,31,12,45,945.5,115.0,6.3,27.5,966.5,705.83,534.14
2017,3,31,13,0,945.0,115.0,6.3,28.0,964.0,656.37,494.21
2017,3,31,13,15,942.5,114.5,6.2,28.0,952.0,603.42,451.6
2017,3,31,13,30,940.0,114.0,6.1,28.0,940.0,548.85,406.72
2017,3,31,13,45,934.5,113.5,6.1,28.0,919.5,491.6,358.85
2017,3,31,14,0,929.0,113.0,6.1,28.0,899.0,433.49,309.14
2017,3,31,14,15,922.0,111.5,6.05,28.0,870.0,373.59,257.19
2017,3,31,14,30,915.0,110.0,6.0,28.0,841.0,313.48,204.96
2017,3,31,14,45,895.5,112.5,6.0,28.0,802.0,253.52,154.91
2017,3,31,15,0,876.0,115.0,6.0,28.0,763.0,195.15,110.88
2017,3,31,15,15,862.0,112.5,5.95,27.5,720.0,126.34,69.03
2017,3,31,15,30,848.0,110.0,5.9,27.0,677.0,79.11,60.2
2017,3,31,15,45,821.5,110.0,5.85,27.0,626.0,80.41,61.48
2017,3,31,16,0,795.0,110.0,5.8,27.0,575.0,81.86,62.9
2017,3,31,16,15,769.0,105.5,5.7,26.5,521.5,80.21,61.88
2017,3,31,16,30,743.0,101.0,5.6,26.0,468.0,71.63,55.03
2017,3,31,16,45,700.5,97.5,5.5,25.5,410.0,70.5,54.41
2017,3,31,17,0,658.0,94.0,5.4,25.0,352.0,69.44,53.82
2017,3,31,17,15,606.0,86.0,5.3,24.0,294.5,64.9,50.31
2017,3,31,17,30,554.0,78.0,5.2,23.0,237.0,60.24,46.55
2017,3,31,17,45,470.0,68.0,5.15,22.5,181.5,53.59,40.76
2017,3,31,18,0,386.0,58.0,5.1,22.0,126.0,44.34,32.45
2017,3,31,18,15,260.0,41.5,4.95,21.5,80.0,31.94,21.12
2017,3,31,18,30,134.0,25.0,4.8,21.0,34.0,19.37,5.59
2017,3,31,18,45,67.0,12.5,4.7,20.5,17.0,10.67,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,6,45,72.5,27.0,4.15,17.5,36.5,115.92,73.9
2017,4,1,7,0,145.0,54.0,4.3,18.0,73.0,220.19,177.05
2017,4,1,7,15,228.0,75.0,4.5,18.5,122.0,315.6,260.38
2017,4,1,7,30,311.0,96.0,4.7,19.0,171.0,415.89,344.79
2017,4,1,7,45,198.5,118.5,4.95,19.5,171.5,347.9,287.34
2017,4,1,8,0,86.0,141.0,5.2,20.0,172.0,235.54,192.42
2017,4,1,8,15,43.0,113.0,5.4,20.5,128.5,152.36,122.48
2017,4,1,8,30,0.0,85.0,5.6,21.0,85.0,70.99,53.22
2017,4,1,8,45,4.5,134.5,5.85,21.5,137.0,122.45,95.19
2017,4,1,9,0,9.0,184.0,6.1,22.0,189.0,175.15,137.27
2017,4,1,9,15,4.5,131.5,6.15,22.5,134.0,117.04,89.72
2017,4,1,9,30,0.0,79.0,6.2,23.0,79.0,65.69,47.75
2017,4,1,9,45,0.0,80.5,6.3,23.5,80.5,66.99,48.56
2017,4,1,10,0,0.0,82.0,6.4,24.0,82.0,68.29,49.37
2017,4,1,10,15,0.0,87.0,6.35,24.0,87.0,72.53,52.64
2017,4,1,10,30,0.0,92.0,6.3,24.0,92.0,76.78,55.91
2017,4,1,10,45,0.0,92.5,6.3,24.5,92.5,77.28,56.09
2017,4,1,11,0,0.0,93.0,6.3,25.0,93.0,77.77,56.27
2017,4,1,11,15,0.0,93.0,6.3,25.0,93.0,77.82,56.23
2017,4,1,11,30,0.0,93.0,6.3,25.0,93.0,77.85,56.2
2017,4,1,11,45,0.0,96.5,6.3,25.5,96.5,80.81,58.36
2017,4,1,12,0,0.0,100.0,6.3,26.0,100.0,83.74,60.5
2017,4,1,12,15,2.5,130.5,6.25,26.0,132.5,111.08,81.93
2017,4,1,12,30,5.0,161.0,6.2,26.0,165.0,137.93,102.84
2017,4,1,12,45,73.5,313.0,6.2,26.5,379.0,307.07,232.98
2017,4,1,13,0,142.0,465.0,6.2,27.0,593.0,457.2,343.76
2017,4,1,13,15,81.5,393.0,6.1,26.5,466.5,357.29,269.22
2017,4,1,13,30,21.0,321.0,6.0,26.0,340.0,269.46,203.44
2017,4,1,13,45,11.5,236.0,5.95,26.0,246.5,196.89,148.24
2017,4,1,14,0,2.0,151.0,5.9,26.0,153.0,125.14,92.96
2017,4,1,14,15,69.5,275.5,5.85,26.0,331.5,232.76,174.56
2017,4,1,14,30,137.0,400.0,5.8,26.0,510.0,309.94,230.36
2017,4,1,14,45,100.5,368.5,5.75,26.0,447.5,279.42,208.08
2017,4,1,15,0,64.0,337.0,5.7,26.0,385.0,243.55,182.55
2017,4,1,15,15,32.0,223.0,5.65,25.5,247.0,165.63,124.71
2017,4,1,15,30,0.0,109.0,5.6,25.0,109.0,89.98,69.71
2017,4,1,15,45,120.0,186.5,5.55,25.0,257.0,131.36,104.32
2017,4,1,16,0,240.0,264.0,5.5,25.0,405.0,175.74,141.26
2017,4,1,16,15,213.5,240.5,5.4,24.5,357.5,162.47,130.98
2017,4,1,16,30,187.0,217.0,5.3,24.0,310.0,148.69,120.24
2017,4,1,16,45,169.5,194.5,5.25,24.0,271.0,135.08,109.28
2017,4,1,17,0,152.0,172.0,5.2,24.0,232.0,120.98,97.79
2017,4,1,17,15,275.0,138.0,5.0,23.5,225.5,98.29,78.94
2017,4,1,17,30,398.0,104.0,4.8,23.0,219.0,75.59,59.74
2017,4,1,17,45,314.0,88.5,4.6,22.5,166.5,65.17,50.73
2017,4,1,18,0,230.0,73.0,4.4,22.0,114.0,54.82,41.44
2017,4,1,18,15,137.5,49.5,4.35,21.5,71.5,37.71,26.0
2017,4,1,18,30,45.0,26.0,4.3,21.0,29.0,20.59,7.04
2017,4,1,18,45,22.5,13.0,4.25,21.0,14.5,11.1,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.65,18.5,0.5,0.41,0.0
2017,4,2,7,0,0.0,1.0,2.8,19.0,1.0,0.82,0.0
2017,4,2,7,15,0.0,2.0,2.9,19.0,2.0,1.64,0.0
2017,4,2,7,30,0.0,3.0,3.0,19.0,3.0,2.46,0.0
2017,4,2,7,45,0.0,4.0,3.1,19.5,4.0,3.29,0.0
2017,4,2,8,0,0.0,5.0,3.2,20.0,5.0,4.11,0.0
2017,4,2,8,15,0.0,27.0,3.4,20.5,27.0,22.28,13.03
2017,4,2,8,30,0.0,49.0,3.6,21.0,49.0,40.55,28.11
2017,4,2,8,45,0.0,35.0,3.85,21.5,35.0,28.95,18.33
2017,4,2,9,0,0.0,21.0,4.1,22.0,21.0,17.36,8.67
2017,4,2,9,15,0.0,25.5,4.15,22.5,25.5,21.11,11.67
2017,4,2,9,30,0.0,30.0,4.2,23.0,30.0,24.86,14.64
2017,4,2,9,45,0.0,52.0,4.3,23.5,52.0,43.2,29.38
2017,4,2,10,0,0.0,74.0,4.4,24.0,74.0,61.6,44.0
2017,4,2,10,15,90.0,231.0,4.4,24.0,301.5,319.4,248.69
2017,4,2,10,30,180.0,388.0,4.4,24.0,529.0,561.38,429.05
2017,4,2,10,45,304.5,370.0,4.4,24.5,619.5,663.48,503.07
2017,4,2,11,0,429.0,352.0,4.4,25.0,710.0,755.33,568.22
2017,4,2,11,15,308.0,400.0,4.4,25.0,660.5,662.25,498.1
2017,4,2,11,30,187.0,448.0,4.4,25.0,611.0,573.72,431.32
2017,4,2,11,45,219.0,452.0,4.45,25.5,646.0,587.57,440.98
2017,4,2,12,0,251.0,456.0,4.5,26.0,681.0,605.67,452.94
2017,4,2,12,15,550.5,309.0,4.6,26.0,807.5,685.0,515.07
2017,4,2,12,30,850.0,162.0,4.7,26.0,934.0,732.85,552.4
2017,4,2,12,45,868.0,150.5,4.8,26.0,937.0,685.49,516.92
2017,4,2,13,0,886.0,139.0,4.9,26.0,940.0,641.47,483.07
2017,4,2,13,15,885.0,138.5,5.05,26.0,930.0,591.81,443.95
2017,4,2,13,30,884.0,138.0,5.2,26.0,920.0,540.55,402.38
2017,4,2,13,45,894.5,129.0,5.4,26.0,905.5,487.02,357.81
2017,4,2,14,0,905.0,120.0,5.6,26.0,891.0,431.16,309.93
2017,4,2,14,15,901.0,118.5,5.6,25.5,865.0,373.52,260.09
2017,4,2,14,30,897.0,117.0,5.6,25.0,839.0,315.36,209.45
2017,4,2,14,45,883.0,119.0,5.65,25.0,803.0,257.11,160.03
2017,4,2,15,0,869.0,121.0,5.7,25.0,767.0,191.21,109.19
2017,4,2,15,15,857.0,118.0,5.65,24.5,725.0,131.5,73.35
2017,4,2,15,30,845.0,115.0,5.6,24.0,683.0,82.03,63.37
2017,4,2,15,45,836.5,108.5,5.55,24.0,637.0,79.49,61.46
2017,4,2,16,0,828.0,102.0,5.5,24.0,591.0,76.71,59.33
2017,4,2,16,15,802.5,98.0,5.35,23.5,536.0,75.18,58.37
2017,4,2,16,30,777.0,94.0,5.2,23.0,481.0,73.57,57.35
2017,4,2,16,45,742.5,89.0,5.05,23.0,423.0,64.98,50.24
2017,4,2,17,0,708.0,84.0,4.9,23.0,365.0,62.57,48.36
2017,4,2,17,15,656.0,77.0,4.75,22.0,305.5,58.42,45.13
2017,4,2,17,30,604.0,70.0,4.6,21.0,246.0,54.17,41.67
2017,4,2,17,45,516.0,62.0,4.45,20.5,189.0,48.77,36.95
2017,4,2,18,0,428.0,54.0,4.3,20.0,132.0,43.41,31.98
2017,4,2,18,15,303.0,39.5,4.4,19.0,84.5,32.16,21.66
2017,4,2,18,30,178.0,25.0,4.5,18.0,37.0,19.44,7.08
2017,4,2,18,45,89.0,12.5,4.6,17.5,18.5,10.67,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,3,6,15,41.0,5.5,4.7,11.5,6.5,0.0,0.0
2017,4,3,6,30,82.0,11.0,4.9,12.0,13.0,68.88,0.0
2017,4,3,6,45,241.0,26.5,5.1,12.5,55.0,267.8,198.42
2017,4,3,7,0,400.0,42.0,5.3,13.0,97.0,422.08,350.12
2017,4,3,7,15,493.0,52.0,5.3,14.0,152.5,525.16,439.27
2017,4,3,7,30,586.0,62.0,5.3,15.0,208.0,632.39,526.33
2017,4,3,7,45,646.5,68.0,5.3,16.0,267.5,708.22,584.06
2017,4,3,8,0,707.0,74.0,5.3,17.0,327.0,784.49,639.02
2017,4,3,8,15,744.5,79.0,5.3,17.5,385.5,831.68,671.04
2017,4,3,8,30,782.0,84.0,5.3,18.0,444.0,883.69,705.65
2017,4,3,8,45,808.5,88.0,5.35,19.0,500.0,921.42,727.86
2017,4,3,9,0,835.0,92.0,5.4,20.0,556.0,956.19,747.54
2017,4,3,9,15,854.0,95.5,5.45,20.5,608.0,979.66,760.44
2017,4,3,9,30,873.0,99.0,5.5,21.0,660.0,988.04,762.78
2017,4,3,9,45,887.5,101.0,5.6,22.0,706.0,997.98,765.3
2017,4,3,10,0,902.0,103.0,5.7,23.0,752.0,1004.1,765.29
2017,4,3,10,15,912.0,105.0,5.65,23.5,791.0,1001.92,760.25
2017,4,3,10,30,922.0,107.0,5.6,24.0,830.0,995.77,752.73
2017,4,3,10,45,930.0,108.5,5.55,24.5,862.0,983.2,741.06
2017,4,3,11,0,938.0,110.0,5.5,25.0,894.0,966.67,726.94
2017,4,3,11,15,943.0,111.0,5.35,25.5,918.0,943.09,707.58
2017,4,3,11,30,948.0,112.0,5.2,26.0,942.0,915.8,685.95
2017,4,3,11,45,951.0,112.5,5.1,26.5,957.0,882.82,660.94
2017,4,3,12,0,954.0,113.0,5.0,27.0,972.0,846.53,633.84
2017,4,3,12,15,955.5,113.0,4.85,27.0,978.5,805.56,604.59
2017,4,3,12,30,957.0,113.0,4.7,27.0,985.0,761.75,571.4
2017,4,3,12,45,956.5,112.5,4.6,27.5,982.0,713.62,533.58
2017,4,3,13,0,956.0,112.0,4.5,28.0,979.0,663.27,493.55
2017,4,3,13,15,953.5,111.5,4.35,28.0,967.0,609.8,451.43
2017,4,3,13,30,951.0,111.0,4.2,28.0,955.0,554.72,407.01
2017,4,3,13,45,946.0,110.5,4.1,28.5,934.5,497.16,358.94
2017,4,3,14,0,941.0,110.0,4.0,29.0,914.0,438.67,309.14
2017,4,3,14,15,934.5,108.5,3.9,29.0,884.5,378.34,257.73
2017,4,3,14,30,928.0,107.0,3.8,29.0,855.0,317.74,205.86
2017,4,3,14,45,914.5,107.0,3.75,29.0,817.5,256.68,155.24
2017,4,3,15,0,901.0,107.0,3.7,29.0,780.0,196.59,109.82
2017,4,3,15,15,887.5,105.0,3.55,28.5,736.0,136.49,74.62
2017,4,3,15,30,874.0,103.0,3.4,28.0,692.0,85.47,65.07
