Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,15,45,856.5,100.0,3.25,28.0,642.5,74.21,56.03
2017,4,3,16,0,839.0,97.0,3.1,28.0,593.0,73.43,55.58
2017,4,3,16,15,814.5,93.0,2.85,27.5,538.5,71.77,54.52
2017,4,3,16,30,790.0,89.0,2.6,27.0,484.0,70.01,53.38
2017,4,3,16,45,756.5,84.5,2.35,26.5,426.5,67.68,51.74
2017,4,3,17,0,723.0,80.0,2.1,26.0,369.0,59.82,45.4
2017,4,3,17,15,674.5,74.0,1.9,25.0,310.5,56.31,42.75
2017,4,3,17,30,626.0,68.0,1.7,24.0,252.0,52.74,39.92
2017,4,3,17,45,549.5,59.5,1.55,23.0,195.0,46.91,34.97
2017,4,3,18,0,473.0,51.0,1.4,22.0,138.0,41.02,29.7
2017,4,3,18,15,345.5,38.0,1.45,21.0,89.5,30.93,20.5
2017,4,3,18,30,218.0,25.0,1.5,20.0,41.0,20.63,8.32
2017,4,3,18,45,109.0,12.5,1.55,19.5,20.5,10.67,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,6.0,2.3,13.5,6.0,0.0,0.0
2017,4,4,6,30,0.0,12.0,2.6,14.0,12.0,10.24,0.0
2017,4,4,6,45,85.0,32.5,2.9,14.5,44.5,139.44,102.54
2017,4,4,7,0,170.0,53.0,3.2,15.0,77.0,234.25,192.39
2017,4,4,7,15,222.0,74.5,3.15,15.5,121.0,307.76,256.76
2017,4,4,7,30,274.0,96.0,3.1,16.0,165.0,383.16,320.0
2017,4,4,7,45,322.0,110.5,3.05,16.5,212.0,466.31,386.29
2017,4,4,8,0,370.0,125.0,3.0,17.0,259.0,532.5,436.96
2017,4,4,8,15,531.0,116.5,3.25,17.5,344.5,676.03,546.37
2017,4,4,8,30,692.0,108.0,3.5,18.0,430.0,835.78,661.29
2017,4,4,8,45,617.0,140.5,3.8,19.0,453.5,806.97,635.89
2017,4,4,9,0,542.0,173.0,4.1,20.0,477.0,763.75,601.35
2017,4,4,9,15,529.5,196.5,4.35,20.5,515.5,776.55,607.95
2017,4,4,9,30,517.0,220.0,4.6,21.0,554.0,785.9,612.12
2017,4,4,9,45,675.5,175.0,4.85,22.0,643.5,893.81,688.12
2017,4,4,10,0,834.0,130.0,5.1,23.0,733.0,981.17,745.63
2017,4,4,10,15,694.0,207.0,5.25,23.5,726.5,921.55,701.71
2017,4,4,10,30,554.0,284.0,5.4,24.0,720.0,843.68,642.17
2017,4,4,10,45,713.0,211.5,5.6,25.0,795.5,906.57,687.52
2017,4,4,11,0,872.0,139.0,5.8,26.0,871.0,936.42,705.3
2017,4,4,11,15,877.5,140.5,5.8,26.0,894.5,914.63,689.23
2017,4,4,11,30,883.0,142.0,5.8,26.0,918.0,889.31,671.08
2017,4,4,11,45,889.5,140.5,5.8,26.5,933.5,858.77,648.04
2017,4,4,12,0,896.0,139.0,5.8,27.0,949.0,824.98,622.86
2017,4,4,12,15,897.5,139.5,5.7,27.0,955.0,786.02,594.23
2017,4,4,12,30,899.0,140.0,5.6,27.0,961.0,744.41,562.36
2017,4,4,12,45,899.5,139.0,5.5,27.5,958.5,698.55,525.86
2017,4,4,13,0,900.0,138.0,5.4,28.0,956.0,650.58,487.27
2017,4,4,13,15,897.5,137.5,5.2,28.0,944.5,599.42,446.27
2017,4,4,13,30,895.0,137.0,5.0,28.0,933.0,546.8,403.27
2017,4,4,13,45,892.5,134.5,4.8,28.5,913.5,491.55,356.59
2017,4,4,14,0,890.0,132.0,4.6,29.0,894.0,435.29,308.29
2017,4,4,14,15,883.0,130.0,4.35,29.0,865.5,377.1,258.53
2017,4,4,14,30,876.0,128.0,4.1,29.0,837.0,318.78,208.59
2017,4,4,14,45,860.0,129.0,3.95,29.0,799.5,253.23,154.9
2017,4,4,15,0,844.0,130.0,3.8,29.0,762.0,195.6,111.31
2017,4,4,15,15,830.5,127.0,3.55,29.0,719.5,137.29,76.42
2017,4,4,15,30,817.0,124.0,3.3,29.0,677.0,87.04,66.06
2017,4,4,15,45,806.0,117.5,3.1,29.0,630.0,84.72,64.39
2017,4,4,16,0,795.0,111.0,2.9,29.0,583.0,82.16,62.51
2017,4,4,16,15,771.0,106.5,2.6,28.5,529.5,80.6,61.57
2017,4,4,16,30,747.0,102.0,2.3,28.0,476.0,72.04,54.81
2017,4,4,16,45,720.0,94.5,2.05,27.5,421.0,68.35,52.07
2017,4,4,17,0,693.0,87.0,1.8,27.0,366.0,64.42,49.07
2017,4,4,17,15,644.5,80.5,1.6,26.0,308.0,60.8,46.36
2017,4,4,17,30,596.0,74.0,1.4,25.0,250.0,57.1,43.47
2017,4,4,17,45,521.5,64.5,1.25,24.0,194.0,50.72,38.09
2017,4,4,18,0,447.0,55.0,1.1,23.0,138.0,44.22,32.32
2017,4,4,18,15,321.5,41.0,1.1,22.5,89.5,33.41,22.48
2017,4,4,18,30,196.0,27.0,1.1,22.0,41.0,21.0,8.93
2017,4,4,18,45,98.0,13.5,1.15,21.5,20.5,11.52,0.0
2017,4,4,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,9.5,5.3,8.5,9.5,0.0,0.0
2017,4,5,6,30,0.0,19.0,5.4,9.0,19.0,16.22,0.0
2017,4,5,6,45,209.5,31.5,5.55,9.5,62.5,250.27,196.35
2017,4,5,7,0,419.0,44.0,5.7,10.0,106.0,441.76,372.33
2017,4,5,7,15,508.0,54.0,5.85,10.5,162.0,542.57,461.08
2017,4,5,7,30,597.0,64.0,6.0,11.0,218.0,647.15,548.4
2017,4,5,7,45,654.5,70.0,6.15,11.5,277.5,720.79,606.95
2017,4,5,8,0,712.0,76.0,6.3,12.0,337.0,794.65,663.16
2017,4,5,8,15,749.5,81.0,6.35,12.5,396.0,841.87,696.42
2017,4,5,8,30,787.0,86.0,6.4,13.0,455.0,893.97,732.51
2017,4,5,8,45,825.0,86.0,6.45,13.5,513.5,937.88,761.6
2017,4,5,9,0,863.0,86.0,6.5,14.0,572.0,978.94,788.14
2017,4,5,9,15,882.0,88.5,6.5,14.5,624.5,990.06,792.08
2017,4,5,9,30,901.0,91.0,6.5,15.0,677.0,1008.84,801.9
2017,4,5,9,45,920.5,91.0,6.5,16.0,725.0,1021.41,805.69
2017,4,5,10,0,940.0,91.0,6.5,17.0,773.0,1030.08,806.83
2017,4,5,10,15,950.0,92.5,6.45,17.5,813.0,1027.17,801.14
2017,4,5,10,30,960.0,94.0,6.4,18.0,853.0,1020.18,792.83
2017,4,5,10,45,970.0,93.5,6.35,18.5,886.5,1006.91,780.33
2017,4,5,11,0,980.0,93.0,6.3,19.0,920.0,989.58,765.22
2017,4,5,11,15,985.5,94.0,6.2,19.0,944.0,965.73,746.91
2017,4,5,11,30,991.0,95.0,6.1,19.0,968.0,938.0,726.02
2017,4,5,11,45,982.5,103.0,6.1,19.5,980.5,901.62,698.21
2017,4,5,12,0,974.0,111.0,6.1,20.0,993.0,862.11,668.27
2017,4,5,12,15,975.5,111.0,6.05,20.0,999.5,820.32,637.77
2017,4,5,12,30,977.0,111.0,6.0,20.0,1006.0,775.65,603.26
2017,4,5,12,45,976.0,111.5,5.95,20.5,1003.0,727.1,563.67
2017,4,5,13,0,975.0,112.0,5.9,21.0,1000.0,676.28,521.72
2017,4,5,13,15,972.5,111.5,5.85,21.0,988.0,621.85,477.18
2017,4,5,13,30,970.0,111.0,5.8,21.0,976.0,565.78,430.22
2017,4,5,13,45,964.5,110.5,5.8,21.5,955.0,506.97,379.27
2017,4,5,14,0,959.0,110.0,5.8,22.0,934.0,447.28,326.54
2017,4,5,14,15,953.0,109.0,5.7,22.0,905.0,386.44,272.56
2017,4,5,14,30,947.0,108.0,5.6,22.0,876.0,325.24,218.1
2017,4,5,14,45,935.5,107.5,5.55,22.0,838.0,263.14,164.58
2017,4,5,15,0,924.0,107.0,5.5,22.0,800.0,201.79,116.27
2017,4,5,15,15,912.0,104.5,5.35,21.5,756.0,140.15,78.36
2017,4,5,15,30,900.0,102.0,5.2,21.0,712.0,85.33,66.89
2017,4,5,15,45,886.0,98.0,5.1,21.0,662.5,83.25,65.36
2017,4,5,16,0,872.0,94.0,5.0,21.0,613.0,71.85,55.89
2017,4,5,16,15,849.5,90.5,4.75,20.5,558.0,70.45,55.02
2017,4,5,16,30,827.0,87.0,4.5,20.0,503.0,68.98,54.08
2017,4,5,16,45,796.5,82.0,4.25,20.0,445.0,66.2,51.9
2017,4,5,17,0,766.0,77.0,4.0,20.0,387.0,63.31,49.59
2017,4,5,17,15,719.5,71.5,3.45,19.0,326.5,59.75,46.85
2017,4,5,17,30,673.0,66.0,2.9,18.0,266.0,51.5,39.86
2017,4,5,17,45,601.5,58.0,2.4,17.0,207.5,45.97,35.07
2017,4,5,18,0,530.0,50.0,1.9,16.0,149.0,40.36,29.96
2017,4,5,18,15,403.0,38.0,1.8,15.0,98.0,31.02,21.25
2017,4,5,18,30,276.0,26.0,1.7,14.0,47.0,21.54,10.19
2017,4,5,18,45,138.0,13.0,1.65,13.5,23.5,11.1,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,88.0,7.5,0.5,10.5,11.0,0.0,0.0
2017,4,6,6,30,176.0,15.0,0.5,11.0,22.0,141.77,0.0
2017,4,6,6,45,332.0,28.0,0.5,11.5,68.5,342.51,265.17
2017,4,6,7,0,488.0,41.0,0.5,12.0,115.0,495.15,397.82
2017,4,6,7,15,572.0,49.0,0.55,12.5,172.5,590.95,474.17
2017,4,6,7,30,656.0,57.0,0.6,13.0,230.0,690.28,548.25
2017,4,6,7,45,708.5,63.0,0.7,14.0,290.0,754.7,592.65
2017,4,6,8,0,761.0,69.0,0.8,15.0,350.0,825.99,639.7
2017,4,6,8,15,795.0,73.0,1.1,16.0,409.5,876.23,673.58
2017,4,6,8,30,829.0,77.0,1.4,17.0,469.0,924.33,705.11
2017,4,6,8,45,852.5,80.5,1.75,18.5,525.0,959.0,726.07
2017,4,6,9,0,876.0,84.0,2.1,20.0,581.0,979.39,736.92
2017,4,6,9,15,893.0,87.0,2.05,20.0,633.0,1000.44,747.66
2017,4,6,9,30,910.0,90.0,2.0,20.0,685.0,1017.87,756.03
2017,4,6,9,45,923.0,92.5,2.0,20.5,731.0,1026.92,758.27
2017,4,6,10,0,936.0,95.0,2.0,21.0,777.0,1032.01,758.2
2017,4,6,10,15,945.0,96.5,1.95,21.5,816.5,1028.02,751.87
2017,4,6,10,30,954.0,98.0,1.9,22.0,856.0,1019.98,743.28
2017,4,6,10,45,960.0,99.5,1.85,22.5,887.5,1005.06,730.56
2017,4,6,11,0,966.0,101.0,1.8,23.0,919.0,986.17,715.59
2017,4,6,11,15,970.5,102.0,1.8,23.0,942.5,961.52,699.17
2017,4,6,11,30,975.0,103.0,1.8,23.0,966.0,933.12,680.44
2017,4,6,11,45,981.0,101.5,1.85,23.5,981.5,899.96,657.94
2017,4,6,12,0,987.0,100.0,1.9,24.0,997.0,863.3,633.13
2017,4,6,12,15,987.5,100.5,1.9,24.0,1003.0,820.97,605.19
2017,4,6,12,30,988.0,101.0,1.9,24.0,1009.0,775.78,573.74
2017,4,6,12,45,984.5,102.5,1.9,24.0,1004.5,726.17,537.68
2017,4,6,13,0,981.0,104.0,1.9,24.0,1000.0,674.45,499.2
2017,4,6,13,15,978.5,103.5,1.9,24.0,988.0,619.9,457.57
2017,4,6,13,30,976.0,103.0,1.9,24.0,976.0,563.68,413.4
2017,4,6,13,45,969.5,103.5,1.95,24.0,954.0,505.0,366.15
2017,4,6,14,0,963.0,104.0,2.0,24.0,932.0,445.51,316.74
2017,4,6,14,15,956.5,102.5,2.0,24.0,902.5,384.07,264.49
2017,4,6,14,30,950.0,101.0,2.0,24.0,873.0,322.36,211.48
2017,4,6,14,45,817.0,154.5,2.0,24.0,798.0,263.53,166.69
2017,4,6,15,0,684.0,208.0,2.0,24.0,723.0,217.24,136.25
2017,4,6,15,15,724.0,175.5,1.95,23.5,693.0,152.79,92.79
2017,4,6,15,30,764.0,143.0,1.9,23.0,663.0,88.73,69.02
2017,4,6,15,45,809.5,119.5,1.9,23.0,634.5,85.91,66.96
2017,4,6,16,0,855.0,96.0,1.9,23.0,606.0,72.82,56.19
2017,4,6,16,15,832.0,92.0,1.85,22.5,551.5,71.15,55.12
2017,4,6,16,30,809.0,88.0,1.8,22.0,497.0,69.38,53.94
2017,4,6,16,45,775.0,84.0,1.75,22.0,439.0,67.36,52.44
2017,4,6,17,0,741.0,80.0,1.7,22.0,381.0,65.31,50.88
2017,4,6,17,15,694.5,74.0,1.5,21.0,321.5,56.36,43.51
2017,4,6,17,30,648.0,68.0,1.3,20.0,262.0,52.76,40.64
2017,4,6,17,45,575.5,60.0,1.15,19.0,204.5,47.33,35.98
2017,4,6,18,0,503.0,52.0,1.0,18.0,147.0,41.83,31.02
2017,4,6,18,15,382.0,39.5,1.05,17.5,97.0,32.18,22.05
2017,4,6,18,30,261.0,27.0,1.1,17.0,47.0,22.35,10.98
2017,4,6,18,45,130.5,13.5,1.15,16.5,23.5,11.52,0.0
2017,4,6,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,65.0,8.5,1.25,10.5,11.5,7.26,0.0
2017,4,7,6,30,130.0,17.0,1.5,11.0,23.0,143.68,0.0
2017,4,7,6,45,270.0,32.0,1.75,12.0,67.0,299.45,237.11
2017,4,7,7,0,410.0,47.0,2.0,13.0,111.0,439.82,361.84
2017,4,7,7,15,495.0,57.0,2.1,14.0,166.5,537.52,442.32
2017,4,7,7,30,580.0,67.0,2.2,15.0,222.0,638.59,520.52
2017,4,7,7,45,636.5,74.0,2.35,16.0,281.0,712.45,574.23
2017,4,7,8,0,693.0,81.0,2.5,17.0,340.0,786.5,625.53
2017,4,7,8,15,730.0,86.5,2.85,17.5,398.0,839.58,662.35
2017,4,7,8,30,767.0,92.0,3.2,18.0,456.0,884.85,692.85
2017,4,7,8,45,794.0,95.5,3.6,19.0,512.0,922.23,716.25
2017,4,7,9,0,821.0,99.0,4.0,20.0,568.0,956.63,737.19
2017,4,7,9,15,840.0,102.5,4.05,20.5,619.0,979.82,749.5
2017,4,7,9,30,859.0,106.0,4.1,21.0,670.0,999.42,759.44
2017,4,7,9,45,872.5,109.0,4.15,21.5,715.5,997.32,754.69
2017,4,7,10,0,886.0,112.0,4.2,22.0,761.0,1003.3,755.84
2017,4,7,10,15,896.5,114.0,4.2,22.5,800.0,1001.36,751.44
2017,4,7,10,30,907.0,116.0,4.2,23.0,839.0,995.47,744.66
2017,4,7,10,45,913.5,118.0,4.2,23.5,870.0,981.86,732.92
2017,4,7,11,0,920.0,120.0,4.2,24.0,901.0,964.4,718.84
2017,4,7,11,15,925.0,121.0,4.2,24.0,924.0,940.83,702.22
2017,4,7,11,30,930.0,122.0,4.2,24.0,947.0,913.63,683.26
2017,4,7,11,45,931.0,124.0,4.2,24.5,961.0,880.53,659.04
2017,4,7,12,0,932.0,126.0,4.2,25.0,975.0,844.26,632.75
2017,4,7,12,15,932.5,126.0,4.2,25.0,980.5,802.97,604.14
2017,4,7,12,30,933.0,126.0,4.2,25.0,986.0,759.06,571.55
2017,4,7,12,45,931.0,126.5,4.2,25.0,982.5,711.49,535.66
2017,4,7,13,0,929.0,127.0,4.2,25.0,979.0,661.9,497.46
2017,4,7,13,15,926.0,126.5,4.15,25.0,966.5,609.24,455.92
2017,4,7,13,30,923.0,126.0,4.1,25.0,954.0,555.13,412.16
2017,4,7,13,45,916.5,125.5,4.05,25.0,932.5,498.23,365.12
2017,4,7,14,0,910.0,125.0,4.0,25.0,911.0,440.67,316.36
2017,4,7,14,15,903.0,123.5,3.95,25.0,882.0,381.84,265.65
2017,4,7,14,30,896.0,122.0,3.9,25.0,853.0,322.86,214.5
2017,4,7,14,45,880.5,122.5,3.9,25.0,814.5,263.46,164.53
2017,4,7,15,0,865.0,123.0,3.9,25.0,776.0,196.7,112.9
2017,4,7,15,15,851.5,120.0,3.85,25.0,733.0,137.27,76.05
2017,4,7,15,30,838.0,117.0,3.8,25.0,690.0,82.63,63.51
2017,4,7,15,45,818.5,114.5,3.8,25.0,640.5,82.65,63.75
2017,4,7,16,0,799.0,112.0,3.8,25.0,591.0,82.64,63.96
2017,4,7,16,15,774.0,107.5,3.65,24.5,537.0,81.1,63.02
2017,4,7,16,30,749.0,103.0,3.5,24.0,483.0,72.5,56.13
2017,4,7,16,45,715.0,97.5,3.35,23.5,426.0,70.14,54.48
2017,4,7,17,0,681.0,92.0,3.2,23.0,369.0,67.68,52.7
2017,4,7,17,15,632.0,84.5,2.8,22.0,311.0,63.48,49.46
2017,4,7,17,30,583.0,77.0,2.4,21.0,253.0,59.14,45.99
2017,4,7,17,45,510.5,67.0,2.05,20.0,197.5,52.47,40.3
2017,4,7,18,0,438.0,57.0,1.7,19.0,142.0,45.65,34.19
2017,4,7,18,15,321.5,42.5,1.8,18.5,93.5,34.51,23.95
2017,4,7,18,30,205.0,28.0,1.9,18.0,45.0,21.76,10.78
2017,4,7,18,45,102.5,14.0,2.05,17.5,22.5,11.95,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,10.5,2.85,13.5,10.5,8.96,0.0
2017,4,8,6,30,0.0,21.0,3.1,14.0,21.0,23.22,0.0
2017,4,8,6,45,152.5,38.5,3.4,14.5,62.5,199.37,157.94
2017,4,8,7,0,305.0,56.0,3.7,15.0,104.0,365.2,302.8
2017,4,8,7,15,388.5,69.0,4.1,16.0,157.0,458.68,382.07
2017,4,8,7,30,472.0,82.0,4.5,17.0,210.0,556.99,461.49
2017,4,8,7,45,532.0,91.0,4.95,18.0,267.0,639.86,525.64
2017,4,8,8,0,592.0,100.0,5.4,19.0,324.0,717.81,583.63
2017,4,8,8,15,475.5,141.0,5.6,19.5,339.5,658.13,535.26
2017,4,8,8,30,359.0,182.0,5.8,20.0,355.0,577.25,468.06
2017,4,8,8,45,264.5,221.5,6.0,21.0,357.0,532.28,427.37
2017,4,8,9,0,170.0,261.0,6.2,22.0,359.0,460.88,366.58
2017,4,8,9,15,258.5,272.0,6.15,22.0,435.5,576.35,455.93
2017,4,8,9,30,347.0,283.0,6.1,22.0,512.0,669.6,526.14
2017,4,8,9,45,572.0,214.5,6.05,22.5,622.5,829.21,646.12
2017,4,8,10,0,797.0,146.0,6.0,23.0,733.0,966.59,741.04
2017,4,8,10,15,557.0,260.5,5.95,23.5,680.5,840.66,645.37
2017,4,8,10,30,317.0,375.0,5.9,24.0,628.0,696.16,532.3
2017,4,8,10,45,367.0,370.0,5.85,24.5,674.0,722.6,550.96
2017,4,8,11,0,417.0,365.0,5.8,25.0,720.0,758.73,575.31
2017,4,8,11,15,275.5,409.5,5.7,25.0,647.0,643.48,487.75
2017,4,8,11,30,134.0,454.0,5.6,25.0,574.0,534.18,403.94
2017,4,8,11,45,219.5,452.0,5.6,25.5,651.5,588.24,444.35
2017,4,8,12,0,305.0,450.0,5.6,26.0,729.0,642.66,483.37
2017,4,8,12,15,166.0,409.0,5.55,26.0,561.5,477.09,360.26
2017,4,8,12,30,27.0,368.0,5.5,26.0,394.0,327.68,246.86
2017,4,8,12,45,125.0,420.0,5.45,26.5,535.5,427.97,322.36
2017,4,8,13,0,223.0,472.0,5.4,27.0,677.0,510.89,382.05
2017,4,8,13,15,328.0,429.0,5.35,27.0,726.0,512.15,382.34
2017,4,8,13,30,433.0,386.0,5.3,27.0,775.0,501.13,372.54
2017,4,8,13,45,653.0,262.0,5.25,27.0,834.5,475.43,349.72
2017,4,8,14,0,873.0,138.0,5.2,27.0,894.0,435.97,312.79
2017,4,8,14,15,865.0,136.5,5.1,27.0,865.0,378.8,263.47
2017,4,8,14,30,857.0,135.0,5.0,27.0,836.0,315.54,209.42
2017,4,8,14,45,616.5,235.0,4.95,27.0,728.0,269.62,178.8
2017,4,8,15,0,376.0,335.0,4.9,27.0,620.0,263.06,183.15
2017,4,8,15,15,591.0,230.0,4.85,27.0,648.5,179.7,116.44
2017,4,8,15,30,806.0,125.0,4.8,27.0,677.0,86.99,66.56
2017,4,8,15,45,786.0,122.0,4.75,27.0,628.0,86.92,66.77
2017,4,8,16,0,766.0,119.0,4.7,27.0,579.0,86.82,66.9
2017,4,8,16,15,740.0,114.0,4.6,26.5,526.0,77.48,59.49
2017,4,8,16,30,714.0,109.0,4.5,26.0,473.0,75.91,58.54
2017,4,8,16,45,680.0,103.0,4.45,25.5,417.5,73.43,56.8
2017,4,8,17,0,646.0,97.0,4.4,25.0,362.0,70.83,54.93
2017,4,8,17,15,596.5,89.5,4.15,24.5,305.0,66.82,51.8
2017,4,8,17,30,547.0,82.0,3.9,24.0,248.0,62.7,48.46
2017,4,8,17,45,476.0,71.0,3.7,23.5,193.5,55.44,42.24
2017,4,8,18,0,405.0,60.0,3.5,23.0,139.0,47.96,35.57
2017,4,8,18,15,291.0,45.0,3.6,22.0,92.0,34.57,23.63
2017,4,8,18,30,177.0,30.0,3.7,21.0,45.0,23.21,11.94
2017,4,8,18,45,88.5,15.0,3.85,20.5,22.5,12.8,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,32.5,10.5,3.7,16.5,12.0,31.76,0.0
2017,4,9,6,30,65.0,21.0,3.9,17.0,24.0,93.66,12.84
2017,4,9,6,45,176.5,41.5,4.15,17.5,66.5,240.56,189.93
2017,4,9,7,0,288.0,62.0,4.4,18.0,109.0,360.65,296.24
2017,4,9,7,15,371.0,76.5,4.8,18.5,162.0,455.25,377.26
2017,4,9,7,30,454.0,91.0,5.2,19.0,215.0,554.52,457.91
2017,4,9,7,45,227.0,78.0,5.65,19.5,140.0,336.16,279.78
2017,4,9,8,0,0.0,65.0,6.1,20.0,65.0,53.86,39.4
2017,4,9,8,15,0.0,82.5,6.15,20.5,82.5,68.87,51.71
2017,4,9,8,30,0.0,100.0,6.2,21.0,100.0,84.76,64.45
2017,4,9,8,45,0.0,104.0,6.3,21.5,104.0,87.84,66.58
2017,4,9,9,0,0.0,108.0,6.4,22.0,108.0,91.07,68.82
2017,4,9,9,15,0.0,131.0,6.4,22.5,131.5,111.78,85.13
2017,4,9,9,30,0.0,154.0,6.4,23.0,155.0,132.44,101.2
2017,4,9,9,45,6.0,195.0,6.4,23.5,200.5,175.79,135.29
2017,4,9,10,0,12.0,236.0,6.4,24.0,246.0,218.96,168.67
2017,4,9,10,15,16.5,266.5,6.35,24.5,280.0,250.2,192.26
2017,4,9,10,30,21.0,297.0,6.3,25.0,314.0,280.82,215.1
2017,4,9,10,45,23.5,315.5,6.3,25.5,335.5,297.68,227.17
2017,4,9,11,0,26.0,334.0,6.3,26.0,357.0,329.4,250.39
2017,4,9,11,15,19.5,298.0,6.2,26.0,315.5,273.12,207.21
2017,4,9,11,30,13.0,262.0,6.1,26.0,274.0,233.92,176.98
2017,4,9,11,45,16.0,291.5,6.05,26.5,306.0,260.19,196.53
2017,4,9,12,0,19.0,321.0,6.0,27.0,338.0,285.57,215.14
2017,4,9,12,15,14.0,260.0,5.9,27.0,273.0,228.14,171.45
2017,4,9,12,30,9.0,199.0,5.8,27.0,208.0,172.36,128.76
2017,4,9,12,45,39.5,322.0,5.75,27.5,359.0,292.48,220.0
2017,4,9,13,0,70.0,445.0,5.7,28.0,510.0,400.5,299.35
2017,4,9,13,15,96.5,452.0,5.6,28.0,540.5,409.61,305.57
2017,4,9,13,30,123.0,459.0,5.5,28.0,571.0,409.38,304.82
2017,4,9,13,45,128.0,449.0,5.4,28.5,563.0,388.59,288.2
2017,4,9,14,0,133.0,439.0,5.3,29.0,555.0,367.47,271.24
2017,4,9,14,15,162.5,424.5,5.2,29.0,561.5,351.17,257.66
2017,4,9,14,30,192.0,410.0,5.1,29.0,568.0,331.7,241.24
2017,4,9,14,45,497.0,277.5,5.1,29.0,661.0,274.67,185.92
2017,4,9,15,0,802.0,145.0,5.1,29.0,754.0,204.06,119.44
2017,4,9,15,15,423.5,218.0,5.0,28.5,538.0,159.99,105.82
2017,4,9,15,30,45.0,291.0,4.9,28.0,322.0,199.12,157.21
2017,4,9,15,45,207.5,268.5,4.85,28.0,395.5,178.1,140.66
2017,4,9,16,0,370.0,246.0,4.8,28.0,469.0,158.73,125.41
2017,4,9,16,15,511.5,187.0,4.7,27.5,465.5,120.93,95.11
2017,4,9,16,30,653.0,128.0,4.6,27.0,462.0,87.91,68.27
2017,4,9,16,45,602.0,124.5,4.55,27.0,405.0,87.68,68.36
2017,4,9,17,0,551.0,121.0,4.5,27.0,348.0,85.74,67.0
2017,4,9,17,15,498.5,111.0,4.3,26.5,293.0,79.76,62.3
2017,4,9,17,30,446.0,101.0,4.1,26.0,238.0,73.58,57.29
2017,4,9,17,45,368.5,87.5,3.95,25.5,184.5,64.53,49.63
2017,4,9,18,0,291.0,74.0,3.8,25.0,131.0,55.26,41.47
2017,4,9,18,15,194.5,53.5,3.9,24.0,86.5,40.94,28.79
2017,4,9,18,30,98.0,33.0,4.0,23.0,42.0,25.57,13.85
2017,4,9,18,45,49.0,16.5,4.15,22.5,21.0,14.08,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,10.0,2.9,19.5,11.0,19.44,0.0
2017,4,10,6,30,31.0,20.0,3.0,20.0,22.0,55.24,14.09
2017,4,10,6,45,128.5,43.5,3.2,20.5,63.5,189.2,147.73
2017,4,10,7,0,226.0,67.0,3.4,21.0,105.0,301.67,244.89
2017,4,10,7,15,113.0,57.5,3.5,21.5,76.5,184.36,150.14
2017,4,10,7,30,0.0,48.0,3.6,22.0,48.0,39.69,27.45
2017,4,10,7,45,0.0,40.5,3.75,22.5,40.5,33.45,22.25
2017,4,10,8,0,0.0,33.0,3.9,23.0,33.0,27.24,16.99
2017,4,10,8,15,0.0,74.0,4.0,23.5,74.0,61.39,44.93
2017,4,10,8,30,0.0,115.0,4.1,24.0,115.0,99.22,75.32
2017,4,10,8,45,6.0,156.5,4.25,24.5,160.0,144.86,111.62
2017,4,10,9,0,12.0,198.0,4.4,25.0,205.0,190.73,147.37
2017,4,10,9,15,74.0,256.5,4.35,25.0,305.5,331.57,258.13
2017,4,10,9,30,136.0,315.0,4.3,25.0,406.0,475.59,366.78
2017,4,10,9,45,68.5,233.0,4.25,25.5,279.0,290.52,224.13
2017,4,10,10,0,1.0,151.0,4.2,26.0,152.0,129.57,96.87
2017,4,10,10,15,3.5,168.0,4.1,26.0,171.5,146.81,110.37
2017,4,10,10,30,6.0,185.0,4.0,26.0,191.0,163.84,123.41
2017,4,10,10,45,4.0,166.5,3.9,26.5,170.5,145.06,108.35
2017,4,10,11,0,2.0,148.0,3.8,27.0,150.0,126.8,93.81
2017,4,10,11,15,8.5,213.5,3.7,27.0,221.5,188.97,141.66
2017,4,10,11,30,15.0,279.0,3.6,27.0,293.0,250.43,188.02
2017,4,10,11,45,16.0,290.5,3.55,27.0,305.5,259.31,194.37
2017,4,10,12,0,17.0,302.0,3.5,27.0,318.0,267.83,200.56
2017,4,10,12,15,50.0,380.5,3.4,27.0,427.0,361.26,270.12
2017,4,10,12,30,83.0,459.0,3.3,27.0,536.0,441.42,328.03
2017,4,10,12,45,112.5,468.0,3.25,27.0,572.0,456.61,338.65
2017,4,10,13,0,142.0,477.0,3.2,27.0,608.0,466.12,345.17
2017,4,10,13,15,258.5,445.5,3.1,27.0,681.0,486.06,359.36
2017,4,10,13,30,375.0,414.0,3.0,27.0,754.0,497.25,365.67
2017,4,10,13,45,322.5,422.0,2.9,27.0,709.5,448.84,328.9
2017,4,10,14,0,270.0,430.0,2.8,27.0,665.0,405.44,296.21
2017,4,10,14,15,216.0,421.0,2.75,27.0,605.0,366.62,267.42
2017,4,10,14,30,162.0,412.0,2.7,27.0,545.0,325.14,237.36
2017,4,10,14,45,169.5,392.5,2.65,27.0,526.5,296.97,215.62
2017,4,10,15,0,177.0,373.0,2.6,27.0,508.0,268.37,194.12
2017,4,10,15,15,265.5,335.0,2.6,26.5,524.5,223.62,159.92
2017,4,10,15,30,354.0,297.0,2.6,26.0,541.0,181.66,143.67
2017,4,10,15,45,276.0,287.0,2.65,26.0,469.0,176.84,140.3
2017,4,10,16,0,198.0,277.0,2.7,26.0,397.0,181.76,144.75
2017,4,10,16,15,174.5,252.0,2.7,25.5,350.5,168.09,134.39
2017,4,10,16,30,151.0,227.0,2.7,25.0,304.0,153.85,123.47
2017,4,10,16,45,140.0,202.0,2.7,25.0,267.5,139.24,111.86
2017,4,10,17,0,129.0,177.0,2.7,25.0,231.0,124.06,99.63
2017,4,10,17,15,114.5,151.5,2.6,24.5,194.0,108.01,86.65
2017,4,10,17,30,100.0,126.0,2.5,24.0,157.0,91.43,72.92
2017,4,10,17,45,74.5,101.0,2.4,23.5,121.5,76.11,59.93
2017,4,10,18,0,49.0,76.0,2.3,23.0,86.0,58.18,44.34
2017,4,10,18,15,24.5,51.5,2.5,22.5,56.5,40.27,28.46
2017,4,10,18,30,0.0,27.0,2.7,22.0,27.0,21.96,11.38
2017,4,10,18,45,0.0,13.5,2.9,22.0,13.5,11.52,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,7.0,1.35,19.0,7.0,5.97,0.0
2017,4,11,6,30,0.0,14.0,1.5,19.0,14.0,11.54,0.0
2017,4,11,6,45,5.0,36.5,1.7,19.5,37.5,39.67,26.53
2017,4,11,7,0,10.0,59.0,1.9,20.0,61.0,67.89,50.92
2017,4,11,7,15,27.0,82.5,1.95,20.0,90.0,118.14,93.72
2017,4,11,7,30,44.0,106.0,2.0,20.0,119.0,158.4,127.69
2017,4,11,7,45,22.0,68.5,2.05,20.5,75.0,84.03,65.49
2017,4,11,8,0,0.0,31.0,2.1,21.0,31.0,25.59,15.77
2017,4,11,8,15,0.0,36.5,2.2,21.0,36.5,30.16,19.53
2017,4,11,8,30,0.0,42.0,2.3,21.0,42.0,34.75,23.23
2017,4,11,8,45,0.0,93.0,2.4,21.5,93.0,77.64,58.2
2017,4,11,9,0,0.0,144.0,2.5,22.0,144.0,124.78,95.79
2017,4,11,9,15,0.0,81.0,2.55,22.0,81.0,67.36,49.27
2017,4,11,9,30,0.0,18.0,2.6,22.0,18.0,14.92,6.55
2017,4,11,9,45,0.0,20.0,2.7,22.5,20.0,16.59,7.87
2017,4,11,10,0,0.0,22.0,2.8,23.0,22.0,18.27,9.17
2017,4,11,10,15,0.0,47.0,2.8,23.0,47.0,39.12,25.96
2017,4,11,10,30,0.0,72.0,2.8,23.0,72.0,60.06,42.67
2017,4,11,10,45,0.0,52.5,2.8,23.5,52.5,43.79,29.51
2017,4,11,11,0,0.0,33.0,2.8,24.0,33.0,27.52,16.41
2017,4,11,11,15,2.5,100.5,2.65,24.0,103.0,86.48,63.29
2017,4,11,11,30,5.0,168.0,2.5,24.0,173.0,145.97,109.71
2017,4,11,11,45,2.5,115.0,2.45,24.0,117.5,98.54,72.5
2017,4,11,12,0,0.0,62.0,2.4,24.0,62.0,51.89,35.69
2017,4,11,12,15,0.0,75.0,2.15,24.0,75.0,62.82,44.35
2017,4,11,12,30,0.0,88.0,1.9,24.0,88.0,73.67,52.89
2017,4,11,12,45,4.0,137.0,1.7,24.0,141.0,116.93,86.8
2017,4,11,13,0,8.0,186.0,1.5,24.0,194.0,159.11,119.31
2017,4,11,13,15,4.0,156.0,1.55,24.0,160.0,131.6,98.0
2017,4,11,13,30,0.0,126.0,1.6,24.0,126.0,104.7,77.18
2017,4,11,13,45,4.0,159.5,1.65,24.0,163.0,133.32,99.55
2017,4,11,14,0,8.0,193.0,1.7,24.0,200.0,160.69,120.66
2017,4,11,14,15,25.0,274.5,1.9,24.0,295.5,218.37,164.45
2017,4,11,14,30,42.0,356.0,2.1,24.0,391.0,270.93,203.57
2017,4,11,14,45,75.5,361.5,2.35,24.0,421.0,272.44,203.44
2017,4,11,15,0,109.0,367.0,2.6,24.0,451.0,268.61,199.55
2017,4,11,15,15,134.0,348.0,2.7,23.5,445.0,232.74,173.17
2017,4,11,15,30,159.0,329.0,2.8,23.0,439.0,207.01,165.99
2017,4,11,15,45,104.5,292.0,2.9,23.0,362.5,199.57,160.51
2017,4,11,16,0,50.0,255.0,3.0,23.0,286.0,177.9,143.33
2017,4,11,16,15,41.0,227.5,2.95,22.5,251.5,161.35,130.47
2017,4,11,16,30,32.0,200.0,2.9,22.0,217.0,144.25,116.97
2017,4,11,16,45,18.5,170.0,2.9,21.5,179.5,130.93,106.47
2017,4,11,17,0,5.0,140.0,2.9,21.0,142.0,109.27,88.68
2017,4,11,17,15,2.5,118.5,2.75,20.5,119.5,93.17,75.34
2017,4,11,17,30,0.0,97.0,2.6,20.0,97.0,76.9,61.58
2017,4,11,17,45,0.0,75.5,2.5,20.0,75.5,60.49,47.28
2017,4,11,18,0,0.0,54.0,2.4,20.0,54.0,43.89,32.57
2017,4,11,18,15,0.0,35.5,2.25,19.5,35.5,29.27,19.49
2017,4,11,18,30,0.0,17.0,2.1,19.0,17.0,14.01,5.46
2017,4,11,18,45,0.0,8.5,1.95,19.0,8.5,7.26,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,3.0,2.45,16.0,3.0,2.56,0.0
2017,4,12,6,30,0.0,6.0,2.5,16.0,6.0,4.92,0.0
2017,4,12,6,45,0.0,16.5,2.65,16.0,16.5,13.58,5.5
2017,4,12,7,0,0.0,27.0,2.8,16.0,27.0,22.26,13.14
2017,4,12,7,15,0.0,39.0,2.85,16.5,39.0,32.22,21.76
2017,4,12,7,30,0.0,51.0,2.9,17.0,51.0,42.19,30.26
2017,4,12,7,45,0.0,64.5,2.95,17.5,64.5,53.45,39.67
2017,4,12,8,0,0.0,78.0,3.0,18.0,78.0,65.2,49.31
2017,4,12,8,15,0.0,94.5,3.0,18.0,94.5,80.21,61.61
2017,4,12,8,30,0.0,111.0,3.0,18.0,111.0,95.14,73.69
2017,4,12,8,45,8.0,160.0,3.0,18.5,165.0,150.08,118.45
2017,4,12,9,0,16.0,209.0,3.0,19.0,219.0,205.72,162.62
2017,4,12,9,15,32.5,248.0,3.0,19.5,270.0,279.83,220.58
2017,4,12,9,30,49.0,287.0,3.0,20.0,321.0,334.81,262.27
2017,4,12,9,45,52.5,309.5,3.05,20.5,347.5,357.06,277.91
2017,4,12,10,0,56.0,332.0,3.1,21.0,374.0,378.56,292.94
2017,4,12,10,15,56.5,349.0,3.15,21.0,393.0,390.45,301.15
2017,4,12,10,30,57.0,366.0,3.2,21.0,412.0,401.76,308.97
2017,4,12,10,45,228.5,369.5,3.25,21.5,565.0,593.12,453.46
2017,4,12,11,0,400.0,373.0,3.3,22.0,718.0,738.95,558.28
2017,4,12,11,15,395.0,388.0,3.35,22.5,736.5,728.99,548.19
2017,4,12,11,30,390.0,403.0,3.4,23.0,755.0,716.95,537.74
2017,4,12,11,45,399.5,405.5,3.45,23.5,770.5,703.6,526.92
2017,4,12,12,0,409.0,408.0,3.5,24.0,786.0,687.96,514.44
2017,4,12,12,15,343.5,438.0,3.5,24.0,757.0,637.42,476.63
2017,4,12,12,30,278.0,468.0,3.5,24.0,728.0,589.46,440.73
2017,4,12,12,45,385.5,431.5,3.5,24.0,790.5,606.29,453.61
2017,4,12,13,0,493.0,395.0,3.5,24.0,853.0,611.94,457.18
2017,4,12,13,15,634.0,303.0,3.5,24.0,884.0,583.27,435.79
2017,4,12,13,30,775.0,211.0,3.5,24.0,915.0,544.87,405.33
2017,4,12,13,45,601.5,290.5,3.55,24.5,829.5,474.07,349.74
2017,4,12,14,0,428.0,370.0,3.6,25.0,744.0,420.5,308.32
2017,4,12,14,15,596.5,279.0,3.6,25.0,782.0,380.58,271.95
2017,4,12,14,30,765.0,188.0,3.6,25.0,820.0,323.59,219.51
2017,4,12,14,45,757.5,182.0,3.6,25.0,785.0,266.8,172.04
2017,4,12,15,0,750.0,176.0,3.6,25.0,750.0,210.84,128.28
2017,4,12,15,15,517.5,245.5,3.6,25.0,631.5,185.14,123.03
2017,4,12,15,30,285.0,315.0,3.6,25.0,513.0,190.13,151.4
2017,4,12,15,45,328.5,281.0,3.6,25.0,493.5,174.6,139.21
2017,4,12,16,0,372.0,247.0,3.6,25.0,474.0,159.12,127.02
2017,4,12,16,15,205.0,226.0,3.5,24.5,350.0,155.12,124.42
2017,4,12,16,30,38.0,205.0,3.4,24.0,226.0,147.23,118.58
2017,4,12,16,45,40.5,184.5,3.3,23.5,204.0,133.87,108.1
2017,4,12,17,0,43.0,164.0,3.2,23.0,182.0,120.15,97.17
2017,4,12,17,15,35.0,140.5,2.95,22.5,154.0,104.22,84.15
2017,4,12,17,30,27.0,117.0,2.7,22.0,126.0,87.94,70.54
2017,4,12,17,45,16.5,93.5,2.45,22.0,98.5,72.98,57.64
2017,4,12,18,0,6.0,70.0,2.2,22.0,71.0,55.21,42.02
2017,4,12,18,15,3.0,47.0,2.25,21.5,47.5,37.66,26.45
2017,4,12,18,30,0.0,24.0,2.3,21.0,24.0,19.83,10.09
2017,4,12,18,45,0.0,12.0,2.35,20.5,12.0,10.24,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,26.0,12.0,2.3,17.5,13.5,28.68,0.0
2017,4,13,6,30,52.0,24.0,2.6,18.0,27.0,79.13,44.34
2017,4,13,6,45,114.0,44.5,2.9,18.5,62.0,175.82,139.74
2017,4,13,7,0,176.0,65.0,3.2,19.0,97.0,254.43,208.59
2017,4,13,7,15,215.5,85.0,3.3,19.5,138.0,315.85,260.74
2017,4,13,7,30,255.0,105.0,3.4,20.0,179.0,378.68,311.96
2017,4,13,7,45,153.0,131.0,3.55,20.5,178.0,301.94,246.97
2017,4,13,8,0,51.0,157.0,3.7,21.0,177.0,217.92,175.04
2017,4,13,8,15,243.5,165.5,3.8,21.5,284.0,446.92,361.02
2017,4,13,8,30,436.0,174.0,3.9,22.0,391.0,666.17,527.65
2017,4,13,8,45,433.0,199.0,4.0,22.5,434.5,693.29,542.98
2017,4,13,9,0,430.0,224.0,4.1,23.0,478.0,717.47,557.1
2017,4,13,9,15,618.0,171.5,4.1,23.0,571.0,851.91,654.49
2017,4,13,9,30,806.0,119.0,4.1,23.0,664.0,968.25,732.31
2017,4,13,9,45,655.5,196.0,4.2,23.5,658.5,903.93,684.59
2017,4,13,10,0,505.0,273.0,4.3,24.0,653.0,818.36,619.7
2017,4,13,10,15,421.0,324.5,4.3,24.0,652.0,775.71,586.22
2017,4,13,10,30,337.0,376.0,4.3,24.0,651.0,716.8,541.29
2017,4,13,10,45,395.0,366.0,4.35,24.5,700.0,745.62,561.49
2017,4,13,11,0,453.0,356.0,4.4,25.0,749.0,784.67,587.71
2017,4,13,11,15,445.0,370.0,4.4,25.0,764.5,768.16,574.65
2017,4,13,11,30,437.0,384.0,4.4,25.0,780.0,749.42,560.39
2017,4,13,11,45,398.0,409.5,4.4,25.5,774.0,706.08,527.3
2017,4,13,12,0,359.0,435.0,4.4,26.0,768.0,672.26,500.86
2017,4,13,12,15,313.5,453.5,4.4,26.0,745.5,628.09,468.06
2017,4,13,12,30,268.0,472.0,4.4,26.0,723.0,585.66,436.44
2017,4,13,12,45,286.5,465.0,4.4,26.0,732.5,567.71,423.27
2017,4,13,13,0,305.0,458.0,4.4,26.0,742.0,547.81,408.27
2017,4,13,13,15,288.5,456.0,4.4,26.0,722.0,510.19,379.94
2017,4,13,13,30,272.0,454.0,4.4,26.0,702.0,474.02,352.49
2017,4,13,13,45,287.0,439.0,4.4,26.0,695.5,444.85,329.72
2017,4,13,14,0,302.0,424.0,4.4,26.0,689.0,414.44,305.42
2017,4,13,14,15,233.5,419.0,4.35,25.5,620.5,371.86,273.99
2017,4,13,14,30,165.0,414.0,4.3,25.0,552.0,327.74,242.29
2017,4,13,14,45,142.5,393.0,4.25,25.0,508.0,292.44,215.95
2017,4,13,15,0,120.0,372.0,4.2,25.0,464.0,260.44,192.77
2017,4,13,15,15,170.0,349.5,4.15,24.5,472.0,237.19,175.12
2017,4,13,15,30,220.0,327.0,4.1,24.0,480.0,208.35,166.77
2017,4,13,15,45,242.5,299.0,4.1,24.0,456.5,193.88,155.53
2017,4,13,16,0,265.0,271.0,4.1,24.0,433.0,169.88,136.39
2017,4,13,16,15,305.0,238.0,3.95,23.5,408.5,154.37,124.32
2017,4,13,16,30,345.0,205.0,3.8,23.0,384.0,137.66,111.1
2017,4,13,16,45,406.5,168.5,3.7,23.0,356.0,112.42,90.32
2017,4,13,17,0,468.0,132.0,3.6,23.0,328.0,91.71,73.11
2017,4,13,17,15,401.5,126.0,3.4,22.5,277.0,88.6,70.86
2017,4,13,17,30,335.0,120.0,3.2,22.0,226.0,87.52,70.22
2017,4,13,17,45,281.0,100.5,3.05,22.0,177.0,74.18,58.69
2017,4,13,18,0,227.0,81.0,2.9,22.0,128.0,60.46,46.55
2017,4,13,18,15,156.5,58.0,2.95,21.5,85.5,43.96,31.83
2017,4,13,18,30,86.0,35.0,3.0,21.0,43.0,27.07,15.99
2017,4,13,18,45,43.0,17.5,3.05,21.0,21.5,14.94,0.0
2017,4,13,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
