Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,48.5,14.0,1.95,16.5,17.5,46.44,0.0
2017,4,14,6,30,97.0,28.0,2.2,17.0,35.0,135.99,86.63
2017,4,14,6,45,200.5,47.5,2.5,17.5,79.0,266.93,214.89
2017,4,14,7,0,304.0,67.0,2.8,18.0,123.0,381.49,313.28
2017,4,14,7,15,381.5,80.5,2.9,18.5,176.0,471.58,387.81
2017,4,14,7,30,459.0,94.0,3.0,19.0,229.0,565.75,461.28
2017,4,14,7,45,339.0,128.0,3.2,19.5,239.5,487.66,398.1
2017,4,14,8,0,219.0,162.0,3.4,20.0,250.0,421.87,342.2
2017,4,14,8,15,225.5,188.0,3.4,20.5,290.0,459.35,369.42
2017,4,14,8,30,232.0,214.0,3.4,21.0,330.0,473.93,378.48
2017,4,14,8,45,135.5,227.0,3.45,21.5,296.5,389.74,308.92
2017,4,14,9,0,39.0,240.0,3.5,22.0,263.0,282.28,221.07
2017,4,14,9,15,82.0,280.0,3.5,22.5,334.0,365.84,285.91
2017,4,14,9,30,125.0,320.0,3.5,23.0,405.0,469.42,363.04
2017,4,14,9,45,461.5,234.0,3.55,23.5,577.5,744.14,570.11
2017,4,14,10,0,798.0,148.0,3.6,24.0,750.0,974.83,728.1
2017,4,14,10,15,468.5,277.5,3.6,24.0,635.5,774.95,583.88
2017,4,14,10,30,139.0,407.0,3.6,24.0,521.0,540.82,408.18
2017,4,14,10,45,105.5,410.0,3.6,24.5,499.0,484.27,365.92
2017,4,14,11,0,72.0,413.0,3.6,25.0,477.0,447.5,337.01
2017,4,14,11,15,107.0,438.5,3.55,25.0,535.0,494.58,371.69
2017,4,14,11,30,142.0,464.0,3.5,25.0,593.0,549.69,411.11
2017,4,14,11,45,490.0,319.5,3.5,25.5,773.5,711.22,532.12
2017,4,14,12,0,838.0,175.0,3.5,26.0,954.0,825.98,614.91
2017,4,14,12,15,839.0,175.5,3.45,26.0,959.0,786.65,585.35
2017,4,14,12,30,840.0,176.0,3.4,26.0,964.0,744.89,554.72
2017,4,14,12,45,601.5,305.5,3.4,26.5,869.0,647.26,480.26
2017,4,14,13,0,363.0,435.0,3.4,27.0,774.0,565.8,417.66
2017,4,14,13,15,307.0,447.5,3.35,27.0,731.5,514.41,379.71
2017,4,14,13,30,251.0,460.0,3.3,27.0,689.0,467.71,344.93
2017,4,14,13,45,131.0,344.0,3.3,27.0,463.0,319.49,237.07
2017,4,14,14,0,11.0,228.0,3.3,27.0,237.0,189.1,140.81
2017,4,14,14,15,145.0,314.5,3.25,27.0,434.5,277.44,204.53
2017,4,14,14,30,279.0,401.0,3.2,27.0,632.0,339.78,245.15
2017,4,14,14,45,532.5,279.0,3.15,27.0,696.5,285.45,193.24
2017,4,14,15,0,786.0,157.0,3.1,27.0,761.0,213.99,127.95
2017,4,14,15,15,555.0,232.5,3.05,26.5,647.5,182.27,118.32
2017,4,14,15,30,324.0,308.0,3.0,26.0,534.0,188.59,149.38
2017,4,14,15,45,245.5,295.5,3.0,26.0,459.5,180.24,143.05
2017,4,14,16,0,167.0,283.0,3.0,26.0,385.0,184.25,146.76
2017,4,14,16,15,412.5,207.0,2.9,25.5,429.0,130.77,103.75
2017,4,14,16,30,658.0,131.0,2.8,25.0,473.0,89.49,70.03
2017,4,14,16,45,550.0,134.5,2.7,25.0,398.5,92.73,73.07
2017,4,14,17,0,442.0,138.0,2.6,25.0,324.0,95.24,75.46
2017,4,14,17,15,463.5,118.0,2.35,24.5,287.5,83.85,66.2
2017,4,14,17,30,485.0,98.0,2.1,24.0,251.0,71.67,56.1
2017,4,14,17,45,417.0,85.0,1.85,23.5,197.5,62.96,48.72
2017,4,14,18,0,349.0,72.0,1.6,23.0,144.0,54.0,40.86
2017,4,14,18,15,251.5,54.0,1.7,22.5,97.5,40.97,29.2
2017,4,14,18,30,154.0,36.0,1.8,22.0,51.0,27.62,16.52
2017,4,14,18,45,77.0,18.0,1.95,21.5,25.5,14.22,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,33.5,14.0,2.85,18.0,17.0,35.84,0.0
2017,4,15,6,30,67.0,28.0,3.1,18.0,34.0,113.56,74.98
2017,4,15,6,45,157.5,48.5,3.35,18.5,74.5,216.41,174.22
2017,4,15,7,0,248.0,69.0,3.6,19.0,115.0,337.99,277.66
2017,4,15,7,15,323.5,80.5,3.75,19.5,163.0,421.74,347.9
2017,4,15,7,30,399.0,92.0,3.9,20.0,211.0,509.76,418.3
2017,4,15,7,45,202.5,114.5,4.1,20.5,175.5,342.78,281.19
2017,4,15,8,0,6.0,137.0,4.3,21.0,140.0,133.02,104.4
2017,4,15,8,15,40.0,175.5,4.35,21.5,195.5,223.1,178.16
2017,4,15,8,30,74.0,214.0,4.4,22.0,251.0,298.43,237.8
2017,4,15,8,45,213.5,229.5,4.45,22.5,354.0,469.83,373.32
2017,4,15,9,0,353.0,245.0,4.5,23.0,457.0,644.55,504.38
2017,4,15,9,15,213.0,276.0,4.5,23.5,407.0,513.5,400.24
2017,4,15,9,30,73.0,307.0,4.5,24.0,357.0,380.71,294.28
2017,4,15,9,45,222.0,319.0,4.55,24.5,485.0,556.68,429.07
2017,4,15,10,0,371.0,331.0,4.6,25.0,613.0,728.88,553.82
2017,4,15,10,15,384.0,339.0,4.55,25.0,643.0,737.86,557.95
2017,4,15,10,30,397.0,347.0,4.5,25.0,673.0,744.62,561.44
2017,4,15,10,45,204.0,290.0,4.5,25.5,458.5,489.94,373.42
2017,4,15,11,0,11.0,233.0,4.5,26.0,244.0,209.33,157.55
2017,4,15,11,15,113.0,348.5,4.5,26.0,451.5,428.49,325.11
2017,4,15,11,30,215.0,464.0,4.5,26.0,659.0,612.14,458.13
2017,4,15,11,45,112.5,336.0,4.5,26.5,438.5,396.96,299.25
2017,4,15,12,0,10.0,208.0,4.5,27.0,218.0,182.69,136.22
2017,4,15,12,15,230.5,308.5,4.45,27.0,526.0,444.46,336.68
2017,4,15,12,30,451.0,409.0,4.4,27.0,834.0,664.53,494.33
2017,4,15,12,45,368.0,438.0,4.4,27.0,783.5,600.22,445.45
2017,4,15,13,0,285.0,467.0,4.4,27.0,733.0,542.45,402.44
2017,4,15,13,15,166.0,438.5,4.4,27.0,593.5,434.68,323.43
2017,4,15,13,30,47.0,410.0,4.4,27.0,454.0,342.82,255.71
2017,4,15,13,45,234.5,393.0,4.4,27.0,600.5,391.14,290.22
2017,4,15,14,0,422.0,376.0,4.4,27.0,747.0,422.79,308.86
2017,4,15,14,15,273.5,394.5,4.35,27.0,632.0,359.99,262.74
2017,4,15,14,30,125.0,413.0,4.3,27.0,517.0,316.81,233.56
2017,4,15,14,45,251.0,375.0,4.25,27.0,572.0,293.44,210.77
2017,4,15,15,0,377.0,337.0,4.2,27.0,627.0,267.55,185.87
2017,4,15,15,15,196.0,287.0,4.15,26.5,437.5,207.77,150.25
2017,4,15,15,30,15.0,237.0,4.1,26.0,248.0,182.1,144.33
2017,4,15,15,45,69.5,259.5,4.05,26.0,303.5,182.18,144.84
2017,4,15,16,0,124.0,282.0,4.0,26.0,359.0,183.01,145.96
2017,4,15,16,15,212.0,248.5,3.95,25.5,365.5,167.11,133.73
2017,4,15,16,30,300.0,215.0,3.9,25.0,372.0,142.56,114.23
2017,4,15,16,45,282.5,194.0,3.85,25.0,329.0,131.14,105.2
2017,4,15,17,0,265.0,173.0,3.8,25.0,286.0,119.14,95.56
2017,4,15,17,15,379.5,134.0,3.75,24.5,269.0,93.6,74.49
2017,4,15,17,30,494.0,95.0,3.7,24.0,252.0,69.66,54.4
2017,4,15,17,45,425.0,83.0,3.65,23.5,198.5,61.59,47.56
2017,4,15,18,0,356.0,71.0,3.6,23.0,145.0,53.3,40.27
2017,4,15,18,15,257.0,54.0,3.65,22.5,99.0,40.97,29.22
2017,4,15,18,30,158.0,37.0,3.7,22.0,53.0,28.37,17.24
2017,4,15,18,45,79.0,18.5,3.75,22.0,26.5,14.61,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,5.0,2.85,19.0,5.0,4.27,0.0
2017,4,16,6,30,0.0,10.0,3.0,19.0,10.0,8.22,0.27
2017,4,16,6,45,0.0,21.5,3.2,19.5,21.5,17.71,8.87
2017,4,16,7,0,0.0,33.0,3.4,20.0,33.0,27.24,17.09
2017,4,16,7,15,0.0,46.5,3.4,20.5,46.5,38.46,26.61
2017,4,16,7,30,0.0,60.0,3.4,21.0,60.0,49.7,35.99
2017,4,16,7,45,47.0,114.0,3.45,21.5,133.5,161.64,129.99
2017,4,16,8,0,94.0,168.0,3.5,22.0,207.0,272.05,219.33
2017,4,16,8,15,49.5,166.5,3.45,22.0,187.5,220.27,175.43
2017,4,16,8,30,5.0,165.0,3.4,22.0,168.0,154.41,120.33
2017,4,16,8,45,8.5,184.0,3.35,22.5,189.0,174.63,135.98
2017,4,16,9,0,12.0,203.0,3.3,23.0,210.0,194.77,151.2
2017,4,16,9,15,12.0,214.5,3.3,23.0,222.5,203.7,157.66
2017,4,16,9,30,12.0,226.0,3.3,23.0,235.0,212.71,164.18
2017,4,16,9,45,25.0,271.0,3.3,23.5,290.5,267.41,206.06
2017,4,16,10,0,38.0,316.0,3.3,24.0,346.0,342.65,262.37
2017,4,16,10,15,23.0,258.5,3.3,24.0,277.0,264.04,201.77
2017,4,16,10,30,8.0,201.0,3.3,24.0,208.0,179.97,136.55
2017,4,16,10,45,119.5,319.5,3.35,24.5,424.5,423.98,324.0
2017,4,16,11,0,231.0,438.0,3.4,25.0,641.0,632.86,474.07
2017,4,16,11,15,156.5,442.0,3.4,25.0,581.0,555.41,415.36
2017,4,16,11,30,82.0,446.0,3.4,25.0,521.0,469.8,351.72
2017,4,16,11,45,128.0,464.5,3.4,25.0,584.0,524.14,391.82
2017,4,16,12,0,174.0,483.0,3.4,25.0,647.0,561.78,418.86
2017,4,16,12,15,198.5,484.0,3.4,25.0,671.5,563.64,419.95
2017,4,16,12,30,223.0,485.0,3.4,25.0,696.0,562.73,419.09
2017,4,16,12,45,127.5,437.0,3.45,25.0,558.0,442.65,331.28
2017,4,16,13,0,32.0,389.0,3.5,25.0,420.0,334.31,250.85
2017,4,16,13,15,191.0,411.0,3.55,25.0,587.0,428.73,321.67
2017,4,16,13,30,350.0,433.0,3.6,25.0,754.0,498.93,371.07
2017,4,16,13,45,354.5,421.0,3.65,25.0,739.5,463.44,343.07
2017,4,16,14,0,359.0,409.0,3.7,25.0,725.0,427.64,314.69
2017,4,16,14,15,303.0,409.0,3.7,25.0,670.0,378.87,277.54
2017,4,16,14,30,247.0,409.0,3.7,25.0,615.0,347.84,254.23
2017,4,16,14,45,260.5,387.0,3.75,25.0,596.0,302.5,218.55
2017,4,16,15,0,274.0,365.0,3.8,25.0,577.0,267.78,191.61
2017,4,16,15,15,273.0,343.0,3.8,25.0,544.5,230.81,165.94
2017,4,16,15,30,272.0,321.0,3.8,25.0,512.0,194.64,154.93
2017,4,16,15,45,233.5,302.0,3.8,25.0,457.5,195.19,155.88
2017,4,16,16,0,195.0,283.0,3.8,25.0,403.0,184.81,147.92
2017,4,16,16,15,126.0,250.5,3.7,24.5,325.5,166.72,133.89
2017,4,16,16,30,57.0,218.0,3.6,24.0,248.0,154.98,124.94
2017,4,16,16,45,180.5,191.0,3.55,24.0,270.5,134.09,108.03
2017,4,16,17,0,304.0,164.0,3.5,24.0,293.0,114.26,91.8
2017,4,16,17,15,277.0,144.0,3.3,23.5,248.5,102.02,81.93
2017,4,16,17,30,250.0,124.0,3.1,23.0,204.0,89.28,71.41
2017,4,16,17,45,308.5,96.5,2.95,22.5,175.5,70.15,55.12
2017,4,16,18,0,367.0,69.0,2.8,22.0,147.0,51.9,39.25
2017,4,16,18,15,268.0,53.0,2.7,21.5,100.5,40.27,28.78
2017,4,16,18,30,169.0,37.0,2.6,21.0,54.0,28.39,17.48
2017,4,16,18,45,84.5,18.5,2.55,21.0,27.0,14.37,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.0,1.75,18.0,11.0,9.39,0.0
2017,4,17,6,30,0.0,22.0,1.9,18.0,22.0,18.17,7.89
2017,4,17,6,45,6.5,45.5,2.1,18.5,47.0,50.49,36.16
2017,4,17,7,0,13.0,69.0,2.3,19.0,72.0,80.69,62.19
2017,4,17,7,15,30.0,92.5,2.3,19.0,101.0,131.62,105.56
2017,4,17,7,30,47.0,116.0,2.3,19.0,130.0,171.77,139.3
2017,4,17,7,45,31.5,132.0,2.35,19.5,142.0,171.33,137.71
2017,4,17,8,0,16.0,148.0,2.4,20.0,154.0,154.55,122.72
2017,4,17,8,15,11.0,157.0,2.4,20.0,161.5,155.11,122.51
2017,4,17,8,30,6.0,166.0,2.4,20.0,169.0,156.24,122.69
2017,4,17,8,45,23.5,206.5,2.45,20.5,220.5,213.13,168.07
2017,4,17,9,0,41.0,247.0,2.5,21.0,272.0,291.55,228.85
2017,4,17,9,15,120.0,286.5,2.55,21.5,367.5,432.26,337.08
2017,4,17,9,30,199.0,326.0,2.6,22.0,463.0,549.81,423.61
2017,4,17,9,45,102.5,258.0,2.7,22.5,329.0,370.11,286.37
2017,4,17,10,0,6.0,190.0,2.8,23.0,195.0,169.69,129.2
2017,4,17,10,15,16.5,256.5,2.85,23.0,270.0,240.2,184.22
2017,4,17,10,30,27.0,323.0,2.9,23.0,345.0,328.42,250.88
2017,4,17,10,45,14.0,231.0,2.95,23.5,242.5,211.5,160.85
2017,4,17,11,0,1.0,139.0,3.0,24.0,140.0,118.16,87.92
2017,4,17,11,15,17.0,258.5,3.0,24.0,274.0,235.84,179.24
2017,4,17,11,30,33.0,378.0,3.0,24.0,408.0,365.0,275.84
2017,4,17,11,45,20.5,282.5,3.05,24.5,301.5,263.65,199.03
2017,4,17,12,0,8.0,187.0,3.1,25.0,195.0,163.4,122.33
2017,4,17,12,15,6.5,175.0,3.1,25.0,182.0,151.44,113.19
2017,4,17,12,30,5.0,163.0,3.1,25.0,169.0,139.71,104.09
2017,4,17,12,45,8.0,191.0,3.1,25.0,199.0,164.18,122.99
2017,4,17,13,0,11.0,219.0,3.1,25.0,229.0,187.86,141.12
2017,4,17,13,15,5.5,154.5,3.0,24.5,159.5,131.24,97.67
2017,4,17,13,30,0.0,90.0,2.9,24.0,90.0,75.16,54.06
2017,4,17,13,45,0.0,105.0,2.85,24.0,105.0,87.43,63.82
2017,4,17,14,0,0.0,120.0,2.8,24.0,120.0,99.53,73.39
2017,4,17,14,15,0.0,99.0,2.7,23.5,99.0,82.44,60.14
2017,4,17,14,30,0.0,78.0,2.6,23.0,78.0,65.14,46.62
2017,4,17,14,45,0.0,97.0,2.55,23.0,97.0,80.78,59.18
2017,4,17,15,0,0.0,116.0,2.5,23.0,116.0,95.86,71.26
2017,4,17,15,15,3.0,156.5,2.45,23.0,159.0,126.9,95.87
2017,4,17,15,30,6.0,197.0,2.4,23.0,202.0,154.98,118.21
2017,4,17,15,45,8.0,198.5,2.35,23.0,204.5,155.12,124.06
2017,4,17,16,0,10.0,200.0,2.3,23.0,207.0,155.21,124.52
2017,4,17,16,15,53.0,214.5,2.25,22.5,243.5,154.61,124.68
2017,4,17,16,30,96.0,229.0,2.2,22.0,280.0,161.56,131.14
2017,4,17,16,45,310.0,176.0,2.2,22.0,313.5,120.97,97.66
2017,4,17,17,0,524.0,123.0,2.2,22.0,347.0,86.32,68.7
2017,4,17,17,15,456.0,119.0,2.0,21.5,293.5,84.28,67.37
2017,4,17,17,30,388.0,115.0,1.8,21.0,240.0,82.31,65.96
2017,4,17,17,45,336.0,97.0,1.65,20.5,190.0,70.67,56.02
2017,4,17,18,0,284.0,79.0,1.5,20.0,140.0,58.56,45.37
2017,4,17,18,15,202.5,58.5,1.45,19.5,95.5,44.64,32.84
2017,4,17,18,30,121.0,38.0,1.4,19.0,51.0,29.39,18.6
2017,4,17,18,45,60.5,19.0,1.35,19.0,25.5,15.0,0.0
2017,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,20.5,15.5,1.95,16.0,17.5,27.96,0.0
2017,4,18,6,30,41.0,31.0,2.1,16.0,35.0,84.84,60.31
2017,4,18,6,45,91.0,54.0,2.25,16.5,70.5,155.76,125.57
2017,4,18,7,0,141.0,77.0,2.4,17.0,106.0,226.72,187.29
2017,4,18,7,15,188.5,96.0,2.4,17.5,147.0,308.18,255.35
2017,4,18,7,30,236.0,115.0,2.4,18.0,188.0,375.66,309.98
2017,4,18,7,45,262.5,137.5,2.45,18.5,234.0,430.4,352.08
2017,4,18,8,0,289.0,160.0,2.5,19.0,280.0,484.82,392.55
2017,4,18,8,15,228.0,193.0,2.5,19.5,296.0,467.76,374.81
2017,4,18,8,30,167.0,226.0,2.5,20.0,312.0,424.79,338.01
2017,4,18,8,45,326.5,218.5,2.5,20.5,409.0,590.18,464.74
2017,4,18,9,0,486.0,211.0,2.5,21.0,506.0,760.71,587.01
2017,4,18,9,15,492.5,228.5,2.5,21.5,548.5,783.7,598.43
2017,4,18,9,30,499.0,246.0,2.5,22.0,591.0,803.91,609.06
2017,4,18,9,45,426.0,293.5,2.5,22.5,601.0,773.12,582.35
2017,4,18,10,0,353.0,341.0,2.5,23.0,611.0,722.17,542.66
2017,4,18,10,15,365.5,355.0,2.45,23.5,646.5,737.0,550.82
2017,4,18,10,30,378.0,369.0,2.4,24.0,682.0,749.37,556.75
2017,4,18,10,45,612.5,261.0,2.4,24.5,789.5,868.16,640.83
2017,4,18,11,0,847.0,153.0,2.4,25.0,897.0,949.34,693.1
2017,4,18,11,15,852.0,154.0,2.4,25.0,918.5,925.84,676.25
2017,4,18,11,30,857.0,155.0,2.4,25.0,940.0,898.87,658.19
2017,4,18,11,45,865.5,152.0,2.4,25.5,954.5,857.67,629.49
2017,4,18,12,0,874.0,149.0,2.4,26.0,969.0,824.65,606.35
2017,4,18,12,15,874.5,149.0,2.4,26.0,973.5,784.99,579.35
2017,4,18,12,30,875.0,149.0,2.4,26.0,978.0,742.99,549.26
2017,4,18,12,45,598.5,304.0,2.45,26.0,869.5,645.01,475.97
2017,4,18,13,0,322.0,459.0,2.5,26.0,761.0,559.1,411.44
2017,4,18,13,15,268.0,465.0,2.5,26.0,714.5,505.47,372.56
2017,4,18,13,30,214.0,471.0,2.5,26.0,668.0,463.58,341.7
2017,4,18,13,45,543.5,302.5,2.5,26.5,787.0,462.33,337.58
2017,4,18,14,0,873.0,134.0,2.5,27.0,906.0,440.84,313.39
2017,4,18,14,15,865.5,132.5,2.45,26.5,877.0,384.36,266.21
2017,4,18,14,30,858.0,131.0,2.4,26.0,848.0,327.88,218.48
2017,4,18,14,45,839.0,133.5,2.4,26.0,809.5,264.24,166.0
2017,4,18,15,0,820.0,136.0,2.4,26.0,771.0,208.88,122.8
2017,4,18,15,15,805.5,133.0,2.4,26.0,728.5,152.52,85.86
2017,4,18,15,30,791.0,130.0,2.4,26.0,686.0,98.04,65.26
2017,4,18,15,45,773.0,125.5,2.45,26.0,637.5,87.96,67.73
2017,4,18,16,0,755.0,121.0,2.5,26.0,589.0,87.02,67.18
2017,4,18,16,15,730.0,116.5,2.45,25.5,536.5,78.05,60.08
2017,4,18,16,30,705.0,112.0,2.4,25.0,484.0,76.94,59.52
2017,4,18,16,45,672.0,106.0,2.4,25.0,429.0,74.6,57.78
2017,4,18,17,0,639.0,100.0,2.4,25.0,374.0,72.12,55.92
2017,4,18,17,15,592.5,92.5,2.15,24.0,318.0,68.25,53.05
2017,4,18,17,30,546.0,85.0,1.9,23.0,262.0,64.24,49.96
2017,4,18,17,45,479.5,74.5,1.7,22.5,207.5,57.51,44.26
2017,4,18,18,0,413.0,64.0,1.5,22.0,153.0,50.57,38.15
2017,4,18,18,15,313.5,50.0,1.45,21.0,105.5,38.23,27.18
2017,4,18,18,30,214.0,36.0,1.4,20.0,58.0,27.75,17.26
2017,4,18,18,45,107.0,18.0,1.35,19.5,29.0,14.0,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,93.0,16.0,1.45,17.5,24.5,80.64,0.0
2017,4,19,6,30,186.0,32.0,1.7,18.0,49.0,230.58,173.99
2017,4,19,6,45,288.0,47.5,1.95,18.5,95.5,334.97,271.27
2017,4,19,7,0,390.0,63.0,2.2,19.0,142.0,447.53,364.95
2017,4,19,7,15,195.0,80.0,2.25,19.5,119.5,288.2,237.09
2017,4,19,7,30,0.0,97.0,2.3,20.0,97.0,89.69,69.15
2017,4,19,7,45,2.0,118.0,2.35,20.5,119.0,111.02,86.76
2017,4,19,8,0,4.0,139.0,2.4,21.0,141.0,132.13,103.56
2017,4,19,8,15,52.5,182.0,2.4,21.5,209.5,241.81,192.69
2017,4,19,8,30,101.0,225.0,2.4,22.0,278.0,337.34,267.26
2017,4,19,8,45,202.0,243.5,2.4,22.5,363.0,475.13,372.68
2017,4,19,9,0,303.0,262.0,2.4,23.0,448.0,615.15,474.45
2017,4,19,9,15,206.0,293.5,2.4,23.5,425.0,526.51,404.28
2017,4,19,9,30,109.0,325.0,2.4,24.0,402.0,436.33,333.68
2017,4,19,9,45,474.5,223.0,2.45,24.5,584.5,746.59,564.98
2017,4,19,10,0,840.0,121.0,2.5,25.0,767.0,990.25,726.33
2017,4,19,10,15,446.0,246.0,2.55,25.0,590.5,721.49,539.27
2017,4,19,10,30,52.0,371.0,2.6,25.0,414.0,400.79,300.69
2017,4,19,10,45,207.5,388.0,2.65,25.5,569.5,574.85,430.83
2017,4,19,11,0,363.0,405.0,2.7,26.0,725.0,737.07,544.0
2017,4,19,11,15,625.0,268.0,2.75,26.0,835.0,838.15,617.49
2017,4,19,11,30,887.0,131.0,2.8,26.0,945.0,892.84,655.45
2017,4,19,11,45,874.0,142.5,2.9,26.5,954.5,857.17,630.24
2017,4,19,12,0,861.0,154.0,3.0,27.0,964.0,818.87,603.91
2017,4,19,12,15,621.0,293.5,3.05,27.0,879.5,728.19,536.85
2017,4,19,12,30,381.0,433.0,3.1,27.0,795.0,633.95,466.57
2017,4,19,12,45,624.5,291.5,3.15,27.5,881.5,652.9,482.41
2017,4,19,13,0,868.0,150.0,3.2,28.0,968.0,649.19,479.77
2017,4,19,13,15,865.0,149.0,3.2,28.0,955.5,599.17,441.22
2017,4,19,13,30,862.0,148.0,3.2,28.0,943.0,547.96,400.99
2017,4,19,13,45,861.0,144.5,3.25,28.0,923.0,495.0,358.39
2017,4,19,14,0,860.0,141.0,3.3,28.0,903.0,441.01,313.73
2017,4,19,14,15,852.5,139.0,3.3,28.0,874.0,384.92,266.49
2017,4,19,14,30,845.0,137.0,3.3,28.0,845.0,322.78,214.28
2017,4,19,14,45,507.5,259.0,3.3,28.0,679.5,270.81,182.8
2017,4,19,15,0,170.0,381.0,3.3,28.0,514.0,274.39,198.37
2017,4,19,15,15,485.5,253.0,3.3,27.5,601.5,190.99,126.02
2017,4,19,15,30,801.0,125.0,3.3,27.0,689.0,96.24,62.76
2017,4,19,15,45,786.0,120.0,3.3,27.0,641.5,84.51,64.63
2017,4,19,16,0,771.0,115.0,3.3,27.0,594.0,83.13,63.71
2017,4,19,16,15,747.5,110.5,3.2,26.5,542.0,81.78,62.95
2017,4,19,16,30,724.0,106.0,3.1,26.0,490.0,73.21,56.15
2017,4,19,16,45,694.5,100.0,3.05,26.0,435.0,70.72,54.29
2017,4,19,17,0,665.0,94.0,3.0,26.0,380.0,68.08,52.28
2017,4,19,17,15,620.5,87.0,2.75,25.5,323.5,64.38,49.44
2017,4,19,17,30,576.0,80.0,2.5,25.0,267.0,60.56,46.4
2017,4,19,17,45,516.0,70.0,2.25,24.5,213.0,54.09,40.96
2017,4,19,18,0,456.0,60.0,2.0,24.0,159.0,47.4,35.12
2017,4,19,18,15,356.0,47.5,2.0,23.0,110.5,38.14,26.88
2017,4,19,18,30,256.0,35.0,2.0,22.0,62.0,27.12,16.65
2017,4,19,18,45,128.0,17.5,2.0,21.5,31.0,13.64,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,102.0,16.5,2.7,19.5,26.5,119.41,0.0
2017,4,20,6,30,204.0,33.0,2.9,20.0,53.0,245.47,186.87
2017,4,20,6,45,309.0,47.5,3.15,20.5,100.5,351.61,284.42
2017,4,20,7,0,414.0,62.0,3.4,21.0,148.0,470.94,382.99
2017,4,20,7,15,207.0,60.0,3.5,21.0,103.0,289.42,238.36
2017,4,20,7,30,0.0,58.0,3.6,21.0,58.0,48.03,34.47
2017,4,20,7,45,0.0,83.0,3.7,21.5,83.0,70.78,53.29
2017,4,20,8,0,0.0,108.0,3.8,22.0,108.0,94.5,72.45
2017,4,20,8,15,0.0,101.5,3.8,22.5,101.5,86.44,65.43
2017,4,20,8,30,0.0,95.0,3.8,23.0,95.0,79.61,59.5
2017,4,20,8,45,0.0,122.0,3.85,23.5,122.0,104.23,78.98
2017,4,20,9,0,0.0,149.0,3.9,24.0,149.0,128.92,98.19
2017,4,20,9,15,3.5,175.0,3.85,24.5,178.0,156.1,119.23
2017,4,20,9,30,7.0,201.0,3.8,25.0,207.0,183.09,139.81
2017,4,20,9,45,21.5,259.0,3.8,25.5,276.0,251.66,192.45
2017,4,20,10,0,36.0,317.0,3.8,26.0,345.0,340.91,259.2
2017,4,20,10,15,148.0,361.5,3.75,26.0,484.0,511.23,387.22
2017,4,20,10,30,260.0,406.0,3.7,26.0,623.0,673.7,503.63
2017,4,20,10,45,277.0,418.0,3.7,26.5,656.5,687.07,510.43
2017,4,20,11,0,294.0,430.0,3.7,27.0,690.0,697.9,516.28
2017,4,20,11,15,579.5,289.0,3.65,27.0,817.0,816.4,604.33
2017,4,20,11,30,865.0,148.0,3.6,27.0,944.0,889.27,655.56
2017,4,20,11,45,867.0,149.5,3.6,27.5,957.0,857.69,632.12
2017,4,20,12,0,869.0,151.0,3.6,28.0,970.0,823.19,607.52
2017,4,20,12,15,869.5,151.5,3.55,28.0,974.5,784.07,580.26
2017,4,20,12,30,870.0,152.0,3.5,28.0,979.0,742.63,549.97
2017,4,20,12,45,552.5,317.5,3.5,28.5,842.0,629.29,463.68
2017,4,20,13,0,235.0,483.0,3.5,29.0,705.0,527.1,385.98
2017,4,20,13,15,547.0,317.5,3.5,29.0,825.0,551.83,405.41
2017,4,20,13,30,859.0,152.0,3.5,29.0,945.0,549.71,401.56
2017,4,20,13,45,573.0,293.5,3.5,29.0,817.5,470.19,341.2
2017,4,20,14,0,287.0,435.0,3.5,29.0,690.0,416.92,302.8
2017,4,20,14,15,195.0,423.0,3.5,29.0,594.0,363.18,264.08
2017,4,20,14,30,103.0,411.0,3.5,29.0,498.0,322.4,235.97
2017,4,20,14,45,103.5,392.5,3.5,29.0,477.0,298.13,217.83
2017,4,20,15,0,104.0,374.0,3.5,29.0,456.0,274.11,200.15
2017,4,20,15,15,146.5,355.0,3.5,29.0,463.0,240.24,174.4
2017,4,20,15,30,189.0,336.0,3.5,29.0,470.0,214.83,158.91
2017,4,20,15,45,120.5,300.0,3.5,29.0,383.0,192.08,150.75
2017,4,20,16,0,52.0,264.0,3.5,29.0,296.0,183.23,144.18
2017,4,20,16,15,377.0,189.5,3.45,28.5,392.0,119.03,92.89
2017,4,20,16,30,702.0,115.0,3.4,28.0,488.0,78.72,60.22
2017,4,20,16,45,668.0,109.0,3.35,27.5,432.5,76.45,58.73
2017,4,20,17,0,634.0,103.0,3.3,27.0,377.0,74.06,57.08
2017,4,20,17,15,588.0,95.5,3.05,26.5,321.0,70.29,54.22
2017,4,20,17,30,542.0,88.0,2.8,26.0,265.0,66.39,51.16
2017,4,20,17,45,476.0,77.5,2.55,25.5,211.0,59.77,45.63
2017,4,20,18,0,410.0,67.0,2.3,25.0,157.0,50.65,37.74
2017,4,20,18,15,313.0,52.5,2.25,24.5,109.0,40.04,28.32
2017,4,20,18,30,216.0,38.0,2.2,24.0,61.0,29.24,18.29
2017,4,20,18,45,108.0,19.0,2.15,23.5,30.5,14.76,0.0
2017,4,20,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,21,6,15,89.0,18.0,4.0,20.0,27.0,114.11,0.0
2017,4,21,6,30,178.0,36.0,4.2,20.0,54.0,230.65,177.3
2017,4,21,6,45,289.5,50.5,4.45,20.5,102.0,340.84,277.07
2017,4,21,7,0,401.0,65.0,4.7,21.0,150.0,460.16,376.87
2017,4,21,7,15,210.0,90.0,4.8,21.5,135.5,316.34,260.23
2017,4,21,7,30,19.0,115.0,4.9,22.0,121.0,128.33,101.3
2017,4,21,7,45,112.0,145.0,5.0,22.5,191.5,280.74,227.84
2017,4,21,8,0,205.0,175.0,5.1,23.0,262.0,404.39,326.83
2017,4,21,8,15,120.5,190.5,5.1,23.5,243.5,338.29,270.17
2017,4,21,8,30,36.0,206.0,5.1,24.0,225.0,248.4,195.1
2017,4,21,8,45,396.0,163.0,5.15,24.5,405.5,616.42,487.37
2017,4,21,9,0,756.0,120.0,5.2,25.0,586.0,929.95,711.79
2017,4,21,9,15,378.0,104.0,5.2,25.0,337.0,533.48,419.87
2017,4,21,9,30,0.0,88.0,5.2,25.0,88.0,73.3,52.96
2017,4,21,9,45,131.0,228.0,5.2,25.5,329.5,365.98,285.16
2017,4,21,10,0,262.0,368.0,5.2,26.0,571.0,661.0,502.4
2017,4,21,10,15,162.0,376.5,5.2,26.0,504.0,540.63,410.41
2017,4,21,10,30,62.0,385.0,5.2,26.0,437.0,424.4,321.39
2017,4,21,10,45,200.5,403.0,5.25,26.5,579.5,583.1,440.62
2017,4,21,11,0,339.0,421.0,5.3,27.0,722.0,730.59,546.36
2017,4,21,11,15,235.0,446.0,5.3,27.5,657.5,628.85,469.46
2017,4,21,11,30,131.0,471.0,5.3,28.0,593.0,546.03,406.29
2017,4,21,11,45,74.0,391.0,5.35,28.5,460.5,404.04,301.78
2017,4,21,12,0,17.0,311.0,5.4,29.0,328.0,275.43,205.02
2017,4,21,12,15,442.0,231.0,5.35,29.0,652.5,543.63,411.38
2017,4,21,12,30,867.0,151.0,5.3,29.0,977.0,740.2,554.15
2017,4,21,12,45,544.0,319.0,5.3,29.0,836.5,625.09,464.81
2017,4,21,13,0,221.0,487.0,5.3,29.0,696.0,521.58,385.45
2017,4,21,13,15,544.5,315.5,5.2,29.0,821.0,549.27,407.17
2017,4,21,13,30,868.0,144.0,5.1,29.0,946.0,549.53,404.85
2017,4,21,13,45,866.5,140.5,5.1,29.5,926.5,496.19,360.37
2017,4,21,14,0,865.0,137.0,5.1,30.0,907.0,441.87,314.35
2017,4,21,14,15,858.0,135.5,5.05,30.0,878.5,386.16,267.06
2017,4,21,14,30,851.0,134.0,5.0,30.0,850.0,330.39,219.33
2017,4,21,14,45,838.5,133.0,4.95,30.0,813.0,266.54,166.46
2017,4,21,15,0,826.0,132.0,4.9,30.0,776.0,210.1,122.07
2017,4,21,15,15,812.5,129.0,4.8,29.5,733.5,153.67,84.83
2017,4,21,15,30,799.0,126.0,4.7,29.0,691.0,98.98,63.0
2017,4,21,15,45,782.0,122.0,4.65,29.0,643.5,85.55,64.96
2017,4,21,16,0,765.0,118.0,4.6,29.0,596.0,84.88,64.63
2017,4,21,16,15,741.5,113.5,4.4,28.5,543.5,76.11,57.74
2017,4,21,16,30,718.0,109.0,4.2,28.0,491.0,74.93,57.11
2017,4,21,16,45,685.5,103.5,4.05,28.0,436.0,72.84,55.6
2017,4,21,17,0,653.0,98.0,3.9,28.0,381.0,70.63,53.97
2017,4,21,17,15,608.5,90.5,3.45,27.5,325.0,66.7,50.97
2017,4,21,17,30,564.0,83.0,3.0,27.0,269.0,62.62,47.75
2017,4,21,17,45,499.5,73.5,2.6,26.5,214.5,56.63,42.77
2017,4,21,18,0,435.0,64.0,2.2,26.0,160.0,50.46,37.43
2017,4,21,18,15,337.5,50.5,2.1,25.0,112.0,38.67,27.12
2017,4,21,18,30,240.0,37.0,2.0,24.0,64.0,28.55,17.8
2017,4,21,18,45,120.0,18.5,1.9,23.5,32.0,14.39,0.0
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,22,6,15,52.0,20.0,4.35,16.5,25.5,80.41,0.0
2017,4,22,6,30,104.0,40.0,4.7,16.0,51.0,163.84,127.58
2017,4,22,6,45,185.0,62.5,5.05,16.0,96.5,259.61,214.55
2017,4,22,7,0,266.0,85.0,5.4,16.0,142.0,359.51,301.74
2017,4,22,7,15,133.0,47.0,5.5,15.5,75.5,183.65,155.15
2017,4,22,7,30,0.0,9.0,5.6,15.0,9.0,7.4,0.69
2017,4,22,7,45,0.0,45.0,5.7,15.0,45.0,37.2,26.17
2017,4,22,8,0,0.0,81.0,5.8,15.0,81.0,67.53,51.77
2017,4,22,8,15,0.0,99.0,5.75,15.0,99.0,83.92,65.33
2017,4,22,8,30,0.0,117.0,5.7,15.0,117.0,100.24,78.7
2017,4,22,8,45,0.0,128.0,5.7,15.5,128.0,109.81,86.17
2017,4,22,9,0,0.0,139.0,5.7,16.0,139.0,119.36,93.56
2017,4,22,9,15,0.0,138.0,5.6,16.0,138.0,117.79,91.96
2017,4,22,9,30,0.0,137.0,5.5,16.0,137.0,116.47,90.61
2017,4,22,9,45,3.0,163.5,5.45,16.5,166.0,143.07,111.96
2017,4,22,10,0,6.0,190.0,5.4,17.0,195.0,169.54,132.91
2017,4,22,10,15,28.0,281.0,5.35,17.5,305.0,290.91,229.38
2017,4,22,10,30,50.0,372.0,5.3,18.0,415.0,399.37,312.76
2017,4,22,10,45,71.0,403.5,5.25,18.5,466.0,444.03,345.93
2017,4,22,11,0,92.0,435.0,5.2,19.0,517.0,486.28,376.9
2017,4,22,11,15,51.5,332.5,5.2,19.0,378.5,344.66,268.09
2017,4,22,11,30,11.0,230.0,5.2,19.0,240.0,204.43,158.08
2017,4,22,11,45,12.5,247.5,5.2,19.5,259.0,219.49,169.65
2017,4,22,12,0,14.0,265.0,5.2,20.0,278.0,234.09,180.58
2017,4,22,12,15,18.5,310.5,5.15,20.0,328.5,273.82,211.26
2017,4,22,12,30,23.0,356.0,5.1,20.0,379.0,312.0,240.42
2017,4,22,12,45,28.0,375.5,5.1,20.5,402.5,327.62,251.77
2017,4,22,13,0,33.0,395.0,5.1,21.0,426.0,339.42,260.17
2017,4,22,13,15,42.5,409.5,5.05,21.0,449.5,348.44,266.91
2017,4,22,13,30,52.0,424.0,5.0,21.0,473.0,355.54,272.09
2017,4,22,13,45,39.5,387.5,5.0,21.0,424.5,315.37,241.51
2017,4,22,14,0,27.0,351.0,5.0,21.0,376.0,277.82,212.96
2017,4,22,14,15,19.5,298.5,4.95,21.0,316.0,243.11,186.47
2017,4,22,14,30,12.0,246.0,4.9,21.0,256.0,199.52,152.93
2017,4,22,14,45,10.5,233.0,4.9,21.0,242.0,187.5,143.79
2017,4,22,15,0,9.0,220.0,4.9,21.0,228.0,175.78,134.89
2017,4,22,15,15,5.0,189.0,4.9,21.0,193.5,151.17,115.92
2017,4,22,15,30,1.0,158.0,4.9,21.0,159.0,127.16,97.27
2017,4,22,15,45,0.5,137.0,4.95,21.0,137.5,111.22,88.72
2017,4,22,16,0,0.0,116.0,5.0,21.0,116.0,95.16,75.47
2017,4,22,16,15,0.0,132.0,4.95,20.5,132.0,106.75,85.73
2017,4,22,16,30,0.0,148.0,4.9,20.0,148.0,117.58,95.43
2017,4,22,16,45,0.0,134.5,4.9,20.0,134.5,107.16,86.89
2017,4,22,17,0,0.0,121.0,4.9,20.0,121.0,96.63,78.2
2017,4,22,17,15,260.5,108.0,4.75,19.5,194.5,79.06,63.42
2017,4,22,17,30,521.0,95.0,4.6,19.0,268.0,71.56,57.18
2017,4,22,17,45,460.5,83.0,4.45,18.5,214.0,61.67,48.67
2017,4,22,18,0,400.0,71.0,4.3,18.0,160.0,53.41,41.33
2017,4,22,18,15,305.5,55.5,4.15,17.5,112.0,42.17,31.11
2017,4,22,18,30,211.0,40.0,4.0,17.0,64.0,30.7,20.28
2017,4,22,18,45,105.5,20.0,3.9,16.5,32.0,15.51,0.79
2017,4,22,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,157.0,17.5,3.7,9.5,34.0,168.62,24.09
2017,4,23,6,30,314.0,35.0,3.9,10.0,68.0,333.59,271.48
2017,4,23,6,45,419.5,46.5,4.1,11.0,120.0,444.45,372.68
2017,4,23,7,0,525.0,58.0,4.3,12.0,172.0,562.09,471.59
2017,4,23,7,15,592.0,66.0,4.45,12.5,230.0,646.86,540.28
2017,4,23,7,30,659.0,74.0,4.6,13.0,288.0,733.42,607.04
2017,4,23,7,45,703.0,80.0,4.75,14.0,347.5,796.92,652.22
2017,4,23,8,0,747.0,86.0,4.9,15.0,407.0,859.73,695.24
2017,4,23,8,15,778.0,90.5,4.95,15.5,465.5,900.81,721.67
2017,4,23,8,30,809.0,95.0,5.0,16.0,524.0,946.06,750.69
2017,4,23,8,45,832.0,99.0,5.05,16.5,579.5,980.01,771.1
2017,4,23,9,0,855.0,103.0,5.1,17.0,635.0,1010.8,789.14
2017,4,23,9,15,872.0,106.0,5.0,17.5,685.5,1030.88,798.32
2017,4,23,9,30,889.0,109.0,4.9,18.0,736.0,1034.88,796.38
2017,4,23,9,45,902.5,111.0,4.85,18.5,781.0,1042.83,797.91
2017,4,23,10,0,916.0,113.0,4.8,19.0,826.0,1046.91,796.92
2017,4,23,10,15,925.5,115.0,4.7,19.5,864.0,1043.07,790.27
2017,4,23,10,30,935.0,117.0,4.6,20.0,902.0,1035.24,781.18
2017,4,23,10,45,943.0,117.5,4.55,20.5,933.0,1020.47,768.11
2017,4,23,11,0,951.0,118.0,4.5,21.0,964.0,1001.8,752.68
2017,4,23,11,15,955.0,119.0,4.4,21.0,986.5,976.15,733.88
2017,4,23,11,30,959.0,120.0,4.3,21.0,1009.0,946.89,712.97
2017,4,23,11,45,961.0,121.0,4.25,21.5,1022.0,912.48,687.54
2017,4,23,12,0,963.0,122.0,4.2,22.0,1035.0,874.89,660.04
2017,4,23,12,15,964.0,122.5,4.15,22.0,1040.0,833.17,630.94
2017,4,23,12,30,965.0,123.0,4.1,22.0,1045.0,788.8,598.53
2017,4,23,12,45,965.5,121.5,4.05,22.5,1041.0,740.15,560.64
2017,4,23,13,0,966.0,120.0,4.0,23.0,1037.0,689.43,520.56
2017,4,23,13,15,963.5,119.5,3.95,23.0,1023.5,635.83,478.44
2017,4,23,13,30,961.0,119.0,3.9,23.0,1010.0,580.75,434.06
2017,4,23,13,45,957.5,117.5,3.9,23.5,988.5,523.24,385.93
2017,4,23,14,0,954.0,116.0,3.9,24.0,967.0,464.77,335.88
2017,4,23,14,15,947.5,114.5,3.85,24.0,937.0,404.53,284.05
2017,4,23,14,30,941.0,113.0,3.8,24.0,907.0,344.08,231.45
2017,4,23,14,45,929.5,112.5,3.75,24.0,869.0,283.18,179.31
2017,4,23,15,0,918.0,112.0,3.7,24.0,831.0,223.08,130.89
2017,4,23,15,15,906.0,109.5,3.65,23.5,786.5,162.76,90.03
2017,4,23,15,30,894.0,107.0,3.6,23.0,742.0,103.8,65.57
2017,4,23,15,45,878.5,103.5,3.55,23.0,692.5,85.91,66.85
2017,4,23,16,0,863.0,100.0,3.5,23.0,643.0,74.55,57.54
2017,4,23,16,15,841.5,96.5,3.35,22.5,588.0,73.41,56.91
2017,4,23,16,30,820.0,93.0,3.2,22.0,533.0,72.17,56.19
2017,4,23,16,45,791.0,88.5,3.1,22.0,475.5,70.01,54.57
2017,4,23,17,0,762.0,84.0,3.0,22.0,418.0,67.74,52.85
2017,4,23,17,15,720.0,78.5,2.6,21.0,358.5,59.07,45.77
2017,4,23,17,30,678.0,73.0,2.2,20.0,299.0,55.97,43.4
2017,4,23,17,45,615.0,65.5,1.8,19.5,240.5,51.08,39.25
2017,4,23,18,0,552.0,58.0,1.4,19.0,182.0,46.11,34.83
2017,4,23,18,15,448.5,47.5,1.35,18.0,129.0,38.33,27.76
2017,4,23,18,30,345.0,37.0,1.3,17.0,76.0,30.44,20.18
2017,4,23,18,45,172.5,18.5,1.3,16.0,38.0,15.02,1.56
