Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,140.0,19.0,1.2,10.5,34.5,156.38,45.45
2017,4,24,6,30,280.0,38.0,1.4,11.0,69.0,310.85,251.03
2017,4,24,6,45,373.5,52.0,1.65,12.0,119.0,413.53,342.55
2017,4,24,7,0,467.0,66.0,1.9,13.0,169.0,522.81,432.47
2017,4,24,7,15,533.5,75.5,1.95,14.0,226.0,607.96,498.05
2017,4,24,7,30,600.0,85.0,2.0,15.0,283.0,694.69,561.09
2017,4,24,7,45,641.0,93.5,2.15,16.0,340.5,757.4,604.08
2017,4,24,8,0,682.0,102.0,2.3,17.0,398.0,819.31,644.98
2017,4,24,8,15,714.5,108.0,2.45,17.5,455.0,868.49,676.86
2017,4,24,8,30,747.0,114.0,2.6,18.0,512.0,915.64,706.78
2017,4,24,8,45,768.5,119.5,2.8,19.0,565.0,948.73,725.65
2017,4,24,9,0,790.0,125.0,3.0,20.0,618.0,971.65,737.49
2017,4,24,9,15,807.5,129.0,3.0,20.5,667.5,993.02,748.11
2017,4,24,9,30,825.0,133.0,3.0,21.0,717.0,1010.82,756.36
2017,4,24,9,45,836.0,137.0,3.05,21.5,759.5,1018.31,758.33
2017,4,24,10,0,847.0,141.0,3.1,22.0,802.0,1021.97,758.03
2017,4,24,10,15,679.5,233.5,3.15,22.5,779.5,945.98,704.99
2017,4,24,10,30,512.0,326.0,3.2,23.0,757.0,852.72,635.49
2017,4,24,10,45,691.5,240.5,3.25,23.5,844.5,925.37,688.04
2017,4,24,11,0,871.0,155.0,3.3,24.0,932.0,976.15,719.81
2017,4,24,11,15,875.5,156.0,3.35,24.0,953.0,951.42,702.6
2017,4,24,11,30,880.0,157.0,3.4,24.0,974.0,911.47,675.85
2017,4,24,11,45,892.5,151.0,3.5,24.5,989.5,881.63,654.92
2017,4,24,12,0,905.0,145.0,3.6,25.0,1005.0,848.43,631.59
2017,4,24,12,15,905.5,145.5,3.7,25.0,1009.0,808.05,604.4
2017,4,24,12,30,906.0,146.0,3.8,25.0,1013.0,765.27,573.51
2017,4,24,12,45,899.5,148.5,3.9,25.5,1006.5,717.17,537.0
2017,4,24,13,0,893.0,151.0,4.0,26.0,1000.0,667.68,498.76
2017,4,24,13,15,889.5,150.5,4.05,26.0,986.5,616.68,459.36
2017,4,24,13,30,886.0,150.0,4.1,26.0,973.0,564.51,417.96
2017,4,24,13,45,878.0,149.5,4.15,26.0,950.5,509.29,373.15
2017,4,24,14,0,870.0,149.0,4.2,26.0,928.0,453.73,326.85
2017,4,24,14,15,862.0,147.5,4.2,26.0,898.0,393.17,275.78
2017,4,24,14,30,854.0,146.0,4.2,26.0,868.0,335.66,226.39
2017,4,24,14,45,844.0,143.0,4.25,26.0,831.0,277.15,176.88
2017,4,24,15,0,834.0,140.0,4.3,26.0,794.0,219.57,130.79
2017,4,24,15,15,750.5,166.5,4.2,25.5,731.5,165.68,97.11
2017,4,24,15,30,667.0,193.0,4.1,25.0,669.0,128.89,87.22
2017,4,24,15,45,701.0,163.0,4.1,25.0,632.5,100.12,78.06
2017,4,24,16,0,735.0,133.0,4.1,25.0,596.0,85.45,66.14
2017,4,24,16,15,727.0,125.0,3.9,24.5,550.0,82.88,64.37
2017,4,24,16,30,719.0,117.0,3.7,24.0,504.0,79.98,62.3
2017,4,24,16,45,687.0,111.0,3.55,23.5,448.5,77.78,60.82
2017,4,24,17,0,655.0,105.0,3.4,23.0,393.0,75.45,59.19
2017,4,24,17,15,610.0,97.5,3.05,22.5,336.0,71.72,56.34
2017,4,24,17,30,565.0,90.0,2.7,22.0,279.0,67.85,53.27
2017,4,24,17,45,507.0,79.0,2.35,21.5,224.5,60.9,47.4
2017,4,24,18,0,449.0,68.0,2.0,21.0,170.0,53.68,41.08
2017,4,24,18,15,352.0,54.5,1.9,20.0,120.5,41.64,30.37
2017,4,24,18,30,255.0,41.0,1.8,19.0,71.0,31.57,20.98
2017,4,24,18,45,127.5,20.5,1.75,18.5,35.5,15.92,2.75
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,88.0,21.5,3.75,16.5,31.5,110.53,41.97
2017,4,25,6,30,176.0,43.0,4.0,17.0,63.0,239.0,190.3
2017,4,25,6,45,272.5,60.0,4.25,17.5,111.0,341.65,281.57
2017,4,25,7,0,369.0,77.0,4.5,18.0,159.0,451.52,374.65
2017,4,25,7,15,435.0,88.5,4.7,18.5,213.0,532.43,440.14
2017,4,25,7,30,501.0,100.0,4.9,19.0,267.0,616.24,505.13
2017,4,25,7,45,250.5,119.0,5.15,20.0,202.5,392.74,323.51
2017,4,25,8,0,0.0,138.0,5.4,21.0,138.0,125.64,97.97
2017,4,25,8,15,3.5,156.0,5.45,21.5,158.0,144.89,113.4
2017,4,25,8,30,7.0,174.0,5.5,22.0,178.0,164.15,128.39
2017,4,25,8,45,7.0,182.5,5.6,23.0,186.5,170.14,132.18
2017,4,25,9,0,7.0,191.0,5.7,24.0,195.0,176.42,136.18
2017,4,25,9,15,10.5,214.5,5.65,24.5,221.5,201.1,154.98
2017,4,25,9,30,14.0,238.0,5.6,25.0,248.0,225.51,173.31
2017,4,25,9,45,15.5,251.5,5.6,25.5,263.5,237.9,182.1
2017,4,25,10,0,17.0,265.0,5.6,26.0,279.0,250.16,190.75
2017,4,25,10,15,40.5,328.5,5.55,26.5,363.0,351.11,267.13
2017,4,25,10,30,64.0,392.0,5.5,27.0,447.0,432.82,327.09
2017,4,25,10,45,67.5,409.0,5.45,27.5,468.5,445.77,335.16
2017,4,25,11,0,71.0,426.0,5.4,28.0,490.0,457.77,342.67
2017,4,25,11,15,191.5,440.5,5.3,28.5,617.5,584.67,436.02
2017,4,25,11,30,312.0,455.0,5.2,29.0,745.0,698.25,516.22
2017,4,25,11,45,346.5,444.5,5.1,29.5,771.0,695.55,512.58
2017,4,25,12,0,381.0,434.0,5.0,30.0,797.0,689.6,507.06
2017,4,25,12,15,617.0,300.0,4.95,30.0,890.5,731.52,540.25
2017,4,25,12,30,853.0,166.0,4.9,30.0,984.0,750.71,556.04
2017,4,25,12,45,854.5,164.0,4.85,30.5,980.5,704.98,520.73
2017,4,25,13,0,856.0,162.0,4.8,31.0,977.0,657.41,483.86
2017,4,25,13,15,638.5,284.5,4.8,31.0,888.0,576.33,422.13
2017,4,25,13,30,421.0,407.0,4.8,31.0,799.0,512.43,373.47
2017,4,25,13,45,435.5,392.5,4.8,31.0,790.0,475.92,345.21
2017,4,25,14,0,450.0,378.0,4.8,31.0,781.0,438.07,315.12
2017,4,25,14,15,639.5,264.5,4.8,31.0,817.5,391.49,274.41
2017,4,25,14,30,829.0,151.0,4.8,31.0,854.0,332.87,221.15
2017,4,25,14,45,814.0,151.0,4.8,31.0,817.0,276.74,174.52
2017,4,25,15,0,799.0,151.0,4.8,31.0,780.0,222.12,131.65
2017,4,25,15,15,785.0,147.5,4.7,31.0,737.5,167.06,94.62
2017,4,25,15,30,771.0,144.0,4.6,31.0,695.0,113.87,71.52
2017,4,25,15,45,755.5,138.5,4.55,31.0,647.5,86.37,65.03
2017,4,25,16,0,740.0,133.0,4.5,31.0,600.0,85.45,64.51
2017,4,25,16,15,684.0,134.0,4.35,30.5,537.0,87.83,66.81
2017,4,25,16,30,628.0,135.0,4.2,30.0,474.0,90.56,69.44
2017,4,25,16,45,427.5,158.5,4.05,30.0,378.0,105.41,81.94
2017,4,25,17,0,227.0,182.0,3.9,30.0,282.0,123.8,97.36
2017,4,25,17,15,209.0,159.0,3.55,29.0,241.5,114.21,90.13
2017,4,25,17,30,191.0,136.0,3.2,28.0,201.0,99.1,78.12
2017,4,25,17,45,170.5,112.0,2.85,27.5,161.5,82.92,64.75
2017,4,25,18,0,150.0,88.0,2.5,27.0,122.0,66.3,50.66
2017,4,25,18,15,112.5,65.0,2.6,26.0,86.5,49.78,36.42
2017,4,25,18,30,75.0,42.0,2.7,25.0,51.0,32.91,21.53
2017,4,25,18,45,37.5,21.0,2.8,24.5,25.5,17.02,3.85
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,6,15,37.5,24.0,2.05,21.5,28.0,68.29,28.71
2017,4,26,6,30,75.0,48.0,2.3,22.0,56.0,139.48,107.12
2017,4,26,6,45,168.0,70.0,2.6,22.5,103.5,256.64,206.31
2017,4,26,7,0,261.0,92.0,2.9,23.0,151.0,365.14,296.14
2017,4,26,7,15,326.5,107.5,3.15,23.5,203.0,444.49,359.86
2017,4,26,7,30,392.0,123.0,3.4,24.0,255.0,547.75,438.84
2017,4,26,7,45,358.5,145.0,3.7,24.5,282.0,529.62,422.81
2017,4,26,8,0,325.0,167.0,4.0,25.0,309.0,528.1,418.98
2017,4,26,8,15,328.0,195.0,4.4,25.5,355.0,566.8,445.79
2017,4,26,8,30,331.0,223.0,4.8,26.0,401.0,603.28,470.79
2017,4,26,8,45,543.5,174.5,5.2,26.5,501.5,779.07,602.22
2017,4,26,9,0,756.0,126.0,5.6,27.0,602.0,946.76,718.57
2017,4,26,9,15,777.0,129.5,5.8,27.5,652.0,963.73,727.02
2017,4,26,9,30,798.0,133.0,6.0,28.0,702.0,984.49,738.98
2017,4,26,9,45,830.0,128.0,6.2,28.5,751.0,1003.21,749.61
2017,4,26,10,0,862.0,123.0,6.4,29.0,800.0,1005.22,748.92
2017,4,26,10,15,874.0,125.0,6.5,29.0,838.5,1004.19,747.38
2017,4,26,10,30,886.0,127.0,6.6,29.0,877.0,999.3,743.38
2017,4,26,10,45,902.0,124.5,6.7,29.5,910.5,989.88,734.94
2017,4,26,11,0,918.0,122.0,6.8,30.0,944.0,976.51,724.0
2017,4,26,11,15,924.5,123.0,6.85,30.0,967.5,953.88,708.1
2017,4,26,11,30,931.0,124.0,6.9,30.0,991.0,927.61,689.8
2017,4,26,11,45,937.0,123.5,6.95,30.5,1006.5,896.08,666.54
2017,4,26,12,0,943.0,123.0,7.0,31.0,1022.0,861.26,641.1
2017,4,26,12,15,946.0,123.5,7.05,31.0,1028.5,821.87,613.76
2017,4,26,12,30,949.0,124.0,7.1,31.0,1035.0,779.76,583.11
2017,4,26,12,45,951.0,123.0,7.15,31.0,1033.0,733.33,548.07
2017,4,26,13,0,953.0,122.0,7.2,31.0,1031.0,684.72,510.65
2017,4,26,13,15,952.5,121.5,7.15,31.0,1020.0,633.04,469.85
2017,4,26,13,30,952.0,121.0,7.1,31.0,1009.0,579.72,426.81
2017,4,26,13,45,946.5,122.0,7.1,31.0,988.0,523.66,380.7
2017,4,26,14,0,941.0,123.0,7.1,31.0,967.0,466.82,332.84
2017,4,26,14,15,934.5,121.5,7.05,30.5,937.5,407.43,282.68
2017,4,26,14,30,928.0,120.0,7.0,30.0,908.0,347.86,231.7
2017,4,26,14,45,920.5,117.5,6.95,30.0,871.0,287.48,180.26
2017,4,26,15,0,913.0,115.0,6.9,30.0,834.0,227.49,132.06
2017,4,26,15,15,899.5,112.5,6.8,29.5,788.5,167.5,91.37
2017,4,26,15,30,886.0,110.0,6.7,29.0,743.0,109.03,66.04
2017,4,26,15,45,864.0,108.5,6.6,29.0,691.5,78.12,58.88
2017,4,26,16,0,842.0,107.0,6.5,29.0,640.0,78.56,59.44
2017,4,26,16,15,817.5,103.0,6.3,28.5,584.5,77.26,58.69
2017,4,26,16,30,793.0,99.0,6.1,28.0,529.0,75.84,57.86
2017,4,26,16,45,755.5,96.0,5.95,27.5,470.0,74.9,57.42
2017,4,26,17,0,718.0,93.0,5.8,27.0,411.0,67.6,51.63
2017,4,26,17,15,673.0,87.0,5.55,26.0,352.5,64.53,49.44
2017,4,26,17,30,628.0,81.0,5.3,25.0,294.0,61.36,47.08
2017,4,26,17,45,559.5,73.0,5.05,24.5,236.5,56.36,42.93
2017,4,26,18,0,491.0,65.0,4.8,24.0,179.0,51.29,38.52
2017,4,26,18,15,390.0,53.0,4.5,23.0,127.5,42.54,30.77
2017,4,26,18,30,289.0,41.0,4.2,22.0,76.0,31.67,20.85
2017,4,26,18,45,144.5,20.5,3.95,21.0,38.0,15.94,3.98
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,6,15,138.0,20.5,1.75,11.5,37.0,161.13,89.69
2017,4,27,6,30,276.0,41.0,2.0,12.0,74.0,311.84,254.58
2017,4,27,6,45,371.5,54.0,2.3,13.0,124.0,415.81,345.74
2017,4,27,7,0,467.0,67.0,2.6,14.0,174.0,525.88,436.18
2017,4,27,7,15,532.0,76.0,2.7,14.5,230.0,609.05,501.43
2017,4,27,7,30,597.0,85.0,2.8,15.0,286.0,693.75,564.71
2017,4,27,7,45,635.0,93.0,2.9,16.0,342.5,752.88,605.15
2017,4,27,8,0,673.0,101.0,3.0,17.0,399.0,811.1,643.5
2017,4,27,8,15,704.5,106.5,2.95,17.5,454.5,858.42,673.09
2017,4,27,8,30,736.0,112.0,2.9,18.0,510.0,903.75,700.56
2017,4,27,8,45,754.0,119.0,2.9,18.5,562.0,935.05,718.12
2017,4,27,9,0,772.0,126.0,2.9,19.0,614.0,956.17,728.65
2017,4,27,9,15,789.5,129.5,2.85,19.5,662.0,976.84,738.52
2017,4,27,9,30,807.0,133.0,2.8,20.0,710.0,994.01,746.05
2017,4,27,9,45,818.0,137.5,2.75,21.0,752.5,1002.07,746.15
2017,4,27,10,0,829.0,142.0,2.7,22.0,795.0,1006.36,743.99
2017,4,27,10,15,839.5,144.0,2.8,22.5,831.5,1003.65,740.28
2017,4,27,10,30,850.0,146.0,2.9,23.0,868.0,997.1,734.27
2017,4,27,10,45,858.5,147.0,3.0,23.5,897.5,983.76,723.96
2017,4,27,11,0,867.0,148.0,3.1,24.0,927.0,954.02,702.98
2017,4,27,11,15,872.5,149.5,3.35,24.5,948.5,931.58,688.01
2017,4,27,11,30,878.0,151.0,3.6,25.0,970.0,905.69,670.51
2017,4,27,11,45,887.0,147.5,3.85,25.5,985.0,875.26,649.8
2017,4,27,12,0,896.0,144.0,4.1,26.0,1000.0,841.64,626.74
2017,4,27,12,15,897.0,144.5,4.3,26.5,1004.5,802.08,599.2
2017,4,27,12,30,898.0,145.0,4.5,27.0,1009.0,760.14,567.92
2017,4,27,12,45,899.0,143.5,4.7,27.5,1005.0,714.6,533.86
2017,4,27,13,0,900.0,142.0,4.9,28.0,1001.0,667.18,497.52
2017,4,27,13,15,897.0,141.5,5.0,28.0,988.0,616.46,458.4
2017,4,27,13,30,894.0,141.0,5.1,28.0,975.0,564.51,417.21
2017,4,27,13,45,888.0,140.5,5.25,28.5,953.5,510.11,372.33
2017,4,27,14,0,882.0,140.0,5.4,29.0,932.0,455.12,325.91
2017,4,27,14,15,665.5,243.5,5.4,29.0,830.0,387.62,274.05
2017,4,27,14,30,449.0,347.0,5.4,29.0,728.0,349.58,247.07
2017,4,27,14,45,513.0,308.5,5.45,29.0,727.0,306.44,209.77
2017,4,27,15,0,577.0,270.0,5.5,29.0,726.0,256.67,168.24
2017,4,27,15,15,687.5,203.0,5.45,28.5,717.0,184.54,112.35
2017,4,27,15,30,798.0,136.0,5.4,28.0,708.0,112.1,69.37
2017,4,27,15,45,584.5,198.0,5.35,28.0,601.5,119.39,92.91
2017,4,27,16,0,371.0,260.0,5.3,28.0,495.0,165.15,130.48
2017,4,27,16,15,535.5,187.0,5.05,27.5,494.5,119.58,93.8
2017,4,27,16,30,700.0,114.0,4.8,27.0,494.0,77.47,59.4
2017,4,27,16,45,557.0,133.5,4.55,27.0,415.5,91.46,71.35
2017,4,27,17,0,414.0,153.0,4.3,27.0,337.0,103.72,81.86
2017,4,27,17,15,379.5,138.0,3.85,26.0,288.5,95.48,75.54
2017,4,27,17,30,345.0,123.0,3.4,25.0,240.0,86.81,68.7
2017,4,27,17,45,305.0,103.5,3.0,24.5,193.0,76.55,60.16
2017,4,27,18,0,265.0,84.0,2.6,24.0,146.0,63.04,48.56
2017,4,27,18,15,204.5,64.0,2.6,23.5,104.0,48.67,35.93
2017,4,27,18,30,144.0,44.0,2.6,23.0,62.0,33.95,22.71
2017,4,27,18,45,72.0,22.0,2.6,22.5,31.0,17.43,5.39
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,0.0,17.5,2.45,19.5,17.5,14.44,3.17
2017,4,28,6,30,0.0,35.0,2.7,20.0,35.0,31.91,20.2
2017,4,28,6,45,6.0,59.0,3.0,21.0,60.5,63.17,46.77
2017,4,28,7,0,12.0,83.0,3.3,22.0,86.0,92.84,71.78
2017,4,28,7,15,27.5,106.5,3.55,22.5,115.0,143.22,113.72
2017,4,28,7,30,43.0,130.0,3.8,23.0,144.0,181.9,145.3
2017,4,28,7,45,34.0,147.5,4.05,23.5,160.0,189.43,150.25
2017,4,28,8,0,25.0,165.0,4.3,24.0,176.0,179.34,141.0
2017,4,28,8,15,87.0,203.5,4.4,24.5,249.5,299.62,237.32
2017,4,28,8,30,149.0,242.0,4.5,25.0,323.0,424.41,333.26
2017,4,28,8,45,208.0,262.5,4.6,26.0,387.5,502.72,390.9
2017,4,28,9,0,267.0,283.0,4.7,27.0,452.0,603.24,462.77
2017,4,28,9,15,286.5,303.0,4.75,27.5,497.5,639.9,486.79
2017,4,28,9,30,306.0,323.0,4.8,28.0,543.0,674.77,509.51
2017,4,28,9,45,329.5,338.5,4.85,28.5,588.0,706.64,530.04
2017,4,28,10,0,353.0,354.0,4.9,29.0,633.0,736.27,548.81
2017,4,28,10,15,546.5,276.0,4.9,29.0,730.5,853.14,633.45
2017,4,28,10,30,740.0,198.0,4.9,29.0,828.0,952.13,701.61
2017,4,28,10,45,759.0,194.0,4.95,29.5,859.0,944.37,693.74
2017,4,28,11,0,778.0,190.0,5.0,30.0,890.0,925.01,678.93
2017,4,28,11,15,549.5,324.5,5.0,30.0,824.5,822.73,604.44
2017,4,28,11,30,321.0,459.0,5.0,30.0,759.0,709.66,520.23
2017,4,28,11,45,552.0,331.5,5.0,30.5,856.0,775.68,570.29
2017,4,28,12,0,783.0,204.0,5.0,31.0,953.0,812.35,598.16
2017,4,28,12,15,784.5,204.0,4.95,31.0,957.0,774.58,570.48
2017,4,28,12,30,786.0,204.0,4.9,31.0,961.0,734.64,541.3
2017,4,28,12,45,783.5,204.5,4.9,31.5,956.5,690.53,507.84
2017,4,28,13,0,781.0,205.0,4.9,32.0,952.0,645.14,472.93
2017,4,28,13,15,542.0,332.5,4.8,32.0,848.0,562.15,409.81
2017,4,28,13,30,303.0,460.0,4.7,32.0,744.0,495.48,359.55
2017,4,28,13,45,531.0,330.5,4.6,32.5,814.0,479.39,345.03
2017,4,28,14,0,759.0,201.0,4.5,33.0,884.0,441.54,311.28
2017,4,28,14,15,750.0,198.0,4.4,33.0,855.0,387.19,266.73
2017,4,28,14,30,741.0,195.0,4.3,33.0,826.0,333.45,222.25
2017,4,28,14,45,717.5,198.0,4.25,33.0,787.5,281.03,179.73
2017,4,28,15,0,694.0,201.0,4.2,33.0,749.0,231.23,141.42
2017,4,28,15,15,677.5,196.0,4.1,33.0,707.5,180.08,106.9
2017,4,28,15,30,661.0,191.0,4.0,33.0,666.0,131.25,84.13
2017,4,28,15,45,635.0,187.0,3.95,33.0,618.0,113.19,85.92
2017,4,28,16,0,609.0,183.0,3.9,33.0,570.0,114.54,87.29
2017,4,28,16,15,581.5,175.0,3.8,32.5,519.0,113.2,86.68
2017,4,28,16,30,554.0,167.0,3.7,32.0,468.0,110.18,84.73
2017,4,28,16,45,513.0,158.5,3.6,32.0,414.5,106.43,82.01
2017,4,28,17,0,472.0,150.0,3.5,32.0,361.0,102.48,79.1
2017,4,28,17,15,427.0,136.5,3.35,31.0,307.5,94.98,73.53
2017,4,28,17,30,382.0,123.0,3.2,30.0,254.0,87.12,67.53
2017,4,28,17,45,320.5,106.5,3.05,29.5,202.5,76.69,59.02
2017,4,28,18,0,259.0,90.0,2.9,29.0,151.0,66.95,50.82
2017,4,28,18,15,189.0,68.0,3.2,28.0,106.0,51.3,37.44
2017,4,28,18,30,119.0,46.0,3.5,27.0,61.0,35.28,23.41
2017,4,28,18,45,59.5,23.0,3.85,26.5,30.5,18.16,6.15
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,6,15,29.0,24.5,4.7,22.0,28.5,61.89,34.77
2017,4,29,6,30,58.0,49.0,4.8,22.0,57.0,124.03,95.59
2017,4,29,6,45,117.5,78.0,4.9,22.5,102.5,212.82,171.4
2017,4,29,7,0,177.0,107.0,5.0,23.0,148.0,301.66,245.74
2017,4,29,7,15,88.5,108.5,5.25,23.5,129.0,216.5,174.94
2017,4,29,7,30,0.0,110.0,5.5,24.0,110.0,101.94,78.23
2017,4,29,7,45,49.5,149.0,5.8,24.5,171.5,205.58,163.76
2017,4,29,8,0,99.0,188.0,6.1,25.0,233.0,297.84,237.76
2017,4,29,8,15,94.5,213.0,6.2,25.5,260.0,318.93,252.48
2017,4,29,8,30,90.0,238.0,6.3,26.0,287.0,339.09,266.35
2017,4,29,8,45,189.0,259.0,6.45,26.5,375.5,479.09,375.05
2017,4,29,9,0,288.0,280.0,6.6,27.0,464.0,620.8,480.98
2017,4,29,9,15,409.0,272.0,6.55,27.5,554.5,728.25,559.7
2017,4,29,9,30,530.0,264.0,6.5,28.0,645.0,857.26,650.73
2017,4,29,9,45,544.0,273.5,6.5,28.5,685.0,872.97,658.33
2017,4,29,10,0,558.0,283.0,6.5,29.0,725.0,885.71,664.37
2017,4,29,10,15,414.0,349.0,6.35,29.0,685.5,795.58,595.17
2017,4,29,10,30,270.0,415.0,6.2,29.0,646.0,691.94,516.61
2017,4,29,10,45,234.5,437.0,6.1,29.5,642.5,648.6,483.13
2017,4,29,11,0,199.0,459.0,6.0,30.0,639.0,622.99,461.95
2017,4,29,11,15,199.5,470.5,5.85,30.0,654.5,619.78,458.66
2017,4,29,11,30,200.0,482.0,5.7,30.0,670.0,615.17,454.35
2017,4,29,11,45,164.0,488.0,5.55,30.5,643.5,573.92,422.51
2017,4,29,12,0,128.0,494.0,5.4,31.0,617.0,534.26,392.09
2017,4,29,12,15,119.0,493.5,5.2,31.0,608.0,511.57,375.18
2017,4,29,12,30,110.0,493.0,5.0,31.0,599.0,487.8,357.49
2017,4,29,12,45,125.0,494.5,4.85,31.5,615.0,484.97,354.45
2017,4,29,13,0,140.0,496.0,4.7,32.0,631.0,478.95,348.95
2017,4,29,13,15,143.0,489.5,4.55,32.0,625.0,458.74,333.93
2017,4,29,13,30,146.0,483.0,4.4,32.0,619.0,438.39,318.79
2017,4,29,13,45,264.5,443.5,4.3,32.5,684.0,440.12,318.14
2017,4,29,14,0,383.0,404.0,4.2,33.0,749.0,437.85,312.67
2017,4,29,14,15,315.0,412.5,4.0,33.0,690.5,388.87,276.22
2017,4,29,14,30,247.0,421.0,3.8,33.0,632.0,346.94,245.78
2017,4,29,14,45,283.5,393.0,3.65,33.0,625.5,315.57,220.37
2017,4,29,15,0,320.0,365.0,3.5,33.0,619.0,280.79,192.81
2017,4,29,15,15,265.0,354.0,3.35,32.5,556.5,241.67,168.02
2017,4,29,15,30,210.0,343.0,3.2,32.0,494.0,223.25,161.24
2017,4,29,15,45,292.0,301.5,3.05,32.0,496.5,182.95,141.45
2017,4,29,16,0,374.0,260.0,2.9,32.0,499.0,165.09,127.79
2017,4,29,16,15,235.0,250.0,2.8,31.5,395.5,158.86,123.53
2017,4,29,16,30,96.0,240.0,2.7,31.0,292.0,168.29,131.77
2017,4,29,16,45,236.0,201.0,2.6,31.0,311.0,134.12,104.69
2017,4,29,17,0,376.0,162.0,2.5,31.0,330.0,108.88,84.56
2017,4,29,17,15,311.5,155.5,2.9,30.0,282.0,109.37,85.69
2017,4,29,17,30,247.0,149.0,3.3,29.0,234.0,104.7,82.44
2017,4,29,17,45,201.0,126.0,3.7,28.0,187.0,89.89,70.49
2017,4,29,18,0,155.0,103.0,4.1,27.0,140.0,75.62,58.59
2017,4,29,18,15,107.0,76.0,4.95,25.5,98.0,56.89,42.6
2017,4,29,18,30,59.0,49.0,5.8,24.0,56.0,37.71,25.81
2017,4,29,18,45,29.5,26.0,6.65,23.0,29.5,20.7,8.46
2017,4,29,19,0,0.0,3.0,7.5,22.0,3.0,2.56,0.0
2017,4,29,19,15,0.0,1.5,7.4,21.0,1.5,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,30,5,45,7.0,4.0,5.55,11.0,4.5,0.0,0.0
2017,4,30,6,0,14.0,8.0,5.6,11.0,9.0,16.57,0.0
2017,4,30,6,15,119.5,29.0,5.65,11.0,44.0,152.98,103.88
2017,4,30,6,30,225.0,50.0,5.7,11.0,79.0,286.26,238.07
2017,4,30,6,45,348.0,61.5,5.8,11.5,132.0,404.9,344.53
2017,4,30,7,0,471.0,73.0,5.9,12.0,185.0,537.32,456.76
2017,4,30,7,15,535.5,82.0,6.0,12.5,242.0,620.71,524.67
2017,4,30,7,30,600.0,91.0,6.1,13.0,299.0,705.32,590.71
2017,4,30,7,45,669.0,91.0,6.2,13.5,361.0,783.66,649.37
2017,4,30,8,0,738.0,91.0,6.3,14.0,423.0,861.81,706.03
2017,4,30,8,15,769.5,95.5,6.4,14.5,481.0,902.82,733.22
2017,4,30,8,30,801.0,100.0,6.5,15.0,539.0,948.28,763.44
2017,4,30,8,45,838.0,98.5,6.65,15.5,597.0,989.28,790.2
2017,4,30,9,0,875.0,97.0,6.8,16.0,655.0,1015.27,805.8
2017,4,30,9,15,892.0,99.5,6.85,16.5,706.5,1034.66,816.15
2017,4,30,9,30,909.0,102.0,6.9,17.0,758.0,1050.48,824.02
2017,4,30,9,45,928.5,101.0,6.95,18.0,805.0,1061.08,826.69
2017,4,30,10,0,948.0,100.0,7.0,19.0,852.0,1067.82,826.77
2017,4,30,10,15,957.0,101.5,6.95,19.5,890.5,1062.84,819.8
2017,4,30,10,30,966.0,103.0,6.9,20.0,929.0,1053.82,810.27
2017,4,30,10,45,974.0,104.0,6.85,20.5,960.5,1039.29,797.11
2017,4,30,11,0,982.0,105.0,6.8,21.0,992.0,1020.77,781.39
2017,4,30,11,15,985.5,106.0,6.7,21.5,1013.5,994.22,759.99
2017,4,30,11,30,989.0,107.0,6.6,22.0,1035.0,964.02,736.27
2017,4,30,11,45,984.0,112.0,6.5,22.5,1045.5,926.75,707.75
2017,4,30,12,0,979.0,117.0,6.4,23.0,1056.0,886.49,677.26
2017,4,30,12,15,979.0,117.5,6.3,23.0,1060.0,843.65,646.34
2017,4,30,12,30,979.0,118.0,6.2,23.0,1064.0,798.28,612.57
2017,4,30,12,45,977.5,118.0,6.1,23.5,1059.0,749.24,573.28
2017,4,30,13,0,976.0,118.0,6.0,24.0,1054.0,698.27,532.0
2017,4,30,13,15,973.0,117.0,5.9,24.0,1040.0,643.99,488.52
2017,4,30,13,30,970.0,116.0,5.8,24.0,1026.0,588.32,442.94
2017,4,30,13,45,964.0,116.0,5.75,24.5,1003.5,530.74,394.07
2017,4,30,14,0,958.0,116.0,5.7,25.0,981.0,472.44,343.62
2017,4,30,14,15,951.5,115.0,5.55,25.0,951.0,412.8,291.76
2017,4,30,14,30,945.0,114.0,5.4,25.0,921.0,352.96,239.22
2017,4,30,14,45,933.5,113.0,5.3,25.0,882.5,291.98,186.59
2017,4,30,15,0,922.0,112.0,5.2,25.0,844.0,231.84,137.36
2017,4,30,15,15,910.0,110.0,5.05,25.0,800.0,172.09,95.15
2017,4,30,15,30,898.0,108.0,4.9,25.0,756.0,113.67,67.67
2017,4,30,15,45,882.0,105.0,4.75,25.0,706.0,86.67,66.91
2017,4,30,16,0,866.0,102.0,4.6,25.0,656.0,75.5,57.82
2017,4,30,16,15,845.0,98.5,4.35,24.5,601.5,74.44,57.26
2017,4,30,16,30,824.0,95.0,4.1,24.0,547.0,73.27,56.61
2017,4,30,16,45,793.5,91.5,3.85,24.0,489.0,71.88,55.66
2017,4,30,17,0,763.0,88.0,3.6,24.0,431.0,70.45,54.67
2017,4,30,17,15,722.0,82.0,3.05,23.0,371.5,61.26,47.23
2017,4,30,17,30,681.0,76.0,2.5,22.0,312.0,57.89,44.67
2017,4,30,17,45,616.5,69.5,1.95,21.5,253.5,53.84,41.31
2017,4,30,18,0,552.0,63.0,1.4,21.0,195.0,49.78,37.77
2017,4,30,18,15,455.5,52.0,1.3,20.0,141.5,41.75,30.61
2017,4,30,18,30,359.0,41.0,1.2,19.0,88.0,33.56,22.98
2017,4,30,18,45,203.5,25.5,1.15,18.5,49.5,19.87,8.58
2017,4,30,19,0,48.0,10.0,1.1,18.0,11.0,8.54,0.0
2017,4,30,19,15,24.0,5.0,1.05,18.0,5.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,30.5,5.5,3.3,10.5,6.0,0.0,0.0
2017,5,1,6,0,61.0,11.0,3.6,11.0,12.0,51.9,0.0
2017,5,1,6,15,215.0,26.5,3.75,11.5,51.0,237.5,168.97
2017,5,1,6,30,369.0,42.0,3.9,12.0,90.0,387.19,320.19
2017,5,1,6,45,465.5,52.0,4.05,13.0,143.5,492.51,411.23
2017,5,1,7,0,562.0,62.0,4.2,14.0,197.0,603.06,501.29
2017,5,1,7,15,621.0,69.0,4.35,15.0,255.0,680.83,561.2
2017,5,1,7,30,680.0,76.0,4.5,16.0,313.0,759.75,619.02
2017,5,1,7,45,720.5,81.0,4.65,17.5,372.0,819.09,658.47
2017,5,1,8,0,761.0,86.0,4.8,19.0,431.0,871.66,691.48
2017,5,1,8,15,789.0,90.5,5.0,20.0,488.0,916.3,719.46
2017,5,1,8,30,817.0,95.0,5.2,21.0,545.0,958.51,745.21
2017,5,1,8,45,838.0,98.5,5.45,22.0,598.5,989.7,763.17
2017,5,1,9,0,859.0,102.0,5.7,23.0,652.0,1017.7,778.82
2017,5,1,9,15,874.5,104.5,5.65,23.5,701.5,1023.11,778.26
2017,5,1,9,30,890.0,107.0,5.6,24.0,751.0,1037.27,784.02
2017,5,1,9,45,901.0,109.5,5.6,24.5,794.0,1043.17,784.55
2017,5,1,10,0,912.0,112.0,5.6,25.0,837.0,1045.24,782.73
2017,5,1,10,15,920.5,113.5,5.55,25.5,874.0,1039.87,775.7
2017,5,1,10,30,929.0,115.0,5.5,26.0,911.0,1030.62,766.33
2017,5,1,10,45,934.5,117.0,5.5,26.5,940.0,1015.11,753.34
2017,5,1,11,0,940.0,119.0,5.5,27.0,969.0,995.78,738.01
2017,5,1,11,15,944.0,120.0,5.4,27.5,990.0,970.42,718.13
2017,5,1,11,30,948.0,121.0,5.3,28.0,1011.0,941.52,696.1
2017,5,1,11,45,953.5,119.0,5.25,28.5,1024.5,907.85,671.34
2017,5,1,12,0,959.0,117.0,5.2,29.0,1038.0,871.0,644.53
2017,5,1,12,15,959.0,117.5,5.15,29.0,1042.0,829.0,615.54
2017,5,1,12,30,959.0,118.0,5.1,29.0,1046.0,784.54,583.81
2017,5,1,12,45,957.5,118.0,5.05,29.5,1041.0,736.46,546.79
2017,5,1,13,0,956.0,118.0,5.0,30.0,1036.0,686.52,507.85
2017,5,1,13,15,953.0,117.5,4.9,30.0,1022.5,633.68,466.88
2017,5,1,13,30,950.0,117.0,4.8,30.0,1009.0,579.48,423.9
2017,5,1,13,45,945.0,116.5,4.7,30.5,987.0,523.16,377.5
2017,5,1,14,0,940.0,116.0,4.6,31.0,965.0,466.06,329.53
2017,5,1,14,15,933.5,114.5,4.5,31.0,935.0,407.2,280.05
2017,5,1,14,30,927.0,113.0,4.4,31.0,905.0,348.17,229.87
2017,5,1,14,45,916.0,112.0,4.3,31.0,867.5,288.47,179.77
2017,5,1,15,0,905.0,111.0,4.2,31.0,830.0,229.54,132.75
2017,5,1,15,15,893.0,108.5,4.1,30.5,786.5,170.6,92.19
2017,5,1,15,30,881.0,106.0,4.0,30.0,743.0,113.02,65.37
2017,5,1,15,45,862.5,104.5,3.9,30.0,693.0,85.96,64.91
2017,5,1,16,0,844.0,103.0,3.8,30.0,643.0,75.68,56.74
2017,5,1,16,15,822.5,99.5,3.6,29.5,589.5,74.67,56.23
2017,5,1,16,30,801.0,96.0,3.4,29.0,536.0,73.55,55.64
2017,5,1,16,45,769.5,92.0,3.25,29.0,479.0,71.84,54.44
2017,5,1,17,0,738.0,88.0,3.1,29.0,422.0,70.07,53.18
2017,5,1,17,15,697.5,82.5,2.7,28.0,364.0,61.28,46.24
2017,5,1,17,30,657.0,77.0,2.3,27.0,306.0,58.34,44.1
2017,5,1,17,45,596.0,69.5,1.95,26.0,248.5,53.61,40.32
2017,5,1,18,0,535.0,62.0,1.6,25.0,191.0,48.79,36.27
2017,5,1,18,15,442.0,51.5,1.65,24.0,139.0,41.19,29.6
2017,5,1,18,30,349.0,41.0,1.7,23.0,87.0,33.45,22.49
2017,5,1,18,45,203.5,25.5,1.75,22.0,49.5,19.86,8.72
2017,5,1,19,0,58.0,10.0,1.8,21.0,12.0,8.54,0.0
2017,5,1,19,15,29.0,5.0,1.95,20.5,6.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,5,45,29.5,6.0,1.6,14.5,6.5,0.0,0.0
2017,5,2,6,0,59.0,12.0,1.7,15.0,13.0,51.41,0.0
2017,5,2,6,15,201.0,27.5,1.95,15.5,51.5,228.29,163.59
2017,5,2,6,30,343.0,43.0,2.2,16.0,90.0,368.29,299.1
2017,5,2,6,45,431.5,54.5,2.45,17.0,141.5,467.93,383.11
2017,5,2,7,0,520.0,66.0,2.7,18.0,193.0,572.51,466.36
2017,5,2,7,15,579.0,74.0,2.95,19.0,249.5,650.53,525.16
2017,5,2,7,30,638.0,82.0,3.2,20.0,306.0,729.71,582.03
2017,5,2,7,45,677.5,88.0,3.45,21.0,363.0,788.51,621.69
2017,5,2,8,0,717.0,94.0,3.7,22.0,420.0,846.41,659.47
2017,5,2,8,15,745.5,98.5,3.75,22.5,475.5,890.15,686.49
2017,5,2,8,30,774.0,103.0,3.8,23.0,531.0,925.83,707.47
2017,5,2,8,45,792.5,108.5,3.85,24.0,583.0,956.4,723.32
2017,5,2,9,0,811.0,114.0,3.9,25.0,635.0,983.84,736.86
2017,5,2,9,15,826.5,117.0,3.95,25.5,683.0,1001.94,745.54
2017,5,2,9,30,842.0,120.0,4.0,26.0,731.0,1016.51,752.01
2017,5,2,9,45,849.5,125.0,4.05,27.0,772.5,1021.59,750.86
2017,5,2,10,0,857.0,130.0,4.1,28.0,814.0,1022.86,747.44
2017,5,2,10,15,866.0,132.5,4.15,28.5,849.5,1005.9,733.78
2017,5,2,10,30,875.0,135.0,4.2,29.0,885.0,998.49,726.72
2017,5,2,10,45,877.0,139.5,4.3,29.5,912.5,982.53,714.43
2017,5,2,11,0,879.0,144.0,4.4,30.0,940.0,962.95,699.95
2017,5,2,11,15,883.5,145.0,4.4,30.0,960.5,938.98,683.58
2017,5,2,11,30,888.0,146.0,4.4,30.0,981.0,911.64,665.07
2017,5,2,11,45,894.0,144.0,4.45,30.5,994.5,879.82,642.54
2017,5,2,12,0,900.0,142.0,4.5,31.0,1008.0,844.96,618.01
2017,5,2,12,15,900.5,142.5,4.5,31.0,1012.0,805.04,591.08
2017,5,2,12,30,901.0,143.0,4.5,31.0,1016.0,762.83,560.82
2017,5,2,12,45,898.0,143.5,4.55,31.5,1010.5,716.23,525.81
2017,5,2,13,0,895.0,144.0,4.6,32.0,1005.0,668.1,489.05
2017,5,2,13,15,652.0,278.0,4.6,32.0,901.0,581.71,423.78
2017,5,2,13,30,409.0,412.0,4.6,32.0,797.0,511.25,370.74
2017,5,2,13,45,642.0,277.5,4.7,32.5,865.5,491.36,353.39
2017,5,2,14,0,875.0,143.0,4.8,33.0,934.0,458.19,322.55
2017,5,2,14,15,683.0,241.0,4.8,33.0,847.0,395.25,274.53
2017,5,2,14,30,491.0,339.0,4.8,33.0,760.0,359.4,248.74
2017,5,2,14,45,663.5,238.0,4.85,33.0,781.0,297.54,194.34
2017,5,2,15,0,836.0,137.0,4.9,33.0,802.0,226.44,132.32
2017,5,2,15,15,822.5,134.0,4.9,32.5,759.0,170.04,93.56
2017,5,2,15,30,809.0,131.0,4.9,32.0,716.0,115.4,67.46
2017,5,2,15,45,793.5,126.5,4.95,32.0,668.5,87.73,65.82
2017,5,2,16,0,778.0,122.0,5.0,32.0,621.0,86.91,65.38
2017,5,2,16,15,755.0,117.5,5.0,31.5,569.0,78.01,58.49
2017,5,2,16,30,732.0,113.0,5.0,31.0,517.0,76.96,57.98
2017,5,2,16,45,703.5,107.0,5.0,30.5,462.0,74.69,56.46
2017,5,2,17,0,675.0,101.0,5.0,30.0,407.0,72.26,54.8
2017,5,2,17,15,633.5,94.5,4.75,29.0,351.0,69.16,52.64
2017,5,2,17,30,592.0,88.0,4.5,28.0,295.0,65.94,50.32
2017,5,2,17,45,533.0,79.0,4.25,27.5,240.0,60.49,45.87
2017,5,2,18,0,474.0,70.0,4.0,27.0,185.0,54.87,41.1
2017,5,2,18,15,383.0,57.5,3.8,26.0,134.5,43.87,31.6
2017,5,2,18,30,292.0,45.0,3.6,25.0,84.0,34.6,23.25
2017,5,2,18,45,167.0,27.5,3.45,24.0,48.0,21.29,9.94
2017,5,2,19,0,42.0,10.0,3.3,23.0,12.0,8.54,0.0
2017,5,2,19,15,21.0,5.0,3.3,22.5,6.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.5,4.0,3.1,21.0,4.0,0.0,0.0
2017,5,3,6,0,11.0,8.0,3.2,21.0,8.0,14.51,0.0
2017,5,3,6,15,73.5,31.0,3.35,21.5,40.5,124.34,86.64
2017,5,3,6,30,136.0,54.0,3.5,22.0,73.0,206.11,163.6
2017,5,3,6,45,68.0,64.0,3.7,22.5,73.5,142.67,113.53
2017,5,3,7,0,0.0,74.0,3.9,23.0,74.0,68.39,50.96
2017,5,3,7,15,2.0,96.5,4.05,23.5,97.0,92.01,70.48
2017,5,3,7,30,4.0,119.0,4.2,24.0,120.0,115.15,89.15
2017,5,3,7,45,54.0,156.0,4.35,24.5,180.5,217.69,173.07
2017,5,3,8,0,104.0,193.0,4.5,25.0,241.0,307.74,244.53
2017,5,3,8,15,77.5,210.5,4.5,25.5,249.0,297.54,233.89
2017,5,3,8,30,51.0,228.0,4.5,26.0,257.0,286.42,222.85
2017,5,3,8,45,99.0,263.5,4.5,26.5,325.5,371.29,288.04
2017,5,3,9,0,147.0,299.0,4.5,27.0,394.0,477.57,366.74
2017,5,3,9,15,75.5,238.0,4.45,27.5,287.5,308.01,236.33
2017,5,3,9,30,4.0,177.0,4.4,28.0,181.0,156.86,117.44
2017,5,3,9,45,169.5,270.0,4.35,28.5,406.0,449.12,342.71
2017,5,3,10,0,335.0,363.0,4.3,29.0,631.0,727.67,541.07
2017,5,3,10,15,521.5,289.0,4.2,29.0,727.0,842.35,621.77
2017,5,3,10,30,708.0,215.0,4.1,29.0,823.0,939.51,688.35
2017,5,3,10,45,389.0,323.0,4.0,29.5,659.0,715.38,526.8
2017,5,3,11,0,70.0,431.0,3.9,30.0,495.0,460.84,338.66
2017,5,3,11,15,40.5,327.5,3.8,30.0,365.5,329.69,244.07
2017,5,3,11,30,11.0,224.0,3.7,30.0,236.0,199.29,146.94
2017,5,3,11,45,20.0,307.0,3.6,30.5,327.5,276.7,204.28
2017,5,3,12,0,29.0,390.0,3.5,31.0,419.0,359.09,263.4
2017,5,3,12,15,378.5,315.0,3.45,31.0,682.5,568.0,418.84
2017,5,3,12,30,728.0,240.0,3.4,31.0,946.0,728.06,531.5
2017,5,3,12,45,727.0,239.0,3.35,31.5,942.0,684.53,497.88
2017,5,3,13,0,726.0,238.0,3.3,32.0,938.0,639.79,464.19
2017,5,3,13,15,454.0,361.5,3.2,32.0,797.0,534.33,386.66
2017,5,3,13,30,182.0,485.0,3.1,32.0,656.0,458.76,331.14
2017,5,3,13,45,449.5,355.0,3.05,32.0,765.0,460.21,330.66
2017,5,3,14,0,717.0,225.0,3.0,32.0,874.0,444.14,313.37
2017,5,3,14,15,461.0,327.0,3.05,32.0,739.5,378.49,266.29
2017,5,3,14,30,205.0,429.0,3.1,32.0,605.0,353.08,251.91
2017,5,3,14,45,232.5,405.0,3.15,32.0,597.0,325.26,229.85
2017,5,3,15,0,260.0,381.0,3.2,32.0,589.0,281.24,196.13
2017,5,3,15,15,458.5,287.0,3.5,32.0,629.5,217.11,142.51
2017,5,3,15,30,657.0,193.0,3.8,32.0,670.0,137.3,86.65
2017,5,3,15,45,634.0,188.5,4.15,32.0,623.5,113.34,86.37
2017,5,3,16,0,611.0,184.0,4.5,32.0,577.0,114.48,87.59
2017,5,3,16,15,345.5,211.5,4.9,31.5,430.0,139.45,108.27
2017,5,3,16,30,80.0,239.0,5.3,31.0,283.0,167.79,131.8
2017,5,3,16,45,81.5,214.0,5.75,30.5,255.5,152.33,120.05
2017,5,3,17,0,83.0,189.0,6.2,30.0,228.0,136.41,107.77
2017,5,3,17,15,252.0,155.5,6.4,29.0,249.0,108.64,85.59
2017,5,3,17,30,421.0,122.0,6.6,28.0,270.0,86.57,67.7
2017,5,3,17,45,386.5,103.5,6.85,27.0,220.5,74.94,58.24
2017,5,3,18,0,352.0,85.0,7.1,26.0,171.0,62.76,48.01
