Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,18,15,272.5,68.0,6.85,25.0,124.0,50.88,37.7
2017,5,3,18,30,193.0,51.0,6.6,24.0,77.0,39.16,27.19
2017,5,3,18,45,96.5,31.0,6.4,23.5,44.0,24.11,12.33
2017,5,3,19,0,0.0,11.0,6.2,23.0,11.0,9.39,0.0
2017,5,3,19,15,0.0,5.5,5.95,22.5,5.5,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,4,5,45,38.0,6.5,4.55,13.0,8.0,0.0,0.0
2017,5,4,6,0,76.0,13.0,4.7,13.0,16.0,64.28,0.0
2017,5,4,6,15,216.5,28.5,4.95,13.5,55.0,242.85,183.45
2017,5,4,6,30,357.0,44.0,5.2,14.0,94.0,381.1,316.01
2017,5,4,6,45,446.5,55.0,5.45,14.5,146.5,481.61,403.76
2017,5,4,7,0,536.0,66.0,5.7,15.0,199.0,587.02,491.45
2017,5,4,7,15,595.0,73.5,5.7,15.5,256.5,664.84,552.77
2017,5,4,7,30,654.0,81.0,5.7,16.0,314.0,743.8,612.17
2017,5,4,7,45,695.0,87.0,5.7,16.5,372.5,804.35,655.19
2017,5,4,8,0,736.0,93.0,5.7,17.0,431.0,864.06,696.2
2017,5,4,8,15,765.5,97.5,5.65,17.5,487.5,902.93,720.48
2017,5,4,8,30,795.0,102.0,5.6,18.0,544.0,946.26,747.56
2017,5,4,8,45,816.5,105.5,5.55,19.0,598.0,977.63,764.06
2017,5,4,9,0,838.0,109.0,5.5,20.0,652.0,1005.89,778.13
2017,5,4,9,15,854.0,112.0,5.45,20.5,701.0,1024.58,786.91
2017,5,4,9,30,870.0,115.0,5.4,21.0,750.0,1026.84,784.42
2017,5,4,9,45,882.5,117.5,5.4,21.5,793.5,1034.11,786.06
2017,5,4,10,0,895.0,120.0,5.4,22.0,837.0,1037.61,785.24
2017,5,4,10,15,904.0,122.0,5.35,22.0,873.5,1033.24,780.43
2017,5,4,10,30,913.0,124.0,5.3,22.0,910.0,1025.01,773.22
2017,5,4,10,45,920.5,124.5,5.3,22.5,939.5,1010.01,760.44
2017,5,4,11,0,928.0,125.0,5.3,23.0,969.0,991.26,745.34
2017,5,4,11,15,932.5,126.0,5.3,23.0,990.0,966.54,727.79
2017,5,4,11,30,937.0,127.0,5.3,23.0,1011.0,938.29,707.91
2017,5,4,11,45,939.5,127.5,5.35,23.5,1024.0,904.55,683.2
2017,5,4,12,0,942.0,128.0,5.4,24.0,1037.0,867.75,656.41
2017,5,4,12,15,942.5,128.0,5.45,24.0,1041.0,826.2,627.51
2017,5,4,12,30,943.0,128.0,5.5,24.0,1045.0,782.26,595.58
2017,5,4,12,45,944.5,126.0,5.6,24.5,1041.0,735.35,559.13
2017,5,4,13,0,946.0,124.0,5.7,25.0,1037.0,686.47,520.48
2017,5,4,13,15,943.0,123.5,5.75,25.0,1023.0,634.23,479.27
2017,5,4,13,30,940.0,123.0,5.8,25.0,1009.0,580.67,435.93
2017,5,4,13,45,936.5,121.0,5.85,25.5,987.5,524.71,388.82
2017,5,4,14,0,933.0,119.0,5.9,26.0,966.0,467.86,339.94
2017,5,4,14,15,926.5,117.5,5.9,26.0,936.5,409.6,289.63
2017,5,4,14,30,920.0,116.0,5.9,26.0,907.0,351.17,238.57
2017,5,4,14,45,901.5,119.5,5.95,26.0,867.5,293.09,188.62
2017,5,4,15,0,883.0,123.0,6.0,26.0,828.0,236.53,142.33
2017,5,4,15,15,871.0,120.0,5.95,25.5,785.0,178.66,100.93
2017,5,4,15,30,859.0,117.0,5.9,25.0,742.0,111.79,64.36
2017,5,4,15,45,845.5,113.0,5.9,25.0,693.5,80.05,61.41
2017,5,4,16,0,832.0,109.0,5.9,25.0,645.0,79.18,60.89
2017,5,4,16,15,810.5,105.0,5.8,24.5,592.0,78.01,60.25
2017,5,4,16,30,789.0,101.0,5.7,24.0,539.0,76.72,59.51
2017,5,4,16,45,764.5,95.5,5.6,24.0,483.5,74.17,57.59
2017,5,4,17,0,740.0,90.0,5.5,24.0,428.0,65.37,50.33
2017,5,4,17,15,700.5,84.0,5.15,23.5,370.0,62.23,47.95
2017,5,4,17,30,661.0,78.0,4.8,23.0,312.0,58.97,45.4
2017,5,4,17,45,603.5,70.5,4.45,22.5,255.0,54.29,41.51
2017,5,4,18,0,546.0,63.0,4.1,22.0,198.0,49.5,37.37
2017,5,4,18,15,455.0,53.0,3.7,21.0,145.5,42.33,31.02
2017,5,4,18,30,364.0,43.0,3.3,20.0,93.0,35.06,24.27
2017,5,4,18,45,219.0,28.0,2.9,19.0,54.0,21.79,11.15
2017,5,4,19,0,74.0,13.0,2.5,18.0,15.0,11.1,0.0
2017,5,4,19,15,37.0,6.5,2.45,17.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,32.5,7.0,1.45,11.5,8.5,0.0,0.0
2017,5,5,6,0,65.0,14.0,1.5,12.0,17.0,57.5,0.0
2017,5,5,6,15,203.5,30.5,1.8,13.0,57.0,236.64,180.22
2017,5,5,6,30,342.0,47.0,2.1,14.0,97.0,372.43,305.86
2017,5,5,6,45,437.0,58.0,2.45,15.5,150.0,477.5,393.49
2017,5,5,7,0,532.0,69.0,2.8,17.0,203.0,587.54,480.27
2017,5,5,7,15,591.5,77.0,2.85,17.5,261.0,666.52,539.72
2017,5,5,7,30,651.0,85.0,2.9,18.0,319.0,746.59,597.2
2017,5,5,7,45,692.5,91.0,3.0,19.0,377.5,807.62,637.54
2017,5,5,8,0,734.0,97.0,3.1,20.0,436.0,867.75,675.85
2017,5,5,8,15,763.0,102.0,3.2,20.5,493.0,912.9,703.89
2017,5,5,8,30,792.0,107.0,3.3,21.0,550.0,949.51,725.64
2017,5,5,8,45,812.5,111.5,3.4,21.5,603.5,981.02,743.72
2017,5,5,9,0,833.0,116.0,3.5,22.0,657.0,1009.36,759.58
2017,5,5,9,15,849.5,119.0,3.5,22.5,706.0,1028.47,768.5
2017,5,5,9,30,866.0,122.0,3.5,23.0,755.0,1043.97,775.16
2017,5,5,9,45,877.0,125.5,3.5,23.5,798.0,1050.69,776.17
2017,5,5,10,0,888.0,129.0,3.5,24.0,841.0,1040.26,766.17
2017,5,5,10,15,897.0,131.0,3.45,24.5,877.5,1035.73,760.04
2017,5,5,10,30,906.0,133.0,3.4,25.0,914.0,1027.38,751.56
2017,5,5,10,45,911.5,135.0,3.4,25.5,943.0,1011.81,739.0
2017,5,5,11,0,917.0,137.0,3.4,26.0,972.0,992.52,724.24
2017,5,5,11,15,921.5,138.0,3.35,26.0,993.0,967.76,707.12
2017,5,5,11,30,926.0,139.0,3.3,26.0,1014.0,939.51,687.83
2017,5,5,11,45,929.0,139.5,3.3,26.5,1027.0,906.22,664.28
2017,5,5,12,0,932.0,140.0,3.3,27.0,1040.0,869.88,638.76
2017,5,5,12,15,932.5,140.0,3.25,27.0,1044.0,828.43,610.76
2017,5,5,12,30,933.0,140.0,3.2,27.0,1048.0,784.65,579.66
2017,5,5,12,45,932.5,139.5,3.15,27.5,1043.5,737.76,544.27
2017,5,5,13,0,932.0,139.0,3.1,28.0,1039.0,689.1,507.01
2017,5,5,13,15,929.5,138.0,3.05,28.0,1025.5,637.3,467.7
2017,5,5,13,30,927.0,137.0,3.0,28.0,1012.0,584.21,426.39
2017,5,5,13,45,923.0,135.0,2.95,28.5,990.5,528.6,381.33
2017,5,5,14,0,919.0,133.0,2.9,29.0,969.0,472.2,334.61
2017,5,5,14,15,912.5,131.5,2.9,29.0,939.0,414.62,286.74
2017,5,5,14,30,906.0,130.0,2.9,29.0,909.0,356.89,238.0
2017,5,5,14,45,893.5,129.5,2.9,29.0,871.5,298.42,189.1
2017,5,5,15,0,881.0,129.0,2.9,29.0,834.0,240.89,143.04
2017,5,5,15,15,868.5,126.0,2.85,28.5,790.5,173.77,95.35
2017,5,5,15,30,856.0,123.0,2.8,28.0,747.0,116.67,66.66
2017,5,5,15,45,844.0,118.0,2.8,28.0,698.5,83.09,63.05
2017,5,5,16,0,832.0,113.0,2.8,28.0,650.0,81.73,62.16
2017,5,5,16,15,810.0,109.0,2.7,27.5,596.5,80.67,61.62
2017,5,5,16,30,788.0,105.0,2.6,27.0,543.0,79.49,61.0
2017,5,5,16,45,765.5,98.5,2.55,27.0,487.5,76.34,58.62
2017,5,5,17,0,743.0,92.0,2.5,27.0,432.0,66.73,50.8
2017,5,5,17,15,702.5,86.0,2.15,26.0,373.5,63.63,48.6
2017,5,5,17,30,662.0,80.0,1.8,25.0,315.0,60.42,46.23
2017,5,5,17,45,609.0,71.5,1.45,24.0,258.5,55.06,41.91
2017,5,5,18,0,556.0,63.0,1.1,23.0,202.0,49.51,37.25
2017,5,5,18,15,464.5,53.0,1.15,22.0,148.5,42.33,30.92
2017,5,5,18,30,373.0,43.0,1.2,21.0,95.0,35.03,24.19
2017,5,5,18,45,229.5,28.0,1.25,20.0,55.5,22.94,12.22
2017,5,5,19,0,86.0,13.0,1.3,19.0,16.0,11.1,0.0
2017,5,5,19,15,43.0,6.5,1.3,18.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,49.0,7.5,1.25,12.5,9.0,0.0,0.0
2017,5,6,6,0,98.0,15.0,1.3,13.0,18.0,81.57,0.0
2017,5,6,6,15,233.0,30.0,1.55,14.0,58.0,256.81,197.1
2017,5,6,6,30,368.0,45.0,1.8,15.0,98.0,391.51,319.54
2017,5,6,6,45,454.0,55.0,2.05,16.0,150.5,488.44,400.28
2017,5,6,7,0,540.0,65.0,2.3,17.0,203.0,589.86,480.18
2017,5,6,7,15,596.5,72.5,2.5,18.0,259.5,665.46,536.29
2017,5,6,7,30,653.0,80.0,2.7,19.0,316.0,742.13,590.55
2017,5,6,7,45,692.0,86.0,2.9,20.0,373.5,800.74,629.52
2017,5,6,8,0,731.0,92.0,3.1,21.0,431.0,858.43,666.64
2017,5,6,8,15,759.0,96.5,3.15,21.5,486.5,895.96,689.04
2017,5,6,8,30,787.0,101.0,3.2,22.0,542.0,937.64,714.03
2017,5,6,8,45,808.0,104.5,3.3,23.0,595.0,968.39,730.14
2017,5,6,9,0,829.0,108.0,3.4,24.0,648.0,996.06,744.08
2017,5,6,9,15,844.5,111.0,3.3,24.5,696.0,1014.21,751.58
2017,5,6,9,30,860.0,114.0,3.2,25.0,744.0,1016.02,748.43
2017,5,6,9,45,871.5,116.5,3.15,26.0,786.5,1022.35,747.49
2017,5,6,10,0,883.0,119.0,3.1,27.0,829.0,1024.97,744.25
2017,5,6,10,15,892.0,121.0,2.95,27.0,865.0,1020.79,738.92
2017,5,6,10,30,901.0,123.0,2.8,27.0,901.0,1012.82,731.34
2017,5,6,10,45,907.0,124.5,2.65,27.5,929.5,997.66,717.91
2017,5,6,11,0,913.0,126.0,2.5,28.0,958.0,978.82,702.37
2017,5,6,11,15,917.5,127.0,2.35,28.5,979.0,954.51,683.56
2017,5,6,11,30,922.0,128.0,2.2,29.0,1000.0,926.74,662.76
2017,5,6,11,45,929.0,125.5,2.1,29.5,1014.0,894.74,639.9
2017,5,6,12,0,936.0,123.0,2.0,30.0,1028.0,859.57,615.14
2017,5,6,12,15,937.0,123.0,1.95,30.0,1032.0,818.86,588.51
2017,5,6,12,30,938.0,123.0,1.9,30.0,1036.0,775.74,559.27
2017,5,6,12,45,936.5,123.0,1.85,30.5,1031.5,728.78,524.91
2017,5,6,13,0,935.0,123.0,1.8,31.0,1027.0,680.07,488.75
2017,5,6,13,15,932.5,122.5,1.75,31.0,1014.0,628.84,451.0
2017,5,6,13,30,930.0,122.0,1.7,31.0,1001.0,576.26,411.23
2017,5,6,13,45,925.5,121.0,1.65,31.0,979.5,521.22,368.56
2017,5,6,14,0,921.0,120.0,1.6,31.0,958.0,465.4,324.06
2017,5,6,14,15,914.5,118.5,1.6,31.0,929.0,407.96,277.4
2017,5,6,14,30,908.0,117.0,1.6,31.0,900.0,350.37,229.75
2017,5,6,14,45,893.0,118.5,1.65,31.0,862.0,292.7,182.44
2017,5,6,15,0,878.0,120.0,1.7,31.0,824.0,236.21,137.93
2017,5,6,15,15,866.0,117.5,1.75,30.5,781.0,179.12,98.29
2017,5,6,15,30,854.0,115.0,1.8,30.0,738.0,112.91,62.55
2017,5,6,15,45,839.0,112.0,1.9,30.0,690.0,79.16,59.28
2017,5,6,16,0,824.0,109.0,2.0,30.0,642.0,78.9,59.29
2017,5,6,16,15,803.0,105.0,2.0,29.5,589.5,77.76,58.69
2017,5,6,16,30,782.0,101.0,2.0,29.0,537.0,76.49,57.99
2017,5,6,16,45,755.5,96.0,2.05,29.0,481.5,74.29,56.41
2017,5,6,17,0,729.0,91.0,2.1,29.0,426.0,65.81,49.58
2017,5,6,17,15,690.0,85.5,1.85,28.0,369.0,63.07,47.71
2017,5,6,17,30,651.0,80.0,1.6,27.0,312.0,60.25,45.68
2017,5,6,17,45,597.0,72.0,1.4,26.5,256.0,55.28,41.64
2017,5,6,18,0,543.0,64.0,1.2,26.0,200.0,50.17,37.31
2017,5,6,18,15,456.0,53.5,1.2,25.0,148.0,42.63,30.78
2017,5,6,18,30,369.0,43.0,1.2,24.0,96.0,34.94,23.81
2017,5,6,18,45,233.0,28.5,1.25,23.0,56.5,23.33,12.51
2017,5,6,19,0,97.0,14.0,1.3,22.0,17.0,11.95,0.0
2017,5,6,19,15,48.5,7.0,1.35,21.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,55.0,8.0,1.7,14.5,10.0,6.83,0.0
2017,5,7,6,0,110.0,16.0,1.8,15.0,20.0,121.2,0.0
2017,5,7,6,15,245.0,31.0,1.9,15.5,61.0,269.58,207.71
2017,5,7,6,30,380.0,46.0,2.0,16.0,102.0,402.29,327.56
2017,5,7,6,45,468.5,55.5,2.1,17.0,155.0,501.28,409.03
2017,5,7,7,0,557.0,65.0,2.2,18.0,208.0,604.75,489.23
2017,5,7,7,15,612.5,72.5,2.5,19.0,265.0,679.99,544.96
2017,5,7,7,30,668.0,80.0,2.8,20.0,322.0,756.19,598.93
2017,5,7,7,45,708.0,85.0,3.15,21.0,380.0,814.74,638.4
2017,5,7,8,0,748.0,90.0,3.5,22.0,438.0,866.25,671.76
2017,5,7,8,15,775.0,94.5,3.6,22.5,494.0,909.55,698.5
2017,5,7,8,30,802.0,99.0,3.7,23.0,550.0,950.44,723.16
2017,5,7,8,45,821.5,102.5,3.8,24.0,602.5,979.81,738.23
2017,5,7,9,0,841.0,106.0,3.9,25.0,655.0,1006.04,751.13
2017,5,7,9,15,856.0,109.0,3.9,25.5,703.0,1023.73,759.11
2017,5,7,9,30,871.0,112.0,3.9,26.0,751.0,1025.16,756.5
2017,5,7,9,45,881.5,114.5,3.9,26.5,793.5,1030.48,756.77
2017,5,7,10,0,892.0,117.0,3.9,27.0,836.0,1032.07,754.75
2017,5,7,10,15,900.0,119.0,3.9,27.5,871.5,1026.85,748.49
2017,5,7,10,30,908.0,121.0,3.9,28.0,907.0,1017.84,740.01
2017,5,7,10,45,913.5,123.0,3.9,28.5,935.0,1002.62,727.7
2017,5,7,11,0,919.0,125.0,3.9,29.0,963.0,983.69,713.2
2017,5,7,11,15,922.5,125.5,3.9,29.0,983.0,957.92,695.8
2017,5,7,11,30,926.0,126.0,3.9,29.0,1003.0,928.76,676.25
2017,5,7,11,45,914.5,135.5,3.9,29.5,1011.0,891.39,649.99
2017,5,7,12,0,903.0,145.0,3.9,30.0,1019.0,851.4,622.02
2017,5,7,12,15,903.0,145.0,3.9,30.0,1022.5,810.67,594.74
2017,5,7,12,30,903.0,145.0,3.9,30.0,1026.0,767.76,564.29
2017,5,7,12,45,900.5,145.5,3.95,30.5,1020.5,721.63,529.81
2017,5,7,13,0,898.0,146.0,4.0,31.0,1015.0,673.97,493.6
2017,5,7,13,15,894.5,145.5,4.0,31.0,1001.5,623.69,455.55
2017,5,7,13,30,891.0,145.0,4.0,31.0,988.0,572.27,415.67
2017,5,7,13,45,885.0,144.0,4.05,31.0,966.0,518.38,372.98
2017,5,7,14,0,879.0,143.0,4.1,31.0,944.0,463.94,328.68
2017,5,7,14,15,685.0,242.5,4.1,30.5,854.5,400.47,280.77
2017,5,7,14,30,491.0,342.0,4.1,30.0,765.0,364.21,255.0
2017,5,7,14,45,541.5,305.0,4.15,30.0,754.0,317.73,215.92
2017,5,7,15,0,592.0,268.0,4.2,30.0,743.0,266.24,173.6
2017,5,7,15,15,702.0,200.5,4.2,30.0,734.5,194.52,116.9
2017,5,7,15,30,812.0,133.0,4.2,30.0,726.0,123.06,70.98
2017,5,7,15,45,793.0,130.0,4.25,30.0,677.5,89.56,67.8
2017,5,7,16,0,774.0,127.0,4.3,30.0,629.0,89.79,68.22
2017,5,7,16,15,751.0,122.5,4.3,29.5,577.0,80.67,61.13
2017,5,7,16,30,728.0,118.0,4.3,29.0,525.0,79.77,60.74
2017,5,7,16,45,698.0,112.0,4.35,28.5,470.0,77.63,59.34
2017,5,7,17,0,668.0,106.0,4.4,28.0,415.0,75.33,57.79
2017,5,7,17,15,627.0,99.0,4.2,27.5,359.0,72.02,55.35
2017,5,7,17,30,586.0,92.0,4.0,27.0,303.0,68.57,52.73
2017,5,7,17,45,528.0,83.0,3.85,26.5,248.0,63.25,48.41
2017,5,7,18,0,470.0,74.0,3.7,26.0,193.0,57.76,43.78
2017,5,7,18,15,386.0,61.5,3.6,25.0,142.5,46.72,34.24
2017,5,7,18,30,302.0,49.0,3.5,24.0,92.0,37.55,26.0
2017,5,7,18,45,151.0,32.5,3.4,23.5,54.0,25.0,13.92
2017,5,7,19,0,0.0,16.0,3.3,23.0,16.0,13.66,0.0
2017,5,7,19,15,0.0,8.0,3.4,22.5,8.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,15.5,7.0,2.8,17.5,8.0,5.97,0.0
2017,5,8,6,0,31.0,14.0,2.9,18.0,16.0,41.74,0.0
2017,5,8,6,15,113.0,36.5,2.95,18.0,52.5,161.62,123.08
2017,5,8,6,30,195.0,59.0,3.0,18.0,89.0,258.32,210.45
2017,5,8,6,45,202.0,81.5,3.15,18.5,123.5,297.05,244.67
2017,5,8,7,0,209.0,104.0,3.3,19.0,158.0,334.77,276.15
2017,5,8,7,15,268.0,116.5,3.5,19.5,203.5,403.24,332.14
2017,5,8,7,30,327.0,129.0,3.7,20.0,249.0,475.37,388.95
2017,5,8,7,45,241.0,164.0,3.95,20.5,260.5,443.22,359.25
2017,5,8,8,0,155.0,199.0,4.2,21.0,272.0,383.47,308.37
2017,5,8,8,15,112.5,220.0,4.3,21.5,276.5,363.49,289.73
2017,5,8,8,30,70.0,241.0,4.4,22.0,281.0,320.02,252.9
2017,5,8,8,45,93.5,271.0,4.5,22.5,329.0,373.5,293.73
2017,5,8,9,0,117.0,301.0,4.6,23.0,377.0,448.3,349.42
2017,5,8,9,15,131.5,326.0,4.6,23.0,418.0,485.07,375.97
2017,5,8,9,30,146.0,351.0,4.6,23.0,459.0,520.61,401.45
2017,5,8,9,45,96.5,350.5,4.65,23.5,423.5,440.68,338.9
2017,5,8,10,0,47.0,350.0,4.7,24.0,388.0,383.76,293.43
2017,5,8,10,15,23.5,240.5,4.7,24.0,259.5,245.23,187.56
2017,5,8,10,30,0.0,131.0,4.7,24.0,131.0,110.56,82.09
2017,5,8,10,45,45.5,289.5,4.7,24.5,331.5,307.38,235.11
2017,5,8,11,0,91.0,448.0,4.7,25.0,532.0,496.37,374.53
2017,5,8,11,15,115.5,467.0,4.7,25.0,575.5,540.47,405.83
2017,5,8,11,30,140.0,486.0,4.7,25.0,619.0,566.42,424.39
2017,5,8,11,45,79.0,406.0,4.75,25.5,482.0,421.16,316.86
2017,5,8,12,0,18.0,326.0,4.8,26.0,345.0,288.99,217.04
2017,5,8,12,15,37.0,390.5,4.8,26.0,428.0,359.17,269.82
2017,5,8,12,30,56.0,455.0,4.8,26.0,511.0,418.57,313.4
2017,5,8,12,45,60.5,458.5,4.8,26.5,518.5,415.01,309.9
2017,5,8,13,0,65.0,462.0,4.8,27.0,526.0,410.72,306.03
2017,5,8,13,15,98.5,473.0,4.8,27.0,567.5,427.77,318.53
2017,5,8,13,30,132.0,484.0,4.8,27.0,609.0,432.93,321.91
2017,5,8,13,45,136.5,473.0,4.8,27.0,600.5,411.24,305.45
2017,5,8,14,0,141.0,462.0,4.8,27.0,592.0,389.39,288.73
2017,5,8,14,15,142.5,447.0,4.8,27.0,574.0,363.83,269.11
2017,5,8,14,30,144.0,432.0,4.8,27.0,556.0,338.49,249.52
2017,5,8,14,45,140.5,412.5,4.8,27.0,529.5,309.65,227.48
2017,5,8,15,0,137.0,393.0,4.8,27.0,503.0,281.71,206.44
2017,5,8,15,15,80.0,333.0,4.75,27.0,397.0,240.87,178.55
2017,5,8,15,30,23.0,273.0,4.7,27.0,291.0,208.45,156.94
2017,5,8,15,45,49.0,280.5,4.7,27.0,314.0,193.87,153.42
2017,5,8,16,0,75.0,288.0,4.7,27.0,337.0,197.0,156.43
2017,5,8,16,15,46.5,243.5,4.65,26.5,273.5,171.62,136.61
2017,5,8,16,30,18.0,199.0,4.6,26.0,210.0,153.03,122.14
2017,5,8,16,45,91.0,197.5,4.55,26.0,241.0,143.62,114.84
2017,5,8,17,0,164.0,196.0,4.5,26.0,272.0,136.3,109.21
2017,5,8,17,15,137.0,176.5,4.35,25.5,234.0,123.84,99.41
2017,5,8,17,30,110.0,157.0,4.2,25.0,196.0,111.01,89.11
2017,5,8,17,45,94.5,130.5,4.05,24.5,160.0,93.96,74.99
2017,5,8,18,0,79.0,104.0,3.9,24.0,124.0,77.95,61.41
2017,5,8,18,15,53.5,78.0,3.75,23.5,90.5,59.53,45.42
2017,5,8,18,30,28.0,52.0,3.6,23.0,57.0,40.74,28.85
2017,5,8,18,45,14.0,30.0,3.45,23.0,32.5,24.22,13.51
2017,5,8,19,0,0.0,8.0,3.3,23.0,8.0,6.83,0.0
2017,5,8,19,15,0.0,4.0,3.3,22.5,4.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,7.0,4.5,3.1,18.5,5.0,8.48,0.0
2017,5,9,6,0,14.0,9.0,3.2,19.0,10.0,20.74,0.0
2017,5,9,6,15,58.5,33.5,3.35,19.0,42.0,97.87,72.77
2017,5,9,6,30,103.0,58.0,3.5,19.0,74.0,167.82,135.13
2017,5,9,6,45,150.5,84.5,3.7,19.5,118.5,243.23,199.74
2017,5,9,7,0,198.0,111.0,3.9,20.0,163.0,336.01,276.3
2017,5,9,7,15,99.0,74.5,4.05,20.5,100.5,174.65,143.17
2017,5,9,7,30,0.0,38.0,4.2,21.0,38.0,31.39,20.6
2017,5,9,7,45,0.0,62.5,4.35,21.5,62.5,51.78,37.43
2017,5,9,8,0,0.0,87.0,4.5,22.0,87.0,72.67,54.34
2017,5,9,8,15,0.0,99.5,4.6,22.5,99.5,83.81,63.07
2017,5,9,8,30,0.0,112.0,4.7,23.0,112.0,94.91,71.66
2017,5,9,8,45,0.5,135.5,4.8,23.5,136.0,116.73,88.77
2017,5,9,9,0,1.0,159.0,4.9,24.0,160.0,138.52,105.61
2017,5,9,9,15,0.5,144.5,4.9,24.5,145.0,123.9,93.49
2017,5,9,9,30,0.0,130.0,4.9,25.0,130.0,110.03,82.1
2017,5,9,9,45,0.0,127.0,4.95,26.0,127.0,107.25,79.4
2017,5,9,10,0,0.0,124.0,5.0,27.0,124.0,104.56,76.82
2017,5,9,10,15,3.5,154.0,5.0,27.0,157.0,134.2,99.87
2017,5,9,10,30,7.0,184.0,5.0,27.0,190.0,163.69,122.58
2017,5,9,10,45,9.0,207.5,5.0,27.0,216.0,185.71,139.33
2017,5,9,11,0,11.0,231.0,5.0,27.0,242.0,207.39,155.72
2017,5,9,11,15,27.5,326.0,5.0,27.0,353.0,316.42,238.09
2017,5,9,11,30,44.0,421.0,5.0,27.0,464.0,412.41,308.74
2017,5,9,11,45,25.0,294.5,5.05,27.5,319.5,277.51,207.79
2017,5,9,12,0,6.0,168.0,5.1,28.0,175.0,145.98,107.66
2017,5,9,12,15,5.5,161.5,5.15,28.0,167.5,139.56,102.82
2017,5,9,12,30,5.0,155.0,5.2,28.0,160.0,133.21,97.92
2017,5,9,12,45,9.5,206.5,5.3,28.0,216.0,178.13,132.32
2017,5,9,13,0,14.0,258.0,5.4,28.0,272.0,221.58,165.25
2017,5,9,13,15,25.5,331.5,5.45,28.0,356.5,280.23,209.31
2017,5,9,13,30,37.0,405.0,5.5,28.0,441.0,334.95,249.83
2017,5,9,13,45,29.5,369.0,5.6,28.0,397.0,298.59,222.78
2017,5,9,14,0,22.0,333.0,5.7,28.0,353.0,273.77,204.43
2017,5,9,14,15,15.0,266.0,5.75,28.0,280.0,218.28,162.85
2017,5,9,14,30,8.0,199.0,5.8,28.0,207.0,163.55,121.46
2017,5,9,14,45,4.0,159.5,5.85,28.0,163.5,131.16,96.83
2017,5,9,15,0,0.0,120.0,5.9,28.0,120.0,99.08,72.26
2017,5,9,15,15,6.0,175.0,5.95,27.5,179.5,141.55,105.46
2017,5,9,15,30,12.0,230.0,6.0,27.0,239.0,179.4,135.24
2017,5,9,15,45,25.5,247.0,6.05,27.0,264.5,175.06,138.53
2017,5,9,16,0,39.0,264.0,6.1,27.0,290.0,183.87,146.12
2017,5,9,16,15,19.5,173.5,6.05,26.5,186.5,137.1,108.55
2017,5,9,16,30,0.0,83.0,6.0,26.0,83.0,68.97,52.47
2017,5,9,16,45,0.0,65.0,5.95,26.0,65.0,53.91,40.02
2017,5,9,17,0,0.0,47.0,5.9,26.0,47.0,38.89,27.46
2017,5,9,17,15,0.0,40.5,5.75,25.5,40.5,33.47,23.02
2017,5,9,17,30,0.0,34.0,5.6,25.0,34.0,28.07,18.52
2017,5,9,17,45,75.5,75.0,5.45,25.0,94.5,58.71,44.87
2017,5,9,18,0,151.0,116.0,5.3,25.0,155.0,83.95,66.31
2017,5,9,18,15,108.5,86.0,5.1,24.5,110.5,63.77,48.85
2017,5,9,18,30,66.0,56.0,4.9,24.0,66.0,42.95,30.6
2017,5,9,18,45,33.0,31.0,4.75,23.5,36.0,24.67,13.96
2017,5,9,19,0,0.0,6.0,4.6,23.0,6.0,4.92,0.0
2017,5,9,19,15,0.0,3.0,4.6,22.5,3.0,2.56,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.5,3.35,20.0,1.5,1.28,0.0
2017,5,10,6,0,0.0,3.0,3.4,20.0,3.0,2.46,0.0
2017,5,10,6,15,0.0,12.0,3.55,20.0,12.0,9.86,2.12
2017,5,10,6,30,0.0,21.0,3.7,20.0,21.0,17.29,8.63
2017,5,10,6,45,0.0,33.0,3.9,20.5,33.0,27.23,17.12
2017,5,10,7,0,0.0,45.0,4.1,21.0,45.0,37.2,25.53
2017,5,10,7,15,0.0,58.0,4.35,21.5,58.0,48.03,34.51
2017,5,10,7,30,0.0,71.0,4.6,22.0,71.0,58.88,43.34
2017,5,10,7,45,0.0,85.0,4.9,22.5,85.0,71.46,53.45
2017,5,10,8,0,0.0,99.0,5.2,23.0,99.0,84.02,63.38
2017,5,10,8,15,0.0,94.5,5.35,23.5,94.5,79.15,59.03
2017,5,10,8,30,0.0,90.0,5.5,24.0,90.0,74.84,55.2
2017,5,10,8,45,3.5,141.5,5.7,25.0,144.0,125.39,95.32
2017,5,10,9,0,7.0,193.0,5.9,26.0,198.0,177.2,135.49
2017,5,10,9,15,6.0,188.5,5.9,26.0,193.0,170.43,129.7
2017,5,10,9,30,5.0,184.0,5.9,26.0,188.0,164.18,124.45
2017,5,10,9,45,6.5,194.0,5.95,26.5,199.5,174.08,131.67
2017,5,10,10,0,8.0,204.0,6.0,27.0,211.0,183.9,138.76
2017,5,10,10,15,5.0,173.5,5.95,27.0,178.0,152.9,114.44
2017,5,10,10,30,2.0,143.0,5.9,27.0,145.0,122.92,90.92
2017,5,10,10,45,5.5,172.0,5.9,27.5,177.5,151.27,112.66
2017,5,10,11,0,9.0,201.0,5.9,28.0,210.0,179.3,133.87
2017,5,10,11,15,14.5,269.0,5.85,28.0,283.5,242.65,181.93
2017,5,10,11,30,20.0,337.0,5.8,28.0,357.0,304.97,228.48
2017,5,10,11,45,20.5,342.0,5.8,28.5,362.0,307.19,229.4
2017,5,10,12,0,21.0,347.0,5.8,29.0,367.0,309.19,230.27
2017,5,10,12,15,51.0,414.0,5.8,29.0,464.0,389.56,289.98
2017,5,10,12,30,81.0,481.0,5.8,29.0,561.0,457.65,339.55
2017,5,10,12,45,82.5,480.0,5.8,29.5,561.0,446.75,330.59
2017,5,10,13,0,84.0,479.0,5.8,30.0,561.0,435.59,321.65
2017,5,10,13,15,46.0,329.0,5.8,30.0,374.0,290.11,214.98
2017,5,10,13,30,8.0,179.0,5.8,30.0,187.0,151.88,111.29
2017,5,10,13,45,13.5,249.0,5.8,30.0,262.0,208.78,154.47
2017,5,10,14,0,19.0,319.0,5.8,30.0,337.0,262.19,194.38
2017,5,10,14,15,34.5,352.0,5.75,30.0,383.0,276.2,204.45
2017,5,10,14,30,50.0,385.0,5.7,30.0,429.0,294.97,217.88
2017,5,10,14,45,87.0,388.5,5.7,30.0,461.0,296.85,217.86
2017,5,10,15,0,124.0,392.0,5.7,30.0,493.0,279.54,203.35
2017,5,10,15,15,110.5,367.5,5.65,29.5,454.0,263.73,193.06
2017,5,10,15,30,97.0,343.0,5.6,29.0,415.0,236.2,174.99
2017,5,10,15,45,132.0,322.5,5.6,29.0,413.5,202.99,159.65
2017,5,10,16,0,167.0,302.0,5.6,29.0,412.0,193.86,152.84
2017,5,10,16,15,90.5,248.0,5.6,28.5,307.0,174.93,138.36
2017,5,10,16,30,14.0,194.0,5.6,28.0,202.0,149.78,118.62
2017,5,10,16,45,83.5,196.0,5.6,27.5,236.0,142.76,113.54
2017,5,10,17,0,153.0,198.0,5.6,27.0,270.0,137.32,109.71
2017,5,10,17,15,127.0,178.0,5.45,26.5,232.5,124.65,99.75
2017,5,10,17,30,101.0,158.0,5.3,26.0,195.0,114.84,92.03
2017,5,10,17,45,80.5,132.0,5.2,25.5,158.5,97.18,77.44
2017,5,10,18,0,60.0,106.0,5.1,25.0,122.0,79.18,62.24
2017,5,10,18,15,38.0,79.5,4.85,24.5,89.0,60.54,46.13
2017,5,10,18,30,16.0,53.0,4.6,24.0,56.0,41.49,29.41
2017,5,10,18,45,8.0,30.0,4.45,24.0,31.5,24.36,13.8
2017,5,10,19,0,0.0,7.0,4.3,24.0,7.0,5.75,0.0
2017,5,10,19,15,0.0,3.5,4.2,23.5,3.5,2.99,0.0
2017,5,10,19,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.5,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,16.0,7.5,0.85,20.5,8.5,17.03,0.0
2017,5,11,6,0,32.0,15.0,0.9,21.0,17.0,43.93,0.1
2017,5,11,6,15,102.5,38.5,1.0,21.5,53.0,155.39,118.01
2017,5,11,6,30,173.0,62.0,1.1,22.0,89.0,244.71,195.14
2017,5,11,6,45,86.5,54.5,1.2,22.5,68.0,139.5,111.54
2017,5,11,7,0,0.0,47.0,1.3,23.0,47.0,38.87,26.63
2017,5,11,7,15,0.0,60.5,1.25,23.0,60.5,50.11,36.03
2017,5,11,7,30,0.0,74.0,1.2,23.0,74.0,61.72,45.49
2017,5,11,7,45,0.0,70.5,1.2,23.5,70.5,58.46,42.56
2017,5,11,8,0,0.0,67.0,1.2,24.0,67.0,55.55,39.93
2017,5,11,8,15,0.0,55.0,1.25,24.0,55.0,45.58,31.66
2017,5,11,8,30,0.0,43.0,1.3,24.0,43.0,35.62,23.45
2017,5,11,8,45,0.0,81.0,1.4,24.5,81.0,67.35,48.86
2017,5,11,9,0,0.0,119.0,1.5,25.0,119.0,100.55,74.92
2017,5,11,9,15,0.0,132.5,1.65,25.5,133.0,112.47,83.86
2017,5,11,9,30,0.0,146.0,1.8,26.0,147.0,124.34,92.72
2017,5,11,9,45,0.0,110.5,2.0,26.5,111.0,92.8,67.75
2017,5,11,10,0,0.0,75.0,2.2,27.0,75.0,62.58,43.87
2017,5,11,10,15,0.0,77.5,2.35,27.0,77.5,64.73,45.5
2017,5,11,10,30,0.0,80.0,2.5,27.0,80.0,66.89,47.1
2017,5,11,10,45,4.0,131.5,2.65,27.5,135.5,114.77,84.25
2017,5,11,11,0,8.0,183.0,2.8,28.0,191.0,162.73,120.74
2017,5,11,11,15,8.5,185.5,2.85,28.5,194.0,164.78,121.86
2017,5,11,11,30,9.0,188.0,2.9,29.0,197.0,166.72,123.0
2017,5,11,11,45,11.5,222.5,2.95,29.5,234.0,197.45,145.79
2017,5,11,12,0,14.0,257.0,3.0,30.0,271.0,227.48,167.74
2017,5,11,12,15,35.0,356.5,3.0,30.0,391.0,329.07,242.47
2017,5,11,12,30,56.0,456.0,3.0,30.0,511.0,419.45,307.01
2017,5,11,12,45,61.5,460.5,3.0,30.5,521.0,417.37,304.47
2017,5,11,13,0,67.0,465.0,3.0,31.0,531.0,414.42,301.66
2017,5,11,13,15,114.0,476.5,2.95,31.0,586.5,434.1,315.69
2017,5,11,13,30,161.0,488.0,2.9,31.0,642.0,451.23,327.21
2017,5,11,13,45,210.5,471.0,2.85,31.0,667.0,445.19,321.88
2017,5,11,14,0,260.0,454.0,2.8,31.0,692.0,423.47,304.76
2017,5,11,14,15,196.5,443.0,2.7,30.5,620.0,381.51,274.9
2017,5,11,14,30,133.0,432.0,2.6,30.0,548.0,336.09,243.23
2017,5,11,14,45,66.5,230.5,2.55,30.0,288.5,182.93,132.25
2017,5,11,15,0,0.0,29.0,2.5,30.0,29.0,24.13,13.28
2017,5,11,15,15,159.0,178.5,2.4,29.5,295.5,135.33,93.34
2017,5,11,15,30,318.0,328.0,2.3,29.0,562.0,214.56,151.85
2017,5,11,15,45,425.0,276.0,2.2,29.0,567.5,159.77,124.35
2017,5,11,16,0,532.0,224.0,2.1,29.0,573.0,136.68,106.28
2017,5,11,16,15,353.5,237.5,1.95,28.5,461.5,153.61,120.52
2017,5,11,16,30,175.0,251.0,1.8,28.0,350.0,167.67,132.46
2017,5,11,16,45,219.0,220.0,1.65,28.0,331.0,151.29,119.6
2017,5,11,17,0,263.0,189.0,1.5,28.0,312.0,128.05,101.08
2017,5,11,17,15,219.5,175.0,1.3,27.5,269.0,124.17,98.47
2017,5,11,17,30,176.0,161.0,1.1,27.0,226.0,114.11,90.62
2017,5,11,17,45,199.5,136.5,0.95,27.0,198.0,98.55,77.81
2017,5,11,18,0,223.0,112.0,0.8,27.0,170.0,81.03,63.11
2017,5,11,18,15,163.0,87.5,0.7,26.5,124.5,64.32,48.87
2017,5,11,18,30,103.0,63.0,0.6,26.0,79.0,47.66,34.34
2017,5,11,18,45,56.5,37.5,0.5,25.5,45.5,29.25,17.74
2017,5,11,19,0,10.0,12.0,0.4,25.0,12.0,10.15,0.0
2017,5,11,19,15,5.0,6.0,0.35,25.0,6.0,5.12,0.0
2017,5,11,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,67.0,9.5,3.4,15.5,13.0,52.65,0.0
2017,5,12,6,0,134.0,19.0,3.6,16.0,26.0,147.4,30.37
2017,5,12,6,15,258.5,33.0,3.95,16.5,67.5,282.34,224.13
2017,5,12,6,30,383.0,47.0,4.3,17.0,109.0,407.05,334.91
2017,5,12,6,45,464.5,57.0,4.7,17.5,161.0,500.85,414.54
2017,5,12,7,0,546.0,67.0,5.1,18.0,213.0,598.86,494.13
2017,5,12,7,15,599.5,74.0,5.2,18.5,269.0,671.29,549.69
2017,5,12,7,30,653.0,81.0,5.3,19.0,325.0,744.59,603.63
2017,5,12,7,45,693.5,85.5,5.4,20.0,382.0,802.5,642.93
2017,5,12,8,0,734.0,90.0,5.5,21.0,439.0,853.73,676.07
2017,5,12,8,15,761.5,94.5,5.45,21.5,494.5,897.16,703.25
2017,5,12,8,30,789.0,99.0,5.4,22.0,550.0,938.28,728.23
2017,5,12,8,45,811.0,102.0,5.4,22.5,602.5,969.36,746.06
2017,5,12,9,0,833.0,105.0,5.4,23.0,655.0,997.43,761.69
2017,5,12,9,15,848.0,108.0,5.35,23.5,702.5,1015.09,769.71
2017,5,12,9,30,863.0,111.0,5.3,24.0,750.0,1016.61,766.8
2017,5,12,9,45,874.5,113.0,5.25,24.5,792.5,1022.48,767.15
2017,5,12,10,0,886.0,115.0,5.2,25.0,835.0,1024.7,765.16
2017,5,12,10,15,894.5,117.0,5.15,25.5,870.5,1020.17,758.82
2017,5,12,10,30,903.0,119.0,5.1,26.0,906.0,1011.89,750.2
2017,5,12,10,45,908.5,120.5,5.05,26.5,934.0,996.45,737.02
2017,5,12,11,0,914.0,122.0,5.0,27.0,962.0,977.37,721.64
2017,5,12,11,15,917.5,123.0,4.95,27.5,982.0,952.42,702.53
2017,5,12,11,30,921.0,124.0,4.9,28.0,1002.0,924.08,681.35
2017,5,12,11,45,926.5,122.5,4.9,28.5,1015.0,892.03,658.13
2017,5,12,12,0,932.0,121.0,4.9,29.0,1028.0,856.9,632.91
2017,5,12,12,15,932.5,121.0,4.9,29.0,1031.5,816.27,605.2
2017,5,12,12,30,933.0,121.0,4.9,29.0,1035.0,773.35,575.02
2017,5,12,12,45,931.0,121.0,4.9,29.5,1030.0,726.69,539.42
2017,5,12,13,0,929.0,121.0,4.9,30.0,1025.0,678.41,502.04
2017,5,12,13,15,926.5,120.5,4.9,30.0,1012.0,627.97,463.33
2017,5,12,13,30,924.0,120.0,4.9,30.0,999.0,576.22,422.61
2017,5,12,13,45,919.0,119.0,4.9,30.5,977.5,521.77,378.06
2017,5,12,14,0,914.0,118.0,4.9,31.0,956.0,466.61,331.96
2017,5,12,14,15,908.0,117.0,4.9,31.0,927.5,410.56,284.9
2017,5,12,14,30,902.0,116.0,4.9,31.0,899.0,354.31,236.97
2017,5,12,14,45,895.0,113.5,4.9,31.0,863.5,296.87,188.31
2017,5,12,15,0,888.0,111.0,4.9,31.0,828.0,239.79,141.7
2017,5,12,15,15,877.0,108.5,4.85,30.5,786.0,182.77,100.37
2017,5,12,15,30,866.0,106.0,4.8,30.0,744.0,126.98,70.07
2017,5,12,15,45,850.5,104.0,4.8,30.0,696.5,85.14,64.2
2017,5,12,16,0,835.0,102.0,4.8,30.0,649.0,74.27,55.54
2017,5,12,16,15,815.5,98.5,4.7,29.5,597.5,73.3,55.05
2017,5,12,16,30,796.0,95.0,4.6,29.0,546.0,72.21,54.47
2017,5,12,16,45,768.5,91.5,4.5,29.0,491.0,70.89,53.6
2017,5,12,17,0,741.0,88.0,4.4,29.0,436.0,69.52,52.67
2017,5,12,17,15,704.5,82.5,4.0,28.0,379.5,60.83,45.81
2017,5,12,17,30,668.0,77.0,3.6,27.0,323.0,57.91,43.69
2017,5,12,17,45,613.0,70.5,3.2,26.5,266.5,53.96,40.52
2017,5,12,18,0,558.0,64.0,2.8,26.0,210.0,49.94,37.15
2017,5,12,18,15,475.0,54.5,2.5,25.0,158.0,43.22,31.35
2017,5,12,18,30,392.0,45.0,2.2,24.0,106.0,36.38,25.18
2017,5,12,18,45,258.5,31.5,1.95,23.0,65.0,25.7,15.19
2017,5,12,19,0,125.0,18.0,1.7,22.0,24.0,14.03,0.0
2017,5,12,19,15,62.5,9.0,1.7,21.5,12.0,7.68,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,5,45,68.0,10.0,1.45,15.5,14.0,53.77,0.0
2017,5,13,6,0,136.0,20.0,1.6,16.0,28.0,151.49,44.44
2017,5,13,6,15,262.5,34.5,1.7,16.5,70.0,283.94,224.75
2017,5,13,6,30,389.0,49.0,1.8,17.0,112.0,414.1,336.91
2017,5,13,6,45,469.5,59.0,1.9,18.0,164.5,507.56,412.49
2017,5,13,7,0,550.0,69.0,2.0,19.0,217.0,604.98,486.86
2017,5,13,7,15,603.5,76.5,2.0,19.5,273.5,678.28,539.75
2017,5,13,7,30,657.0,84.0,2.0,20.0,330.0,752.4,590.71
2017,5,13,7,45,695.0,89.5,2.05,21.0,387.0,809.43,626.65
2017,5,13,8,0,733.0,95.0,2.1,22.0,444.0,865.47,660.7
2017,5,13,8,15,760.0,99.5,2.05,22.5,499.5,901.85,680.7
2017,5,13,8,30,787.0,104.0,2.0,23.0,555.0,942.44,703.21
2017,5,13,8,45,807.5,107.5,2.0,24.0,607.0,972.58,717.52
2017,5,13,9,0,828.0,111.0,2.0,25.0,659.0,999.65,729.73
2017,5,13,9,15,843.0,114.0,2.05,25.5,706.5,1017.22,737.84
2017,5,13,9,30,858.0,117.0,2.1,26.0,754.0,1031.27,743.9
2017,5,13,9,45,870.0,119.5,2.15,26.5,796.0,1025.07,737.3
2017,5,13,10,0,882.0,122.0,2.2,27.0,838.0,1028.19,737.01
2017,5,13,10,15,890.5,123.5,2.2,27.5,874.0,1023.02,730.98
2017,5,13,10,30,899.0,125.0,2.2,28.0,910.0,1014.14,722.88
2017,5,13,10,45,906.5,126.0,2.2,28.5,938.5,1000.06,711.73
2017,5,13,11,0,914.0,127.0,2.2,29.0,967.0,982.28,698.48
2017,5,13,11,15,918.5,128.0,2.15,29.0,988.0,958.11,682.21
2017,5,13,11,30,923.0,129.0,2.1,29.0,1009.0,930.49,663.9
2017,5,13,11,45,927.5,128.0,2.1,29.5,1022.0,897.86,641.64
2017,5,13,12,0,932.0,127.0,2.1,30.0,1035.0,862.19,617.49
2017,5,13,12,15,933.0,127.0,2.05,30.0,1039.0,821.81,591.06
2017,5,13,12,30,934.0,127.0,2.0,30.0,1043.0,779.12,562.17
2017,5,13,12,45,934.5,126.0,2.0,30.5,1039.0,733.29,528.95
2017,5,13,13,0,935.0,125.0,2.0,31.0,1035.0,685.66,493.83
2017,5,13,13,15,932.5,124.5,2.0,31.0,1022.0,634.93,456.68
2017,5,13,13,30,930.0,124.0,2.0,31.0,1009.0,582.88,417.49
2017,5,13,13,45,927.0,122.0,2.05,31.5,988.0,528.41,374.8
2017,5,13,14,0,924.0,120.0,2.1,32.0,967.0,473.02,330.21
2017,5,13,14,15,918.0,118.5,2.1,32.0,938.0,416.14,283.95
2017,5,13,14,30,912.0,117.0,2.1,32.0,909.0,359.05,236.63
2017,5,13,14,45,894.0,120.0,2.15,32.0,870.5,301.81,189.59
2017,5,13,15,0,876.0,123.0,2.2,32.0,832.0,246.04,145.27
2017,5,13,15,15,864.0,120.5,2.25,31.5,789.5,189.51,104.91
2017,5,13,15,30,852.0,118.0,2.3,31.0,747.0,124.06,67.16
2017,5,13,15,45,838.5,114.5,2.4,31.0,700.0,80.26,59.89
2017,5,13,16,0,825.0,111.0,2.5,31.0,653.0,79.79,59.74
2017,5,13,16,15,804.5,107.0,2.55,30.5,600.5,78.72,59.2
2017,5,13,16,30,784.0,103.0,2.6,30.0,548.0,77.52,58.56
2017,5,13,16,45,758.0,98.0,2.7,30.0,493.0,75.39,57.04
2017,5,13,17,0,732.0,93.0,2.8,30.0,438.0,66.85,50.2
2017,5,13,17,15,694.5,87.5,2.6,29.0,381.0,64.18,48.39
2017,5,13,17,30,657.0,82.0,2.4,28.0,324.0,61.41,46.44
2017,5,13,17,45,604.5,74.5,2.25,27.5,268.0,56.89,42.81
2017,5,13,18,0,552.0,67.0,2.1,27.0,212.0,52.23,38.93
2017,5,13,18,15,470.0,57.0,2.05,25.5,160.0,45.21,32.98
2017,5,13,18,30,388.0,47.0,2.0,24.0,108.0,38.04,26.6
2017,5,13,18,45,260.5,32.5,2.0,23.0,66.5,26.54,15.96
2017,5,13,19,0,133.0,18.0,2.0,22.0,25.0,14.04,0.0
2017,5,13,19,15,66.5,9.0,2.05,21.5,12.5,7.68,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
