Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,55.5,10.5,1.2,15.5,13.5,45.9,0.0
2017,5,14,6,0,111.0,21.0,1.3,16.0,27.0,136.42,49.07
2017,5,14,6,15,223.5,37.0,1.4,16.5,67.5,258.97,205.07
2017,5,14,6,30,336.0,53.0,1.5,17.0,108.0,374.39,305.27
2017,5,14,6,45,417.0,64.5,1.6,18.0,159.5,470.36,383.04
2017,5,14,7,0,498.0,76.0,1.7,19.0,211.0,568.56,458.23
2017,5,14,7,15,551.5,84.5,2.15,20.0,266.0,641.89,512.97
2017,5,14,7,30,605.0,93.0,2.6,21.0,321.0,716.01,566.2
2017,5,14,7,45,647.0,98.5,3.1,22.5,377.0,775.76,606.31
2017,5,14,8,0,689.0,104.0,3.6,24.0,433.0,834.7,644.57
2017,5,14,8,15,717.0,109.0,3.65,24.5,487.0,877.96,671.09
2017,5,14,8,30,745.0,114.0,3.7,25.0,541.0,919.12,695.77
2017,5,14,8,45,766.5,117.5,3.75,26.0,592.5,942.95,706.94
2017,5,14,9,0,788.0,121.0,3.8,27.0,644.0,970.73,720.79
2017,5,14,9,15,804.0,124.5,3.75,27.5,691.0,989.7,729.45
2017,5,14,9,30,820.0,128.0,3.7,28.0,738.0,1005.25,735.94
2017,5,14,9,45,832.5,130.5,3.65,28.5,779.5,1012.54,737.13
2017,5,14,10,0,845.0,133.0,3.6,29.0,821.0,1016.16,736.15
2017,5,14,10,15,854.0,135.0,3.55,29.5,856.0,998.58,721.64
2017,5,14,10,30,863.0,137.0,3.5,30.0,891.0,990.98,713.98
2017,5,14,10,45,869.5,138.5,3.5,30.5,918.5,976.83,702.54
2017,5,14,11,0,876.0,140.0,3.5,31.0,946.0,959.13,689.02
2017,5,14,11,15,880.5,141.0,3.45,31.0,966.5,935.64,672.97
2017,5,14,11,30,885.0,142.0,3.4,31.0,987.0,908.82,654.88
2017,5,14,11,45,885.5,144.0,3.35,31.5,998.0,876.26,631.81
2017,5,14,12,0,886.0,146.0,3.3,32.0,1009.0,840.88,607.0
2017,5,14,12,15,886.5,146.0,3.25,32.0,1013.0,801.46,580.74
2017,5,14,12,30,887.0,146.0,3.2,32.0,1017.0,759.94,551.6
2017,5,14,12,45,885.5,146.0,3.15,32.5,1012.0,715.26,518.39
2017,5,14,13,0,884.0,146.0,3.1,33.0,1007.0,669.09,483.6
2017,5,14,13,15,881.0,145.5,3.05,33.0,994.0,620.33,447.26
2017,5,14,13,30,878.0,145.0,3.0,33.0,981.0,570.44,409.17
2017,5,14,13,45,873.0,144.0,3.0,33.5,960.0,518.26,367.79
2017,5,14,14,0,868.0,143.0,3.0,34.0,939.0,465.45,324.97
2017,5,14,14,15,861.0,141.0,3.0,33.5,910.5,410.83,281.15
2017,5,14,14,30,854.0,139.0,3.0,33.0,882.0,356.19,236.38
2017,5,14,14,45,848.0,135.0,3.0,33.0,847.5,300.78,190.44
2017,5,14,15,0,842.0,131.0,3.0,33.0,813.0,237.43,140.09
2017,5,14,15,15,830.0,128.0,3.0,33.0,771.5,181.67,99.78
2017,5,14,15,30,818.0,125.0,3.0,33.0,730.0,127.44,69.69
2017,5,14,15,45,803.5,121.5,3.05,33.0,683.5,83.84,62.26
2017,5,14,16,0,789.0,118.0,3.1,33.0,637.0,83.58,62.28
2017,5,14,16,15,768.0,114.0,3.1,32.5,585.5,82.75,61.95
2017,5,14,16,30,747.0,110.0,3.1,32.0,534.0,81.79,61.53
2017,5,14,16,45,721.0,104.0,3.1,31.5,480.5,72.19,54.04
2017,5,14,17,0,695.0,98.0,3.1,31.0,427.0,69.69,52.32
2017,5,14,17,15,657.0,92.0,2.85,30.5,371.5,66.86,50.3
2017,5,14,17,30,619.0,86.0,2.6,30.0,316.0,63.91,48.12
2017,5,14,17,45,568.0,78.0,2.4,29.5,261.5,59.19,44.37
2017,5,14,18,0,517.0,70.0,2.2,29.0,207.0,54.31,40.34
2017,5,14,18,15,437.5,59.5,2.05,28.0,156.5,47.03,34.16
2017,5,14,18,30,358.0,49.0,1.9,27.0,106.0,39.57,27.54
2017,5,14,18,45,239.5,34.0,1.75,26.0,65.5,26.32,15.62
2017,5,14,19,0,121.0,19.0,1.6,25.0,25.0,14.79,0.0
2017,5,14,19,15,60.5,9.5,1.7,24.5,12.5,8.11,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,0.0,6.0,2.05,17.5,6.0,5.12,0.0
2017,5,15,6,0,0.0,12.0,2.3,18.0,12.0,9.88,0.0
2017,5,15,6,15,0.0,28.5,2.6,18.5,28.5,23.77,13.52
2017,5,15,6,30,0.0,45.0,2.9,19.0,45.0,40.1,27.67
2017,5,15,6,45,0.0,66.0,3.2,20.0,66.0,61.27,45.59
2017,5,15,7,0,0.0,87.0,3.5,21.0,87.0,81.55,62.43
2017,5,15,7,15,3.5,107.5,3.55,21.5,109.0,103.77,80.75
2017,5,15,7,30,7.0,128.0,3.6,22.0,131.0,125.82,98.56
2017,5,15,7,45,79.5,166.0,3.7,23.0,204.0,251.37,201.43
2017,5,15,8,0,152.0,204.0,3.8,24.0,277.0,385.27,306.05
2017,5,15,8,15,151.5,230.5,3.85,24.5,310.5,413.66,325.27
2017,5,15,8,30,151.0,257.0,3.9,25.0,344.0,440.76,343.56
2017,5,15,8,45,254.0,266.5,3.95,25.5,428.5,573.14,442.46
2017,5,15,9,0,357.0,276.0,4.0,26.0,513.0,684.3,522.31
2017,5,15,9,15,590.5,199.0,4.0,26.5,624.0,862.96,649.93
2017,5,15,9,30,824.0,122.0,4.0,27.0,735.0,1002.55,739.96
2017,5,15,9,45,834.0,125.0,4.05,28.0,775.5,1007.95,738.19
2017,5,15,10,0,844.0,128.0,4.1,29.0,816.0,996.47,726.53
2017,5,15,10,15,852.5,130.0,4.1,29.5,850.0,992.18,721.09
2017,5,15,10,30,861.0,132.0,4.1,30.0,884.0,984.28,713.42
2017,5,15,10,45,867.0,133.5,4.1,30.5,911.5,969.87,701.7
2017,5,15,11,0,873.0,135.0,4.1,31.0,939.0,951.94,687.9
2017,5,15,11,15,876.5,136.0,4.1,31.0,958.5,927.82,671.57
2017,5,15,11,30,880.0,137.0,4.1,31.0,978.0,900.44,653.19
2017,5,15,11,45,892.5,130.5,4.1,31.5,992.5,871.24,632.35
2017,5,15,12,0,905.0,124.0,4.1,32.0,1007.0,838.82,609.45
2017,5,15,12,15,905.5,124.0,4.1,32.0,1010.5,799.31,583.02
2017,5,15,12,30,906.0,124.0,4.1,32.0,1014.0,757.62,554.2
2017,5,15,12,45,667.0,278.5,4.1,32.5,932.0,678.55,493.09
2017,5,15,13,0,428.0,433.0,4.1,33.0,850.0,605.45,436.93
2017,5,15,13,15,663.0,277.5,4.1,33.0,914.0,593.26,429.74
2017,5,15,13,30,898.0,122.0,4.1,33.0,978.0,566.24,409.19
2017,5,15,13,45,665.0,255.5,4.15,33.5,882.0,494.46,353.85
2017,5,15,14,0,432.0,389.0,4.2,34.0,786.0,446.26,317.25
2017,5,15,14,15,473.5,364.5,4.25,34.0,787.5,412.95,290.15
2017,5,15,14,30,515.0,340.0,4.3,34.0,789.0,375.5,259.01
2017,5,15,14,45,648.0,248.0,4.35,34.0,789.0,311.29,204.8
2017,5,15,15,0,781.0,156.0,4.4,34.0,789.0,243.33,146.76
2017,5,15,15,15,767.5,153.0,4.45,33.5,748.5,190.87,109.09
2017,5,15,15,30,754.0,150.0,4.5,33.0,708.0,140.18,80.84
2017,5,15,15,45,694.0,163.5,4.6,33.0,652.0,97.78,73.49
2017,5,15,16,0,634.0,177.0,4.7,33.0,596.0,108.75,82.55
2017,5,15,16,15,582.0,175.5,4.75,32.5,536.0,111.07,84.86
2017,5,15,16,30,530.0,174.0,4.8,32.0,476.0,112.79,86.74
2017,5,15,16,45,567.5,148.0,4.85,32.0,442.0,99.93,76.6
2017,5,15,17,0,605.0,122.0,4.9,32.0,408.0,85.2,64.85
2017,5,15,17,15,565.0,113.5,4.85,31.5,354.5,81.35,62.07
2017,5,15,17,30,525.0,105.0,4.8,31.0,301.0,77.28,59.03
2017,5,15,17,45,467.0,95.0,4.75,30.5,248.0,69.37,52.69
2017,5,15,18,0,409.0,85.0,4.7,30.0,195.0,62.81,47.29
2017,5,15,18,15,334.5,71.0,4.65,29.0,146.5,53.1,39.1
2017,5,15,18,30,260.0,57.0,4.6,28.0,98.0,43.13,30.38
2017,5,15,18,45,162.5,38.0,4.55,27.5,60.0,29.07,17.77
2017,5,15,19,0,65.0,19.0,4.5,27.0,22.0,15.08,0.0
2017,5,15,19,15,32.5,9.5,4.6,26.5,11.0,8.11,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,9.0,4.0,20.5,9.0,7.68,0.0
2017,5,16,6,0,0.0,18.0,4.1,21.0,18.0,14.87,1.59
2017,5,16,6,15,58.0,44.5,4.3,21.0,54.0,116.57,88.9
2017,5,16,6,30,116.0,71.0,4.5,21.0,90.0,198.89,160.28
2017,5,16,6,45,58.0,40.5,4.75,21.5,50.0,95.24,75.64
2017,5,16,7,0,0.0,10.0,5.0,22.0,10.0,8.22,1.22
2017,5,16,7,15,93.5,80.5,5.15,22.5,116.0,176.75,144.18
2017,5,16,7,30,187.0,151.0,5.3,23.0,222.0,355.65,289.41
2017,5,16,7,45,93.5,121.5,5.45,23.5,157.0,226.03,181.97
2017,5,16,8,0,0.0,92.0,5.6,24.0,92.0,77.22,57.47
2017,5,16,8,15,0.0,106.5,5.7,24.5,106.5,90.22,67.69
2017,5,16,8,30,0.0,121.0,5.8,25.0,121.0,103.17,77.67
2017,5,16,8,45,0.0,120.0,5.9,25.5,120.0,101.73,76.08
2017,5,16,9,0,0.0,119.0,6.0,26.0,119.0,100.52,74.72
2017,5,16,9,15,2.0,145.5,6.0,26.5,147.0,126.25,94.71
2017,5,16,9,30,4.0,172.0,6.0,27.0,175.0,151.99,114.42
2017,5,16,9,45,4.5,171.0,6.05,27.5,174.5,151.02,113.18
2017,5,16,10,0,5.0,170.0,6.1,28.0,174.0,150.18,112.09
2017,5,16,10,15,5.5,171.5,6.1,28.0,176.5,151.6,113.0
2017,5,16,10,30,6.0,173.0,6.1,28.0,179.0,153.02,113.93
2017,5,16,10,45,7.5,177.5,6.15,28.5,185.0,157.98,117.4
2017,5,16,11,0,9.0,182.0,6.2,29.0,191.0,162.81,120.76
2017,5,16,11,15,8.5,175.5,6.2,29.0,184.0,156.2,115.57
2017,5,16,11,30,8.0,169.0,6.2,29.0,177.0,149.66,110.45
2017,5,16,11,45,7.5,171.5,6.2,29.5,179.5,150.8,111.0
2017,5,16,12,0,7.0,174.0,6.2,30.0,182.0,151.89,111.52
2017,5,16,12,15,8.0,178.5,6.2,30.0,187.0,155.76,114.43
2017,5,16,12,30,9.0,183.0,6.2,30.0,192.0,159.43,117.2
2017,5,16,12,45,53.5,336.5,6.25,30.0,389.0,313.62,233.48
2017,5,16,13,0,98.0,490.0,6.3,30.0,586.0,453.23,335.39
2017,5,16,13,15,108.0,473.5,6.35,30.0,578.5,434.54,321.4
2017,5,16,13,30,118.0,457.0,6.4,30.0,571.0,408.45,302.18
2017,5,16,13,45,66.5,368.5,6.45,30.0,432.5,316.25,234.29
2017,5,16,14,0,15.0,280.0,6.5,30.0,294.0,231.45,171.48
2017,5,16,14,15,17.5,294.5,6.55,30.0,310.5,240.75,178.6
2017,5,16,14,30,20.0,309.0,6.6,30.0,327.0,249.07,184.87
2017,5,16,14,45,36.5,334.0,6.65,30.0,364.5,252.57,187.01
2017,5,16,15,0,53.0,359.0,6.7,30.0,402.0,263.3,194.53
2017,5,16,15,15,34.0,303.0,6.7,30.0,330.5,219.78,162.81
2017,5,16,15,30,15.0,247.0,6.7,30.0,259.0,191.68,142.82
2017,5,16,15,45,7.5,199.0,6.75,30.0,205.0,156.2,121.73
2017,5,16,16,0,0.0,151.0,6.8,30.0,151.0,121.45,93.99
2017,5,16,16,15,0.0,97.5,6.75,29.5,97.5,80.9,61.29
2017,5,16,16,30,0.0,44.0,6.7,29.0,44.0,36.46,24.79
2017,5,16,16,45,0.0,30.5,6.65,28.5,30.5,25.22,15.55
2017,5,16,17,0,0.0,17.0,6.6,28.0,17.0,14.03,6.21
2017,5,16,17,15,0.0,14.5,6.5,27.5,14.5,11.95,4.51
2017,5,16,17,30,0.0,12.0,6.4,27.0,12.0,9.88,2.79
2017,5,16,17,45,144.0,59.5,6.3,26.5,98.5,45.38,33.21
2017,5,16,18,0,288.0,107.0,6.2,26.0,185.0,78.5,61.48
2017,5,16,18,15,221.0,87.0,6.05,25.5,138.5,64.5,49.4
2017,5,16,18,30,154.0,67.0,5.9,25.0,92.0,50.18,36.76
2017,5,16,18,45,89.0,42.5,5.75,25.0,55.5,32.97,21.23
2017,5,16,19,0,24.0,18.0,5.6,25.0,19.0,14.68,0.0
2017,5,16,19,15,12.0,9.0,5.6,24.5,9.5,7.68,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,8.5,0.6,20.5,8.5,7.26,0.0
2017,5,17,6,0,0.0,17.0,0.6,21.0,17.0,14.03,1.76
2017,5,17,6,15,49.5,44.0,0.55,21.0,52.5,108.17,82.01
2017,5,17,6,30,99.0,71.0,0.5,21.0,88.0,184.67,146.91
2017,5,17,6,45,49.5,56.0,0.5,21.5,64.5,109.78,86.57
2017,5,17,7,0,0.0,41.0,0.5,22.0,41.0,33.87,22.64
2017,5,17,7,15,0.0,26.5,0.6,22.5,26.5,21.85,12.64
2017,5,17,7,30,0.0,12.0,0.7,23.0,12.0,9.88,2.59
2017,5,17,7,45,0.0,24.5,0.8,23.5,24.5,20.22,11.13
2017,5,17,8,0,0.0,37.0,0.9,24.0,37.0,30.6,19.55
2017,5,17,8,15,0.0,61.0,1.0,24.5,61.0,50.58,35.65
2017,5,17,8,30,0.0,85.0,1.1,25.0,85.0,70.66,51.54
2017,5,17,8,45,23.5,181.5,1.25,25.5,197.5,198.76,152.66
2017,5,17,9,0,47.0,278.0,1.4,26.0,310.0,326.46,248.46
2017,5,17,9,15,41.5,291.0,1.45,26.5,320.5,329.97,249.01
2017,5,17,9,30,36.0,304.0,1.5,27.0,331.0,333.39,250.18
2017,5,17,9,45,27.5,295.0,1.6,27.5,316.5,310.43,232.15
2017,5,17,10,0,19.0,286.0,1.7,28.0,302.0,270.87,202.04
2017,5,17,10,15,28.0,327.0,1.7,28.5,351.5,335.04,248.56
2017,5,17,10,30,37.0,368.0,1.7,29.0,401.0,379.99,279.83
2017,5,17,10,45,131.0,416.5,1.75,29.5,536.5,528.7,385.76
2017,5,17,11,0,225.0,465.0,1.8,30.0,672.0,652.23,469.42
2017,5,17,11,15,540.0,309.5,1.75,30.5,822.0,802.8,573.9
2017,5,17,11,30,855.0,154.0,1.7,31.0,972.0,893.52,632.55
2017,5,17,11,45,856.0,156.5,1.65,31.5,984.0,862.51,609.86
2017,5,17,12,0,857.0,159.0,1.6,32.0,996.0,828.72,586.72
2017,5,17,12,15,858.0,159.0,1.55,32.0,1000.0,790.59,561.94
2017,5,17,12,30,859.0,159.0,1.5,32.0,1004.0,750.46,534.28
2017,5,17,12,45,863.0,155.5,1.5,32.5,1001.0,708.23,504.16
2017,5,17,13,0,867.0,152.0,1.5,33.0,998.0,664.25,472.24
2017,5,17,13,15,864.0,151.0,1.55,33.0,985.5,616.14,437.96
2017,5,17,13,30,861.0,150.0,1.6,33.0,973.0,566.96,401.83
2017,5,17,13,45,859.5,146.5,1.7,33.5,953.0,515.92,362.66
2017,5,17,14,0,858.0,143.0,1.8,34.0,933.0,463.94,321.59
2017,5,17,14,15,850.5,141.5,1.85,33.5,904.5,410.23,279.29
2017,5,17,14,30,843.0,140.0,1.9,33.0,876.0,356.55,235.94
2017,5,17,14,45,832.0,138.5,2.0,33.0,840.5,295.4,186.6
2017,5,17,15,0,821.0,137.0,2.1,33.0,805.0,240.89,143.22
2017,5,17,15,15,807.5,134.5,2.2,33.0,763.0,186.61,103.86
2017,5,17,15,30,794.0,132.0,2.3,33.0,721.0,134.03,73.97
2017,5,17,15,45,773.0,130.0,2.45,33.0,673.5,88.36,65.82
2017,5,17,16,0,752.0,128.0,2.6,33.0,626.0,89.24,66.79
2017,5,17,16,15,729.5,124.0,2.75,32.5,575.5,80.48,60.09
2017,5,17,16,30,707.0,120.0,2.9,32.0,525.0,79.99,60.04
2017,5,17,16,45,519.5,151.0,3.05,31.5,432.5,100.67,77.29
2017,5,17,17,0,332.0,182.0,3.2,31.0,340.0,124.81,97.47
2017,5,17,17,15,311.5,162.5,3.35,30.5,296.0,113.45,88.7
2017,5,17,17,30,291.0,143.0,3.5,30.0,252.0,101.56,79.38
2017,5,17,17,45,359.0,113.5,3.65,29.5,226.0,80.95,62.57
2017,5,17,18,0,427.0,84.0,3.8,29.0,200.0,62.2,46.98
2017,5,17,18,15,349.5,71.0,3.8,28.0,151.5,53.14,39.33
2017,5,17,18,30,272.0,58.0,3.8,27.0,103.0,43.88,31.2
2017,5,17,18,45,162.0,40.0,3.85,26.5,64.0,30.54,19.2
2017,5,17,19,0,52.0,22.0,3.9,26.0,25.0,17.29,1.52
2017,5,17,19,15,26.0,11.0,3.95,25.5,12.5,9.39,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,26.5,11.5,3.35,22.5,13.5,27.49,0.0
2017,5,18,6,0,53.0,23.0,3.4,23.0,27.0,86.38,43.12
2017,5,18,6,15,134.5,45.0,3.55,23.0,65.5,188.27,146.51
2017,5,18,6,30,216.0,67.0,3.7,23.0,104.0,284.18,229.15
2017,5,18,6,45,277.0,86.0,3.9,23.5,151.5,362.52,294.67
2017,5,18,7,0,338.0,105.0,4.1,24.0,199.0,462.61,374.28
2017,5,18,7,15,169.0,99.0,4.3,24.5,146.0,287.19,232.6
2017,5,18,7,30,0.0,93.0,4.5,25.0,93.0,80.5,60.25
2017,5,18,7,45,0.0,116.0,4.7,25.5,116.0,102.16,77.55
2017,5,18,8,0,0.0,139.0,4.9,26.0,139.0,123.63,94.27
2017,5,18,8,15,10.5,175.0,5.05,26.5,181.5,168.81,129.95
2017,5,18,8,30,21.0,211.0,5.2,27.0,224.0,214.02,164.95
2017,5,18,8,45,100.0,260.5,5.35,27.5,327.0,365.47,283.14
2017,5,18,9,0,179.0,310.0,5.5,28.0,430.0,520.08,398.81
2017,5,18,9,15,122.0,322.0,5.55,28.5,406.0,469.03,356.93
2017,5,18,9,30,65.0,334.0,5.6,29.0,382.0,395.79,299.38
2017,5,18,9,45,65.5,354.0,5.7,29.5,405.5,411.76,310.04
2017,5,18,10,0,66.0,374.0,5.8,30.0,429.0,427.07,319.96
2017,5,18,10,15,102.5,406.0,5.8,30.0,494.5,489.84,366.09
2017,5,18,10,30,139.0,438.0,5.8,30.0,560.0,568.3,422.42
2017,5,18,10,45,173.5,452.5,5.85,30.5,610.0,604.72,447.54
2017,5,18,11,0,208.0,467.0,5.9,31.0,660.0,638.32,470.46
2017,5,18,11,15,129.0,450.5,5.9,31.0,571.0,537.1,396.18
2017,5,18,11,30,50.0,434.0,5.9,31.0,482.0,429.38,316.57
2017,5,18,11,45,386.0,337.5,5.95,31.5,714.5,644.91,478.59
2017,5,18,12,0,722.0,241.0,6.0,32.0,947.0,807.22,595.38
2017,5,18,12,15,723.0,241.5,6.0,32.0,951.0,770.54,568.16
2017,5,18,12,30,724.0,242.0,6.0,32.0,955.0,731.93,540.08
2017,5,18,12,45,476.0,371.0,6.05,32.5,839.0,625.71,459.32
2017,5,18,13,0,228.0,500.0,6.1,33.0,723.0,538.97,392.73
2017,5,18,13,15,173.0,492.5,6.1,33.0,660.5,480.53,350.35
2017,5,18,13,30,118.0,485.0,6.1,33.0,598.0,427.88,312.0
2017,5,18,13,45,112.0,472.0,6.1,33.0,577.5,410.14,298.9
2017,5,18,14,0,106.0,459.0,6.1,33.0,557.0,385.66,280.83
2017,5,18,14,15,65.0,393.5,6.1,33.0,453.0,315.67,230.27
2017,5,18,14,30,24.0,328.0,6.1,33.0,349.0,264.03,193.31
2017,5,18,14,45,16.5,269.0,6.15,33.0,283.5,216.38,158.38
2017,5,18,15,0,9.0,210.0,6.2,33.0,218.0,169.58,123.81
2017,5,18,15,15,11.5,225.0,6.25,32.5,234.5,178.96,131.37
2017,5,18,15,30,14.0,240.0,6.3,32.0,251.0,187.05,138.12
2017,5,18,15,45,9.0,209.0,6.35,32.0,216.5,163.13,126.2
2017,5,18,16,0,4.0,178.0,6.4,32.0,182.0,140.89,108.79
2017,5,18,16,15,198.5,198.0,6.4,31.5,313.0,128.52,99.4
2017,5,18,16,30,393.0,218.0,6.4,31.0,444.0,144.58,112.99
2017,5,18,16,45,410.5,200.0,6.4,31.0,415.5,129.08,100.77
2017,5,18,17,0,428.0,182.0,6.4,31.0,387.0,120.86,94.44
2017,5,18,17,15,386.5,168.0,6.35,30.5,335.5,117.66,92.37
2017,5,18,17,30,345.0,154.0,6.3,30.0,284.0,108.85,85.56
2017,5,18,17,45,288.0,136.5,6.25,29.5,233.0,97.41,76.39
2017,5,18,18,0,231.0,119.0,6.2,29.0,182.0,85.62,66.67
2017,5,18,18,15,171.5,95.0,6.0,28.5,136.0,69.37,52.89
2017,5,18,18,30,112.0,71.0,5.8,28.0,90.0,53.19,38.84
2017,5,18,18,45,61.0,43.5,5.6,27.5,53.5,33.67,21.69
2017,5,18,19,0,10.0,16.0,5.4,27.0,17.0,13.45,0.64
2017,5,18,19,15,5.0,8.0,5.3,26.5,8.5,6.83,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,12.0,10.0,4.55,22.5,11.0,16.54,0.0
2017,5,19,6,0,24.0,20.0,4.6,23.0,22.0,47.27,22.32
2017,5,19,6,15,81.0,46.5,4.75,23.0,59.5,136.03,104.69
2017,5,19,6,30,138.0,73.0,4.9,23.0,97.0,218.26,175.49
2017,5,19,6,45,212.5,93.0,5.1,23.5,145.5,320.21,260.7
2017,5,19,7,0,287.0,113.0,5.3,24.0,194.0,412.34,335.93
2017,5,19,7,15,143.5,85.5,5.4,24.5,126.0,245.09,199.24
2017,5,19,7,30,0.0,58.0,5.5,25.0,58.0,48.02,33.81
2017,5,19,7,45,107.5,130.5,5.65,25.5,182.5,250.28,200.74
2017,5,19,8,0,215.0,203.0,5.8,26.0,307.0,444.15,353.02
2017,5,19,8,15,165.5,230.5,5.85,26.5,316.0,426.62,335.29
2017,5,19,8,30,116.0,258.0,5.9,27.0,325.0,406.14,315.97
2017,5,19,8,45,142.5,284.0,6.0,28.0,374.5,458.34,353.76
2017,5,19,9,0,169.0,310.0,6.1,29.0,424.0,509.74,389.95
2017,5,19,9,15,421.5,252.0,6.15,29.5,561.0,740.11,562.21
2017,5,19,9,30,674.0,194.0,6.2,30.0,698.0,937.72,701.53
2017,5,19,9,45,423.0,298.0,6.3,30.5,620.5,776.58,580.73
2017,5,19,10,0,172.0,402.0,6.4,31.0,543.0,583.81,435.04
2017,5,19,10,15,454.5,302.0,6.45,31.5,696.0,789.63,587.67
2017,5,19,10,30,737.0,202.0,6.5,32.0,849.0,956.4,704.55
2017,5,19,10,45,504.0,329.0,6.55,32.5,777.5,831.61,611.45
2017,5,19,11,0,271.0,456.0,6.6,33.0,706.0,700.92,512.77
2017,5,19,11,15,201.5,472.5,6.6,33.0,661.0,623.21,456.5
2017,5,19,11,30,132.0,489.0,6.6,33.0,616.0,562.22,411.22
2017,5,19,11,45,170.5,496.5,6.6,33.5,662.0,587.14,428.59
2017,5,19,12,0,209.0,504.0,6.6,34.0,708.0,608.2,442.71
2017,5,19,12,15,490.5,357.0,6.6,34.0,839.5,690.24,505.86
2017,5,19,12,30,772.0,210.0,6.6,34.0,971.0,736.53,542.06
2017,5,19,12,45,416.5,335.5,6.6,34.5,746.5,558.89,409.68
2017,5,19,13,0,61.0,461.0,6.6,35.0,522.0,408.22,295.95
2017,5,19,13,15,37.5,365.0,6.55,35.0,402.5,313.08,227.53
2017,5,19,13,30,14.0,269.0,6.5,35.0,283.0,226.82,164.52
2017,5,19,13,45,47.5,358.0,6.5,35.0,402.5,300.04,218.12
2017,5,19,14,0,81.0,447.0,6.5,35.0,522.0,367.44,266.22
2017,5,19,14,15,68.5,421.5,6.45,34.5,483.5,335.23,243.2
2017,5,19,14,30,56.0,396.0,6.4,34.0,445.0,305.19,221.89
2017,5,19,14,45,30.5,283.5,6.4,34.0,310.5,218.99,159.18
2017,5,19,15,0,5.0,171.0,6.4,34.0,176.0,139.63,100.92
2017,5,19,15,15,11.0,213.0,6.35,33.5,222.0,170.36,124.4
2017,5,19,15,30,17.0,255.0,6.3,33.0,268.0,197.46,145.3
2017,5,19,15,45,37.0,270.0,6.3,32.5,295.5,188.26,145.84
2017,5,19,16,0,57.0,285.0,6.3,32.0,323.0,195.61,152.41
2017,5,19,16,15,115.5,271.0,6.2,31.5,340.0,177.5,138.71
2017,5,19,16,30,174.0,257.0,6.1,31.0,357.0,170.9,134.15
2017,5,19,16,45,261.5,218.5,6.0,31.0,352.5,143.8,112.69
2017,5,19,17,0,349.0,180.0,5.9,31.0,348.0,123.84,96.83
2017,5,19,17,15,304.0,169.0,5.75,30.5,302.0,117.21,91.95
2017,5,19,17,30,259.0,158.0,5.6,30.0,256.0,110.3,86.72
2017,5,19,17,45,227.5,136.0,5.45,29.5,211.5,96.53,75.62
2017,5,19,18,0,196.0,114.0,5.3,29.0,167.0,82.24,63.82
2017,5,19,18,15,150.0,90.5,5.1,28.5,126.0,67.53,51.35
2017,5,19,18,30,104.0,67.0,4.9,28.0,85.0,50.78,36.86
2017,5,19,18,45,52.0,43.5,4.7,27.5,52.5,33.7,21.79
2017,5,19,19,0,0.0,20.0,4.5,27.0,20.0,16.37,2.78
2017,5,19,19,15,0.0,10.0,4.35,26.5,10.0,8.54,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,1.95,22.0,1.0,0.82,0.0
2017,5,20,6,30,0.0,2.0,2.0,22.0,2.0,1.64,0.0
2017,5,20,6,45,0.0,3.0,2.15,22.5,3.0,2.46,0.0
2017,5,20,7,0,0.0,4.0,2.3,23.0,4.0,3.28,0.0
2017,5,20,7,15,0.0,6.0,2.4,23.0,6.0,4.93,0.0
2017,5,20,7,30,0.0,8.0,2.5,23.0,8.0,6.59,0.0
2017,5,20,7,45,0.0,11.0,2.65,23.5,11.0,9.07,1.85
2017,5,20,8,0,0.0,14.0,2.8,24.0,14.0,11.55,3.86
2017,5,20,8,15,0.0,28.5,2.95,24.5,28.5,23.57,13.64
2017,5,20,8,30,0.0,43.0,3.1,25.0,43.0,35.63,23.31
2017,5,20,8,45,0.0,40.5,3.3,25.5,40.5,33.58,21.5
2017,5,20,9,0,0.0,38.0,3.5,26.0,38.0,31.53,19.73
2017,5,20,9,15,0.0,52.5,3.7,26.0,52.5,43.64,29.34
2017,5,20,9,30,0.0,67.0,3.9,26.0,67.0,55.79,38.91
2017,5,20,9,45,0.0,71.0,4.15,26.5,71.0,59.19,41.4
2017,5,20,10,0,0.0,75.0,4.4,27.0,75.0,62.59,43.9
2017,5,20,10,15,0.0,68.0,4.0,27.5,68.0,56.78,39.16
2017,5,20,10,30,0.0,61.0,3.6,28.0,61.0,50.97,34.45
2017,5,20,10,45,0.0,85.5,3.25,28.5,85.5,71.66,50.43
2017,5,20,11,0,0.0,110.0,2.9,29.0,110.0,92.55,66.37
2017,5,20,11,15,1.5,128.0,2.8,29.0,130.0,109.23,79.13
2017,5,20,11,30,3.0,146.0,2.7,29.0,150.0,125.71,91.69
2017,5,20,11,45,5.5,161.5,2.6,29.5,167.5,140.67,102.83
2017,5,20,12,0,8.0,177.0,2.5,30.0,185.0,155.26,113.6
2017,5,20,12,15,14.5,265.0,2.6,30.0,280.0,233.14,171.73
2017,5,20,12,30,21.0,353.0,2.7,30.0,375.0,308.65,226.85
2017,5,20,12,45,24.5,370.5,2.8,30.0,395.0,321.41,235.92
2017,5,20,13,0,28.0,388.0,2.9,30.0,415.0,331.36,243.14
2017,5,20,13,15,19.5,301.0,2.85,29.5,320.0,257.4,189.55
2017,5,20,13,30,11.0,214.0,2.8,29.0,225.0,181.67,133.72
2017,5,20,13,45,7.0,180.0,2.75,29.0,187.0,151.44,111.08
2017,5,20,14,0,3.0,146.0,2.7,29.0,149.0,121.8,88.66
2017,5,20,14,15,3.0,149.0,2.4,29.0,152.0,123.78,90.26
2017,5,20,14,30,3.0,152.0,2.1,29.0,155.0,125.7,91.79
2017,5,20,14,45,6.0,179.0,1.8,29.0,184.0,146.87,107.87
2017,5,20,15,0,9.0,206.0,1.5,29.0,213.0,166.7,122.79
2017,5,20,15,15,128.5,277.0,1.35,28.5,373.0,206.09,147.86
2017,5,20,15,30,248.0,348.0,1.2,28.0,533.0,225.32,160.16
2017,5,20,15,45,300.0,312.5,1.05,27.5,522.5,187.06,146.1
2017,5,20,16,0,352.0,277.0,0.9,27.0,512.0,172.37,135.16
2017,5,20,16,15,176.0,207.0,1.55,26.5,324.5,144.35,113.69
2017,5,20,16,30,0.0,137.0,2.2,26.0,137.0,110.35,86.62
2017,5,20,16,45,144.0,164.0,2.85,25.5,233.5,118.51,94.01
2017,5,20,17,0,288.0,191.0,3.5,25.0,330.0,129.38,103.67
2017,5,20,17,15,229.5,183.5,3.85,24.0,286.0,124.79,100.64
2017,5,20,17,30,171.0,176.0,4.2,23.0,242.0,122.79,99.73
2017,5,20,17,45,138.0,150.5,4.6,22.5,198.0,106.42,86.24
2017,5,20,18,0,105.0,125.0,5.0,22.0,154.0,89.62,72.04
2017,5,20,18,15,91.0,97.5,4.9,21.0,119.0,71.37,56.32
2017,5,20,18,30,77.0,70.0,4.8,20.0,84.0,52.58,39.73
2017,5,20,18,45,45.0,42.5,4.75,19.5,50.0,33.08,22.17
2017,5,20,19,0,13.0,15.0,4.7,19.0,16.0,12.7,1.63
2017,5,20,19,15,6.5,7.5,4.5,19.0,8.0,6.4,0.0
2017,5,20,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,6.0,3.05,18.0,6.0,5.12,0.0
2017,5,21,6,0,0.0,12.0,3.1,18.0,12.0,9.87,0.62
2017,5,21,6,15,16.0,38.0,3.2,18.0,41.0,55.08,39.77
2017,5,21,6,30,32.0,64.0,3.3,18.0,70.0,101.61,80.07
2017,5,21,6,45,87.5,85.5,3.45,18.5,108.5,186.59,152.93
2017,5,21,7,0,143.0,107.0,3.6,19.0,147.0,260.24,215.07
2017,5,21,7,15,130.5,148.5,3.75,19.0,191.5,305.54,250.6
2017,5,21,7,30,118.0,190.0,3.9,19.0,236.0,347.1,282.27
2017,5,21,7,45,59.0,137.0,4.05,19.5,160.0,193.98,156.74
2017,5,21,8,0,0.0,84.0,4.2,20.0,84.0,69.77,52.23
2017,5,21,8,15,0.0,100.5,4.3,20.0,100.5,84.56,64.24
2017,5,21,8,30,0.0,117.0,4.4,20.0,117.0,99.37,76.07
2017,5,21,8,45,3.5,157.0,4.55,20.5,160.0,139.83,108.47
2017,5,21,9,0,7.0,197.0,4.7,21.0,203.0,180.61,140.55
2017,5,21,9,15,7.0,196.0,4.7,21.0,202.0,178.23,138.21
2017,5,21,9,30,7.0,195.0,4.7,21.0,201.0,176.21,136.26
2017,5,21,9,45,28.0,276.0,4.7,21.5,299.0,290.91,225.89
2017,5,21,10,0,49.0,357.0,4.7,22.0,397.0,391.83,302.07
2017,5,21,10,15,31.5,312.5,4.6,22.0,339.0,323.78,249.13
2017,5,21,10,30,14.0,268.0,4.5,22.0,281.0,245.58,188.39
2017,5,21,10,45,23.5,324.5,4.4,22.0,346.5,319.5,244.93
2017,5,21,11,0,33.0,381.0,4.3,22.0,412.0,377.63,288.26
2017,5,21,11,15,58.5,425.0,4.2,22.0,481.5,436.11,331.83
2017,5,21,11,30,84.0,469.0,4.1,22.0,551.0,491.13,372.12
2017,5,21,11,45,106.5,485.0,4.05,22.0,589.5,514.72,389.19
2017,5,21,12,0,129.0,501.0,4.0,22.0,628.0,541.47,408.44
2017,5,21,12,15,110.5,496.0,4.1,22.0,605.5,504.29,380.8
2017,5,21,12,30,92.0,491.0,4.2,22.0,583.0,474.44,358.62
2017,5,21,12,45,76.0,475.5,4.3,22.0,551.0,439.67,332.83
2017,5,21,13,0,60.0,460.0,4.4,22.0,519.0,407.02,308.57
2017,5,21,13,15,45.5,425.0,4.55,22.0,469.5,362.98,275.82
2017,5,21,13,30,31.0,390.0,4.7,22.0,420.0,321.75,244.96
2017,5,21,13,45,46.0,409.0,4.85,22.0,452.5,335.67,255.6
2017,5,21,14,0,61.0,428.0,5.0,22.0,485.0,346.72,263.75
2017,5,21,14,15,43.0,380.0,5.05,22.0,419.5,299.19,227.87
2017,5,21,14,30,25.0,332.0,5.1,22.0,354.0,254.88,194.47
2017,5,21,14,45,23.0,314.5,5.2,22.0,334.5,250.55,191.45
2017,5,21,15,0,21.0,297.0,5.3,22.0,315.0,234.07,179.02
2017,5,21,15,15,10.5,208.0,5.35,21.5,217.0,166.78,127.5
2017,5,21,15,30,0.0,119.0,5.4,21.0,119.0,98.02,73.75
2017,5,21,15,45,0.0,131.0,5.45,21.0,131.0,106.93,84.93
2017,5,21,16,0,0.0,143.0,5.5,21.0,143.0,115.64,92.5
2017,5,21,16,15,0.0,100.5,5.35,20.5,100.5,83.25,65.55
2017,5,21,16,30,0.0,58.0,5.2,20.0,58.0,48.12,35.86
2017,5,21,16,45,0.0,46.5,5.1,20.0,46.5,38.51,27.73
2017,5,21,17,0,0.0,35.0,5.0,20.0,35.0,28.94,19.54
2017,5,21,17,15,0.0,30.5,4.8,19.5,30.5,25.19,16.41
2017,5,21,17,30,0.0,26.0,4.6,19.0,26.0,21.45,13.23
2017,5,21,17,45,0.0,21.0,4.45,18.5,21.0,17.3,9.65
2017,5,21,18,0,0.0,16.0,4.3,18.0,16.0,13.16,6.02
2017,5,21,18,15,0.0,11.5,4.3,17.5,11.5,9.45,2.71
2017,5,21,18,30,0.0,7.0,4.3,17.0,7.0,5.74,0.0
2017,5,21,18,45,0.0,4.0,4.3,17.0,4.0,3.28,0.0
2017,5,21,19,0,0.0,1.0,4.3,17.0,1.0,0.82,0.0
2017,5,21,19,15,0.0,0.5,4.2,16.5,0.5,0.43,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,25.0,12.5,3.45,15.0,14.0,27.36,0.0
2017,5,22,6,0,50.0,25.0,3.4,15.0,28.0,76.53,45.92
2017,5,22,6,15,120.5,47.5,3.4,15.0,66.0,180.57,145.38
2017,5,22,6,30,191.0,70.0,3.4,15.0,104.0,268.03,222.71
2017,5,22,6,45,95.5,43.5,3.4,15.5,60.5,143.35,119.07
2017,5,22,7,0,0.0,17.0,3.4,16.0,17.0,13.99,6.31
2017,5,22,7,15,0.0,17.5,3.4,16.0,17.5,14.41,6.68
2017,5,22,7,30,0.0,18.0,3.4,16.0,18.0,14.83,7.01
2017,5,22,7,45,0.0,73.5,3.4,16.5,73.5,60.97,45.92
2017,5,22,8,0,0.0,129.0,3.4,17.0,129.0,113.16,88.97
2017,5,22,8,15,7.5,164.5,3.45,17.5,169.0,154.61,122.65
2017,5,22,8,30,15.0,200.0,3.5,18.0,209.0,196.14,155.73
2017,5,22,8,45,36.5,244.0,3.6,18.5,268.0,281.41,223.32
2017,5,22,9,0,58.0,288.0,3.7,19.0,327.0,348.54,274.94
2017,5,22,9,15,42.0,286.5,3.85,19.5,316.0,324.96,254.72
2017,5,22,9,30,26.0,285.0,4.0,20.0,305.0,302.28,235.58
2017,5,22,9,45,17.0,243.5,4.15,20.5,257.0,230.5,178.85
2017,5,22,10,0,8.0,202.0,4.3,21.0,209.0,181.94,140.04
2017,5,22,10,15,14.5,260.0,4.45,21.0,273.0,240.25,185.58
2017,5,22,10,30,21.0,318.0,4.6,21.0,337.0,298.13,229.98
2017,5,22,10,45,33.0,363.0,4.85,21.5,393.5,365.7,280.93
2017,5,22,11,0,45.0,408.0,5.1,22.0,450.0,414.55,317.07
2017,5,22,11,15,44.0,415.0,5.15,22.5,456.5,413.65,315.28
2017,5,22,11,30,43.0,422.0,5.2,23.0,463.0,412.38,313.42
2017,5,22,11,45,47.5,435.5,5.3,23.5,481.5,421.1,319.22
2017,5,22,12,0,52.0,449.0,5.4,24.0,500.0,428.64,324.11
2017,5,22,12,15,33.5,369.0,5.05,24.0,402.5,338.74,256.44
2017,5,22,12,30,15.0,289.0,4.7,24.0,305.0,251.65,190.3
2017,5,22,12,45,10.0,222.5,4.35,24.5,233.0,191.79,144.26
2017,5,22,13,0,5.0,156.0,4.0,25.0,161.0,132.99,98.72
2017,5,22,13,15,10.5,228.5,3.7,25.0,239.0,194.37,146.0
2017,5,22,13,30,16.0,301.0,3.4,25.0,317.0,253.04,190.3
2017,5,22,13,45,17.5,310.0,3.15,25.0,327.0,258.21,193.95
2017,5,22,14,0,19.0,319.0,2.9,25.0,337.0,262.84,197.3
2017,5,22,14,15,18.0,304.5,2.85,25.0,321.0,248.67,186.7
2017,5,22,14,30,17.0,290.0,2.8,25.0,305.0,234.79,176.35
2017,5,22,14,45,20.5,299.0,2.8,25.0,316.5,239.09,179.65
2017,5,22,15,0,24.0,308.0,2.8,25.0,328.0,242.29,182.1
2017,5,22,15,15,17.0,265.5,2.8,25.0,280.0,208.28,156.84
2017,5,22,15,30,10.0,223.0,2.8,25.0,232.0,175.35,132.33
2017,5,22,15,45,19.0,239.0,2.85,25.5,253.0,183.61,145.51
2017,5,22,16,0,28.0,255.0,2.9,26.0,274.0,179.16,142.04
2017,5,22,16,15,14.0,190.0,2.9,25.5,199.5,148.69,117.98
2017,5,22,16,30,0.0,125.0,2.9,25.0,125.0,101.56,79.73
2017,5,22,16,45,0.0,126.5,2.9,25.0,126.5,102.15,80.57
2017,5,22,17,0,0.0,128.0,2.9,25.0,128.0,102.51,81.19
2017,5,22,17,15,0.0,112.0,2.8,24.5,112.0,90.19,71.28
2017,5,22,17,30,0.0,96.0,2.7,24.0,96.0,77.76,61.12
2017,5,22,17,45,252.0,84.5,2.6,24.0,155.0,59.9,46.03
2017,5,22,18,0,504.0,73.0,2.5,24.0,214.0,56.1,42.79
2017,5,22,18,15,430.5,63.0,2.25,23.0,164.5,49.36,37.02
2017,5,22,18,30,357.0,53.0,2.0,22.0,115.0,40.55,29.2
2017,5,22,18,45,248.5,38.5,1.75,21.0,74.0,29.65,19.28
2017,5,22,19,0,140.0,24.0,1.5,20.0,33.0,18.6,6.2
2017,5,22,19,15,70.0,12.0,1.6,19.5,16.5,10.24,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,5,45,55.0,13.0,0.5,17.5,17.0,47.82,0.0
2017,5,23,6,0,110.0,26.0,0.6,18.0,34.0,134.13,85.31
2017,5,23,6,15,204.0,43.5,0.8,18.0,74.0,252.47,200.81
2017,5,23,6,30,298.0,61.0,1.0,18.0,114.0,354.87,288.09
2017,5,23,6,45,360.0,75.5,1.2,18.5,162.0,432.87,352.26
2017,5,23,7,0,422.0,90.0,1.4,19.0,210.0,514.45,416.1
2017,5,23,7,15,248.5,122.5,1.5,19.5,197.0,391.06,317.08
2017,5,23,7,30,75.0,155.0,1.6,20.0,184.0,237.4,190.81
2017,5,23,7,45,49.5,167.5,1.7,21.0,188.0,223.2,177.83
2017,5,23,8,0,24.0,180.0,1.8,22.0,192.0,190.7,149.84
2017,5,23,8,15,17.0,185.0,1.8,22.5,194.0,185.44,144.61
2017,5,23,8,30,10.0,190.0,1.8,23.0,196.0,180.73,139.79
2017,5,23,8,45,158.5,240.5,1.8,23.5,347.0,422.13,328.51
2017,5,23,9,0,307.0,291.0,1.8,24.0,498.0,649.91,492.37
2017,5,23,9,15,515.0,228.5,1.75,24.5,603.5,809.41,604.09
2017,5,23,9,30,723.0,166.0,1.7,25.0,709.0,956.74,696.1
2017,5,23,9,45,422.5,282.5,1.65,25.5,604.5,759.86,557.27
2017,5,23,10,0,122.0,399.0,1.6,26.0,500.0,530.05,390.52
2017,5,23,10,15,76.0,374.5,1.55,26.0,438.0,430.72,319.97
2017,5,23,10,30,30.0,350.0,1.5,26.0,376.0,355.05,263.95
2017,5,23,10,45,29.5,359.5,1.5,26.5,386.0,358.94,266.2
2017,5,23,11,0,29.0,369.0,1.5,27.0,396.0,362.5,267.82
2017,5,23,11,15,415.5,276.0,1.5,27.0,674.5,659.45,485.82
2017,5,23,11,30,802.0,183.0,1.5,27.0,953.0,887.26,637.93
2017,5,23,11,45,809.5,180.5,1.5,27.5,966.0,857.94,615.02
2017,5,23,12,0,817.0,178.0,1.5,28.0,979.0,825.62,593.07
2017,5,23,12,15,615.0,309.0,1.55,28.0,913.5,743.44,534.73
2017,5,23,12,30,413.0,440.0,1.6,28.0,848.0,667.91,480.34
2017,5,23,12,45,342.5,465.0,1.65,28.5,803.0,609.53,439.1
2017,5,23,13,0,272.0,490.0,1.7,29.0,758.0,555.72,400.53
2017,5,23,13,15,176.0,479.0,1.75,29.0,651.5,473.83,343.13
2017,5,23,13,30,80.0,468.0,1.8,29.0,545.0,404.24,293.96
2017,5,23,13,45,424.5,330.5,1.9,29.0,724.5,440.83,319.81
2017,5,23,14,0,769.0,193.0,2.0,29.0,904.0,462.99,329.85
2017,5,23,14,15,462.5,316.0,2.3,28.5,740.0,383.46,273.76
2017,5,23,14,30,156.0,439.0,2.6,28.0,576.0,351.07,255.62
2017,5,23,14,45,78.0,261.5,2.9,27.5,330.0,207.83,152.16
2017,5,23,15,0,0.0,84.0,3.2,27.0,84.0,70.14,49.71
2017,5,23,15,15,60.0,219.5,3.75,26.0,265.0,172.44,127.44
2017,5,23,15,30,120.0,355.0,4.3,25.0,446.0,234.28,174.35
2017,5,23,15,45,60.0,221.0,4.85,24.5,266.5,161.19,128.17
2017,5,23,16,0,0.0,87.0,5.4,24.0,87.0,72.43,55.34
2017,5,23,16,15,2.5,132.0,5.9,23.0,133.5,107.21,85.03
2017,5,23,16,30,5.0,177.0,6.4,22.0,180.0,138.71,112.17
2017,5,23,16,45,37.5,188.5,6.9,21.0,207.5,138.23,112.63
2017,5,23,17,0,70.0,200.0,7.4,20.0,235.0,143.69,118.19
2017,5,23,17,15,63.5,176.5,7.1,19.5,205.0,128.33,105.68
2017,5,23,17,30,57.0,153.0,6.8,19.0,175.0,112.61,92.67
2017,5,23,17,45,54.5,129.5,6.55,18.5,148.0,96.59,79.15
2017,5,23,18,0,52.0,106.0,6.3,18.0,121.0,80.23,65.04
2017,5,23,18,15,38.0,83.5,5.9,17.5,93.0,64.07,50.79
2017,5,23,18,30,24.0,61.0,5.5,17.0,65.0,47.65,36.02
2017,5,23,18,45,12.0,40.0,5.15,17.0,42.0,31.93,21.6
2017,5,23,19,0,0.0,19.0,4.8,17.0,19.0,15.69,4.84
