Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,19,15,0.0,9.5,4.7,16.5,9.5,8.11,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,82.0,13.5,3.4,12.5,19.5,66.28,0.0
2017,5,24,6,0,164.0,27.0,3.7,13.0,39.0,191.07,128.71
2017,5,24,6,15,279.0,41.0,3.65,13.5,82.5,304.31,249.71
2017,5,24,6,30,394.0,55.0,3.6,14.0,126.0,425.25,354.67
2017,5,24,6,45,468.0,65.0,3.55,15.0,178.0,513.79,427.41
2017,5,24,7,0,542.0,75.0,3.5,16.0,230.0,605.66,498.73
2017,5,24,7,15,594.0,82.5,3.6,17.0,285.5,677.42,551.4
2017,5,24,7,30,646.0,90.0,3.7,18.0,341.0,749.86,602.27
2017,5,24,7,45,685.5,95.0,3.8,19.5,398.0,807.38,638.98
2017,5,24,8,0,725.0,100.0,3.9,21.0,455.0,863.97,673.72
2017,5,24,8,15,751.5,104.5,3.9,21.5,509.5,899.29,694.54
2017,5,24,8,30,778.0,109.0,3.9,22.0,564.0,939.24,718.36
2017,5,24,8,45,801.5,111.0,3.95,23.0,616.0,970.57,734.75
2017,5,24,9,0,825.0,113.0,4.0,24.0,668.0,998.94,748.99
2017,5,24,9,15,839.5,116.0,3.95,24.5,715.0,1016.09,756.46
2017,5,24,9,30,854.0,119.0,3.9,25.0,762.0,1029.79,761.77
2017,5,24,9,45,868.0,120.0,3.9,25.5,804.0,1024.09,754.74
2017,5,24,10,0,882.0,121.0,3.9,26.0,846.0,1027.95,754.37
2017,5,24,10,15,890.0,123.0,3.85,26.5,881.0,1023.15,748.09
2017,5,24,10,30,898.0,125.0,3.8,27.0,916.0,1014.67,739.66
2017,5,24,10,45,908.0,124.0,3.8,27.5,945.0,1001.5,728.71
2017,5,24,11,0,918.0,123.0,3.8,28.0,974.0,984.66,715.57
2017,5,24,11,15,922.0,124.0,3.8,28.0,994.0,960.54,699.24
2017,5,24,11,30,926.0,125.0,3.8,28.0,1014.0,933.01,680.76
2017,5,24,11,45,936.5,119.5,3.8,28.5,1029.0,902.17,658.8
2017,5,24,12,0,947.0,114.0,3.8,29.0,1044.0,868.08,634.76
2017,5,24,12,15,947.5,114.5,3.75,29.0,1047.5,828.07,607.75
2017,5,24,12,30,948.0,115.0,3.7,29.0,1051.0,785.75,578.89
2017,5,24,12,45,949.5,112.5,3.7,29.5,1047.5,739.89,544.6
2017,5,24,13,0,951.0,110.0,3.7,30.0,1044.0,692.2,508.4
2017,5,24,13,15,948.5,109.5,3.6,30.0,1031.0,641.82,470.16
2017,5,24,13,30,946.0,109.0,3.5,30.0,1018.0,590.06,429.97
2017,5,24,13,45,944.0,107.0,3.45,30.5,997.5,536.29,386.58
2017,5,24,14,0,942.0,105.0,3.4,31.0,977.0,481.44,341.37
2017,5,24,14,15,936.0,103.5,3.3,31.0,948.5,424.56,294.28
2017,5,24,14,30,930.0,102.0,3.2,31.0,920.0,367.44,246.16
2017,5,24,14,45,919.5,102.0,3.1,31.0,884.0,310.11,197.82
2017,5,24,15,0,909.0,102.0,3.0,31.0,848.0,253.44,151.22
2017,5,24,15,15,898.5,100.0,2.9,30.5,806.0,196.44,108.33
2017,5,24,15,30,888.0,98.0,2.8,30.0,764.0,140.58,74.29
2017,5,24,15,45,876.0,95.0,2.7,30.0,717.5,85.43,64.28
2017,5,24,16,0,864.0,92.0,2.6,30.0,671.0,78.8,59.12
2017,5,24,16,15,846.0,89.0,2.4,29.5,619.5,77.12,58.08
2017,5,24,16,30,828.0,86.0,2.2,29.0,568.0,66.14,49.35
2017,5,24,16,45,805.0,82.5,2.05,29.0,514.0,64.6,48.28
2017,5,24,17,0,782.0,79.0,1.9,29.0,460.0,62.95,47.11
2017,5,24,17,15,749.5,74.5,1.6,28.5,404.0,60.36,45.22
2017,5,24,17,30,717.0,70.0,1.3,28.0,348.0,57.66,43.23
2017,5,24,17,45,668.5,65.0,1.05,27.5,292.0,54.33,40.62
2017,5,24,18,0,620.0,60.0,0.8,27.0,236.0,46.77,34.33
2017,5,24,18,15,549.0,52.5,0.85,26.0,183.0,41.5,29.89
2017,5,24,18,30,478.0,45.0,0.9,25.0,130.0,36.17,25.15
2017,5,24,18,45,357.0,34.5,0.95,24.5,85.5,28.01,17.69
2017,5,24,19,0,236.0,24.0,1.0,24.0,41.0,19.75,7.66
2017,5,24,19,15,118.0,12.0,1.1,23.0,20.5,10.24,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,116.5,12.5,3.95,15.5,21.5,88.46,0.0
2017,5,25,6,0,233.0,25.0,4.1,16.0,43.0,239.43,163.28
2017,5,25,6,15,349.0,36.5,4.25,16.5,87.5,354.38,288.18
2017,5,25,6,30,465.0,48.0,4.4,17.0,132.0,473.7,390.43
2017,5,25,6,45,537.0,55.5,4.6,18.0,184.5,559.1,460.41
2017,5,25,7,0,609.0,63.0,4.8,19.0,237.0,647.84,529.37
2017,5,25,7,15,655.5,68.5,5.2,20.0,292.5,713.56,578.34
2017,5,25,7,30,702.0,74.0,5.6,21.0,348.0,774.27,621.76
2017,5,25,7,45,734.5,78.5,6.1,22.0,403.5,826.29,657.82
2017,5,25,8,0,767.0,83.0,6.6,23.0,459.0,876.91,692.01
2017,5,25,8,15,790.5,86.5,6.7,23.5,512.5,915.59,716.53
2017,5,25,8,30,814.0,90.0,6.8,24.0,566.0,951.88,739.05
2017,5,25,8,45,828.0,94.5,6.95,25.0,615.5,977.12,752.26
2017,5,25,9,0,842.0,99.0,7.1,26.0,665.0,987.05,754.65
2017,5,25,9,15,855.0,101.5,7.1,26.5,711.0,1002.33,761.76
2017,5,25,9,30,868.0,104.0,7.1,27.0,757.0,1014.25,766.6
2017,5,25,9,45,873.0,108.5,7.15,27.5,796.0,1016.72,765.3
2017,5,25,10,0,878.0,113.0,7.2,28.0,835.0,1015.54,761.69
2017,5,25,10,15,886.0,115.0,7.1,28.5,869.5,1011.07,755.27
2017,5,25,10,30,894.0,117.0,7.0,29.0,904.0,1002.93,746.56
2017,5,25,10,45,896.5,120.0,6.9,29.5,930.5,986.81,732.59
2017,5,25,11,0,899.0,123.0,6.8,30.0,957.0,967.15,716.47
2017,5,25,11,15,903.0,124.0,6.7,30.5,977.0,943.59,697.88
2017,5,25,11,30,907.0,125.0,6.6,31.0,997.0,916.69,677.21
2017,5,25,11,45,906.0,128.0,6.55,31.5,1008.0,884.01,652.98
2017,5,25,12,0,905.0,131.0,6.5,32.0,1019.0,848.5,626.93
2017,5,25,12,15,905.5,131.0,6.4,32.0,1022.5,809.27,599.45
2017,5,25,12,30,906.0,131.0,6.3,32.0,1026.0,767.95,569.79
2017,5,25,12,45,673.0,287.0,6.25,32.5,950.5,693.3,510.09
2017,5,25,13,0,440.0,443.0,6.2,33.0,875.0,623.53,454.82
2017,5,25,13,15,669.0,286.0,6.1,33.0,933.5,608.32,445.24
2017,5,25,13,30,898.0,129.0,6.0,33.0,992.0,579.02,422.89
2017,5,25,13,45,893.5,128.0,5.9,33.5,971.0,527.07,380.33
2017,5,25,14,0,889.0,127.0,5.8,34.0,950.0,474.37,336.47
2017,5,25,14,15,882.0,125.5,5.7,34.0,922.0,419.87,291.17
2017,5,25,14,30,875.0,124.0,5.6,34.0,894.0,365.29,245.14
2017,5,25,14,45,861.5,124.5,5.55,34.0,857.5,310.37,199.04
2017,5,25,15,0,848.0,125.0,5.5,34.0,821.0,256.48,154.96
2017,5,25,15,15,836.0,122.5,5.4,34.0,780.0,202.27,114.09
2017,5,25,15,30,824.0,120.0,5.3,34.0,739.0,139.34,74.02
2017,5,25,15,45,808.5,117.0,5.2,34.0,693.0,86.94,64.49
2017,5,25,16,0,793.0,114.0,5.1,34.0,647.0,80.39,59.44
2017,5,25,16,15,773.5,110.5,5.0,33.5,597.0,79.81,59.3
2017,5,25,16,30,754.0,107.0,4.9,33.0,547.0,79.12,59.08
2017,5,25,16,45,727.0,102.5,4.85,33.0,493.5,70.69,52.43
2017,5,25,17,0,700.0,98.0,4.8,33.0,440.0,69.15,51.38
2017,5,25,17,15,665.0,92.5,4.5,32.0,385.5,66.7,49.79
2017,5,25,17,30,630.0,87.0,4.2,31.0,331.0,64.13,48.05
2017,5,25,17,45,579.5,80.0,3.95,30.5,277.0,60.18,44.98
2017,5,25,18,0,529.0,73.0,3.7,30.0,223.0,56.12,41.71
2017,5,25,18,15,456.5,63.0,3.55,29.0,172.5,49.34,36.05
2017,5,25,18,30,384.0,53.0,3.4,28.0,122.0,42.39,29.99
2017,5,25,18,45,273.0,39.5,3.3,27.0,80.0,30.46,19.48
2017,5,25,19,0,162.0,26.0,3.2,26.0,38.0,20.16,8.18
2017,5,25,19,15,81.0,13.0,3.45,25.5,19.0,11.1,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,5.5,3.35,22.5,5.5,4.69,0.0
2017,5,26,6,0,0.0,11.0,3.5,23.0,11.0,9.04,0.54
2017,5,26,6,15,0.0,24.5,3.65,23.0,24.5,20.21,10.62
2017,5,26,6,30,0.0,38.0,3.8,23.0,38.0,31.41,20.2
2017,5,26,6,45,0.0,55.0,4.0,23.5,55.0,46.67,32.99
2017,5,26,7,0,0.0,72.0,4.2,24.0,72.0,62.6,46.14
2017,5,26,7,15,0.0,90.0,4.3,24.5,90.0,79.35,59.71
2017,5,26,7,30,0.0,108.0,4.4,25.0,108.0,95.87,72.83
2017,5,26,7,45,0.0,128.0,4.55,26.0,128.0,114.32,87.09
2017,5,26,8,0,0.0,148.0,4.7,27.0,148.0,132.57,100.9
2017,5,26,8,15,10.5,180.0,4.7,27.0,186.5,173.54,133.26
2017,5,26,8,30,21.0,212.0,4.7,27.0,225.0,214.49,165.07
2017,5,26,8,45,16.0,212.5,4.75,27.5,222.5,207.02,158.14
2017,5,26,9,0,11.0,213.0,4.8,28.0,220.0,200.19,151.87
2017,5,26,9,15,12.5,227.0,4.7,28.5,236.0,213.48,161.34
2017,5,26,9,30,14.0,241.0,4.6,29.0,252.0,226.69,170.63
2017,5,26,9,45,15.5,253.5,4.6,29.5,266.0,238.34,178.71
2017,5,26,10,0,17.0,266.0,4.6,30.0,280.0,249.87,186.65
2017,5,26,10,15,8.5,193.0,4.55,30.0,200.0,173.66,128.62
2017,5,26,10,30,0.0,120.0,4.5,30.0,120.0,101.1,72.8
2017,5,26,10,45,0.0,124.0,4.45,30.5,124.0,104.54,75.23
2017,5,26,11,0,0.0,128.0,4.4,31.0,128.0,107.94,77.57
2017,5,26,11,15,0.5,130.5,4.3,31.5,131.0,110.47,79.27
2017,5,26,11,30,1.0,133.0,4.2,32.0,134.0,112.93,80.91
2017,5,26,11,45,1.5,134.5,4.15,32.5,136.5,114.47,81.87
2017,5,26,12,0,2.0,136.0,4.1,33.0,139.0,115.93,82.76
2017,5,26,12,15,16.5,270.0,4.0,33.0,287.5,238.98,174.53
2017,5,26,12,30,31.0,404.0,3.9,33.0,436.0,359.72,261.69
2017,5,26,12,45,88.0,454.5,3.85,33.5,542.0,431.85,312.68
2017,5,26,13,0,145.0,505.0,3.8,34.0,648.0,491.77,353.83
2017,5,26,13,15,284.0,462.0,3.7,34.0,737.5,519.16,373.31
2017,5,26,13,30,423.0,419.0,3.6,34.0,827.0,532.23,381.41
2017,5,26,13,45,319.5,443.0,3.55,34.0,747.5,474.21,339.05
2017,5,26,14,0,216.0,467.0,3.5,34.0,668.0,429.39,306.82
2017,5,26,14,15,125.0,414.0,3.45,34.0,529.5,342.17,245.44
2017,5,26,14,30,34.0,361.0,3.4,34.0,391.0,277.22,200.47
2017,5,26,14,45,71.0,378.5,3.4,34.0,438.5,290.59,209.13
2017,5,26,15,0,108.0,396.0,3.4,34.0,486.0,297.8,212.8
2017,5,26,15,15,432.5,269.5,3.35,34.0,599.0,221.26,143.87
2017,5,26,15,30,757.0,143.0,3.3,34.0,712.0,149.32,83.24
2017,5,26,15,45,650.0,178.0,3.3,34.0,645.0,111.24,83.73
2017,5,26,16,0,543.0,213.0,3.3,34.0,578.0,129.32,98.37
2017,5,26,16,15,527.0,199.0,3.25,33.5,531.0,124.03,94.65
2017,5,26,16,30,511.0,185.0,3.2,33.0,484.0,118.25,90.54
2017,5,26,16,45,389.0,192.0,3.2,33.0,407.0,123.16,94.83
2017,5,26,17,0,267.0,199.0,3.2,33.0,330.0,133.56,103.58
2017,5,26,17,15,251.5,176.5,2.95,32.5,288.5,120.89,93.88
2017,5,26,17,30,236.0,154.0,2.7,32.0,247.0,107.61,83.54
2017,5,26,17,45,205.5,133.0,2.45,31.5,205.0,94.5,73.15
2017,5,26,18,0,175.0,112.0,2.2,31.0,163.0,83.07,63.9
2017,5,26,18,15,141.5,90.0,2.15,30.0,125.0,67.65,51.16
2017,5,26,18,30,108.0,68.0,2.1,29.0,87.0,51.9,37.78
2017,5,26,18,45,56.5,46.0,2.05,28.5,56.0,35.77,23.72
2017,5,26,19,0,5.0,24.0,2.0,28.0,25.0,19.57,7.99
2017,5,26,19,15,2.5,12.0,2.3,27.5,12.5,10.24,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,32.0,13.0,3.55,23.5,15.5,32.46,0.0
2017,5,27,6,0,64.0,26.0,3.6,24.0,31.0,101.32,65.5
2017,5,27,6,15,135.5,48.0,3.8,24.0,69.5,190.59,149.31
2017,5,27,6,30,207.0,70.0,4.0,24.0,108.0,278.93,224.77
2017,5,27,6,45,103.5,59.0,4.25,24.5,78.0,173.12,139.28
2017,5,27,7,0,0.0,48.0,4.5,25.0,48.0,39.69,27.09
2017,5,27,7,15,0.0,60.0,4.6,25.5,60.0,49.69,35.24
2017,5,27,7,30,0.0,72.0,4.7,26.0,72.0,59.71,43.23
2017,5,27,7,45,51.5,142.5,4.85,26.5,168.0,192.97,151.96
2017,5,27,8,0,103.0,213.0,5.0,27.0,264.0,326.73,256.86
2017,5,27,8,15,110.5,236.5,5.05,27.5,297.0,357.51,278.81
2017,5,27,8,30,118.0,260.0,5.1,28.0,330.0,409.38,316.35
2017,5,27,8,45,67.0,245.0,5.15,28.5,285.5,312.98,240.39
2017,5,27,9,0,16.0,230.0,5.2,29.0,241.0,222.11,168.22
2017,5,27,9,15,41.0,283.5,5.2,29.5,314.0,320.27,242.64
2017,5,27,9,30,66.0,337.0,5.2,30.0,387.0,399.34,300.65
2017,5,27,9,45,39.0,289.0,5.2,30.5,319.0,315.32,236.37
2017,5,27,10,0,12.0,241.0,5.2,31.0,251.0,221.61,164.67
2017,5,27,10,15,32.5,318.0,5.15,31.5,346.5,330.13,245.35
2017,5,27,10,30,53.0,395.0,5.1,32.0,442.0,422.32,311.53
2017,5,27,10,45,58.5,403.0,5.05,32.5,456.5,429.06,315.12
2017,5,27,11,0,64.0,411.0,5.0,33.0,471.0,435.2,318.51
2017,5,27,11,15,65.0,419.5,4.95,33.0,481.5,437.0,319.32
2017,5,27,11,30,66.0,428.0,4.9,33.0,492.0,438.19,319.74
2017,5,27,11,45,64.0,431.0,4.85,33.5,494.0,431.28,313.74
2017,5,27,12,0,62.0,434.0,4.8,34.0,496.0,424.08,307.62
2017,5,27,12,15,383.0,343.5,4.75,34.0,723.0,599.02,437.11
2017,5,27,12,30,704.0,253.0,4.7,34.0,950.0,730.11,530.05
2017,5,27,12,45,710.0,247.5,4.7,34.0,948.0,689.86,500.54
2017,5,27,13,0,716.0,242.0,4.7,34.0,946.0,648.29,470.35
2017,5,27,13,15,713.0,241.0,4.7,34.0,934.0,603.35,437.04
2017,5,27,13,30,710.0,240.0,4.7,34.0,922.0,557.86,402.57
2017,5,27,13,45,713.0,231.5,4.7,34.0,905.0,509.67,365.39
2017,5,27,14,0,716.0,223.0,4.7,34.0,888.0,460.73,326.67
2017,5,27,14,15,708.0,220.5,4.7,34.0,861.5,410.94,286.51
2017,5,27,14,30,700.0,218.0,4.7,34.0,835.0,361.67,246.12
2017,5,27,14,45,715.5,199.0,4.7,34.0,808.0,308.84,202.28
2017,5,27,15,0,731.0,180.0,4.7,34.0,781.0,254.57,157.85
2017,5,27,15,15,717.0,176.0,4.65,34.0,741.5,203.67,119.65
2017,5,27,15,30,703.0,172.0,4.6,34.0,702.0,154.63,88.89
2017,5,27,15,45,686.0,166.5,4.6,34.0,657.0,106.63,70.58
2017,5,27,16,0,669.0,161.0,4.6,34.0,612.0,98.13,73.62
2017,5,27,16,15,553.0,186.0,4.45,33.5,540.0,116.95,89.1
2017,5,27,16,30,437.0,211.0,4.3,33.0,468.0,132.34,101.93
2017,5,27,16,45,487.5,177.5,4.2,33.0,438.5,115.78,88.94
2017,5,27,17,0,538.0,144.0,4.1,33.0,409.0,97.89,74.77
2017,5,27,17,15,499.5,134.5,3.7,32.5,357.5,93.0,71.22
2017,5,27,17,30,461.0,125.0,3.3,32.0,306.0,87.86,67.39
2017,5,27,17,45,364.5,121.5,2.95,31.5,250.5,85.99,66.17
2017,5,27,18,0,268.0,118.0,2.6,31.0,195.0,85.47,65.91
2017,5,27,18,15,213.0,96.5,2.5,30.0,149.5,70.84,53.83
2017,5,27,18,30,158.0,75.0,2.4,29.0,104.0,55.81,41.05
2017,5,27,18,45,79.0,48.5,2.35,28.5,63.0,37.56,25.22
2017,5,27,19,0,0.0,22.0,2.3,28.0,22.0,18.12,7.23
2017,5,27,19,15,0.0,11.0,2.9,27.5,11.0,9.39,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,25.5,12.5,1.3,22.5,14.5,27.69,0.0
2017,5,28,6,0,51.0,25.0,1.4,23.0,29.0,76.25,48.8
2017,5,28,6,15,114.0,49.0,1.4,23.0,67.0,176.05,137.45
2017,5,28,6,30,177.0,73.0,1.4,23.0,105.0,260.16,208.32
2017,5,28,6,45,232.5,93.0,1.4,23.5,151.0,333.97,268.48
2017,5,28,7,0,288.0,113.0,1.4,24.0,197.0,410.87,328.51
2017,5,28,7,15,336.0,129.0,1.3,24.5,246.5,477.81,378.0
2017,5,28,7,30,384.0,145.0,1.2,25.0,296.0,567.23,440.98
2017,5,28,7,45,271.0,177.5,1.2,25.5,292.0,485.88,376.36
2017,5,28,8,0,158.0,210.0,1.2,26.0,288.0,396.4,306.02
2017,5,28,8,15,227.5,227.5,1.2,26.5,353.5,482.59,369.62
2017,5,28,8,30,297.0,245.0,1.2,27.0,419.0,592.31,445.74
2017,5,28,8,45,280.5,273.0,1.2,27.5,449.0,605.94,450.92
2017,5,28,9,0,264.0,301.0,1.2,28.0,479.0,617.21,455.36
2017,5,28,9,15,259.5,325.5,1.2,28.0,510.5,634.54,465.25
2017,5,28,9,30,255.0,350.0,1.2,28.0,542.0,649.94,473.79
2017,5,28,9,45,294.0,361.5,1.25,28.5,594.5,693.46,501.89
2017,5,28,10,0,333.0,373.0,1.3,29.0,647.0,734.91,527.9
2017,5,28,10,15,251.5,406.5,1.3,29.0,618.5,676.72,485.74
2017,5,28,10,30,170.0,440.0,1.3,29.0,590.0,600.42,432.21
2017,5,28,10,45,262.0,432.5,1.35,29.5,672.0,686.19,491.02
2017,5,28,11,0,354.0,425.0,1.4,30.0,754.0,749.5,532.42
2017,5,28,11,15,291.0,456.0,1.45,30.0,730.5,702.14,498.95
2017,5,28,11,30,228.0,487.0,1.5,30.0,707.0,645.37,460.12
2017,5,28,11,45,145.0,475.0,1.6,30.0,616.0,547.74,393.42
2017,5,28,12,0,62.0,463.0,1.7,30.0,525.0,449.21,324.51
2017,5,28,12,15,198.5,467.0,1.7,30.0,664.0,552.61,398.98
2017,5,28,12,30,335.0,471.0,1.7,30.0,803.0,637.2,456.89
2017,5,28,12,45,228.0,485.5,1.75,30.5,711.0,551.08,395.29
2017,5,28,13,0,121.0,500.0,1.8,31.0,619.0,473.22,339.99
2017,5,28,13,15,136.5,496.0,1.85,31.0,629.0,463.82,333.87
2017,5,28,13,30,152.0,492.0,1.9,31.0,639.0,453.0,326.14
2017,5,28,13,45,238.5,467.5,1.95,31.0,692.0,461.7,331.61
2017,5,28,14,0,325.0,443.0,2.0,31.0,745.0,451.01,322.27
2017,5,28,14,15,323.5,427.5,2.0,31.0,720.5,413.91,294.29
2017,5,28,14,30,322.0,412.0,2.0,31.0,696.0,377.39,266.45
2017,5,28,14,45,297.5,400.5,2.05,31.0,655.0,337.68,236.96
2017,5,28,15,0,273.0,389.0,2.1,31.0,614.0,301.03,210.16
2017,5,28,15,15,157.0,351.0,2.1,31.0,479.5,254.1,180.61
2017,5,28,15,30,41.0,313.0,2.1,31.0,345.0,221.14,161.84
2017,5,28,15,45,20.5,191.5,2.15,31.5,207.5,142.44,104.17
2017,5,28,16,0,0.0,70.0,2.2,32.0,70.0,58.21,41.88
2017,5,28,16,15,0.0,57.0,2.15,31.5,57.0,47.32,33.28
2017,5,28,16,30,0.0,44.0,2.1,31.0,44.0,36.47,24.55
2017,5,28,16,45,0.0,28.5,2.1,31.0,28.5,23.57,13.97
2017,5,28,17,0,0.0,13.0,2.1,31.0,13.0,10.73,3.32
2017,5,28,17,15,0.0,11.5,1.9,30.5,11.5,9.48,2.32
2017,5,28,17,30,0.0,10.0,1.7,30.0,10.0,8.23,1.31
2017,5,28,17,45,0.0,8.0,1.5,29.5,8.0,6.58,0.0
2017,5,28,18,0,0.0,6.0,1.3,29.0,6.0,4.93,0.0
2017,5,28,18,15,0.0,4.5,1.3,28.5,4.5,3.69,0.0
2017,5,28,18,30,0.0,3.0,1.3,28.0,3.0,2.46,0.0
2017,5,28,18,45,0.0,2.0,1.3,27.5,2.0,1.64,0.0
2017,5,28,19,0,0.0,1.0,1.3,27.0,1.0,0.82,0.0
2017,5,28,19,15,0.0,0.5,1.4,26.5,0.5,0.43,0.0
2017,5,28,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.0,3.0,20.0,6.0,5.12,0.0
2017,5,29,6,0,0.0,12.0,3.1,20.0,12.0,9.87,1.39
2017,5,29,6,15,0.0,26.5,3.2,20.0,26.5,21.87,12.19
2017,5,29,6,30,0.0,41.0,3.3,20.0,41.0,33.91,22.59
2017,5,29,6,45,0.0,58.5,3.4,20.0,58.5,50.48,36.69
2017,5,29,7,0,0.0,76.0,3.5,20.0,76.0,66.91,50.52
2017,5,29,7,15,1.0,102.0,3.6,20.0,102.0,93.46,72.56
2017,5,29,7,30,2.0,128.0,3.7,20.0,128.0,119.64,93.96
2017,5,29,7,45,28.0,163.0,3.85,20.0,176.5,196.19,157.03
2017,5,29,8,0,54.0,198.0,4.0,20.0,225.0,259.51,208.05
2017,5,29,8,15,35.0,201.5,4.0,20.0,220.0,239.41,190.37
2017,5,29,8,30,16.0,205.0,4.0,20.0,215.0,202.0,159.15
2017,5,29,8,45,17.0,221.5,4.0,20.0,232.5,217.1,170.68
2017,5,29,9,0,18.0,238.0,4.0,20.0,250.0,232.12,181.98
2017,5,29,9,15,25.5,269.5,3.9,20.5,288.0,268.6,209.81
2017,5,29,9,30,33.0,301.0,3.8,21.0,326.0,326.26,253.31
2017,5,29,9,45,35.5,321.5,3.7,21.5,350.0,345.83,266.9
2017,5,29,10,0,38.0,342.0,3.6,22.0,374.0,364.78,280.0
2017,5,29,10,15,89.0,390.5,3.4,22.0,468.0,459.96,351.66
2017,5,29,10,30,140.0,439.0,3.2,22.0,562.0,570.09,431.43
2017,5,29,10,45,111.0,443.5,3.0,22.5,543.0,536.1,403.53
2017,5,29,11,0,82.0,448.0,2.8,23.0,524.0,487.6,366.21
2017,5,29,11,15,68.5,445.0,2.65,23.0,509.5,464.11,348.33
2017,5,29,11,30,55.0,442.0,2.5,23.0,495.0,441.38,330.93
2017,5,29,11,45,178.0,465.5,2.45,23.5,640.0,567.45,423.16
2017,5,29,12,0,301.0,489.0,2.4,24.0,785.0,676.42,498.87
2017,5,29,12,15,353.0,464.0,2.4,24.0,813.0,671.78,495.48
2017,5,29,12,30,405.0,439.0,2.4,24.0,841.0,663.23,489.91
2017,5,29,12,45,558.5,344.0,2.4,24.0,895.0,665.92,493.69
2017,5,29,13,0,712.0,249.0,2.4,24.0,949.0,652.13,484.82
2017,5,29,13,15,517.0,356.5,2.25,24.0,861.5,577.65,427.67
2017,5,29,13,30,322.0,464.0,2.1,24.0,774.0,517.41,381.71
2017,5,29,13,45,181.5,432.0,2.0,24.0,606.5,410.7,304.44
2017,5,29,14,0,41.0,400.0,1.9,24.0,439.0,320.44,239.18
2017,5,29,14,15,104.0,420.5,1.7,24.0,513.5,349.93,259.77
2017,5,29,14,30,167.0,441.0,1.5,24.0,588.0,357.9,262.89
2017,5,29,14,45,436.0,319.0,1.3,24.5,683.0,315.85,221.59
2017,5,29,15,0,705.0,197.0,1.1,25.0,778.0,261.85,168.15
2017,5,29,15,15,690.5,193.0,1.0,25.0,738.5,212.29,130.35
2017,5,29,15,30,676.0,189.0,0.9,25.0,699.0,164.67,99.64
2017,5,29,15,45,516.0,234.5,0.85,25.0,610.0,146.04,103.9
2017,5,29,16,0,356.0,280.0,0.8,25.0,521.0,173.51,137.14
2017,5,29,16,15,483.0,219.0,0.85,25.0,519.0,134.49,105.97
2017,5,29,16,30,610.0,158.0,0.9,25.0,517.0,102.25,80.02
2017,5,29,16,45,585.5,148.5,0.95,25.0,467.0,99.05,77.75
2017,5,29,17,0,561.0,139.0,1.0,25.0,417.0,95.51,75.12
2017,5,29,17,15,522.5,130.0,0.95,24.5,364.5,90.31,71.2
2017,5,29,17,30,484.0,121.0,0.9,24.0,312.0,85.4,67.46
2017,5,29,17,45,431.5,110.0,0.9,24.0,261.0,78.77,62.04
2017,5,29,18,0,379.0,99.0,0.9,24.0,210.0,71.91,56.27
2017,5,29,18,15,311.0,84.0,1.0,23.5,162.5,61.86,47.68
2017,5,29,18,30,243.0,69.0,1.1,23.0,115.0,52.35,39.25
2017,5,29,18,45,155.0,49.5,1.2,22.5,75.0,37.94,26.36
2017,5,29,19,0,67.0,30.0,1.3,22.0,35.0,23.33,11.88
2017,5,29,19,15,33.5,15.0,1.5,22.0,17.5,12.8,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,45,21.0,14.5,0.3,20.5,16.0,26.39,0.0
2017,5,30,6,0,42.0,29.0,0.3,21.0,32.0,79.14,51.86
2017,5,30,6,15,110.5,53.0,0.4,21.5,71.0,180.88,141.34
2017,5,30,6,30,179.0,77.0,0.5,22.0,110.0,268.31,213.9
2017,5,30,6,45,251.0,94.0,0.65,22.5,157.5,350.47,280.45
2017,5,30,7,0,323.0,111.0,0.8,23.0,205.0,437.69,348.27
2017,5,30,7,15,375.5,125.0,1.05,23.5,256.0,527.03,414.78
2017,5,30,7,30,428.0,139.0,1.3,24.0,307.0,600.19,467.72
2017,5,30,7,45,472.5,148.0,1.55,24.5,359.5,660.67,510.27
2017,5,30,8,0,517.0,157.0,1.8,25.0,412.0,721.35,551.78
2017,5,30,8,15,548.5,165.5,1.9,25.5,463.5,768.25,581.45
2017,5,30,8,30,580.0,174.0,2.0,26.0,515.0,813.88,609.85
2017,5,30,8,45,609.0,178.5,2.15,26.5,564.0,860.37,638.81
2017,5,30,9,0,638.0,183.0,2.3,27.0,613.0,895.7,659.99
2017,5,30,9,15,657.0,188.0,2.35,27.0,658.0,918.57,673.39
2017,5,30,9,30,676.0,193.0,2.4,27.0,703.0,938.41,684.97
2017,5,30,9,45,475.0,290.5,2.45,27.5,658.5,821.34,601.06
2017,5,30,10,0,274.0,388.0,2.5,28.0,614.0,691.38,506.43
2017,5,30,10,15,506.5,294.5,2.5,28.0,733.5,834.11,608.95
2017,5,30,10,30,739.0,201.0,2.5,28.0,853.0,958.58,692.0
2017,5,30,10,45,750.5,201.0,2.55,28.5,881.0,948.69,682.65
2017,5,30,11,0,762.0,201.0,2.6,29.0,909.0,926.45,666.74
2017,5,30,11,15,585.0,310.0,2.65,29.0,860.5,846.2,610.73
2017,5,30,11,30,408.0,419.0,2.7,29.0,812.0,760.43,549.18
2017,5,30,11,45,398.0,429.0,2.75,29.0,816.0,729.41,528.4
2017,5,30,12,0,388.0,439.0,2.8,29.0,820.0,704.85,511.29
2017,5,30,12,15,393.0,439.5,2.8,29.0,827.5,682.84,495.88
2017,5,30,12,30,398.0,440.0,2.8,29.0,835.0,659.27,479.22
2017,5,30,12,45,282.0,473.0,2.85,29.0,752.5,576.31,419.84
2017,5,30,13,0,166.0,506.0,2.9,29.0,670.0,506.78,369.55
2017,5,30,13,15,92.5,419.5,2.95,29.0,511.0,387.54,284.61
2017,5,30,13,30,19.0,333.0,3.0,29.0,352.0,279.88,206.34
2017,5,30,13,45,11.0,240.5,3.05,29.0,252.0,201.48,148.6
2017,5,30,14,0,3.0,148.0,3.1,29.0,152.0,123.48,89.9
2017,5,30,14,15,1.5,141.0,3.1,29.0,143.5,116.9,85.06
2017,5,30,14,30,0.0,134.0,3.1,29.0,135.0,110.55,80.34
2017,5,30,14,45,0.0,86.5,3.1,29.0,87.0,72.25,50.88
2017,5,30,15,0,0.0,39.0,3.1,29.0,39.0,32.49,19.93
2017,5,30,15,15,0.0,30.5,3.05,28.5,30.5,25.37,14.43
2017,5,30,15,30,0.0,22.0,3.0,28.0,22.0,18.27,8.88
2017,5,30,15,45,0.0,32.5,3.0,28.0,32.5,26.99,15.85
2017,5,30,16,0,0.0,43.0,3.0,28.0,43.0,35.7,24.08
2017,5,30,16,15,0.0,74.5,2.85,27.5,74.5,61.93,46.03
2017,5,30,16,30,0.0,106.0,2.7,27.0,106.0,87.33,67.35
2017,5,30,16,45,0.0,120.0,2.6,27.0,120.0,97.5,76.0
2017,5,30,17,0,0.0,134.0,2.5,27.0,134.0,106.98,84.14
2017,5,30,17,15,0.0,117.5,2.2,26.5,117.5,94.34,74.06
2017,5,30,17,30,0.0,101.0,1.9,26.0,101.0,81.59,63.76
2017,5,30,17,45,0.0,84.5,1.6,25.5,84.5,68.73,53.19
2017,5,30,18,0,0.0,68.0,1.3,25.0,68.0,55.75,42.31
2017,5,30,18,15,0.0,52.5,1.25,24.5,52.5,43.42,31.75
2017,5,30,18,30,0.0,37.0,1.2,24.0,37.0,30.57,20.57
2017,5,30,18,45,0.0,24.0,1.15,23.5,24.0,19.79,11.04
2017,5,30,19,0,0.0,11.0,1.1,23.0,11.0,9.04,1.21
2017,5,30,19,15,0.0,5.5,1.1,22.5,5.5,4.69,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,1.0,0.3,20.5,1.0,0.85,0.0
2017,5,31,6,0,0.0,2.0,0.3,21.0,2.0,1.64,0.0
2017,5,31,6,15,0.0,5.5,0.4,21.0,5.5,4.51,0.0
2017,5,31,6,30,0.0,9.0,0.5,21.0,9.0,7.39,0.51
2017,5,31,6,45,0.0,13.0,0.65,21.5,13.0,10.69,3.32
2017,5,31,7,0,0.0,17.0,0.8,22.0,17.0,13.99,6.1
2017,5,31,7,15,1.5,72.5,0.95,22.5,73.0,62.24,46.21
2017,5,31,7,30,3.0,128.0,1.1,23.0,129.0,120.47,93.33
2017,5,31,7,45,19.5,159.0,1.3,23.5,168.5,166.63,130.28
2017,5,31,8,0,36.0,190.0,1.5,24.0,208.0,231.75,181.14
2017,5,31,8,15,18.0,160.0,1.7,24.5,169.0,160.04,123.44
2017,5,31,8,30,0.0,130.0,1.9,25.0,130.0,111.45,83.87
2017,5,31,8,45,1.0,149.0,2.1,25.5,150.0,129.56,97.82
2017,5,31,9,0,2.0,168.0,2.3,26.0,170.0,147.59,111.43
2017,5,31,9,15,5.5,191.5,2.35,26.0,196.5,172.3,130.38
2017,5,31,9,30,9.0,215.0,2.4,26.0,223.0,196.84,149.0
2017,5,31,9,45,12.5,242.5,2.5,26.5,253.0,224.88,169.79
2017,5,31,10,0,16.0,270.0,2.6,27.0,283.0,252.57,190.03
2017,5,31,10,15,15.0,267.0,2.55,27.0,280.0,247.12,185.46
2017,5,31,10,30,14.0,264.0,2.5,27.0,277.0,241.94,181.23
2017,5,31,10,45,62.5,363.0,2.5,27.0,421.5,393.99,294.52
2017,5,31,11,0,111.0,462.0,2.5,27.0,566.0,528.34,390.12
2017,5,31,11,15,210.0,464.0,2.45,27.0,665.0,623.99,457.8
2017,5,31,11,30,309.0,466.0,2.4,27.0,764.0,708.16,515.8
2017,5,31,11,45,264.5,484.0,2.35,27.0,741.0,664.75,483.78
2017,5,31,12,0,220.0,502.0,2.3,27.0,718.0,617.36,449.93
2017,5,31,12,15,212.0,505.5,2.25,27.0,715.0,595.23,434.15
2017,5,31,12,30,204.0,509.0,2.2,27.0,712.0,572.82,417.97
2017,5,31,12,45,113.5,438.0,2.2,27.0,551.5,436.67,321.31
2017,5,31,13,0,23.0,367.0,2.2,27.0,391.0,315.34,233.12
2017,5,31,13,15,18.0,307.5,2.15,27.0,325.5,262.09,194.42
2017,5,31,13,30,13.0,248.0,2.1,27.0,260.0,210.06,155.85
2017,5,31,13,45,11.5,228.5,2.1,27.0,239.5,192.32,142.7
2017,5,31,14,0,10.0,209.0,2.1,27.0,219.0,174.96,129.69
2017,5,31,14,15,11.0,223.5,2.1,27.0,234.0,185.3,137.6
2017,5,31,14,30,12.0,238.0,2.1,27.0,249.0,195.09,145.03
2017,5,31,14,45,10.0,220.0,2.15,27.0,229.0,179.3,133.25
2017,5,31,15,0,8.0,202.0,2.2,27.0,209.0,163.9,121.81
2017,5,31,15,15,8.0,202.0,2.2,26.5,208.5,162.47,121.21
2017,5,31,15,30,8.0,202.0,2.2,26.0,208.0,160.85,120.53
2017,5,31,15,45,220.0,229.5,2.2,26.0,379.0,147.58,107.91
2017,5,31,16,0,432.0,257.0,2.2,26.0,550.0,151.21,119.25
2017,5,31,16,15,238.5,248.0,2.1,26.0,408.0,156.26,123.68
2017,5,31,16,30,45.0,239.0,2.0,26.0,266.0,168.66,134.13
2017,5,31,16,45,22.5,128.5,1.9,26.0,142.0,99.89,78.12
2017,5,31,17,0,0.0,18.0,1.8,26.0,18.0,14.86,7.0
2017,5,31,17,15,0.0,15.5,1.6,25.5,15.5,12.78,5.31
2017,5,31,17,30,0.0,13.0,1.4,25.0,13.0,10.71,3.58
2017,5,31,17,45,0.0,11.0,1.2,25.0,11.0,9.05,2.18
2017,5,31,18,0,0.0,9.0,1.0,25.0,9.0,7.4,0.75
2017,5,31,18,15,0.0,7.0,0.95,24.5,7.0,5.75,0.0
2017,5,31,18,30,0.0,5.0,0.9,24.0,5.0,4.1,0.0
2017,5,31,18,45,0.0,3.0,0.9,23.5,3.0,2.46,0.0
2017,5,31,19,0,0.0,1.0,0.9,23.0,1.0,0.82,0.0
2017,5,31,19,15,0.0,0.5,0.95,22.5,0.5,0.43,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,86.5,14.5,1.2,20.5,21.5,70.05,0.0
2017,6,1,6,0,173.0,29.0,1.4,21.0,43.0,203.41,142.93
2017,6,1,6,15,280.0,42.0,1.5,21.0,85.0,304.7,242.22
2017,6,1,6,30,387.0,55.0,1.6,21.0,127.0,419.15,337.53
2017,6,1,6,45,463.5,63.0,1.7,21.5,178.0,506.76,406.78
2017,6,1,7,0,540.0,71.0,1.8,22.0,229.0,597.8,475.22
2017,6,1,7,15,278.0,105.0,1.85,22.5,187.0,391.2,315.25
2017,6,1,7,30,16.0,139.0,1.9,23.0,145.0,145.1,113.22
2017,6,1,7,45,8.0,132.0,1.95,23.5,135.0,125.95,97.43
2017,6,1,8,0,0.0,125.0,2.0,24.0,125.0,108.89,82.87
2017,6,1,8,15,8.5,165.0,2.0,24.5,170.0,155.75,119.99
2017,6,1,8,30,17.0,205.0,2.0,25.0,215.0,202.91,156.35
2017,6,1,8,45,11.5,198.0,2.0,25.5,205.0,187.73,143.41
2017,6,1,9,0,6.0,191.0,2.0,26.0,195.0,173.57,131.55
2017,6,1,9,15,10.0,218.5,2.05,26.5,226.0,202.62,153.4
2017,6,1,9,30,14.0,246.0,2.1,27.0,257.0,231.4,174.61
2017,6,1,9,45,11.0,224.0,2.15,27.5,233.0,206.07,154.59
2017,6,1,10,0,8.0,202.0,2.2,28.0,209.0,181.91,135.67
2017,6,1,10,15,17.5,272.5,2.2,28.0,288.0,254.67,190.44
2017,6,1,10,30,27.0,343.0,2.2,28.0,367.0,345.15,256.6
2017,6,1,10,45,23.0,332.0,2.25,28.5,353.0,310.52,230.13
2017,6,1,11,0,19.0,321.0,2.3,29.0,339.0,294.57,217.79
2017,6,1,11,15,55.0,398.0,2.3,29.0,451.0,408.09,300.53
2017,6,1,11,30,91.0,475.0,2.3,29.0,563.0,503.41,367.46
2017,6,1,11,45,200.0,477.0,2.35,29.5,673.5,596.63,432.95
2017,6,1,12,0,309.0,479.0,2.4,30.0,784.0,675.24,486.47
2017,6,1,12,15,607.5,295.5,2.4,30.0,897.0,730.65,529.46
2017,6,1,12,30,906.0,112.0,2.4,30.0,1010.0,757.51,551.84
2017,6,1,12,45,499.5,301.0,2.4,30.5,796.0,593.8,431.78
2017,6,1,13,0,93.0,490.0,2.4,31.0,582.0,452.33,326.6
2017,6,1,13,15,497.0,299.5,2.4,31.0,780.0,526.57,383.19
2017,6,1,13,30,901.0,109.0,2.4,31.0,978.0,572.76,414.41
2017,6,1,13,45,897.5,108.0,2.4,31.0,958.5,521.86,374.28
2017,6,1,14,0,894.0,107.0,2.4,31.0,939.0,470.08,332.92
2017,6,1,14,15,888.5,106.0,2.4,31.0,912.5,416.85,289.37
2017,6,1,14,30,883.0,105.0,2.4,31.0,886.0,363.34,244.67
2017,6,1,14,45,853.5,116.0,2.4,31.0,847.0,310.91,201.1
2017,6,1,15,0,824.0,127.0,2.4,31.0,808.0,260.86,160.39
2017,6,1,15,15,812.5,124.5,2.4,30.5,768.5,199.34,113.54
2017,6,1,15,30,801.0,122.0,2.4,30.0,729.0,147.32,79.84
2017,6,1,15,45,786.5,119.0,2.4,30.0,684.5,96.46,58.91
2017,6,1,16,0,772.0,116.0,2.4,30.0,640.0,80.86,60.74
2017,6,1,16,15,752.5,112.0,2.4,30.0,591.5,80.03,60.28
2017,6,1,16,30,733.0,108.0,2.4,30.0,543.0,79.07,59.7
2017,6,1,16,45,706.0,104.5,2.45,30.0,491.0,71.29,53.53
2017,6,1,17,0,679.0,101.0,2.5,30.0,439.0,70.5,53.1
2017,6,1,17,15,644.5,95.5,2.4,29.5,386.0,68.16,51.49
2017,6,1,17,30,610.0,90.0,2.3,29.0,333.0,65.71,49.74
2017,6,1,17,45,556.5,84.0,2.2,28.5,280.0,62.6,47.38
2017,6,1,18,0,503.0,78.0,2.1,28.0,227.0,59.45,44.89
2017,6,1,18,15,434.0,68.0,1.95,27.5,177.5,52.88,39.33
2017,6,1,18,30,365.0,58.0,1.8,27.0,128.0,44.11,31.7
2017,6,1,18,45,259.5,44.5,1.65,26.5,86.0,34.06,22.74
2017,6,1,19,0,154.0,31.0,1.5,26.0,44.0,23.89,12.6
2017,6,1,19,15,77.0,15.5,1.6,25.5,22.0,13.23,0.0
2017,6,1,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,6.5,1.2,21.5,6.5,5.55,0.0
2017,6,2,6,0,0.0,13.0,1.3,22.0,13.0,10.69,2.1
2017,6,2,6,15,0.0,27.0,1.4,22.0,27.0,22.29,12.45
2017,6,2,6,30,0.0,41.0,1.5,22.0,41.0,33.91,22.42
2017,6,2,6,45,0.0,58.0,1.65,22.5,58.0,49.76,35.73
2017,6,2,7,0,0.0,75.0,1.8,23.0,75.0,65.65,48.85
2017,6,2,7,15,3.0,103.0,1.8,23.0,104.0,96.21,73.96
2017,6,2,7,30,6.0,131.0,1.8,23.0,133.0,126.57,98.44
2017,6,2,7,45,119.0,167.5,1.85,23.5,226.0,307.25,244.76
2017,6,2,8,0,232.0,204.0,1.9,24.0,319.0,480.92,376.75
2017,6,2,8,15,221.5,231.5,1.95,24.0,351.0,481.13,374.24
2017,6,2,8,30,211.0,259.0,2.0,24.0,383.0,500.64,386.7
2017,6,2,8,45,122.0,262.0,2.05,24.5,335.5,409.74,315.18
2017,6,2,9,0,33.0,265.0,2.1,25.0,288.0,296.12,226.13
2017,6,2,9,15,82.0,311.5,2.1,25.5,372.5,393.08,299.28
2017,6,2,9,30,131.0,358.0,2.1,26.0,457.0,510.43,383.4
2017,6,2,9,45,70.5,287.5,2.15,27.0,341.0,345.64,260.32
2017,6,2,10,0,10.0,217.0,2.2,28.0,225.0,197.55,147.24
2017,6,2,10,15,83.5,328.5,2.15,28.0,402.0,391.37,293.07
2017,6,2,10,30,157.0,440.0,2.1,28.0,579.0,587.86,431.3
2017,6,2,10,45,104.5,430.0,2.1,28.5,524.0,499.84,366.2
2017,6,2,11,0,52.0,420.0,2.1,29.0,469.0,432.78,316.76
2017,6,2,11,15,166.5,447.5,2.1,29.0,607.5,569.29,415.04
2017,6,2,11,30,281.0,475.0,2.1,29.0,746.0,692.01,499.01
2017,6,2,11,45,338.5,456.0,2.1,29.5,786.5,703.47,505.55
2017,6,2,12,0,396.0,437.0,2.1,30.0,827.0,710.53,509.76
2017,6,2,12,15,398.0,439.0,2.05,30.0,832.5,687.28,493.22
2017,6,2,12,30,400.0,441.0,2.0,30.0,838.0,662.59,475.82
2017,6,2,12,45,426.5,441.5,2.0,30.5,863.0,649.36,465.55
2017,6,2,13,0,453.0,442.0,2.0,31.0,888.0,634.67,453.89
2017,6,2,13,15,418.0,436.0,2.0,31.0,844.0,582.59,417.21
2017,6,2,13,30,383.0,430.0,2.0,31.0,800.0,528.86,379.22
2017,6,2,13,45,450.5,404.0,2.0,31.0,830.0,507.47,362.96
2017,6,2,14,0,518.0,378.0,2.0,31.0,860.0,487.0,345.81
2017,6,2,14,15,330.0,409.5,2.0,30.5,713.5,407.79,290.57
2017,6,2,14,30,142.0,441.0,2.0,30.0,567.0,351.19,253.24
2017,6,2,14,45,209.5,415.5,2.05,30.0,593.5,338.58,241.62
2017,6,2,15,0,277.0,390.0,2.1,30.0,620.0,305.11,213.94
2017,6,2,15,15,505.5,272.5,2.1,30.0,666.0,239.48,156.13
2017,6,2,15,30,734.0,155.0,2.1,30.0,712.0,154.3,87.18
2017,6,2,15,45,718.0,151.0,2.15,30.0,668.0,105.67,66.28
2017,6,2,16,0,702.0,147.0,2.2,30.0,624.0,89.87,68.03
2017,6,2,16,15,681.0,142.0,2.2,29.5,576.0,89.47,68.09
2017,6,2,16,30,660.0,137.0,2.2,29.0,528.0,88.92,68.02
2017,6,2,16,45,631.5,131.5,2.2,29.0,477.5,87.77,67.33
2017,6,2,17,0,603.0,126.0,2.2,29.0,427.0,86.49,66.53
2017,6,2,17,15,566.5,118.0,2.0,28.5,375.0,83.16,64.16
2017,6,2,17,30,530.0,110.0,1.8,28.0,323.0,79.62,61.57
2017,6,2,17,45,479.5,101.0,1.65,28.0,271.5,73.03,56.23
2017,6,2,18,0,429.0,92.0,1.5,28.0,220.0,67.36,51.53
2017,6,2,18,15,363.0,79.0,1.5,27.5,172.0,58.57,44.13
2017,6,2,18,30,297.0,66.0,1.5,27.0,124.0,49.53,36.26
2017,6,2,18,45,210.0,49.0,1.5,26.5,83.5,37.19,25.36
2017,6,2,19,0,123.0,32.0,1.5,26.0,43.0,24.99,13.59
