Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,19,15,61.5,16.0,1.6,25.5,21.5,13.66,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,13.0,1.05,21.5,13.0,11.1,0.0
2017,6,3,6,0,0.0,26.0,1.2,22.0,26.0,24.7,12.31
2017,6,3,6,15,25.5,46.5,1.25,22.5,51.5,74.84,55.56
2017,6,3,6,30,51.0,67.0,1.3,23.0,77.0,118.4,92.79
2017,6,3,6,45,73.0,89.0,1.4,23.5,108.0,177.2,141.43
2017,6,3,7,0,95.0,111.0,1.5,24.0,139.0,222.17,177.9
2017,6,3,7,15,52.5,123.0,1.55,24.5,139.0,178.22,141.01
2017,6,3,7,30,10.0,135.0,1.6,25.0,139.0,134.82,104.22
2017,6,3,7,45,122.0,169.5,1.65,25.5,229.5,312.64,246.77
2017,6,3,8,0,234.0,204.0,1.7,26.0,320.0,482.74,374.52
2017,6,3,8,15,120.5,194.0,1.75,26.5,254.5,334.84,259.17
2017,6,3,8,30,7.0,184.0,1.8,27.0,189.0,171.28,129.71
2017,6,3,8,45,199.5,227.0,1.85,27.5,361.5,468.95,358.85
2017,6,3,9,0,392.0,270.0,1.9,28.0,534.0,711.08,529.21
2017,6,3,9,15,261.5,314.0,1.9,28.0,495.5,623.21,461.57
2017,6,3,9,30,131.0,358.0,1.9,28.0,457.0,510.41,378.26
2017,6,3,9,45,223.0,368.0,1.95,28.5,547.5,607.16,447.59
2017,6,3,10,0,315.0,378.0,2.0,29.0,638.0,722.15,525.12
2017,6,3,10,15,170.0,355.5,2.0,29.5,496.5,524.08,384.35
2017,6,3,10,30,25.0,333.0,2.0,30.0,355.0,333.37,244.63
2017,6,3,10,45,243.0,362.5,2.05,30.5,588.0,599.55,437.84
2017,6,3,11,0,461.0,392.0,2.1,31.0,821.0,831.31,592.09
2017,6,3,11,15,386.5,430.5,2.05,31.0,796.0,766.31,544.94
2017,6,3,11,30,312.0,469.0,2.0,31.0,771.0,714.12,508.23
2017,6,3,11,45,260.0,486.5,2.0,31.0,740.0,663.77,473.5
2017,6,3,12,0,208.0,504.0,2.0,31.0,709.0,609.94,436.21
2017,6,3,12,15,270.5,488.0,1.95,31.0,756.0,629.08,450.0
2017,6,3,12,30,333.0,472.0,1.9,31.0,803.0,638.43,456.39
2017,6,3,12,45,248.0,489.5,1.85,31.0,736.0,566.65,405.77
2017,6,3,13,0,163.0,507.0,1.8,31.0,669.0,506.56,363.29
2017,6,3,13,15,143.5,498.0,1.75,31.0,639.5,470.79,338.26
2017,6,3,13,30,124.0,489.0,1.7,31.0,610.0,437.34,314.59
2017,6,3,13,45,233.0,461.0,1.65,31.0,681.5,456.9,327.65
2017,6,3,14,0,342.0,433.0,1.6,31.0,753.0,454.98,324.01
2017,6,3,14,15,371.5,405.0,1.55,31.0,742.5,421.41,297.96
2017,6,3,14,30,401.0,377.0,1.5,31.0,732.0,374.86,262.12
2017,6,3,14,45,341.0,383.5,1.45,31.0,677.5,342.85,238.56
2017,6,3,15,0,281.0,390.0,1.4,31.0,623.0,306.49,212.98
2017,6,3,15,15,219.5,376.5,1.35,30.5,553.5,279.67,196.22
2017,6,3,15,30,158.0,363.0,1.3,30.0,484.0,246.17,175.89
2017,6,3,15,45,219.0,332.0,1.3,30.0,488.5,216.7,156.98
2017,6,3,16,0,280.0,301.0,1.3,30.0,493.0,182.39,141.43
2017,6,3,16,15,294.5,273.5,1.25,29.5,461.5,170.63,132.93
2017,6,3,16,30,309.0,246.0,1.2,29.0,430.0,157.95,123.53
2017,6,3,16,45,302.5,222.5,1.2,29.0,388.5,146.23,114.6
2017,6,3,17,0,296.0,199.0,1.2,29.0,347.0,133.81,105.0
2017,6,3,17,15,274.0,179.5,1.15,28.5,304.5,122.84,96.68
2017,6,3,17,30,252.0,160.0,1.1,28.0,262.0,111.36,87.78
2017,6,3,17,45,228.0,138.5,1.05,28.0,220.0,98.13,77.08
2017,6,3,18,0,204.0,117.0,1.0,28.0,178.0,84.37,65.72
2017,6,3,18,15,167.5,95.5,0.9,27.5,139.0,69.99,53.7
2017,6,3,18,30,131.0,74.0,0.8,27.0,100.0,56.27,41.92
2017,6,3,18,45,84.5,52.0,0.75,26.5,67.0,40.24,27.92
2017,6,3,19,0,38.0,30.0,0.7,26.0,34.0,23.89,12.9
2017,6,3,19,15,19.0,15.0,0.7,25.5,17.0,12.8,0.0
2017,6,3,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,6.0,1.5,21.5,6.0,5.12,0.0
2017,6,4,6,0,0.0,12.0,1.7,22.0,12.0,9.87,1.54
2017,6,4,6,15,0.0,24.5,1.85,22.0,24.5,20.21,10.77
2017,6,4,6,30,0.0,37.0,2.0,22.0,37.0,30.57,19.66
2017,6,4,6,45,0.0,52.0,2.15,22.5,52.0,43.13,30.23
2017,6,4,7,0,0.0,67.0,2.3,23.0,67.0,56.94,41.66
2017,6,4,7,15,0.0,36.5,2.4,23.5,36.5,30.14,19.39
2017,6,4,7,30,0.0,6.0,2.5,24.0,6.0,4.94,0.0
2017,6,4,7,45,0.0,57.5,2.6,24.5,57.5,47.62,33.49
2017,6,4,8,0,0.0,109.0,2.7,25.0,109.0,93.17,70.07
2017,6,4,8,15,2.0,140.0,2.75,25.5,141.0,124.14,94.37
2017,6,4,8,30,4.0,171.0,2.8,26.0,173.0,155.2,118.3
2017,6,4,8,45,2.0,105.0,2.9,26.5,106.0,90.09,66.43
2017,6,4,9,0,0.0,39.0,3.0,27.0,39.0,32.37,20.27
2017,6,4,9,15,0.0,80.5,3.0,27.0,80.5,67.04,47.74
2017,6,4,9,30,0.0,122.0,3.0,27.0,122.0,102.89,75.72
2017,6,4,9,45,0.0,116.0,3.0,27.5,116.0,97.61,71.23
2017,6,4,10,0,0.0,110.0,3.0,28.0,110.0,92.43,66.92
2017,6,4,10,15,42.5,266.0,2.95,28.0,304.0,288.56,217.49
2017,6,4,10,30,85.0,422.0,2.9,28.0,498.0,480.96,357.06
2017,6,4,10,45,434.0,299.5,2.85,28.0,701.5,737.82,544.59
2017,6,4,11,0,783.0,177.0,2.8,28.0,905.0,925.2,671.97
2017,6,4,11,15,788.0,178.5,2.7,28.0,924.5,904.58,655.52
2017,6,4,11,30,793.0,180.0,2.6,28.0,944.0,880.74,638.87
2017,6,4,11,45,821.0,163.0,2.55,28.5,963.0,857.06,621.55
2017,6,4,12,0,849.0,146.0,2.5,29.0,982.0,819.6,595.24
2017,6,4,12,15,850.0,146.0,2.4,29.0,986.0,782.96,570.41
2017,6,4,12,30,851.0,146.0,2.3,29.0,990.0,744.4,543.33
2017,6,4,12,45,642.0,294.5,2.25,29.0,930.0,682.79,495.8
2017,6,4,13,0,433.0,443.0,2.2,29.0,870.0,623.46,450.56
2017,6,4,13,15,292.5,468.5,2.15,29.0,755.5,532.0,385.49
2017,6,4,13,30,152.0,494.0,2.1,29.0,641.0,456.25,331.26
2017,6,4,13,45,94.0,443.0,2.05,29.0,533.5,384.94,280.72
2017,6,4,14,0,36.0,392.0,2.0,29.0,426.0,313.56,229.8
2017,6,4,14,15,18.0,223.5,1.95,29.0,240.5,181.84,133.37
2017,6,4,14,30,0.0,55.0,1.9,29.0,55.0,45.95,30.29
2017,6,4,14,45,0.0,55.5,1.85,29.0,55.5,46.33,30.73
2017,6,4,15,0,0.0,56.0,1.8,29.0,56.0,46.7,31.08
2017,6,4,15,15,0.0,65.5,1.7,29.0,65.5,54.6,37.33
2017,6,4,15,30,0.0,75.0,1.6,29.0,75.0,62.5,43.6
2017,6,4,15,45,0.0,48.5,1.5,29.0,48.5,40.32,26.28
2017,6,4,16,0,0.0,22.0,1.4,29.0,22.0,18.24,9.51
2017,6,4,16,15,7.5,113.0,1.3,28.5,117.5,93.08,71.37
2017,6,4,16,30,15.0,204.0,1.2,28.0,213.0,157.34,123.77
2017,6,4,16,45,61.5,209.0,1.1,28.0,240.5,150.93,118.81
2017,6,4,17,0,108.0,214.0,1.0,28.0,268.0,146.12,115.32
2017,6,4,17,15,104.0,189.0,0.9,27.5,236.0,131.42,103.97
2017,6,4,17,30,100.0,164.0,0.8,27.0,204.0,116.17,92.0
2017,6,4,17,45,91.0,140.0,0.7,27.0,172.0,103.94,82.13
2017,6,4,18,0,82.0,116.0,0.6,27.0,140.0,87.34,68.41
2017,6,4,18,15,67.0,93.0,0.55,26.5,110.0,70.98,54.74
2017,6,4,18,30,52.0,70.0,0.5,26.0,80.0,54.34,40.49
2017,6,4,18,45,27.5,49.5,0.5,26.0,54.5,39.01,27.0
2017,6,4,19,0,3.0,29.0,0.5,26.0,29.0,23.51,12.73
2017,6,4,19,15,1.5,14.5,0.55,25.5,14.5,11.94,0.0
2017,6,4,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,86.0,14.0,2.1,19.5,21.5,69.19,0.0
2017,6,5,6,0,172.0,28.0,2.4,20.0,43.0,200.82,144.0
2017,6,5,6,15,270.0,41.5,2.45,20.5,83.5,295.44,236.69
2017,6,5,6,30,368.0,55.0,2.5,21.0,124.0,398.29,323.4
2017,6,5,6,45,442.0,63.5,2.55,21.5,173.5,488.83,395.94
2017,6,5,7,0,516.0,72.0,2.6,22.0,223.0,577.56,463.62
2017,6,5,7,15,563.5,79.0,2.75,23.0,275.5,643.54,510.69
2017,6,5,7,30,611.0,86.0,2.9,24.0,328.0,710.19,556.35
2017,6,5,7,45,652.5,89.5,3.05,25.0,382.0,766.66,593.04
2017,6,5,8,0,694.0,93.0,3.2,26.0,436.0,822.53,628.24
2017,6,5,8,15,719.0,97.0,3.25,26.5,487.5,856.49,648.12
2017,6,5,8,30,744.0,101.0,3.3,27.0,539.0,894.05,670.31
2017,6,5,8,45,767.0,102.5,3.35,28.0,588.5,924.11,685.78
2017,6,5,9,0,790.0,104.0,3.4,29.0,638.0,951.48,699.3
2017,6,5,9,15,804.0,107.0,3.35,29.0,682.5,968.52,708.09
2017,6,5,9,30,818.0,110.0,3.3,29.0,727.0,969.78,706.71
2017,6,5,9,45,830.0,111.5,3.25,29.5,767.0,976.57,707.82
2017,6,5,10,0,842.0,113.0,3.2,30.0,807.0,979.99,706.83
2017,6,5,10,15,544.5,272.5,3.15,30.0,728.5,849.93,617.55
2017,6,5,10,30,247.0,432.0,3.1,30.0,650.0,685.93,498.1
2017,6,5,10,45,164.5,440.5,3.1,30.5,587.5,584.88,426.15
2017,6,5,11,0,82.0,449.0,3.1,31.0,525.0,488.92,356.14
2017,6,5,11,15,478.5,286.0,3.1,31.0,745.5,728.63,532.45
2017,6,5,11,30,875.0,123.0,3.1,31.0,966.0,890.83,642.6
2017,6,5,11,45,865.0,132.0,3.1,31.5,974.5,857.24,617.73
2017,6,5,12,0,855.0,141.0,3.1,32.0,983.0,821.04,592.68
2017,6,5,12,15,509.0,326.5,3.15,32.0,828.5,685.58,495.86
2017,6,5,12,30,163.0,512.0,3.2,32.0,674.0,546.33,393.43
2017,6,5,12,45,201.5,506.0,3.25,32.0,705.5,550.59,397.38
2017,6,5,13,0,240.0,500.0,3.3,32.0,737.0,551.53,398.02
2017,6,5,13,15,542.0,321.5,3.3,32.0,848.0,571.38,414.53
2017,6,5,13,30,844.0,143.0,3.3,32.0,959.0,568.13,411.86
2017,6,5,13,45,551.0,302.5,3.35,32.0,831.0,491.17,353.81
2017,6,5,14,0,258.0,462.0,3.4,32.0,703.0,437.48,314.78
2017,6,5,14,15,538.0,301.0,3.45,31.5,784.5,411.3,291.75
2017,6,5,14,30,818.0,140.0,3.5,31.0,866.0,368.18,251.38
2017,6,5,14,45,786.5,151.5,3.55,31.0,827.5,312.69,205.82
2017,6,5,15,0,755.0,163.0,3.6,31.0,789.0,265.59,167.41
2017,6,5,15,15,449.0,263.5,3.55,30.5,631.0,227.68,150.04
2017,6,5,15,30,143.0,364.0,3.5,30.0,473.0,245.94,177.78
2017,6,5,15,45,90.0,319.0,3.5,30.0,386.0,219.75,162.29
2017,6,5,16,0,37.0,274.0,3.5,30.0,299.0,189.97,148.27
2017,6,5,16,15,29.5,245.5,3.45,29.5,264.5,173.35,135.79
2017,6,5,16,30,22.0,217.0,3.4,29.0,230.0,165.95,130.58
2017,6,5,16,45,55.0,214.5,3.35,29.0,243.0,153.97,121.35
2017,6,5,17,0,88.0,212.0,3.3,29.0,256.0,151.28,119.62
2017,6,5,17,15,83.5,187.0,3.1,28.5,225.0,135.28,107.18
2017,6,5,17,30,79.0,162.0,2.9,28.0,194.0,118.87,94.22
2017,6,5,17,45,70.5,138.5,2.75,27.5,164.0,102.91,81.39
2017,6,5,18,0,62.0,115.0,2.6,27.0,134.0,86.62,68.0
2017,6,5,18,15,47.5,92.5,2.35,26.0,105.0,70.59,54.62
2017,6,5,18,30,33.0,70.0,2.1,25.0,76.0,54.29,40.66
2017,6,5,18,45,16.5,49.0,1.85,24.5,52.0,38.69,26.92
2017,6,5,19,0,0.0,28.0,1.6,24.0,28.0,22.81,12.4
2017,6,5,19,15,0.0,14.0,1.65,23.5,14.0,11.56,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,81.5,14.5,3.15,20.5,21.5,66.59,0.0
2017,6,6,6,0,163.0,29.0,3.3,21.0,43.0,196.53,140.64
2017,6,6,6,15,259.0,44.0,3.45,21.5,84.0,291.36,233.05
2017,6,6,6,30,355.0,59.0,3.6,22.0,125.0,394.13,320.29
2017,6,6,6,45,428.0,68.5,3.75,22.5,174.5,482.85,392.22
2017,6,6,7,0,501.0,78.0,3.9,23.0,224.0,571.79,461.05
2017,6,6,7,15,549.0,85.5,4.0,23.5,276.5,638.67,510.22
2017,6,6,7,30,597.0,93.0,4.1,24.0,329.0,706.15,558.0
2017,6,6,7,45,438.5,145.5,4.2,25.0,332.5,624.21,492.64
2017,6,6,8,0,280.0,198.0,4.3,26.0,336.0,519.29,407.42
2017,6,6,8,15,505.5,154.5,4.35,26.5,438.5,711.36,551.98
2017,6,6,8,30,731.0,111.0,4.4,27.0,541.0,892.83,676.26
2017,6,6,8,45,537.0,197.0,4.45,27.5,528.0,798.78,605.96
2017,6,6,9,0,343.0,283.0,4.5,28.0,515.0,676.13,511.7
2017,6,6,9,15,575.0,202.5,4.5,28.5,623.0,849.89,637.32
2017,6,6,9,30,807.0,122.0,4.5,29.0,731.0,985.07,724.94
2017,6,6,9,45,426.0,237.5,4.55,29.5,560.5,715.42,534.25
2017,6,6,10,0,45.0,353.0,4.6,30.0,390.0,383.29,284.88
2017,6,6,10,15,25.5,263.0,4.6,30.0,284.5,268.74,200.46
2017,6,6,10,30,6.0,173.0,4.6,30.0,179.0,153.05,112.65
2017,6,6,10,45,433.0,154.0,4.7,30.5,557.0,596.27,451.36
2017,6,6,11,0,860.0,135.0,4.8,31.0,935.0,944.91,689.15
2017,6,6,11,15,865.0,136.0,4.85,31.0,955.5,923.57,672.51
2017,6,6,11,30,870.0,137.0,4.9,31.0,976.0,898.96,656.07
2017,6,6,11,45,864.0,144.0,5.0,31.5,986.0,866.73,633.51
2017,6,6,12,0,858.0,151.0,5.1,32.0,996.0,831.79,609.12
2017,6,6,12,15,859.5,151.0,5.15,32.0,1000.5,795.13,584.46
2017,6,6,12,30,861.0,151.0,5.2,32.0,1005.0,756.49,557.37
2017,6,6,12,45,866.5,146.5,5.3,32.0,1003.5,715.93,528.1
2017,6,6,13,0,872.0,142.0,5.4,32.0,1002.0,673.68,496.89
2017,6,6,13,15,869.0,141.5,5.45,32.0,990.0,627.22,461.65
2017,6,6,13,30,866.0,141.0,5.5,32.0,978.0,579.62,424.7
2017,6,6,13,45,867.5,136.0,5.55,32.5,960.0,530.29,384.74
2017,6,6,14,0,869.0,131.0,5.6,33.0,942.0,479.69,342.9
2017,6,6,14,15,621.0,261.0,5.6,32.5,832.5,412.7,292.83
2017,6,6,14,30,373.0,391.0,5.6,32.0,723.0,386.42,275.19
2017,6,6,14,45,331.0,390.0,5.65,32.0,676.0,345.57,244.2
2017,6,6,15,0,289.0,389.0,5.7,32.0,629.0,309.24,217.35
2017,6,6,15,15,558.0,251.0,5.65,32.0,686.5,238.62,153.43
2017,6,6,15,30,827.0,113.0,5.6,32.0,744.0,160.31,87.37
2017,6,6,15,45,817.0,108.5,5.6,32.0,700.0,97.28,55.49
2017,6,6,16,0,807.0,104.0,5.6,32.0,656.0,73.8,54.57
2017,6,6,16,15,789.0,101.0,5.5,31.5,607.5,73.3,54.47
2017,6,6,16,30,771.0,98.0,5.4,31.0,559.0,72.69,54.28
2017,6,6,16,45,750.0,93.0,5.35,30.5,507.5,70.55,52.83
2017,6,6,17,0,729.0,88.0,5.3,30.0,456.0,68.23,51.24
2017,6,6,17,15,698.0,83.5,5.05,29.5,403.0,65.99,49.68
2017,6,6,17,30,667.0,79.0,4.8,29.0,350.0,58.29,43.53
2017,6,6,17,45,623.5,73.5,4.6,29.0,296.5,55.22,41.08
2017,6,6,18,0,580.0,68.0,4.4,29.0,243.0,52.07,38.49
2017,6,6,18,15,515.5,60.0,3.95,28.0,192.5,46.73,34.08
2017,6,6,18,30,451.0,52.0,3.5,27.0,142.0,41.28,29.36
2017,6,6,18,45,350.0,41.0,3.05,26.5,98.0,32.99,21.94
2017,6,6,19,0,249.0,30.0,2.6,26.0,54.0,24.52,13.69
2017,6,6,19,15,124.5,15.0,2.45,25.5,27.0,11.72,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,107.5,14.0,1.45,20.5,23.0,83.42,0.0
2017,6,7,6,0,215.0,28.0,1.6,21.0,46.0,231.27,165.95
2017,6,7,6,15,320.0,40.0,1.65,21.5,89.0,334.93,266.01
2017,6,7,6,30,425.0,52.0,1.7,22.0,132.0,444.9,356.27
2017,6,7,6,45,495.0,60.5,1.75,23.0,183.0,528.58,420.96
2017,6,7,7,0,565.0,69.0,1.8,24.0,234.0,615.5,484.39
2017,6,7,7,15,611.5,75.0,1.75,25.0,287.5,680.65,528.09
2017,6,7,7,30,658.0,81.0,1.7,26.0,341.0,746.34,569.9
2017,6,7,7,45,692.0,86.0,1.65,27.0,395.5,798.87,600.71
2017,6,7,8,0,726.0,91.0,1.6,28.0,450.0,844.95,626.03
2017,6,7,8,15,750.5,95.0,1.7,28.5,502.5,884.74,649.37
2017,6,7,8,30,775.0,99.0,1.8,29.0,555.0,922.29,670.96
2017,6,7,8,45,792.0,103.0,1.95,29.5,604.5,949.74,686.42
2017,6,7,9,0,809.0,107.0,2.1,30.0,654.0,974.27,700.03
2017,6,7,9,15,823.0,110.0,2.2,30.5,699.0,991.39,708.43
2017,6,7,9,30,837.0,113.0,2.3,31.0,744.0,992.47,706.86
2017,6,7,9,45,847.5,115.5,2.4,31.5,784.0,998.74,708.85
2017,6,7,10,0,858.0,118.0,2.5,32.0,824.0,1001.55,708.73
2017,6,7,10,15,866.0,119.5,2.55,32.0,858.5,997.27,705.28
2017,6,7,10,30,874.0,121.0,2.6,32.0,893.0,989.46,699.83
2017,6,7,10,45,880.0,122.5,2.65,32.5,920.5,976.17,689.67
2017,6,7,11,0,886.0,124.0,2.7,33.0,948.0,959.39,677.48
2017,6,7,11,15,890.0,125.0,2.7,33.0,968.0,936.85,662.74
2017,6,7,11,30,894.0,126.0,2.7,33.0,988.0,911.03,646.01
2017,6,7,11,45,558.0,313.5,2.75,33.5,854.5,774.7,552.02
2017,6,7,12,0,222.0,501.0,2.8,34.0,721.0,619.69,440.34
2017,6,7,12,15,559.5,315.5,2.8,34.0,870.5,716.55,513.09
2017,6,7,12,30,897.0,130.0,2.8,34.0,1020.0,768.18,552.01
2017,6,7,12,45,895.5,130.0,2.8,34.5,1016.0,724.87,519.95
2017,6,7,13,0,894.0,130.0,2.8,35.0,1012.0,680.22,487.07
2017,6,7,13,15,891.5,129.5,2.8,35.0,1000.0,633.24,452.87
2017,6,7,13,30,889.0,129.0,2.8,35.0,988.0,585.0,416.89
2017,6,7,13,45,883.5,128.0,2.85,35.0,968.0,533.82,377.98
2017,6,7,14,0,878.0,127.0,2.9,35.0,948.0,481.98,337.44
2017,6,7,14,15,872.0,125.5,2.9,35.0,921.0,429.16,295.0
2017,6,7,14,30,866.0,124.0,2.9,35.0,894.0,376.14,251.49
2017,6,7,14,45,838.5,133.0,2.95,35.0,855.5,323.59,208.55
2017,6,7,15,0,811.0,142.0,3.0,35.0,817.0,266.15,162.89
2017,6,7,15,15,799.0,139.5,3.0,34.5,777.0,213.43,122.75
2017,6,7,15,30,787.0,137.0,3.0,34.0,737.0,162.19,88.97
2017,6,7,15,45,773.5,132.5,3.05,34.0,693.0,111.26,65.77
2017,6,7,16,0,760.0,128.0,3.1,34.0,649.0,87.97,65.37
2017,6,7,16,15,739.5,124.0,3.1,33.5,600.0,87.47,65.34
2017,6,7,16,30,719.0,120.0,3.1,33.0,551.0,78.87,58.76
2017,6,7,16,45,697.5,113.5,3.1,33.0,499.5,76.64,57.17
2017,6,7,17,0,676.0,107.0,3.1,33.0,448.0,74.18,55.39
2017,6,7,17,15,641.5,101.0,2.85,32.0,395.0,71.67,53.78
2017,6,7,17,30,607.0,95.0,2.6,31.0,342.0,69.02,52.02
2017,6,7,17,45,565.0,86.5,2.4,30.5,289.5,64.27,48.34
2017,6,7,18,0,523.0,78.0,2.2,30.0,237.0,59.29,44.36
2017,6,7,18,15,457.5,68.5,2.05,29.0,187.0,53.12,39.3
2017,6,7,18,30,392.0,59.0,1.9,28.0,137.0,46.78,33.86
2017,6,7,18,45,297.5,45.5,1.75,27.0,94.5,34.91,23.52
2017,6,7,19,0,203.0,32.0,1.6,26.0,52.0,24.73,13.95
2017,6,7,19,15,101.5,16.0,1.6,25.5,26.0,12.46,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,62.0,15.0,1.7,21.5,20.5,54.0,0.0
2017,6,8,6,0,124.0,30.0,2.0,22.0,41.0,153.16,108.47
2017,6,8,6,15,210.5,47.0,2.2,22.5,80.5,259.67,205.81
2017,6,8,6,30,297.0,64.0,2.4,23.0,120.0,355.52,286.47
2017,6,8,6,45,365.0,77.0,2.6,24.0,168.0,436.26,351.69
2017,6,8,7,0,433.0,90.0,2.8,25.0,216.0,521.06,416.56
2017,6,8,7,15,481.5,99.5,2.75,25.5,267.5,586.81,464.16
2017,6,8,7,30,530.0,109.0,2.7,26.0,319.0,663.11,517.46
2017,6,8,7,45,565.5,117.0,2.65,26.5,370.5,718.2,553.47
2017,6,8,8,0,601.0,125.0,2.6,27.0,422.0,772.41,587.8
2017,6,8,8,15,629.0,131.0,2.4,27.5,473.0,815.63,612.54
2017,6,8,8,30,657.0,137.0,2.2,28.0,524.0,857.01,635.2
2017,6,8,8,45,674.0,144.5,2.0,28.5,571.5,886.88,649.46
2017,6,8,9,0,691.0,152.0,1.8,29.0,619.0,914.09,661.54
2017,6,8,9,15,708.0,156.0,1.6,29.5,663.0,934.35,668.72
2017,6,8,9,30,725.0,160.0,1.4,30.0,707.0,951.6,673.69
2017,6,8,9,45,730.5,168.5,1.25,30.5,745.0,959.03,673.05
2017,6,8,10,0,736.0,177.0,1.1,31.0,783.0,963.07,670.37
2017,6,8,10,15,746.0,179.5,1.05,31.0,816.5,952.93,662.15
2017,6,8,10,30,756.0,182.0,1.0,31.0,850.0,948.49,657.74
2017,6,8,10,45,759.5,187.5,1.0,31.5,876.0,937.16,648.74
2017,6,8,11,0,763.0,193.0,1.0,32.0,902.0,922.46,637.94
2017,6,8,11,15,768.5,195.0,1.0,32.0,922.5,903.12,625.73
2017,6,8,11,30,774.0,197.0,1.0,32.0,943.0,880.55,611.65
2017,6,8,11,45,525.0,343.0,1.05,32.5,852.0,772.82,538.34
2017,6,8,12,0,276.0,489.0,1.1,33.0,761.0,658.8,459.42
2017,6,8,12,15,528.0,345.5,1.1,33.0,868.5,717.16,503.15
2017,6,8,12,30,780.0,202.0,1.1,33.0,976.0,746.37,525.16
2017,6,8,12,45,784.5,198.0,1.1,33.5,974.0,706.09,496.47
2017,6,8,13,0,789.0,194.0,1.1,34.0,972.0,664.44,467.04
2017,6,8,13,15,564.5,323.5,1.15,34.0,877.5,587.99,412.94
2017,6,8,13,30,340.0,453.0,1.2,34.0,783.0,524.02,367.69
2017,6,8,13,45,316.0,452.5,1.25,34.0,754.5,484.58,340.44
2017,6,8,14,0,292.0,452.0,1.3,34.0,726.0,447.45,314.22
2017,6,8,14,15,525.5,318.0,1.35,33.5,792.5,419.4,291.31
2017,6,8,14,30,759.0,184.0,1.4,33.0,859.0,375.48,253.0
2017,6,8,14,45,564.0,273.5,1.5,33.0,765.0,330.33,221.55
2017,6,8,15,0,369.0,363.0,1.6,33.0,671.0,313.24,213.34
2017,6,8,15,15,554.5,259.5,1.65,33.0,696.0,244.61,155.58
2017,6,8,15,30,740.0,156.0,1.7,33.0,721.0,161.9,90.32
2017,6,8,15,45,724.5,151.5,1.75,33.0,677.5,112.7,67.39
2017,6,8,16,0,709.0,147.0,1.8,33.0,634.0,89.58,66.86
2017,6,8,16,15,532.5,192.5,1.85,32.5,543.0,119.51,91.23
2017,6,8,16,30,356.0,238.0,1.9,32.0,452.0,154.27,119.43
2017,6,8,16,45,487.0,181.0,1.95,32.0,444.5,117.15,90.07
2017,6,8,17,0,618.0,124.0,2.0,32.0,437.0,84.89,64.29
2017,6,8,17,15,583.0,117.0,1.9,31.5,385.0,82.23,62.54
2017,6,8,17,30,548.0,110.0,1.8,31.0,333.0,79.4,60.57
2017,6,8,17,45,506.5,99.5,1.7,30.5,282.0,73.61,56.09
2017,6,8,18,0,465.0,89.0,1.6,30.0,231.0,65.46,49.5
2017,6,8,18,15,401.0,77.5,1.5,29.0,182.5,57.66,43.11
2017,6,8,18,30,337.0,66.0,1.4,28.0,134.0,49.65,36.28
2017,6,8,18,45,253.5,50.0,1.3,27.5,92.5,38.04,26.08
2017,6,8,19,0,170.0,34.0,1.2,27.0,51.0,26.14,15.07
2017,6,8,19,15,85.0,17.0,1.25,26.5,25.5,13.21,0.0
2017,6,8,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,4.5,3.3,22.0,4.5,3.84,0.0
2017,6,9,6,0,0.0,9.0,3.5,22.0,9.0,7.39,0.0
2017,6,9,6,15,0.0,18.5,3.7,22.5,18.5,15.23,6.69
2017,6,9,6,30,0.0,28.0,3.9,23.0,28.0,23.09,13.39
2017,6,9,6,45,0.0,40.0,4.1,23.5,40.0,33.04,21.76
2017,6,9,7,0,0.0,52.0,4.3,24.0,52.0,43.03,30.01
2017,6,9,7,15,0.0,73.0,4.3,24.5,73.0,61.35,44.97
2017,6,9,7,30,0.0,94.0,4.3,25.0,94.0,81.01,60.76
2017,6,9,7,45,20.5,143.0,4.35,25.5,153.5,149.55,116.42
2017,6,9,8,0,41.0,192.0,4.4,26.0,213.0,238.78,186.76
2017,6,9,8,15,69.5,225.0,4.35,26.0,264.5,301.76,235.69
2017,6,9,8,30,98.0,258.0,4.3,26.0,316.0,364.56,283.5
2017,6,9,8,45,137.5,285.0,4.25,26.5,373.5,452.61,348.77
2017,6,9,9,0,177.0,312.0,4.2,27.0,431.0,518.57,396.15
2017,6,9,9,15,195.0,334.0,4.1,27.0,474.0,555.83,421.93
2017,6,9,9,30,213.0,356.0,4.0,27.0,517.0,591.83,446.6
2017,6,9,9,45,213.5,377.5,3.9,27.5,546.5,607.99,455.5
2017,6,9,10,0,214.0,399.0,3.8,28.0,576.0,622.66,463.38
2017,6,9,10,15,232.0,402.0,3.75,28.0,601.0,634.02,470.78
2017,6,9,10,30,250.0,405.0,3.7,28.0,626.0,662.11,489.56
2017,6,9,10,45,306.0,397.0,3.65,28.0,676.0,694.84,512.69
2017,6,9,11,0,362.0,389.0,3.6,28.0,726.0,724.35,533.27
2017,6,9,11,15,331.5,428.5,3.55,28.0,742.5,715.6,524.85
2017,6,9,11,30,301.0,468.0,3.5,28.0,759.0,704.92,515.49
2017,6,9,11,45,297.5,476.0,3.5,28.0,766.5,688.0,503.19
2017,6,9,12,0,294.0,484.0,3.5,28.0,774.0,669.55,489.87
2017,6,9,12,15,351.0,463.0,3.45,28.0,810.5,673.0,492.84
2017,6,9,12,30,408.0,442.0,3.4,28.0,847.0,671.98,492.29
2017,6,9,12,45,298.5,474.5,3.35,28.5,770.5,592.12,433.31
2017,6,9,13,0,189.0,507.0,3.3,29.0,694.0,524.94,383.43
2017,6,9,13,15,189.5,500.5,3.15,29.0,686.5,501.66,366.5
2017,6,9,13,30,190.0,494.0,3.0,29.0,679.0,478.51,349.31
2017,6,9,13,45,209.5,481.0,2.9,29.0,680.5,460.6,335.75
2017,6,9,14,0,229.0,468.0,2.8,29.0,682.0,441.0,320.55
2017,6,9,14,15,142.0,434.5,2.65,29.0,566.5,365.38,266.26
2017,6,9,14,30,55.0,401.0,2.5,29.0,451.0,311.85,228.71
2017,6,9,14,45,67.5,395.0,2.45,29.0,453.5,302.59,221.58
2017,6,9,15,0,80.0,389.0,2.4,29.0,456.0,291.69,212.99
2017,6,9,15,15,375.0,290.0,2.35,29.0,580.0,233.57,157.86
2017,6,9,15,30,670.0,191.0,2.3,29.0,704.0,176.37,105.54
2017,6,9,15,45,655.0,185.0,2.3,29.0,661.0,130.07,82.91
2017,6,9,16,0,640.0,179.0,2.3,29.0,618.0,107.39,82.49
2017,6,9,16,15,518.5,203.5,2.15,28.5,542.5,125.46,97.6
2017,6,9,16,30,397.0,228.0,2.0,28.0,467.0,140.63,110.39
2017,6,9,16,45,401.0,204.0,1.95,28.0,426.5,129.62,101.78
2017,6,9,17,0,405.0,180.0,1.9,28.0,386.0,117.73,92.44
2017,6,9,17,15,375.0,166.0,1.75,27.5,339.5,110.92,87.36
2017,6,9,17,30,345.0,152.0,1.6,27.0,293.0,107.6,85.09
2017,6,9,17,45,314.5,133.5,1.45,27.0,248.0,95.94,75.61
2017,6,9,18,0,284.0,115.0,1.3,27.0,203.0,83.86,65.6
2017,6,9,18,15,238.0,96.0,1.3,26.5,159.5,70.91,54.77
2017,6,9,18,30,192.0,77.0,1.3,26.0,116.0,57.6,43.32
2017,6,9,18,45,135.0,56.5,1.35,25.5,79.5,42.88,30.4
2017,6,9,19,0,78.0,36.0,1.4,25.0,43.0,27.82,16.64
2017,6,9,19,15,39.0,18.0,1.55,24.5,21.5,14.56,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,45.5,15.5,2.8,20.5,19.5,43.42,0.0
2017,6,10,6,0,91.0,31.0,3.0,21.0,39.0,132.09,93.12
2017,6,10,6,15,172.0,50.0,3.15,21.5,78.0,218.9,174.42
2017,6,10,6,30,253.0,69.0,3.3,22.0,117.0,327.77,265.85
2017,6,10,6,45,324.0,83.0,3.5,22.5,164.5,410.47,334.21
2017,6,10,7,0,395.0,97.0,3.7,23.0,212.0,497.52,403.4
2017,6,10,7,15,445.5,108.0,3.75,23.5,263.0,565.73,454.72
2017,6,10,7,30,496.0,119.0,3.8,24.0,314.0,635.5,505.05
2017,6,10,7,45,540.5,125.0,3.85,24.5,367.0,694.05,545.41
2017,6,10,8,0,585.0,131.0,3.9,25.0,420.0,763.52,592.55
2017,6,10,8,15,614.0,137.5,3.85,25.5,471.0,808.16,620.35
2017,6,10,8,30,643.0,144.0,3.8,26.0,522.0,850.98,646.42
2017,6,10,8,45,669.5,147.5,3.8,27.0,571.5,885.66,665.36
2017,6,10,9,0,696.0,151.0,3.8,28.0,621.0,917.87,682.34
2017,6,10,9,15,450.0,254.0,3.75,28.5,566.0,770.27,574.54
2017,6,10,9,30,204.0,357.0,3.7,29.0,511.0,583.8,435.38
2017,6,10,9,45,483.0,259.5,3.7,29.5,650.5,797.11,590.39
2017,6,10,10,0,762.0,162.0,3.7,30.0,790.0,965.19,701.98
2017,6,10,10,15,461.5,300.5,3.7,30.0,686.0,796.41,582.62
2017,6,10,10,30,161.0,439.0,3.7,30.0,582.0,591.36,433.1
2017,6,10,10,45,189.5,452.5,3.7,30.5,625.0,621.24,453.94
2017,6,10,11,0,218.0,466.0,3.7,31.0,668.0,648.65,471.67
2017,6,10,11,15,258.0,467.5,3.7,31.5,712.5,685.02,495.54
2017,6,10,11,30,298.0,469.0,3.7,32.0,757.0,703.43,507.06
2017,6,10,11,45,550.0,326.5,3.75,32.5,865.5,780.47,563.8
2017,6,10,12,0,802.0,184.0,3.8,33.0,974.0,826.83,598.02
2017,6,10,12,15,803.0,184.5,3.8,33.0,979.0,790.44,572.58
2017,6,10,12,30,804.0,185.0,3.8,33.0,984.0,752.05,545.61
2017,6,10,12,45,804.5,183.5,3.85,33.5,981.0,710.26,515.02
2017,6,10,13,0,805.0,182.0,3.9,34.0,978.0,667.3,483.08
2017,6,10,13,15,563.5,323.5,3.95,34.0,877.5,588.57,424.15
2017,6,10,13,30,322.0,465.0,4.0,34.0,777.0,523.24,375.43
2017,6,10,13,45,298.0,461.5,4.05,34.0,746.0,482.45,345.94
2017,6,10,14,0,274.0,458.0,4.1,34.0,715.0,444.13,317.85
2017,6,10,14,15,525.5,316.0,4.1,34.0,790.0,419.46,295.74
2017,6,10,14,30,777.0,174.0,4.1,34.0,865.0,376.61,256.28
2017,6,10,14,45,774.5,167.0,4.1,34.0,834.0,324.35,212.96
2017,6,10,15,0,772.0,160.0,4.1,34.0,803.0,272.2,170.16
2017,6,10,15,15,760.0,156.5,4.1,33.5,764.5,221.02,130.79
2017,6,10,15,30,748.0,153.0,4.1,33.0,726.0,171.35,97.36
2017,6,10,15,45,727.5,151.5,4.15,33.0,681.0,114.84,68.24
2017,6,10,16,0,707.0,150.0,4.2,33.0,636.0,91.17,68.25
2017,6,10,16,15,686.0,145.0,4.2,32.5,588.5,90.86,68.38
2017,6,10,16,30,665.0,140.0,4.2,32.0,541.0,90.38,68.37
2017,6,10,16,45,634.5,135.5,4.25,32.0,489.5,89.95,68.27
2017,6,10,17,0,604.0,131.0,4.3,32.0,438.0,89.44,68.12
2017,6,10,17,15,568.5,123.5,4.25,31.5,386.0,86.63,66.22
2017,6,10,17,30,533.0,116.0,4.2,31.0,334.0,82.28,63.02
2017,6,10,17,45,485.0,106.5,4.2,30.5,282.5,76.59,58.61
2017,6,10,18,0,437.0,97.0,4.2,30.0,231.0,70.69,53.91
2017,6,10,18,15,372.0,84.0,4.05,29.0,182.5,62.0,46.78
2017,6,10,18,30,307.0,71.0,3.9,28.0,134.0,53.06,39.16
2017,6,10,18,45,222.0,54.5,3.8,27.5,92.5,41.2,28.73
2017,6,10,19,0,137.0,38.0,3.7,27.0,51.0,29.42,17.79
2017,6,10,19,15,68.5,19.0,3.75,26.5,25.5,15.04,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,45,63.5,16.0,3.0,21.5,21.5,55.76,0.0
2017,6,11,6,0,127.0,32.0,3.1,22.0,43.0,159.99,113.53
2017,6,11,6,15,226.0,48.0,3.3,22.5,84.0,272.58,216.75
2017,6,11,6,30,325.0,64.0,3.5,23.0,125.0,377.17,305.05
2017,6,11,6,45,402.0,74.0,3.75,23.5,174.5,461.99,374.52
2017,6,11,7,0,479.0,84.0,4.0,24.0,224.0,558.57,449.48
2017,6,11,7,15,529.5,92.0,4.05,24.5,276.5,627.98,500.43
2017,6,11,7,30,580.0,100.0,4.1,25.0,329.0,698.04,549.95
2017,6,11,7,45,305.0,142.5,4.15,25.5,264.5,470.35,374.04
2017,6,11,8,0,30.0,185.0,4.2,26.0,200.0,219.41,170.49
2017,6,11,8,15,379.0,150.0,4.15,26.5,371.5,580.58,455.59
2017,6,11,8,30,728.0,115.0,4.1,27.0,543.0,900.41,681.07
2017,6,11,8,45,755.5,115.5,4.1,27.5,594.0,927.32,693.65
2017,6,11,9,0,783.0,116.0,4.1,28.0,645.0,958.2,710.86
2017,6,11,9,15,580.5,216.5,4.05,28.5,624.0,869.68,646.79
2017,6,11,9,30,378.0,317.0,4.0,29.0,603.0,738.65,548.92
2017,6,11,9,45,215.5,339.5,3.95,29.5,504.5,568.93,424.47
2017,6,11,10,0,53.0,362.0,3.9,30.0,406.0,400.94,297.65
2017,6,11,10,15,455.5,245.0,3.85,30.5,645.0,733.42,543.95
2017,6,11,10,30,858.0,128.0,3.8,31.0,884.0,981.53,708.62
2017,6,11,10,45,865.5,128.5,3.8,31.5,912.0,969.04,696.32
2017,6,11,11,0,873.0,129.0,3.8,32.0,940.0,953.1,683.92
2017,6,11,11,15,877.0,130.0,3.8,32.0,960.0,930.97,669.03
2017,6,11,11,30,881.0,131.0,3.8,32.0,980.0,905.58,652.11
2017,6,11,11,45,883.0,131.5,3.8,32.5,992.5,874.91,630.49
2017,6,11,12,0,885.0,132.0,3.8,33.0,1005.0,841.39,607.07
2017,6,11,12,15,886.0,132.5,3.8,33.0,1009.5,804.49,582.62
2017,6,11,12,30,887.0,133.0,3.8,33.0,1014.0,765.49,556.36
2017,6,11,12,45,886.5,132.5,3.8,33.5,1010.5,723.06,524.97
2017,6,11,13,0,886.0,132.0,3.8,34.0,1007.0,679.27,492.12
2017,6,11,13,15,883.5,131.5,3.8,34.0,995.5,632.84,457.74
2017,6,11,13,30,881.0,131.0,3.8,34.0,984.0,585.17,421.63
2017,6,11,13,45,877.0,129.5,3.8,34.0,965.0,534.96,382.75
2017,6,11,14,0,873.0,128.0,3.8,34.0,946.0,483.96,342.23
2017,6,11,14,15,867.0,127.0,3.8,34.0,919.5,431.88,299.88
2017,6,11,14,30,861.0,126.0,3.8,34.0,893.0,379.57,256.49
2017,6,11,14,45,853.0,124.0,3.8,34.0,859.5,326.06,211.85
2017,6,11,15,0,845.0,122.0,3.8,34.0,826.0,272.97,168.04
2017,6,11,15,15,834.0,119.5,3.75,34.0,787.0,219.68,126.47
2017,6,11,15,30,823.0,117.0,3.7,34.0,748.0,157.63,83.62
2017,6,11,15,45,809.5,114.0,3.7,34.0,703.5,105.72,58.9
2017,6,11,16,0,796.0,111.0,3.7,34.0,659.0,77.72,57.18
2017,6,11,16,15,778.0,107.5,3.65,33.5,610.5,77.1,57.0
2017,6,11,16,30,760.0,104.0,3.6,33.0,562.0,76.35,56.72
2017,6,11,16,45,736.5,100.0,3.6,33.0,510.5,75.05,55.87
2017,6,11,17,0,713.0,96.0,3.6,33.0,459.0,67.26,49.73
2017,6,11,17,15,681.0,91.0,3.45,32.5,406.0,65.11,48.28
2017,6,11,17,30,649.0,86.0,3.3,32.0,353.0,62.86,46.71
2017,6,11,17,45,604.5,79.5,3.15,31.5,299.5,59.27,43.97
2017,6,11,18,0,560.0,73.0,3.0,31.0,246.0,55.55,41.05
2017,6,11,18,15,496.0,64.5,2.7,30.0,195.5,49.99,36.52
2017,6,11,18,30,432.0,56.0,2.4,29.0,145.0,44.29,31.66
2017,6,11,18,45,335.0,44.5,2.1,28.0,101.0,35.73,24.15
2017,6,11,19,0,238.0,33.0,1.8,27.0,57.0,25.57,14.8
2017,6,11,19,15,119.0,16.5,2.0,26.5,28.5,12.86,0.0
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,94.5,15.0,2.4,21.5,23.0,75.41,0.0
2017,6,12,6,0,189.0,30.0,2.7,22.0,46.0,216.39,154.7
2017,6,12,6,15,295.0,43.0,2.8,22.5,88.5,315.73,251.19
2017,6,12,6,30,401.0,56.0,2.9,23.0,131.0,429.32,345.64
2017,6,12,6,45,478.5,64.0,3.0,23.5,182.5,518.15,416.29
2017,6,12,7,0,556.0,72.0,3.1,24.0,234.0,610.43,486.17
2017,6,12,7,15,603.5,78.0,3.05,24.5,287.5,676.33,532.86
2017,6,12,7,30,651.0,84.0,3.0,25.0,341.0,742.78,577.94
2017,6,12,7,45,336.0,131.0,3.0,25.5,264.5,508.15,400.58
2017,6,12,8,0,21.0,178.0,3.0,26.0,188.0,184.87,142.62
2017,6,12,8,15,404.5,136.0,2.95,26.5,372.5,588.03,459.57
2017,6,12,8,30,788.0,94.0,2.9,27.0,557.0,928.31,693.12
2017,6,12,8,45,811.0,95.0,2.9,27.5,608.0,958.43,706.55
2017,6,12,9,0,834.0,96.0,2.9,28.0,659.0,973.83,712.91
2017,6,12,9,15,847.5,98.5,2.9,28.5,704.5,990.31,720.16
2017,6,12,9,30,861.0,101.0,2.9,29.0,750.0,1003.53,725.36
2017,6,12,9,45,873.0,102.0,2.9,29.5,791.0,1010.13,726.44
2017,6,12,10,0,885.0,103.0,2.9,30.0,832.0,1013.26,725.52
2017,6,12,10,15,893.0,104.5,2.9,30.5,866.0,1009.34,720.3
2017,6,12,10,30,901.0,106.0,2.9,31.0,900.0,1001.82,713.05
2017,6,12,10,45,907.5,106.5,2.95,31.5,928.0,988.23,702.55
2017,6,12,11,0,914.0,107.0,3.0,32.0,956.0,971.11,690.0
2017,6,12,11,15,918.0,107.5,3.0,32.0,976.5,948.2,674.89
2017,6,12,11,30,922.0,108.0,3.0,32.0,997.0,921.95,657.74
2017,6,12,11,45,916.5,114.0,3.05,32.5,1007.5,889.12,635.41
2017,6,12,12,0,911.0,120.0,3.1,33.0,1018.0,853.44,611.25
2017,6,12,12,15,912.0,120.0,3.15,33.0,1022.5,815.58,586.81
2017,6,12,12,30,913.0,120.0,3.2,33.0,1027.0,775.54,560.74
2017,6,12,12,45,913.0,119.5,3.25,33.5,1023.5,732.66,529.67
2017,6,12,13,0,913.0,119.0,3.3,34.0,1020.0,688.27,496.83
2017,6,12,13,15,910.5,118.5,3.3,34.0,1008.5,640.78,461.95
2017,6,12,13,30,908.0,118.0,3.3,34.0,997.0,591.99,425.24
2017,6,12,13,45,904.5,116.5,3.35,34.5,978.0,540.83,385.16
2017,6,12,14,0,901.0,115.0,3.4,35.0,959.0,488.78,343.44
2017,6,12,14,15,895.5,114.0,3.4,35.0,932.5,435.55,300.46
2017,6,12,14,30,890.0,113.0,3.4,35.0,906.0,382.01,256.31
2017,6,12,14,45,868.0,119.5,3.45,35.0,869.0,328.44,212.13
2017,6,12,15,0,846.0,126.0,3.5,35.0,832.0,276.56,169.88
2017,6,12,15,15,835.0,123.5,3.5,34.5,792.5,223.19,128.7
2017,6,12,15,30,824.0,121.0,3.5,34.0,753.0,161.24,86.12
2017,6,12,15,45,811.0,117.5,3.55,34.0,709.0,108.96,60.87
2017,6,12,16,0,798.0,114.0,3.6,34.0,665.0,79.59,58.67
2017,6,12,16,15,779.5,110.5,3.65,33.5,616.0,79.04,58.56
2017,6,12,16,30,761.0,107.0,3.7,33.0,567.0,78.36,58.35
2017,6,12,16,45,737.5,103.0,3.75,33.0,515.0,77.15,57.57
2017,6,12,17,0,714.0,99.0,3.8,33.0,463.0,69.21,51.32
2017,6,12,17,15,681.5,93.5,3.7,32.5,409.5,66.8,49.66
2017,6,12,17,30,649.0,88.0,3.6,32.0,356.0,64.25,47.85
2017,6,12,17,45,604.5,81.5,3.5,31.5,302.5,60.71,45.18
2017,6,12,18,0,560.0,75.0,3.4,31.0,249.0,57.06,42.31
2017,6,12,18,15,495.5,66.5,3.2,30.0,198.0,51.56,37.84
2017,6,12,18,30,431.0,58.0,3.0,29.0,147.0,45.92,33.04
2017,6,12,18,45,334.5,46.0,2.85,28.5,103.0,36.98,25.15
2017,6,12,19,0,238.0,34.0,2.7,28.0,59.0,26.32,15.36
2017,6,12,19,15,119.0,17.0,2.95,27.5,29.5,13.24,0.0
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
