Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,19,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,74.0,15.5,2.55,22.5,22.0,62.22,0.0
2017,6,13,6,0,148.0,31.0,2.8,23.0,44.0,189.22,133.87
2017,6,13,6,15,248.0,46.0,3.0,23.5,85.0,285.54,226.13
2017,6,13,6,30,348.0,61.0,3.2,24.0,126.0,390.47,314.27
2017,6,13,6,45,431.5,69.0,3.4,24.5,177.0,484.83,390.12
2017,6,13,7,0,515.0,77.0,3.6,25.0,228.0,581.08,463.82
2017,6,13,7,15,288.0,115.5,3.65,25.5,203.5,413.44,331.98
2017,6,13,7,30,61.0,154.0,3.7,26.0,179.0,221.28,174.46
2017,6,13,7,45,30.5,114.0,3.75,27.0,126.5,139.02,107.63
2017,6,13,8,0,0.0,74.0,3.8,28.0,74.0,61.41,43.82
2017,6,13,8,15,121.5,163.5,3.8,28.5,235.0,298.82,233.83
2017,6,13,8,30,243.0,253.0,3.8,29.0,396.0,546.86,418.63
2017,6,13,8,45,518.5,182.5,3.85,29.5,521.5,762.56,576.09
2017,6,13,9,0,794.0,112.0,3.9,30.0,647.0,964.54,709.53
2017,6,13,9,15,545.5,225.5,3.9,30.5,605.0,836.29,617.75
2017,6,13,9,30,297.0,339.0,3.9,31.0,563.0,680.54,502.03
2017,6,13,9,45,574.5,228.5,3.95,31.5,691.5,864.68,633.77
2017,6,13,10,0,852.0,118.0,4.0,32.0,820.0,996.14,717.72
2017,6,13,10,15,487.0,276.0,4.05,32.0,681.0,797.26,580.9
2017,6,13,10,30,122.0,434.0,4.1,32.0,542.0,548.37,399.57
2017,6,13,10,45,504.5,277.0,4.15,32.5,743.0,785.06,572.97
2017,6,13,11,0,887.0,120.0,4.2,33.0,944.0,958.48,688.12
2017,6,13,11,15,640.5,271.5,4.25,33.5,873.5,867.38,623.59
2017,6,13,11,30,394.0,423.0,4.3,34.0,803.0,747.49,536.04
2017,6,13,11,45,641.0,276.5,4.4,34.5,904.0,814.53,586.23
2017,6,13,12,0,888.0,130.0,4.5,35.0,1005.0,843.3,606.65
2017,6,13,12,15,888.5,130.0,4.55,35.0,1009.0,805.66,581.49
2017,6,13,12,30,889.0,130.0,4.6,35.0,1013.0,765.96,555.02
2017,6,13,12,45,890.5,128.0,4.65,35.0,1010.0,723.89,525.08
2017,6,13,13,0,892.0,126.0,4.7,35.0,1007.0,680.32,493.45
2017,6,13,13,15,628.0,283.0,4.75,35.0,900.0,593.72,428.52
2017,6,13,13,30,364.0,440.0,4.8,35.0,793.0,530.49,380.64
2017,6,13,13,45,624.5,278.5,4.85,35.5,869.5,510.56,365.24
2017,6,13,14,0,885.0,117.0,4.9,36.0,946.0,483.8,341.15
2017,6,13,14,15,879.0,115.5,4.95,36.0,919.5,430.93,298.18
2017,6,13,14,30,873.0,114.0,5.0,36.0,893.0,377.82,254.2
2017,6,13,14,45,872.5,108.0,5.05,36.0,861.5,323.39,208.65
2017,6,13,15,0,872.0,102.0,5.1,36.0,830.0,268.58,163.2
2017,6,13,15,15,861.5,100.0,5.1,35.5,791.0,214.4,121.02
2017,6,13,15,30,851.0,98.0,5.1,35.0,752.0,161.31,84.88
2017,6,13,15,45,839.0,95.5,5.1,35.0,708.0,109.11,59.8
2017,6,13,16,0,827.0,93.0,5.1,35.0,664.0,78.36,57.47
2017,6,13,16,15,810.0,90.5,5.1,34.5,615.5,77.14,56.81
2017,6,13,16,30,793.0,88.0,5.1,34.0,567.0,66.23,48.31
2017,6,13,16,45,766.5,86.0,5.15,34.0,515.0,65.76,48.12
2017,6,13,17,0,740.0,84.0,5.2,34.0,463.0,65.29,47.93
2017,6,13,17,15,709.5,80.0,5.2,33.5,410.0,63.3,46.59
2017,6,13,17,30,679.0,76.0,5.2,33.0,357.0,56.13,40.96
2017,6,13,17,45,625.5,73.0,5.2,32.5,303.0,54.66,39.97
2017,6,13,18,0,572.0,70.0,5.2,32.0,249.0,53.29,38.99
2017,6,13,18,15,509.0,62.5,5.1,31.0,198.5,48.42,35.05
2017,6,13,18,30,446.0,55.0,5.0,30.0,148.0,43.47,30.84
2017,6,13,18,45,332.5,45.5,4.9,29.5,103.0,36.5,24.63
2017,6,13,19,0,219.0,36.0,4.8,29.0,58.0,27.76,16.47
2017,6,13,19,15,109.5,18.0,4.7,28.5,29.0,14.0,0.0
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,52.5,16.0,3.5,23.5,20.0,48.38,0.0
2017,6,14,6,0,105.0,32.0,3.6,24.0,40.0,144.17,100.47
2017,6,14,6,15,197.5,48.5,3.85,24.5,80.0,251.77,198.47
2017,6,14,6,30,290.0,65.0,4.1,25.0,120.0,350.63,281.86
2017,6,14,6,45,183.5,87.5,4.35,25.5,126.5,282.16,227.45
2017,6,14,7,0,77.0,110.0,4.6,26.0,133.0,188.3,150.03
2017,6,14,7,15,38.5,102.5,4.65,26.5,114.0,138.27,108.34
2017,6,14,7,30,0.0,95.0,4.7,27.0,95.0,82.08,61.08
2017,6,14,7,45,129.0,147.5,4.8,27.5,211.0,290.28,230.52
2017,6,14,8,0,258.0,200.0,4.9,28.0,327.0,500.03,391.76
2017,6,14,8,15,129.0,173.5,4.9,28.5,237.0,318.13,248.4
2017,6,14,8,30,0.0,147.0,4.9,29.0,147.0,127.68,95.33
2017,6,14,8,45,54.5,227.0,4.95,29.5,263.5,279.48,214.06
2017,6,14,9,0,109.0,307.0,5.0,30.0,380.0,421.7,320.51
2017,6,14,9,15,110.5,330.0,5.0,30.5,409.0,443.28,334.24
2017,6,14,9,30,112.0,353.0,5.0,31.0,438.0,464.03,347.58
2017,6,14,9,45,155.0,376.0,5.0,31.5,500.5,547.26,406.71
2017,6,14,10,0,198.0,399.0,5.0,32.0,563.0,606.94,447.88
2017,6,14,10,15,150.0,413.5,5.0,32.5,540.5,564.74,414.7
2017,6,14,10,30,102.0,428.0,5.0,33.0,518.0,504.36,369.3
2017,6,14,10,45,56.5,323.0,5.0,33.5,373.0,350.23,257.33
2017,6,14,11,0,11.0,218.0,5.0,34.0,228.0,196.18,142.73
2017,6,14,11,15,44.5,342.0,5.0,34.0,384.5,347.35,254.25
2017,6,14,11,30,78.0,466.0,5.0,34.0,541.0,485.01,352.01
2017,6,14,11,45,49.5,407.0,5.05,34.5,455.0,399.11,289.46
2017,6,14,12,0,21.0,348.0,5.1,35.0,369.0,311.01,225.29
2017,6,14,12,15,20.5,348.5,5.05,35.0,369.0,308.38,223.4
2017,6,14,12,30,20.0,349.0,5.0,35.0,369.0,305.63,221.29
2017,6,14,12,45,97.5,428.5,5.0,35.5,525.0,420.47,303.91
2017,6,14,13,0,175.0,508.0,5.0,36.0,681.0,517.99,371.4
2017,6,14,13,15,105.5,458.5,5.0,36.0,562.5,426.99,306.61
2017,6,14,13,30,36.0,409.0,5.0,36.0,444.0,340.82,245.19
2017,6,14,13,45,32.5,391.0,5.0,36.0,422.5,319.13,229.85
2017,6,14,14,0,29.0,373.0,5.0,36.0,401.0,298.42,215.03
2017,6,14,14,15,22.0,323.0,5.0,36.0,344.0,265.27,191.28
2017,6,14,14,30,15.0,273.0,5.0,36.0,287.0,222.84,160.66
2017,6,14,14,45,389.0,219.5,5.0,36.0,545.5,251.61,170.91
2017,6,14,15,0,763.0,166.0,5.0,36.0,804.0,277.66,173.86
2017,6,14,15,15,472.0,266.5,4.95,36.0,655.5,239.12,154.55
2017,6,14,15,30,181.0,367.0,4.9,36.0,507.0,254.81,178.67
2017,6,14,15,45,189.0,343.0,4.9,36.0,481.5,225.26,160.01
2017,6,14,16,0,197.0,319.0,4.9,36.0,456.0,202.68,154.74
2017,6,14,16,15,135.0,289.5,4.85,35.5,380.5,187.2,143.47
2017,6,14,16,30,73.0,260.0,4.8,35.0,305.0,180.86,139.26
2017,6,14,16,45,177.5,233.5,4.8,35.0,328.0,158.59,122.14
2017,6,14,17,0,282.0,207.0,4.8,35.0,351.0,137.96,106.16
2017,6,14,17,15,276.0,182.5,4.65,34.5,310.5,124.49,95.96
2017,6,14,17,30,270.0,158.0,4.5,34.0,270.0,110.3,85.01
2017,6,14,17,45,377.0,123.5,4.4,33.5,255.0,86.76,66.18
2017,6,14,18,0,484.0,89.0,4.3,33.0,240.0,65.53,48.94
2017,6,14,18,15,419.5,78.0,4.05,32.0,191.0,58.06,42.91
2017,6,14,18,30,355.0,67.0,3.8,31.0,142.0,50.4,36.47
2017,6,14,18,45,271.0,52.0,3.6,30.5,99.5,39.53,27.02
2017,6,14,19,0,187.0,37.0,3.4,30.0,57.0,28.41,16.95
2017,6,14,19,15,93.5,18.5,3.45,29.5,28.5,14.35,0.0
2017,6,14,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,5.5,13.5,3.35,23.5,14.0,15.16,0.0
2017,6,15,6,0,11.0,27.0,3.5,24.0,28.0,39.65,23.29
2017,6,15,6,15,46.0,49.0,3.65,24.5,57.0,107.91,81.97
2017,6,15,6,30,81.0,71.0,3.8,25.0,86.0,162.96,128.82
2017,6,15,6,45,125.0,90.0,4.0,25.5,122.0,221.3,177.82
2017,6,15,7,0,169.0,109.0,4.2,26.0,158.0,282.25,227.64
2017,6,15,7,15,234.0,126.5,4.3,26.5,209.5,380.73,305.5
2017,6,15,7,30,299.0,144.0,4.4,27.0,261.0,464.55,369.74
2017,6,15,7,45,446.5,136.0,4.55,27.5,341.0,618.55,486.24
2017,6,15,8,0,594.0,128.0,4.7,28.0,421.0,767.9,592.28
2017,6,15,8,15,347.0,192.5,4.75,28.5,368.5,577.04,446.99
2017,6,15,8,30,100.0,257.0,4.8,29.0,316.0,365.47,280.74
2017,6,15,8,45,406.0,200.0,4.85,29.5,469.5,669.39,511.83
2017,6,15,9,0,712.0,143.0,4.9,30.0,623.0,924.41,688.73
2017,6,15,9,15,728.5,147.0,4.9,30.5,667.5,944.59,697.48
2017,6,15,9,30,745.0,151.0,4.9,31.0,712.0,953.99,700.5
2017,6,15,9,45,761.5,152.0,4.9,31.5,752.5,964.97,704.76
2017,6,15,10,0,778.0,153.0,4.9,32.0,793.0,972.57,706.87
2017,6,15,10,15,788.0,155.5,4.85,32.5,827.0,971.73,703.22
2017,6,15,10,30,798.0,158.0,4.8,33.0,861.0,967.41,697.5
2017,6,15,10,45,807.0,158.5,4.75,33.5,889.0,956.59,687.73
2017,6,15,11,0,816.0,159.0,4.7,34.0,917.0,942.32,676.07
2017,6,15,11,15,821.0,160.5,4.65,34.5,937.0,921.87,660.58
2017,6,15,11,30,826.0,162.0,4.6,35.0,957.0,898.14,643.14
2017,6,15,11,45,828.0,163.0,4.55,35.5,969.5,868.19,621.76
2017,6,15,12,0,830.0,164.0,4.5,36.0,982.0,835.38,598.61
2017,6,15,12,15,831.0,164.5,4.45,36.0,987.0,798.73,574.18
2017,6,15,12,30,832.0,165.0,4.4,36.0,992.0,759.94,546.91
2017,6,15,12,45,834.0,163.0,4.35,36.0,989.5,718.25,517.29
2017,6,15,13,0,836.0,161.0,4.3,36.0,987.0,675.14,486.13
2017,6,15,13,15,833.5,160.0,4.2,36.0,976.0,628.6,451.78
2017,6,15,13,30,831.0,159.0,4.1,36.0,965.0,581.03,415.94
2017,6,15,13,45,829.0,156.5,4.1,36.5,947.0,531.74,377.42
2017,6,15,14,0,827.0,154.0,4.1,37.0,929.0,481.66,337.48
2017,6,15,14,15,821.0,152.5,4.05,37.0,903.5,430.06,296.2
2017,6,15,14,30,815.0,151.0,4.0,37.0,878.0,378.42,254.08
2017,6,15,14,45,824.0,138.5,4.0,37.0,850.0,324.0,209.15
2017,6,15,15,0,833.0,126.0,4.0,37.0,822.0,276.35,169.26
2017,6,15,15,15,822.0,123.5,4.0,36.5,783.5,223.76,128.73
2017,6,15,15,30,811.0,121.0,4.0,36.0,745.0,162.6,86.56
2017,6,15,15,45,798.0,118.0,4.0,36.0,701.5,111.37,61.25
2017,6,15,16,0,785.0,115.0,4.0,36.0,658.0,79.83,58.35
2017,6,15,16,15,766.5,111.5,3.95,35.5,610.0,79.32,58.27
2017,6,15,16,30,748.0,108.0,3.9,35.0,562.0,78.7,58.1
2017,6,15,16,45,724.5,103.5,3.9,35.0,510.5,77.17,57.08
2017,6,15,17,0,701.0,99.0,3.9,35.0,459.0,68.91,50.61
2017,6,15,17,15,669.0,94.0,3.75,34.5,406.5,66.86,49.27
2017,6,15,17,30,637.0,89.0,3.6,34.0,354.0,64.71,47.8
2017,6,15,17,45,592.5,82.5,3.5,34.0,301.0,61.23,45.09
2017,6,15,18,0,548.0,76.0,3.4,34.0,248.0,57.62,42.2
2017,6,15,18,15,484.5,67.5,3.1,33.0,198.0,52.17,37.84
2017,6,15,18,30,421.0,59.0,2.8,32.0,148.0,46.58,33.15
2017,6,15,18,45,324.5,47.0,2.55,31.0,104.0,36.08,24.15
2017,6,15,19,0,228.0,35.0,2.3,30.0,60.0,27.03,15.9
2017,6,15,19,15,114.0,17.5,2.55,29.5,30.0,13.61,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,67.5,15.0,3.8,23.0,21.0,57.38,0.0
2017,6,16,6,0,135.0,30.0,3.9,23.0,42.0,177.37,124.47
2017,6,16,6,15,233.5,45.5,4.05,23.5,82.5,273.61,216.98
2017,6,16,6,30,332.0,61.0,4.2,24.0,123.0,377.44,304.78
2017,6,16,6,45,409.5,70.5,4.35,24.5,172.5,462.16,373.94
2017,6,16,7,0,487.0,80.0,4.5,25.0,222.0,559.8,449.72
2017,6,16,7,15,537.0,88.0,4.55,25.5,274.0,628.77,500.45
2017,6,16,7,30,587.0,96.0,4.6,26.0,326.0,698.49,549.85
2017,6,16,7,45,631.5,99.0,4.65,27.0,380.5,757.02,588.27
2017,6,16,8,0,676.0,102.0,4.7,28.0,435.0,814.97,625.05
2017,6,16,8,15,702.5,107.0,4.65,28.5,486.5,856.91,650.29
2017,6,16,8,30,729.0,112.0,4.6,29.0,538.0,896.91,673.74
2017,6,16,8,45,750.5,114.5,4.6,29.5,587.5,920.61,686.15
2017,6,16,9,0,772.0,117.0,4.6,30.0,637.0,947.9,701.0
2017,6,16,9,15,787.0,120.5,4.55,30.5,682.0,966.77,709.87
2017,6,16,9,30,802.0,124.0,4.5,31.0,727.0,982.43,716.69
2017,6,16,9,45,814.0,126.0,4.5,31.5,767.0,989.99,718.53
2017,6,16,10,0,826.0,128.0,4.5,32.0,807.0,980.77,709.6
2017,6,16,10,15,835.0,130.0,4.45,32.5,841.5,978.55,705.3
2017,6,16,10,30,844.0,132.0,4.4,33.0,876.0,972.87,698.87
2017,6,16,10,45,850.5,133.5,4.35,33.5,903.5,960.78,688.47
2017,6,16,11,0,857.0,135.0,4.3,34.0,931.0,945.28,676.08
2017,6,16,11,15,862.0,136.5,4.25,34.0,952.0,924.99,662.13
2017,6,16,11,30,867.0,138.0,4.2,34.0,973.0,901.41,646.14
2017,6,16,11,45,880.5,131.0,4.2,34.5,989.0,874.81,627.19
2017,6,16,12,0,894.0,124.0,4.2,35.0,1005.0,844.97,606.2
2017,6,16,12,15,895.0,124.0,4.15,35.0,1010.0,807.8,581.44
2017,6,16,12,30,896.0,124.0,4.1,35.0,1015.0,768.48,555.19
2017,6,16,12,45,896.0,123.5,4.05,35.5,1012.0,726.39,524.1
2017,6,16,13,0,896.0,123.0,4.0,36.0,1009.0,682.86,491.47
2017,6,16,13,15,894.0,122.5,3.95,36.0,998.0,636.58,457.31
2017,6,16,13,30,892.0,122.0,3.9,36.0,987.0,588.98,421.4
2017,6,16,13,45,888.5,120.5,3.9,36.5,968.0,538.73,382.02
2017,6,16,14,0,885.0,119.0,3.9,37.0,949.0,487.6,341.1
2017,6,16,14,15,879.0,117.5,3.85,37.0,923.0,434.78,298.68
2017,6,16,14,30,873.0,116.0,3.8,37.0,897.0,381.72,255.19
2017,6,16,14,45,850.0,123.5,3.75,37.0,860.0,329.39,212.22
2017,6,16,15,0,827.0,131.0,3.7,37.0,823.0,278.82,171.2
2017,6,16,15,15,815.5,128.5,3.7,37.0,784.0,217.81,124.28
2017,6,16,15,30,804.0,126.0,3.7,37.0,745.0,165.8,88.69
2017,6,16,15,45,789.5,123.0,3.7,37.0,701.0,114.85,63.41
2017,6,16,16,0,775.0,120.0,3.7,37.0,657.0,82.73,60.37
2017,6,16,16,15,756.5,116.0,3.65,36.5,608.5,82.04,60.16
2017,6,16,16,30,738.0,112.0,3.6,36.0,560.0,81.21,59.84
2017,6,16,16,45,714.0,107.5,3.6,36.0,509.0,72.69,53.21
2017,6,16,17,0,690.0,103.0,3.6,36.0,458.0,71.34,52.34
2017,6,16,17,15,658.0,97.5,3.45,35.5,405.5,69.08,50.84
2017,6,16,17,30,626.0,92.0,3.3,35.0,353.0,66.69,49.2
2017,6,16,17,45,582.0,85.0,3.15,34.5,300.0,62.94,46.39
2017,6,16,18,0,538.0,78.0,3.0,34.0,247.0,59.05,43.37
2017,6,16,18,15,475.5,69.0,2.8,33.0,197.0,53.27,38.76
2017,6,16,18,30,413.0,60.0,2.6,32.0,147.0,47.34,33.78
2017,6,16,18,45,320.5,47.5,2.4,31.0,103.5,36.43,24.44
2017,6,16,19,0,228.0,35.0,2.2,30.0,60.0,27.02,15.93
2017,6,16,19,15,114.0,17.5,2.5,29.5,30.0,13.61,0.0
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,47.5,15.5,4.35,23.5,19.5,44.57,0.0
2017,6,17,6,0,95.0,31.0,4.5,24.0,39.0,134.39,92.52
2017,6,17,6,15,184.0,49.5,4.6,24.5,78.5,226.81,178.99
2017,6,17,6,30,273.0,68.0,4.7,25.0,118.0,341.29,274.6
2017,6,17,6,45,357.0,78.5,4.85,25.5,167.5,430.36,348.09
2017,6,17,7,0,441.0,89.0,5.0,26.0,217.0,524.91,422.52
2017,6,17,7,15,492.5,98.0,5.05,26.5,269.0,592.89,473.13
2017,6,17,7,30,544.0,107.0,5.1,27.0,321.0,671.83,530.08
2017,6,17,7,45,595.0,110.0,5.2,27.5,375.5,736.03,574.51
2017,6,17,8,0,646.0,113.0,5.3,28.0,430.0,799.81,617.49
2017,6,17,8,15,673.5,118.0,5.3,28.5,481.5,842.24,643.85
2017,6,17,8,30,701.0,123.0,5.3,29.0,533.0,882.79,668.5
2017,6,17,8,45,729.5,123.5,5.3,29.5,584.0,916.56,688.1
2017,6,17,9,0,758.0,124.0,5.3,30.0,635.0,941.7,701.64
2017,6,17,9,15,773.5,127.5,5.25,30.5,679.5,961.01,710.89
2017,6,17,9,30,789.0,131.0,5.2,31.0,724.0,977.14,718.04
2017,6,17,9,45,802.5,132.5,5.2,31.5,764.5,985.67,720.56
2017,6,17,10,0,816.0,134.0,5.2,32.0,805.0,990.79,720.99
2017,6,17,10,15,825.0,136.5,5.15,32.5,839.0,988.98,716.67
2017,6,17,10,30,834.0,139.0,5.1,33.0,873.0,970.11,701.36
2017,6,17,10,45,841.0,140.0,5.1,33.5,900.5,958.07,691.2
2017,6,17,11,0,848.0,141.0,5.1,34.0,928.0,942.65,678.94
2017,6,17,11,15,852.0,142.0,5.05,34.0,947.5,921.11,663.9
2017,6,17,11,30,856.0,143.0,5.0,34.0,967.0,896.37,646.88
2017,6,17,11,45,838.5,157.0,5.0,34.5,973.5,860.68,621.64
2017,6,17,12,0,821.0,171.0,5.0,35.0,980.0,835.08,603.24
2017,6,17,12,15,822.0,171.5,4.95,35.0,984.5,798.64,578.37
2017,6,17,12,30,823.0,172.0,4.9,35.0,989.0,760.07,550.93
2017,6,17,12,45,823.5,170.5,4.9,35.0,986.0,718.0,520.92
2017,6,17,13,0,824.0,169.0,4.9,35.0,983.0,674.67,489.44
2017,6,17,13,15,821.0,168.0,4.85,35.0,972.0,628.31,454.99
2017,6,17,13,30,818.0,167.0,4.8,35.0,961.0,581.0,419.1
2017,6,17,13,45,814.5,164.5,4.75,35.5,942.5,531.55,380.06
2017,6,17,14,0,811.0,162.0,4.7,36.0,924.0,481.51,339.81
2017,6,17,14,15,804.5,160.5,4.65,35.5,898.0,430.51,299.37
2017,6,17,14,30,798.0,159.0,4.6,35.0,872.0,379.56,258.01
2017,6,17,14,45,797.0,151.5,4.6,35.0,841.5,326.48,213.98
2017,6,17,15,0,796.0,144.0,4.6,35.0,811.0,273.31,170.14
2017,6,17,15,15,784.5,141.5,4.55,35.0,772.5,221.61,129.6
2017,6,17,15,30,773.0,139.0,4.5,35.0,734.0,171.29,94.73
2017,6,17,15,45,760.5,134.5,4.5,35.0,691.5,121.21,69.16
2017,6,17,16,0,748.0,130.0,4.5,35.0,649.0,88.5,65.52
2017,6,17,16,15,659.0,151.5,4.45,34.5,584.0,93.92,70.22
2017,6,17,16,30,570.0,173.0,4.4,34.0,519.0,109.95,83.47
2017,6,17,16,45,619.5,140.5,4.4,34.0,485.5,92.64,69.81
2017,6,17,17,0,669.0,108.0,4.4,34.0,452.0,74.31,55.22
2017,6,17,17,15,628.5,103.0,4.25,33.5,397.5,72.45,54.05
2017,6,17,17,30,588.0,98.0,4.1,33.0,343.0,70.53,52.8
2017,6,17,17,45,539.0,92.0,4.0,33.0,292.0,67.71,50.65
2017,6,17,18,0,490.0,86.0,3.9,33.0,241.0,64.86,48.39
2017,6,17,18,15,429.5,75.5,3.8,32.5,192.0,56.34,41.39
2017,6,17,18,30,369.0,65.0,3.7,32.0,143.0,49.02,35.18
2017,6,17,18,45,280.5,51.0,3.6,31.5,100.5,38.81,26.35
2017,6,17,19,0,192.0,37.0,3.5,31.0,58.0,28.41,16.97
2017,6,17,19,15,96.0,18.5,3.6,30.5,29.0,14.34,0.0
2017,6,17,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,54.0,15.5,4.05,23.5,20.0,48.83,0.0
2017,6,18,6,0,108.0,31.0,4.2,24.0,40.0,143.46,98.78
2017,6,18,6,15,202.5,48.0,4.35,24.0,80.0,254.52,201.03
2017,6,18,6,30,297.0,65.0,4.5,24.0,120.0,355.69,287.24
2017,6,18,6,45,175.0,86.0,4.7,24.5,121.5,272.74,220.83
2017,6,18,7,0,53.0,107.0,4.9,25.0,123.0,163.46,129.84
2017,6,18,7,15,289.5,105.0,4.95,25.5,216.0,421.61,341.36
2017,6,18,7,30,526.0,103.0,5.0,26.0,309.0,650.47,516.68
2017,6,18,7,45,596.5,105.0,5.1,27.0,371.5,731.16,571.81
2017,6,18,8,0,667.0,107.0,5.2,28.0,434.0,812.37,626.06
2017,6,18,8,15,693.5,111.5,5.2,28.5,485.5,853.56,651.27
2017,6,18,8,30,720.0,116.0,5.2,29.0,537.0,892.83,674.87
2017,6,18,8,45,746.0,117.5,5.2,29.5,587.5,919.39,689.4
2017,6,18,9,0,772.0,119.0,5.2,30.0,638.0,950.14,706.74
2017,6,18,9,15,787.0,122.0,5.15,30.5,683.0,968.51,715.22
2017,6,18,9,30,802.0,125.0,5.1,31.0,728.0,983.67,721.66
2017,6,18,9,45,816.0,126.5,5.05,31.5,768.5,992.78,724.15
2017,6,18,10,0,830.0,128.0,5.0,32.0,809.0,985.1,715.74
2017,6,18,10,15,838.5,130.0,4.9,32.5,843.5,982.43,710.57
2017,6,18,10,30,847.0,132.0,4.8,33.0,878.0,976.31,703.27
2017,6,18,10,45,854.0,133.0,4.75,33.5,905.5,964.27,692.71
2017,6,18,11,0,861.0,134.0,4.7,34.0,933.0,948.82,680.29
2017,6,18,11,15,865.0,135.0,4.65,34.5,953.0,927.2,664.05
2017,6,18,11,30,869.0,136.0,4.6,35.0,973.0,902.36,645.88
2017,6,18,11,45,874.5,134.5,4.55,35.5,986.5,873.59,625.29
2017,6,18,12,0,880.0,133.0,4.5,36.0,1000.0,841.86,602.86
2017,6,18,12,15,880.5,133.0,4.5,36.0,1004.5,804.62,578.24
2017,6,18,12,30,881.0,133.0,4.5,36.0,1009.0,765.32,552.02
2017,6,18,12,45,692.5,278.5,4.5,36.5,966.0,714.06,510.84
2017,6,18,13,0,504.0,424.0,4.5,37.0,923.0,663.22,470.75
2017,6,18,13,15,474.0,426.5,4.55,37.0,892.0,611.53,434.44
2017,6,18,13,30,444.0,429.0,4.6,37.0,861.0,562.34,399.34
2017,6,18,13,45,455.0,414.5,4.65,37.0,849.0,525.49,372.34
2017,6,18,14,0,466.0,400.0,4.7,37.0,837.0,487.73,343.96
2017,6,18,14,15,481.5,379.0,4.75,37.0,819.5,446.77,312.59
2017,6,18,14,30,497.0,358.0,4.8,37.0,802.0,404.53,279.51
2017,6,18,14,45,495.0,338.5,4.85,37.0,767.0,356.9,242.47
2017,6,18,15,0,493.0,319.0,4.9,37.0,732.0,309.98,206.01
2017,6,18,15,15,468.5,307.0,4.9,36.5,684.5,264.25,172.65
2017,6,18,15,30,444.0,295.0,4.9,36.0,637.0,221.74,144.19
2017,6,18,15,45,500.0,256.0,4.95,36.0,620.0,172.39,113.11
2017,6,18,16,0,556.0,217.0,5.0,36.0,603.0,130.2,98.18
2017,6,18,16,15,586.0,187.5,4.95,35.5,568.0,115.37,86.97
2017,6,18,16,30,616.0,158.0,4.9,35.0,533.0,100.71,75.74
2017,6,18,16,45,636.5,134.5,4.9,34.5,491.5,88.85,66.64
2017,6,18,17,0,657.0,111.0,4.9,34.0,450.0,76.1,56.69
2017,6,18,17,15,621.0,106.5,4.85,33.5,398.5,74.76,55.95
2017,6,18,17,30,585.0,102.0,4.8,33.0,347.0,73.37,55.15
2017,6,18,17,45,542.0,93.5,4.75,32.5,295.5,68.85,51.7
2017,6,18,18,0,499.0,85.0,4.7,32.0,244.0,64.11,47.98
2017,6,18,18,15,438.5,75.0,4.45,31.5,194.5,56.05,41.34
2017,6,18,18,30,378.0,65.0,4.2,31.0,145.0,49.06,35.39
2017,6,18,18,45,285.0,52.0,4.0,30.5,102.0,39.56,27.1
2017,6,18,19,0,192.0,39.0,3.8,30.0,59.0,29.91,18.29
2017,6,18,19,15,96.0,19.5,3.75,29.5,29.5,15.11,0.37
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,51.0,15.5,2.55,24.5,19.5,46.82,0.0
2017,6,19,6,0,102.0,31.0,2.7,25.0,39.0,139.16,94.65
2017,6,19,6,15,193.5,49.0,2.8,25.0,79.0,249.41,195.38
2017,6,19,6,30,285.0,67.0,2.9,25.0,119.0,349.1,279.25
2017,6,19,6,45,218.5,88.0,3.0,25.5,136.0,311.76,250.65
2017,6,19,7,0,152.0,109.0,3.1,26.0,153.0,267.77,214.87
2017,6,19,7,15,231.5,125.0,3.1,26.5,208.0,376.26,300.91
2017,6,19,7,30,311.0,141.0,3.1,27.0,263.0,471.27,373.31
2017,6,19,7,45,397.0,147.0,3.15,27.5,326.5,585.15,456.93
2017,6,19,8,0,483.0,153.0,3.2,28.0,390.0,680.71,524.53
2017,6,19,8,15,347.0,204.0,3.0,28.5,384.5,591.22,452.88
2017,6,19,8,30,211.0,255.0,2.8,29.0,379.0,495.44,377.23
2017,6,19,8,45,157.0,279.5,2.6,29.5,376.0,466.02,352.06
2017,6,19,9,0,103.0,304.0,2.4,30.0,373.0,412.43,309.46
2017,6,19,9,15,160.5,328.0,2.15,30.5,444.5,514.29,381.71
2017,6,19,9,30,218.0,352.0,1.9,31.0,516.0,593.09,434.42
2017,6,19,9,45,142.0,362.0,1.7,31.5,471.5,519.26,378.12
2017,6,19,10,0,66.0,372.0,1.5,32.0,427.0,425.1,308.61
2017,6,19,10,15,69.5,391.5,1.4,32.5,451.5,442.53,319.72
2017,6,19,10,30,73.0,411.0,1.3,33.0,476.0,459.11,329.44
2017,6,19,10,45,76.5,428.0,1.2,33.5,497.5,472.26,336.71
2017,6,19,11,0,80.0,445.0,1.1,34.0,519.0,484.47,343.24
2017,6,19,11,15,94.0,463.0,0.9,34.0,552.0,506.19,356.45
2017,6,19,11,30,108.0,481.0,0.7,34.0,585.0,526.07,367.92
2017,6,19,11,45,110.5,489.0,0.55,34.5,596.5,525.09,364.81
2017,6,19,12,0,113.0,497.0,0.4,35.0,608.0,523.13,361.18
2017,6,19,12,15,72.0,450.5,0.65,35.0,521.5,439.95,307.46
2017,6,19,12,30,31.0,404.0,0.9,35.0,435.0,361.8,255.45
2017,6,19,12,45,22.5,332.5,1.2,35.5,355.0,291.39,207.26
2017,6,19,13,0,14.0,261.0,1.5,36.0,275.0,225.04,160.44
2017,6,19,13,15,16.5,297.0,1.6,36.0,314.0,253.57,181.1
2017,6,19,13,30,19.0,333.0,1.7,36.0,353.0,280.84,200.44
2017,6,19,13,45,18.5,323.0,1.85,36.0,341.5,270.0,192.84
2017,6,19,14,0,18.0,313.0,2.0,36.0,330.0,259.35,185.48
2017,6,19,14,15,115.0,378.0,2.05,35.5,481.5,321.22,228.72
2017,6,19,14,30,212.0,443.0,2.1,35.0,633.0,381.52,268.68
2017,6,19,14,45,272.0,411.5,2.15,35.0,645.5,347.35,241.56
2017,6,19,15,0,332.0,380.0,2.2,35.0,658.0,319.99,218.73
2017,6,19,15,15,363.0,349.0,2.25,34.5,640.0,281.96,189.81
2017,6,19,15,30,394.0,318.0,2.3,34.0,622.0,241.33,160.75
2017,6,19,15,45,472.0,268.5,2.35,34.0,611.5,178.16,118.3
2017,6,19,16,0,550.0,219.0,2.4,34.0,601.0,131.13,99.43
2017,6,19,16,15,619.5,173.0,2.4,33.5,574.0,106.56,80.48
2017,6,19,16,30,689.0,127.0,2.4,33.0,547.0,82.12,61.29
2017,6,19,16,45,633.0,130.5,2.45,33.0,490.0,86.1,64.76
2017,6,19,17,0,577.0,134.0,2.5,33.0,433.0,90.61,68.67
2017,6,19,17,15,579.0,118.0,2.45,32.5,389.0,82.29,62.29
2017,6,19,17,30,581.0,102.0,2.4,32.0,345.0,73.29,55.26
2017,6,19,17,45,542.0,93.0,2.4,32.0,294.5,68.43,51.43
2017,6,19,18,0,503.0,84.0,2.4,32.0,244.0,63.32,47.3
2017,6,19,18,15,440.5,74.0,2.15,31.5,194.5,56.96,42.09
2017,6,19,18,30,378.0,64.0,1.9,31.0,145.0,48.33,34.78
2017,6,19,18,45,292.5,50.5,1.7,30.5,102.5,38.48,26.23
2017,6,19,19,0,207.0,37.0,1.5,30.0,60.0,28.45,17.16
2017,6,19,19,15,103.5,18.5,1.55,29.5,30.0,14.35,0.42
2017,6,19,19,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,83.5,14.0,2.3,23.5,20.5,66.89,0.0
2017,6,20,6,0,167.0,28.0,2.5,24.0,41.0,194.63,134.09
2017,6,20,6,15,268.5,41.0,2.65,24.5,82.0,291.78,229.75
2017,6,20,6,30,370.0,54.0,2.8,25.0,123.0,400.95,320.65
2017,6,20,6,45,442.5,63.0,3.0,26.0,172.0,485.37,387.29
2017,6,20,7,0,515.0,72.0,3.2,27.0,221.0,573.25,453.29
2017,6,20,7,15,563.5,79.0,3.2,27.5,273.0,640.14,501.07
2017,6,20,7,30,612.0,86.0,3.2,28.0,325.0,707.8,547.45
2017,6,20,7,45,647.5,91.5,3.25,29.0,378.0,761.54,581.34
2017,6,20,8,0,683.0,97.0,3.3,30.0,431.0,814.47,613.58
2017,6,20,8,15,709.0,101.5,3.4,30.5,483.0,855.52,638.37
2017,6,20,8,30,735.0,106.0,3.5,31.0,535.0,889.05,657.77
2017,6,20,8,45,561.0,186.5,3.6,31.5,530.5,809.87,601.13
2017,6,20,9,0,387.0,267.0,3.7,32.0,526.0,702.34,520.88
2017,6,20,9,15,599.5,191.5,3.75,32.0,625.5,863.22,634.43
2017,6,20,9,30,812.0,116.0,3.8,32.0,725.0,983.63,711.49
2017,6,20,9,45,503.0,257.0,3.9,32.5,641.0,815.61,594.56
2017,6,20,10,0,194.0,398.0,4.0,33.0,557.0,602.52,439.31
2017,6,20,10,15,528.0,258.0,4.0,33.5,717.0,820.66,596.43
2017,6,20,10,30,862.0,118.0,4.0,34.0,877.0,977.66,698.12
2017,6,20,10,45,871.0,118.0,4.05,34.5,905.5,966.79,687.95
2017,6,20,11,0,880.0,118.0,4.1,35.0,934.0,952.44,676.89
2017,6,20,11,15,884.5,119.0,4.1,35.0,955.0,931.38,662.78
2017,6,20,11,30,889.0,120.0,4.1,35.0,976.0,907.03,646.65
2017,6,20,11,45,887.0,124.0,4.15,35.5,987.5,876.44,625.44
2017,6,20,12,0,885.0,128.0,4.2,36.0,999.0,842.99,602.41
2017,6,20,12,15,886.0,128.0,4.2,36.0,1004.5,806.19,578.18
2017,6,20,12,30,887.0,128.0,4.2,36.0,1010.0,767.24,552.43
2017,6,20,12,45,888.0,127.0,4.2,36.5,1007.5,725.89,522.11
2017,6,20,13,0,889.0,126.0,4.2,37.0,1005.0,683.06,490.22
2017,6,20,13,15,590.0,300.0,4.25,37.0,881.5,586.75,419.08
2017,6,20,13,30,291.0,474.0,4.3,37.0,758.0,516.24,366.55
2017,6,20,13,45,583.5,298.5,4.35,37.5,852.0,507.67,359.78
2017,6,20,14,0,876.0,123.0,4.4,38.0,946.0,489.2,341.98
2017,6,20,14,15,599.0,270.0,4.45,38.0,826.0,419.46,290.93
2017,6,20,14,30,322.0,417.0,4.5,38.0,706.0,391.63,272.61
2017,6,20,14,45,584.0,267.5,4.55,38.0,767.0,335.85,224.03
2017,6,20,15,0,846.0,118.0,4.6,38.0,828.0,278.51,170.23
2017,6,20,15,15,836.0,115.5,4.6,37.5,789.5,225.44,129.09
2017,6,20,15,30,826.0,113.0,4.6,37.0,751.0,173.38,93.22
2017,6,20,15,45,811.0,111.0,4.65,37.0,707.0,111.85,59.43
2017,6,20,16,0,796.0,109.0,4.7,37.0,663.0,76.17,55.19
2017,6,20,16,15,574.5,176.0,4.65,36.5,561.0,107.55,80.43
2017,6,20,16,30,353.0,243.0,4.6,36.0,459.0,156.61,119.65
2017,6,20,16,45,534.5,169.0,4.55,35.5,462.0,110.15,83.33
2017,6,20,17,0,716.0,95.0,4.5,35.0,465.0,72.66,53.63
2017,6,20,17,15,685.5,90.0,4.4,34.5,412.5,64.23,47.11
2017,6,20,17,30,655.0,85.0,4.3,34.0,360.0,61.96,45.53
2017,6,20,17,45,613.0,79.0,4.2,34.0,307.5,58.72,43.02
2017,6,20,18,0,571.0,73.0,4.1,34.0,255.0,55.38,40.36
2017,6,20,18,15,510.5,65.0,3.8,33.0,204.5,50.22,36.24
2017,6,20,18,30,450.0,57.0,3.5,32.0,154.0,44.94,31.82
2017,6,20,18,45,358.0,46.0,3.2,31.5,109.5,36.83,24.75
2017,6,20,19,0,266.0,35.0,2.9,31.0,65.0,27.13,16.04
2017,6,20,19,15,133.0,17.5,2.9,30.5,32.5,13.64,0.37
2017,6,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,97.5,13.5,2.4,22.5,21.0,75.62,0.0
2017,6,21,6,0,195.0,27.0,2.8,23.0,42.0,211.87,146.21
2017,6,21,6,15,299.5,39.5,2.9,24.0,84.0,316.46,249.68
2017,6,21,6,30,404.0,52.0,3.0,25.0,126.0,425.2,339.53
2017,6,21,6,45,478.5,60.5,3.1,26.0,176.5,511.65,407.38
2017,6,21,7,0,553.0,69.0,3.2,27.0,227.0,601.72,474.36
2017,6,21,7,15,600.5,75.5,3.3,27.5,280.5,668.15,521.75
2017,6,21,7,30,648.0,82.0,3.4,28.0,334.0,735.26,567.8
2017,6,21,7,45,686.0,85.5,3.5,28.5,388.5,789.51,603.2
2017,6,21,8,0,724.0,89.0,3.6,29.0,443.0,837.75,633.52
2017,6,21,8,15,749.0,93.0,3.65,29.5,495.5,878.41,657.77
2017,6,21,8,30,774.0,97.0,3.7,30.0,548.0,916.91,680.19
2017,6,21,8,45,795.5,99.5,3.75,30.5,598.5,947.6,697.11
2017,6,21,9,0,817.0,102.0,3.8,31.0,649.0,975.51,712.12
2017,6,21,9,15,831.0,104.5,3.85,31.5,695.0,980.4,712.05
2017,6,21,9,30,845.0,107.0,3.9,32.0,741.0,994.39,718.23
2017,6,21,9,45,857.5,108.5,4.0,32.5,782.0,1002.4,720.88
2017,6,21,10,0,870.0,110.0,4.1,33.0,823.0,1006.97,721.48
2017,6,21,10,15,878.0,111.5,4.2,33.5,857.5,1003.48,717.07
2017,6,21,10,30,886.0,113.0,4.3,34.0,892.0,996.46,710.59
2017,6,21,10,45,893.0,113.5,4.4,34.5,920.5,983.9,700.72
2017,6,21,11,0,900.0,114.0,4.5,35.0,949.0,967.84,688.75
2017,6,21,11,15,904.5,115.5,4.55,35.0,970.0,946.91,674.93
2017,6,21,11,30,909.0,117.0,4.6,35.0,991.0,922.59,658.98
2017,6,21,11,45,911.0,118.0,4.7,35.5,1004.5,892.38,638.1
2017,6,21,12,0,913.0,119.0,4.8,36.0,1018.0,859.18,615.35
2017,6,21,12,15,914.5,119.0,4.85,36.0,1023.5,822.03,591.08
2017,6,21,12,30,916.0,119.0,4.9,36.0,1029.0,782.59,565.14
2017,6,21,12,45,917.5,117.5,4.95,36.5,1027.0,740.2,534.45
2017,6,21,13,0,919.0,116.0,5.0,37.0,1025.0,696.2,501.69
2017,6,21,13,15,917.5,115.5,5.0,37.0,1014.5,649.37,467.13
2017,6,21,13,30,916.0,115.0,5.0,37.0,1004.0,601.11,430.7
2017,6,21,13,45,914.0,113.5,5.05,37.0,986.0,550.59,391.82
2017,6,21,14,0,912.0,112.0,5.1,37.0,968.0,498.97,351.05
2017,6,21,14,15,907.0,111.0,5.1,37.0,942.5,445.57,307.83
2017,6,21,14,30,902.0,110.0,5.1,37.0,917.0,391.76,263.38
2017,6,21,14,45,893.0,109.5,5.1,37.0,884.0,336.92,217.76
2017,6,21,15,0,884.0,109.0,5.1,37.0,851.0,282.53,172.85
2017,6,21,15,15,762.5,166.0,5.05,37.0,784.5,236.55,140.57
2017,6,21,15,30,641.0,223.0,5.0,37.0,718.0,201.89,121.34
2017,6,21,15,45,702.5,179.5,5.0,37.0,692.5,138.71,81.99
2017,6,21,16,0,764.0,136.0,5.0,37.0,667.0,92.52,68.13
2017,6,21,16,15,736.0,131.5,5.0,36.5,613.5,83.09,61.02
2017,6,21,16,30,708.0,127.0,5.0,36.0,560.0,82.39,60.8
2017,6,21,16,45,587.5,148.5,5.0,35.5,486.0,97.32,73.14
2017,6,21,17,0,467.0,170.0,5.0,35.0,412.0,111.92,85.33
2017,6,21,17,15,491.5,143.5,4.9,34.5,373.0,97.7,74.31
2017,6,21,17,30,516.0,117.0,4.8,34.0,334.0,82.48,62.33
2017,6,21,17,45,481.0,106.0,4.75,33.5,285.5,75.98,57.34
2017,6,21,18,0,446.0,95.0,4.7,33.0,237.0,69.2,51.98
2017,6,21,18,15,403.5,80.5,4.45,32.0,190.5,59.61,44.21
2017,6,21,18,30,361.0,66.0,4.2,31.0,144.0,49.65,35.89
2017,6,21,18,45,293.5,51.0,3.95,30.5,102.5,38.85,26.54
2017,6,21,19,0,226.0,36.0,3.7,30.0,61.0,27.75,16.64
2017,6,21,19,15,113.0,18.0,3.6,29.5,30.5,13.98,0.8
2017,6,21,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,3.5,12.5,3.0,22.5,13.0,12.97,0.0
2017,6,22,6,0,7.0,25.0,3.1,23.0,26.0,28.51,14.55
2017,6,22,6,15,34.0,45.0,3.0,23.5,51.0,79.23,58.92
2017,6,22,6,30,61.0,65.0,2.9,24.0,76.0,137.38,108.0
2017,6,22,6,45,77.5,87.0,2.85,25.0,106.0,177.93,141.66
2017,6,22,7,0,94.0,109.0,2.8,26.0,136.0,218.35,174.13
2017,6,22,7,15,246.0,117.5,2.8,26.5,208.5,378.49,303.05
2017,6,22,7,30,398.0,126.0,2.8,27.0,281.0,552.79,435.39
2017,6,22,7,45,566.0,103.5,2.8,28.0,360.5,699.86,538.93
2017,6,22,8,0,734.0,81.0,2.8,29.0,440.0,837.1,629.32
2017,6,22,8,15,758.0,84.5,2.75,29.5,492.0,876.33,650.88
2017,6,22,8,30,782.0,88.0,2.7,30.0,544.0,913.43,671.29
2017,6,22,8,45,800.5,91.0,2.65,30.5,593.0,941.91,685.71
2017,6,22,9,0,819.0,94.0,2.6,31.0,642.0,955.75,690.58
2017,6,22,9,15,833.0,96.5,2.6,31.5,687.5,973.19,698.37
2017,6,22,9,30,847.0,99.0,2.6,32.0,733.0,987.44,704.14
2017,6,22,9,45,859.0,100.0,2.6,32.5,774.0,994.64,705.57
2017,6,22,10,0,871.0,101.0,2.6,33.0,815.0,998.43,705.07
2017,6,22,10,15,879.5,102.5,2.6,33.5,849.5,995.74,700.68
2017,6,22,10,30,888.0,104.0,2.6,34.0,884.0,989.49,694.31
2017,6,22,10,45,897.0,103.5,2.6,34.5,913.0,978.13,684.95
2017,6,22,11,0,906.0,103.0,2.6,35.0,942.0,963.24,673.59
2017,6,22,11,15,910.5,103.5,2.6,35.5,963.0,941.61,658.19
2017,6,22,11,30,915.0,104.0,2.6,36.0,984.0,916.66,640.88
2017,6,22,11,45,901.5,116.0,2.6,36.5,993.5,883.01,618.2
2017,6,22,12,0,888.0,128.0,2.6,37.0,1003.0,846.52,593.79
2017,6,22,12,15,889.5,128.5,2.5,37.0,1008.5,810.45,570.21
2017,6,22,12,30,891.0,129.0,2.4,37.0,1014.0,772.15,545.13
2017,6,22,12,45,696.5,278.0,2.35,37.5,968.5,718.83,503.7
2017,6,22,13,0,502.0,427.0,2.3,38.0,923.0,666.09,463.39
2017,6,22,13,15,516.0,412.5,2.15,38.0,918.0,629.43,437.85
2017,6,22,13,30,530.0,398.0,2.0,38.0,913.0,591.54,410.83
2017,6,22,13,45,486.0,400.5,1.95,38.5,866.0,534.04,369.79
2017,6,22,14,0,442.0,403.0,1.9,39.0,819.0,480.7,331.37
2017,6,22,14,15,658.5,261.0,1.75,39.0,861.0,438.55,297.97
2017,6,22,14,30,875.0,119.0,1.6,39.0,903.0,388.92,255.5
2017,6,22,14,45,867.5,117.5,1.45,39.0,870.5,335.29,212.2
2017,6,22,15,0,860.0,116.0,1.3,39.0,838.0,281.96,169.44
2017,6,22,15,15,850.0,113.5,1.15,38.5,799.5,228.1,128.48
2017,6,22,15,30,840.0,111.0,1.0,38.0,761.0,175.25,92.61
2017,6,22,15,45,827.0,108.5,0.9,38.0,717.0,123.39,66.45
2017,6,22,16,0,814.0,106.0,0.8,38.0,673.0,74.64,53.52
