Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,16,15,684.5,142.5,0.65,38.0,595.5,88.67,64.74
2017,6,22,16,30,555.0,179.0,0.5,38.0,518.0,114.05,84.7
2017,6,22,16,45,559.5,159.0,0.4,38.0,475.0,104.01,77.04
2017,6,22,17,0,564.0,139.0,0.3,38.0,432.0,93.79,69.29
2017,6,22,17,15,626.5,107.0,0.4,37.5,398.5,75.05,54.91
2017,6,22,17,30,689.0,75.0,0.5,37.0,365.0,60.38,43.52
2017,6,22,17,45,635.5,73.5,0.65,36.5,311.5,54.93,39.38
2017,6,22,18,0,582.0,72.0,0.8,36.0,258.0,54.68,39.37
2017,6,22,18,15,523.0,64.0,0.8,35.0,207.0,49.49,35.28
2017,6,22,18,30,464.0,56.0,0.8,34.0,156.0,44.16,30.88
2017,6,22,18,45,370.0,45.5,0.85,33.0,111.0,36.42,24.26
2017,6,22,19,0,276.0,35.0,0.9,32.0,66.0,28.52,17.12
2017,6,22,19,15,138.0,17.5,1.0,31.5,33.0,13.64,0.81
2017,6,22,19,30,0.0,0.0,1.1,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,31.5,14.5,3.2,24.5,17.0,33.04,0.0
2017,6,23,6,0,63.0,29.0,3.5,25.0,34.0,93.39,60.14
2017,6,23,6,15,145.0,49.0,3.7,25.5,72.0,197.58,153.93
2017,6,23,6,30,227.0,69.0,3.9,26.0,110.0,290.15,232.03
2017,6,23,6,45,318.5,79.5,4.1,26.5,158.5,399.45,321.0
2017,6,23,7,0,410.0,90.0,4.3,27.0,207.0,498.86,399.43
2017,6,23,7,15,462.0,100.0,4.3,27.5,258.0,567.59,450.3
2017,6,23,7,30,514.0,110.0,4.3,28.0,309.0,638.05,500.55
2017,6,23,7,45,563.5,114.0,4.35,29.0,362.5,710.01,549.14
2017,6,23,8,0,613.0,118.0,4.4,30.0,416.0,773.17,589.75
2017,6,23,8,15,641.5,123.5,4.4,30.5,467.0,816.83,616.65
2017,6,23,8,30,670.0,129.0,4.4,31.0,518.0,858.73,641.89
2017,6,23,8,45,695.5,131.5,4.45,32.0,567.5,891.86,659.67
2017,6,23,9,0,721.0,134.0,4.5,33.0,617.0,922.58,675.6
2017,6,23,9,15,737.5,137.5,4.4,33.5,661.5,935.6,680.34
2017,6,23,9,30,754.0,141.0,4.3,34.0,706.0,952.93,688.07
2017,6,23,9,45,767.5,143.5,4.25,34.5,746.0,962.87,691.24
2017,6,23,10,0,781.0,146.0,4.2,35.0,786.0,969.47,692.39
2017,6,23,10,15,790.5,148.5,4.05,35.5,820.0,968.6,688.34
2017,6,23,10,30,800.0,151.0,3.9,36.0,854.0,964.28,682.27
2017,6,23,10,45,807.5,152.5,3.75,37.0,881.5,953.51,670.87
2017,6,23,11,0,815.0,154.0,3.6,38.0,909.0,939.32,657.54
2017,6,23,11,15,820.0,155.0,3.5,38.0,929.0,918.92,643.53
2017,6,23,11,30,825.0,156.0,3.4,38.0,949.0,895.28,627.6
2017,6,23,11,45,808.5,170.0,3.3,38.5,956.5,861.63,604.1
2017,6,23,12,0,792.0,184.0,3.2,39.0,964.0,825.43,579.12
2017,6,23,12,15,793.5,184.5,3.15,39.0,969.0,790.29,555.76
2017,6,23,12,30,795.0,185.0,3.1,39.0,974.0,753.04,530.3
2017,6,23,12,45,793.0,185.0,3.05,39.5,971.0,711.36,500.46
2017,6,23,13,0,791.0,185.0,3.0,40.0,968.0,668.71,469.58
2017,6,23,13,15,788.5,184.5,3.0,40.0,957.5,624.41,438.18
2017,6,23,13,30,786.0,184.0,3.0,40.0,947.0,579.18,405.37
2017,6,23,13,45,779.0,184.0,3.0,40.0,928.0,531.19,369.83
2017,6,23,14,0,772.0,184.0,3.0,40.0,909.0,482.96,333.21
2017,6,23,14,15,764.5,182.0,3.05,40.0,884.0,433.14,294.66
2017,6,23,14,30,757.0,180.0,3.1,40.0,859.0,383.55,255.41
2017,6,23,14,45,731.5,187.0,3.2,40.0,823.0,328.94,212.65
2017,6,23,15,0,706.0,194.0,3.3,40.0,787.0,281.53,175.37
2017,6,23,15,15,692.5,190.5,3.35,39.5,749.5,232.53,138.43
2017,6,23,15,30,679.0,187.0,3.4,39.0,712.0,185.27,106.28
2017,6,23,15,45,494.0,245.0,3.45,39.0,615.0,168.33,107.8
2017,6,23,16,0,309.0,303.0,3.5,39.0,518.0,183.12,137.53
2017,6,23,16,15,450.0,236.5,3.55,38.5,525.0,142.12,106.51
2017,6,23,16,30,591.0,170.0,3.6,38.0,532.0,107.94,80.35
2017,6,23,16,45,556.5,165.0,3.65,38.0,481.5,108.02,80.74
2017,6,23,17,0,522.0,160.0,3.7,38.0,431.0,106.52,79.85
2017,6,23,17,15,486.5,150.0,3.75,37.5,380.5,101.71,76.5
2017,6,23,17,30,451.0,140.0,3.8,37.0,330.0,96.64,72.89
2017,6,23,17,45,402.0,128.0,3.85,37.0,279.5,89.82,67.62
2017,6,23,18,0,353.0,116.0,3.9,37.0,229.0,82.71,62.01
2017,6,23,18,15,295.0,100.0,3.8,36.0,182.0,74.06,55.22
2017,6,23,18,30,237.0,84.0,3.7,35.0,135.0,62.66,45.87
2017,6,23,18,45,168.0,63.0,3.65,34.5,94.5,47.62,33.17
2017,6,23,19,0,99.0,42.0,3.6,34.0,54.0,32.26,19.89
2017,6,23,19,15,49.5,21.0,3.65,33.5,27.0,16.59,2.34
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,10.0,1.55,24.5,10.0,8.54,0.0
2017,6,24,6,0,0.0,20.0,1.6,25.0,20.0,16.51,5.68
2017,6,24,6,15,10.5,42.0,1.6,25.0,44.0,49.38,34.09
2017,6,24,6,30,21.0,64.0,1.6,25.0,68.0,90.8,68.79
2017,6,24,6,45,47.0,85.5,1.6,25.5,98.0,135.73,106.41
2017,6,24,7,0,73.0,107.0,1.6,26.0,128.0,181.39,143.78
2017,6,24,7,15,82.0,130.5,1.8,26.5,159.0,215.75,170.76
2017,6,24,7,30,91.0,154.0,2.0,27.0,190.0,249.73,196.78
2017,6,24,7,45,48.0,154.0,2.2,28.0,173.5,203.9,158.31
2017,6,24,8,0,5.0,154.0,2.4,29.0,157.0,143.91,108.84
2017,6,24,8,15,9.5,175.5,2.6,29.5,181.5,167.99,127.22
2017,6,24,8,30,14.0,197.0,2.8,30.0,206.0,191.98,145.11
2017,6,24,8,45,7.0,170.0,3.05,30.5,174.5,155.87,116.42
2017,6,24,9,0,0.0,143.0,3.3,31.0,143.0,122.36,89.86
2017,6,24,9,15,8.0,197.5,3.1,31.0,203.5,180.71,134.52
2017,6,24,9,30,16.0,252.0,2.9,31.0,264.0,239.55,178.5
2017,6,24,9,45,41.5,311.5,2.75,31.5,345.0,342.15,253.72
2017,6,24,10,0,67.0,371.0,2.6,32.0,426.0,425.53,312.48
2017,6,24,10,15,72.5,392.0,2.35,32.0,454.0,446.54,325.91
2017,6,24,10,30,78.0,413.0,2.1,32.0,482.0,466.59,338.71
2017,6,24,10,45,57.0,399.5,1.85,32.5,451.0,425.83,307.81
2017,6,24,11,0,36.0,386.0,1.6,33.0,420.0,386.73,278.47
2017,6,24,11,15,42.5,409.0,1.55,33.0,450.0,408.67,293.61
2017,6,24,11,30,49.0,432.0,1.5,33.0,480.0,429.19,307.34
2017,6,24,11,45,45.0,429.5,1.45,33.5,473.5,416.32,297.21
2017,6,24,12,0,41.0,427.0,1.4,34.0,467.0,403.6,287.47
2017,6,24,12,15,28.0,353.0,1.6,33.5,381.0,323.26,232.31
2017,6,24,12,30,15.0,279.0,1.8,33.0,295.0,244.3,176.65
2017,6,24,12,45,18.0,313.5,2.0,33.0,332.0,272.77,197.57
2017,6,24,13,0,21.0,348.0,2.2,33.0,369.0,300.04,217.19
2017,6,24,13,15,82.0,421.0,2.35,32.5,501.5,386.1,279.51
2017,6,24,13,30,143.0,494.0,2.5,32.0,634.0,456.45,329.19
2017,6,24,13,45,172.0,483.5,2.7,32.0,648.5,447.75,322.67
2017,6,24,14,0,201.0,473.0,2.9,32.0,663.0,436.32,314.08
2017,6,24,14,15,208.5,458.0,2.95,31.5,650.0,410.55,295.43
2017,6,24,14,30,216.0,443.0,3.0,31.0,637.0,384.3,276.06
2017,6,24,14,45,224.5,424.0,3.1,30.5,619.0,355.53,254.52
2017,6,24,15,0,233.0,405.0,3.2,30.0,601.0,326.25,232.39
2017,6,24,15,15,190.0,387.5,3.2,29.5,542.5,288.01,205.92
2017,6,24,15,30,147.0,370.0,3.2,29.0,484.0,255.01,184.3
2017,6,24,15,45,139.5,346.5,3.25,28.5,449.5,226.64,166.05
2017,6,24,16,0,132.0,323.0,3.3,28.0,415.0,203.22,159.83
2017,6,24,16,15,151.0,298.5,3.3,27.5,396.5,191.9,151.6
2017,6,24,16,30,170.0,274.0,3.3,27.0,378.0,179.88,142.71
2017,6,24,16,45,130.0,247.0,3.35,27.0,322.5,164.93,131.09
2017,6,24,17,0,90.0,220.0,3.4,27.0,267.0,156.38,124.62
2017,6,24,17,15,67.5,191.0,3.45,26.5,224.5,138.05,110.24
2017,6,24,17,30,45.0,162.0,3.5,26.0,182.0,119.21,95.2
2017,6,24,17,45,37.5,139.5,3.55,26.0,154.5,103.92,82.71
2017,6,24,18,0,30.0,117.0,3.6,26.0,127.0,88.31,69.73
2017,6,24,18,15,174.5,95.0,3.65,25.5,134.5,69.87,54.21
2017,6,24,18,30,319.0,73.0,3.7,25.0,142.0,54.39,40.91
2017,6,24,18,45,234.5,57.0,3.8,25.0,100.0,42.95,30.72
2017,6,24,19,0,150.0,41.0,3.9,25.0,58.0,31.74,20.4
2017,6,24,19,15,75.0,20.5,3.9,25.0,29.0,16.28,2.68
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,46.5,14.0,4.35,21.5,17.5,42.4,0.0
2017,6,25,6,0,93.0,28.0,4.4,22.0,35.0,125.02,81.71
2017,6,25,6,15,181.0,45.0,4.45,22.0,73.0,233.8,185.2
2017,6,25,6,30,269.0,62.0,4.5,22.0,111.0,328.84,267.35
2017,6,25,6,45,358.0,71.0,4.55,22.5,159.0,419.45,343.19
2017,6,25,7,0,447.0,80.0,4.6,23.0,207.0,516.14,419.78
2017,6,25,7,15,497.0,88.5,4.6,23.0,258.0,591.88,477.75
2017,6,25,7,30,547.0,97.0,4.6,23.0,309.0,661.23,528.9
2017,6,25,7,45,333.0,151.0,4.65,23.5,286.0,507.21,406.94
2017,6,25,8,0,119.0,205.0,4.7,24.0,263.0,351.81,279.0
2017,6,25,8,15,108.0,228.5,4.65,24.0,286.0,344.98,272.66
2017,6,25,8,30,97.0,252.0,4.6,24.0,309.0,357.2,280.49
2017,6,25,8,45,198.5,269.5,4.6,24.5,398.0,496.38,387.41
2017,6,25,9,0,300.0,287.0,4.6,25.0,487.0,637.58,491.02
2017,6,25,9,15,280.0,314.5,4.55,25.0,511.5,643.56,492.09
2017,6,25,9,30,260.0,342.0,4.5,25.0,536.0,647.32,492.31
2017,6,25,9,45,221.5,369.0,4.45,25.0,541.0,608.4,461.86
2017,6,25,10,0,183.0,396.0,4.4,25.0,546.0,590.0,446.14
2017,6,25,10,15,216.0,410.0,4.3,25.5,594.5,628.41,472.55
2017,6,25,10,30,249.0,424.0,4.2,26.0,643.0,682.95,509.28
2017,6,25,10,45,542.0,279.0,4.15,26.5,775.0,826.19,615.05
2017,6,25,11,0,835.0,134.0,4.1,27.0,907.0,926.78,683.06
2017,6,25,11,15,840.0,135.5,4.0,27.0,928.0,907.49,668.26
2017,6,25,11,30,845.0,137.0,3.9,27.0,949.0,884.97,652.25
2017,6,25,11,45,491.5,319.0,3.8,27.5,793.0,729.64,539.01
2017,6,25,12,0,138.0,501.0,3.7,28.0,637.0,555.05,407.24
2017,6,25,12,15,198.0,499.0,3.6,28.0,695.0,585.32,430.0
2017,6,25,12,30,258.0,497.0,3.5,28.0,753.0,610.44,447.72
2017,6,25,12,45,276.5,490.5,3.45,28.5,764.5,594.72,435.38
2017,6,25,13,0,295.0,484.0,3.4,29.0,776.0,577.63,422.11
2017,6,25,13,15,377.5,454.0,3.35,29.0,823.5,581.39,424.64
2017,6,25,13,30,460.0,424.0,3.3,29.0,871.0,571.24,416.53
2017,6,25,13,45,247.5,407.0,3.25,29.5,647.0,425.66,311.16
2017,6,25,14,0,35.0,390.0,3.2,30.0,423.0,314.04,230.34
2017,6,25,14,15,399.5,283.5,3.15,30.0,642.5,355.91,256.82
2017,6,25,14,30,764.0,177.0,3.1,30.0,862.0,385.12,267.58
2017,6,25,14,45,739.0,184.0,3.1,30.0,827.0,336.39,226.93
2017,6,25,15,0,714.0,191.0,3.1,30.0,792.0,282.62,183.32
2017,6,25,15,15,446.0,280.5,3.05,30.0,650.0,247.99,165.51
2017,6,25,15,30,178.0,370.0,3.0,30.0,508.0,258.98,185.27
2017,6,25,15,45,244.0,336.0,2.95,30.0,513.0,214.02,152.63
2017,6,25,16,0,310.0,302.0,2.9,30.0,518.0,182.59,142.13
2017,6,25,16,15,467.5,229.5,2.85,29.5,529.0,138.41,107.53
2017,6,25,16,30,625.0,157.0,2.8,29.0,540.0,99.86,76.84
2017,6,25,16,45,600.5,149.5,2.75,29.0,491.0,98.04,75.66
2017,6,25,17,0,576.0,142.0,2.7,29.0,442.0,95.97,74.24
2017,6,25,17,15,298.5,146.5,2.5,28.5,301.0,103.09,80.56
2017,6,25,17,30,21.0,151.0,2.3,28.0,160.0,117.0,92.54
2017,6,25,17,45,14.5,130.5,2.1,28.0,136.0,101.64,80.03
2017,6,25,18,0,8.0,110.0,1.9,28.0,112.0,86.17,67.28
2017,6,25,18,15,152.5,93.5,1.65,27.5,127.0,71.0,54.67
2017,6,25,18,30,297.0,77.0,1.4,27.0,142.0,57.12,42.85
2017,6,25,18,45,222.0,59.5,1.2,26.5,100.0,44.73,32.01
2017,6,25,19,0,147.0,42.0,1.0,26.0,58.0,32.44,20.9
2017,6,25,19,15,73.5,21.0,0.95,25.5,29.0,16.65,3.03
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,84.0,13.0,1.4,22.5,19.0,66.05,0.0
2017,6,26,6,0,168.0,26.0,1.6,23.0,38.0,188.93,123.58
2017,6,26,6,15,272.0,38.5,1.6,23.0,78.0,289.96,227.9
2017,6,26,6,30,376.0,51.0,1.6,23.0,118.0,400.99,320.4
2017,6,26,6,45,450.5,59.0,1.65,23.5,166.5,485.66,387.3
2017,6,26,7,0,525.0,67.0,1.7,24.0,215.0,574.01,453.59
2017,6,26,7,15,573.0,73.5,1.65,24.5,267.0,639.98,499.71
2017,6,26,7,30,621.0,80.0,1.6,25.0,319.0,706.82,544.27
2017,6,26,7,45,409.0,141.0,1.6,25.5,308.5,588.45,455.5
2017,6,26,8,0,197.0,202.0,1.6,26.0,298.0,423.09,327.97
2017,6,26,8,15,231.5,223.0,1.6,26.5,348.0,501.76,385.06
2017,6,26,8,30,266.0,244.0,1.6,27.0,398.0,559.29,424.13
2017,6,26,8,45,525.5,173.0,1.65,28.0,511.5,758.06,564.88
2017,6,26,9,0,785.0,102.0,1.7,29.0,625.0,942.99,680.75
2017,6,26,9,15,639.0,182.5,1.75,29.0,628.0,894.1,646.09
2017,6,26,9,30,493.0,263.0,1.8,29.0,631.0,819.68,594.09
2017,6,26,9,45,427.5,310.0,1.85,29.5,642.0,795.1,574.28
2017,6,26,10,0,362.0,357.0,1.9,30.0,653.0,749.84,540.85
2017,6,26,10,15,384.5,361.5,1.95,30.5,688.0,765.93,550.51
2017,6,26,10,30,407.0,366.0,2.0,31.0,723.0,795.78,568.23
2017,6,26,10,45,356.5,403.0,2.1,31.5,723.5,752.88,537.27
2017,6,26,11,0,306.0,440.0,2.2,32.0,724.0,724.64,516.16
2017,6,26,11,15,275.5,459.5,2.3,32.0,719.5,697.53,497.42
2017,6,26,11,30,245.0,479.0,2.4,32.0,715.0,659.06,471.16
2017,6,26,11,45,131.0,393.5,2.5,32.0,520.0,468.45,339.53
2017,6,26,12,0,17.0,308.0,2.6,32.0,325.0,274.12,199.42
2017,6,26,12,15,130.5,404.0,2.65,32.0,534.5,453.11,330.13
2017,6,26,12,30,244.0,500.0,2.7,32.0,744.0,602.51,433.35
2017,6,26,12,45,255.5,496.0,2.75,32.5,750.5,584.47,419.17
2017,6,26,13,0,267.0,492.0,2.8,33.0,757.0,565.42,405.11
2017,6,26,13,15,280.0,482.5,2.85,32.5,757.5,542.51,389.83
2017,6,26,13,30,293.0,473.0,2.9,32.0,758.0,518.73,373.52
2017,6,26,13,45,349.0,438.0,2.95,32.0,771.5,498.85,358.83
2017,6,26,14,0,405.0,403.0,3.0,32.0,785.0,465.41,333.66
2017,6,26,14,15,212.0,355.0,3.0,32.0,555.0,335.45,241.55
2017,6,26,14,30,19.0,307.0,3.0,32.0,325.0,249.77,182.2
2017,6,26,14,45,382.0,238.0,3.05,32.0,560.5,265.83,184.09
2017,6,26,15,0,745.0,169.0,3.1,32.0,796.0,283.49,181.62
2017,6,26,15,15,545.5,253.0,3.15,31.5,700.5,250.17,162.16
2017,6,26,15,30,346.0,337.0,3.2,31.0,605.0,248.24,170.01
2017,6,26,15,45,242.0,330.5,3.3,31.0,513.0,211.32,150.12
2017,6,26,16,0,138.0,324.0,3.4,31.0,421.0,203.81,158.41
2017,6,26,16,15,178.5,297.0,3.4,30.5,413.0,191.71,149.63
2017,6,26,16,30,219.0,270.0,3.4,30.0,405.0,178.79,140.13
2017,6,26,16,45,118.5,227.0,3.45,29.5,299.0,154.26,121.17
2017,6,26,17,0,18.0,184.0,3.5,29.0,193.0,141.95,111.89
2017,6,26,17,15,9.0,138.0,3.35,28.5,142.5,109.46,85.82
2017,6,26,17,30,0.0,92.0,3.2,28.0,92.0,75.34,57.92
2017,6,26,17,45,0.0,77.5,3.1,28.0,77.5,63.88,48.5
2017,6,26,18,0,0.0,63.0,3.0,28.0,63.0,52.2,38.75
2017,6,26,18,15,0.0,50.5,2.9,27.5,50.5,41.78,30.0
2017,6,26,18,30,0.0,38.0,2.8,27.0,38.0,31.39,21.09
2017,6,26,18,45,0.0,26.5,2.7,26.5,26.5,21.85,12.8
2017,6,26,19,0,0.0,15.0,2.6,26.0,15.0,12.34,4.46
2017,6,26,19,15,0.0,7.5,2.7,25.5,7.5,6.16,0.0
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.5,22.0,8.5,7.26,0.0
2017,6,27,6,0,0.0,17.0,1.8,22.0,17.0,14.02,3.74
2017,6,27,6,15,0.0,34.5,1.85,22.0,34.5,30.61,19.04
2017,6,27,6,30,0.0,52.0,1.9,22.0,52.0,47.95,33.87
2017,6,27,6,45,2.0,73.0,2.0,22.5,74.0,70.55,52.88
2017,6,27,7,0,4.0,94.0,2.1,23.0,96.0,92.44,70.99
2017,6,27,7,15,108.5,121.5,2.1,23.5,164.0,243.96,196.66
2017,6,27,7,30,213.0,149.0,2.1,24.0,232.0,392.57,313.7
2017,6,27,7,45,159.5,176.0,2.15,24.5,243.5,356.99,282.64
2017,6,27,8,0,106.0,203.0,2.2,25.0,255.0,336.93,263.96
2017,6,27,8,15,78.5,219.0,2.25,25.5,260.0,304.34,236.88
2017,6,27,8,30,51.0,235.0,2.3,26.0,265.0,290.91,224.38
2017,6,27,8,45,44.0,250.0,2.4,26.5,278.0,296.16,226.94
2017,6,27,9,0,37.0,265.0,2.5,27.0,291.0,301.18,229.29
2017,6,27,9,15,90.5,309.0,2.6,27.5,375.5,400.15,303.43
2017,6,27,9,30,144.0,353.0,2.7,28.0,460.0,519.72,389.31
2017,6,27,9,45,167.5,374.0,2.85,28.5,505.5,559.27,415.87
2017,6,27,10,0,191.0,395.0,3.0,29.0,551.0,597.31,441.46
2017,6,27,10,15,128.5,399.0,3.1,29.0,506.5,529.91,391.51
2017,6,27,10,30,66.0,403.0,3.2,29.0,462.0,444.98,329.05
2017,6,27,10,45,74.5,424.0,3.3,29.5,492.0,467.28,344.45
2017,6,27,11,0,83.0,445.0,3.4,30.0,522.0,488.28,358.36
2017,6,27,11,15,94.0,461.5,3.45,30.0,550.5,505.84,370.53
2017,6,27,11,30,105.0,478.0,3.5,30.0,579.0,521.81,381.55
2017,6,27,11,45,133.5,491.0,3.55,30.5,621.5,557.34,405.79
2017,6,27,12,0,162.0,504.0,3.6,31.0,664.0,577.85,419.31
2017,6,27,12,15,159.5,507.0,3.65,31.0,665.0,562.11,407.95
2017,6,27,12,30,157.0,510.0,3.7,31.0,666.0,545.72,396.29
2017,6,27,12,45,224.5,497.5,3.75,31.5,720.0,566.36,410.79
2017,6,27,13,0,292.0,485.0,3.8,32.0,774.0,577.06,417.7
2017,6,27,13,15,299.5,477.0,3.85,32.0,771.0,550.84,398.79
2017,6,27,13,30,307.0,469.0,3.9,32.0,768.0,524.16,379.38
2017,6,27,13,45,208.5,468.0,3.95,32.0,670.0,456.74,330.8
2017,6,27,14,0,110.0,467.0,4.0,32.0,572.0,401.3,291.17
2017,6,27,14,15,470.5,299.5,4.0,31.5,725.0,395.74,283.54
2017,6,27,14,30,831.0,132.0,4.0,31.0,878.0,384.73,265.86
2017,6,27,14,45,822.5,130.5,4.05,31.0,846.0,333.08,222.15
2017,6,27,15,0,814.0,129.0,4.1,31.0,814.0,281.87,179.12
2017,6,27,15,15,410.0,158.0,4.1,31.0,503.0,163.71,103.44
2017,6,27,15,30,6.0,187.0,4.1,31.0,192.0,150.49,110.47
2017,6,27,15,45,24.5,236.5,4.15,31.0,254.0,172.93,127.38
2017,6,27,16,0,43.0,286.0,4.2,31.0,316.0,196.79,153.14
2017,6,27,16,15,160.5,274.0,4.15,30.5,374.0,180.02,140.51
2017,6,27,16,30,278.0,262.0,4.1,30.0,432.0,165.29,129.46
2017,6,27,16,45,305.0,231.5,4.1,29.5,403.5,150.75,118.43
2017,6,27,17,0,332.0,201.0,4.1,29.0,375.0,135.13,106.39
2017,6,27,17,15,166.0,107.5,4.0,28.5,194.5,76.63,58.64
2017,6,27,17,30,0.0,14.0,3.9,28.0,14.0,11.54,4.14
2017,6,27,17,45,0.0,12.0,3.8,27.5,12.0,9.88,2.78
2017,6,27,18,0,0.0,10.0,3.7,27.0,10.0,8.23,1.4
2017,6,27,18,15,0.0,8.0,3.4,26.5,8.0,6.57,0.0
2017,6,27,18,30,0.0,6.0,3.1,26.0,6.0,4.92,0.0
2017,6,27,18,45,0.0,4.0,2.8,25.5,4.0,3.28,0.0
2017,6,27,19,0,0.0,2.0,2.5,25.0,2.0,1.64,0.0
2017,6,27,19,15,0.0,1.0,2.4,24.5,1.0,0.82,0.0
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,83.0,12.5,1.95,21.5,18.5,64.87,0.0
2017,6,28,6,0,166.0,25.0,2.2,22.0,37.0,184.62,117.81
2017,6,28,6,15,272.5,38.0,2.25,22.0,77.5,289.56,228.78
2017,6,28,6,30,379.0,51.0,2.3,22.0,118.0,402.88,324.44
2017,6,28,6,45,189.5,42.5,2.35,22.5,76.0,235.89,192.41
2017,6,28,7,0,0.0,34.0,2.4,23.0,34.0,28.05,17.66
2017,6,28,7,15,0.0,61.5,2.35,23.5,61.5,50.94,36.62
2017,6,28,7,30,0.0,89.0,2.3,24.0,89.0,76.33,57.21
2017,6,28,7,45,0.0,99.0,2.3,25.0,99.0,84.84,63.64
2017,6,28,8,0,0.0,109.0,2.3,26.0,109.0,93.42,69.99
2017,6,28,8,15,0.0,129.5,2.3,26.5,129.5,112.19,84.47
2017,6,28,8,30,0.0,150.0,2.3,27.0,150.0,130.86,98.63
2017,6,28,8,45,0.5,152.5,2.35,27.5,153.0,132.58,99.43
2017,6,28,9,0,1.0,155.0,2.4,28.0,156.0,134.56,100.48
2017,6,28,9,15,27.0,237.5,2.45,28.5,258.0,256.71,194.18
2017,6,28,9,30,53.0,320.0,2.5,29.0,360.0,368.53,276.33
2017,6,28,9,45,73.5,352.5,2.6,29.5,411.0,419.03,311.93
2017,6,28,10,0,94.0,385.0,2.7,30.0,462.0,468.15,346.14
2017,6,28,10,15,109.0,407.5,2.75,30.0,500.5,499.63,367.91
2017,6,28,10,30,124.0,430.0,2.8,30.0,539.0,548.36,401.46
2017,6,28,10,45,74.5,390.5,2.9,30.5,457.0,434.3,318.84
2017,6,28,11,0,25.0,351.0,3.0,31.0,375.0,343.29,251.75
2017,6,28,11,15,147.0,412.5,3.0,31.5,553.5,522.65,381.77
2017,6,28,11,30,269.0,474.0,3.0,32.0,732.0,687.18,494.07
2017,6,28,11,45,582.0,295.0,3.05,32.5,864.0,786.11,565.92
2017,6,28,12,0,895.0,116.0,3.1,33.0,996.0,845.42,606.81
2017,6,28,12,15,470.0,279.0,3.1,33.0,742.0,624.86,453.12
2017,6,28,12,30,45.0,442.0,3.1,33.0,488.0,404.55,291.57
2017,6,28,12,45,471.5,278.5,3.15,33.0,745.5,568.53,415.02
2017,6,28,13,0,898.0,115.0,3.2,33.0,1003.0,685.73,498.4
2017,6,28,13,15,477.0,281.5,3.2,33.0,753.0,514.2,373.23
2017,6,28,13,30,56.0,448.0,3.2,33.0,503.0,382.09,275.91
2017,6,28,13,45,471.5,280.5,3.2,33.5,725.0,447.98,323.29
2017,6,28,14,0,887.0,113.0,3.2,34.0,947.0,492.49,348.91
2017,6,28,14,15,881.5,111.5,3.2,34.0,921.5,439.89,306.14
2017,6,28,14,30,876.0,110.0,3.2,34.0,896.0,386.96,262.54
2017,6,28,14,45,815.5,140.5,3.2,34.0,851.5,331.58,218.0
2017,6,28,15,0,755.0,171.0,3.2,34.0,807.0,288.06,183.08
2017,6,28,15,15,743.0,167.5,3.2,33.5,769.0,237.68,143.79
2017,6,28,15,30,731.0,164.0,3.2,33.0,731.0,180.05,102.8
2017,6,28,15,45,716.5,159.5,3.2,33.0,688.0,131.07,75.88
2017,6,28,16,0,702.0,155.0,3.2,33.0,645.0,93.13,69.71
2017,6,28,16,15,681.5,150.0,3.15,32.5,598.0,92.98,69.99
2017,6,28,16,30,661.0,145.0,3.1,32.0,551.0,92.67,70.12
2017,6,28,16,45,636.0,138.5,3.1,32.0,501.0,91.14,69.12
2017,6,28,17,0,611.0,132.0,3.1,32.0,451.0,89.4,67.98
2017,6,28,17,15,577.0,124.5,3.0,31.5,399.5,86.64,66.12
2017,6,28,17,30,543.0,117.0,2.9,31.0,348.0,83.68,64.07
2017,6,28,17,45,494.0,108.5,2.8,31.0,296.0,77.72,59.35
2017,6,28,18,0,445.0,100.0,2.7,31.0,244.0,72.55,55.18
2017,6,28,18,15,384.5,87.5,2.45,30.0,195.0,64.32,48.54
2017,6,28,18,30,324.0,75.0,2.2,29.0,146.0,55.84,41.42
2017,6,28,18,45,245.0,58.5,2.0,28.5,103.5,44.09,31.2
2017,6,28,19,0,166.0,42.0,1.8,28.0,61.0,32.52,20.78
2017,6,28,19,15,83.0,21.0,1.95,27.5,30.5,16.67,3.28
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,62.5,13.0,1.75,23.5,17.5,51.87,0.0
2017,6,29,6,0,125.0,26.0,2.0,24.0,35.0,157.66,97.07
2017,6,29,6,15,226.5,41.5,2.15,24.5,74.5,261.93,204.29
2017,6,29,6,30,328.0,57.0,2.3,25.0,114.0,367.19,292.66
2017,6,29,6,45,413.5,65.5,2.45,25.5,163.5,462.41,369.1
2017,6,29,7,0,499.0,74.0,2.6,26.0,213.0,560.02,443.45
2017,6,29,7,15,549.0,81.5,2.7,26.5,265.5,628.63,492.98
2017,6,29,7,30,599.0,89.0,2.8,27.0,318.0,698.11,541.23
2017,6,29,7,45,641.5,93.0,2.9,28.0,372.0,756.41,578.71
2017,6,29,8,0,684.0,97.0,3.0,29.0,426.0,814.21,614.63
2017,6,29,8,15,710.5,101.5,3.05,29.5,478.5,856.08,639.64
2017,6,29,8,30,737.0,106.0,3.1,30.0,531.0,890.32,659.18
2017,6,29,8,45,760.0,108.5,3.2,30.5,581.0,922.44,677.46
2017,6,29,9,0,783.0,111.0,3.3,31.0,631.0,951.9,693.86
2017,6,29,9,15,514.5,227.5,3.35,31.0,579.0,807.79,594.48
2017,6,29,9,30,246.0,344.0,3.4,31.0,527.0,635.86,468.52
2017,6,29,9,45,283.0,356.5,3.45,31.5,578.5,679.26,498.28
2017,6,29,10,0,320.0,369.0,3.5,32.0,630.0,720.76,525.11
2017,6,29,10,15,589.0,245.5,3.55,32.5,752.0,876.96,634.74
2017,6,29,10,30,858.0,122.0,3.6,33.0,874.0,980.17,699.95
2017,6,29,10,45,865.5,122.5,3.65,33.5,902.0,968.69,689.76
2017,6,29,11,0,873.0,123.0,3.7,34.0,930.0,953.77,678.38
2017,6,29,11,15,877.5,124.0,3.75,34.0,951.0,933.1,664.83
2017,6,29,11,30,882.0,125.0,3.8,34.0,972.0,909.13,649.22
2017,6,29,11,45,885.5,125.0,3.85,34.5,985.5,880.24,629.13
2017,6,29,12,0,889.0,125.0,3.9,35.0,999.0,848.37,607.16
2017,6,29,12,15,890.0,125.0,3.9,35.0,1004.5,811.76,583.07
2017,6,29,12,30,891.0,125.0,3.9,35.0,1010.0,772.92,557.41
2017,6,29,12,45,891.5,124.0,3.95,35.5,1007.5,731.23,527.35
2017,6,29,13,0,892.0,123.0,4.0,36.0,1005.0,688.05,495.4
2017,6,29,13,15,890.0,122.5,4.0,36.0,995.0,642.16,461.76
2017,6,29,13,30,888.0,122.0,4.0,36.0,985.0,594.94,426.36
2017,6,29,13,45,882.5,122.0,4.0,36.0,966.5,545.02,388.13
2017,6,29,14,0,877.0,122.0,4.0,36.0,948.0,494.38,348.34
2017,6,29,14,15,871.5,121.0,4.0,36.0,922.5,442.53,306.66
2017,6,29,14,30,866.0,120.0,4.0,36.0,897.0,390.36,263.79
2017,6,29,14,45,530.0,266.0,4.0,36.0,736.0,327.68,221.69
2017,6,29,15,0,194.0,412.0,4.0,36.0,575.0,321.85,225.65
2017,6,29,15,15,513.0,261.5,4.0,35.5,666.0,250.21,161.1
2017,6,29,15,30,832.0,111.0,4.0,35.0,757.0,177.8,96.46
2017,6,29,15,45,819.0,108.5,4.0,35.0,713.5,126.24,68.86
2017,6,29,16,0,806.0,106.0,4.0,35.0,670.0,74.35,54.19
2017,6,29,16,15,789.0,103.0,3.95,35.0,622.0,73.94,54.06
2017,6,29,16,30,772.0,100.0,3.9,35.0,574.0,73.42,53.82
2017,6,29,16,45,750.0,96.0,3.9,35.0,523.0,72.03,52.9
2017,6,29,17,0,728.0,92.0,3.9,35.0,472.0,70.51,51.88
2017,6,29,17,15,698.0,87.5,3.8,34.5,419.0,62.58,45.74
2017,6,29,17,30,668.0,83.0,3.7,34.0,366.0,60.58,44.38
2017,6,29,17,45,625.0,77.5,3.6,33.5,313.0,57.62,42.2
2017,6,29,18,0,582.0,72.0,3.5,33.0,260.0,54.58,39.87
2017,6,29,18,15,522.0,64.5,3.3,32.0,209.0,49.78,36.04
2017,6,29,18,30,462.0,57.0,3.1,31.0,158.0,44.88,31.94
2017,6,29,18,45,365.5,47.0,2.9,30.5,112.5,37.58,25.54
2017,6,29,19,0,269.0,37.0,2.7,30.0,67.0,28.63,17.45
2017,6,29,19,15,134.5,18.5,2.95,29.5,33.5,14.4,2.04
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,58.5,13.5,4.15,24.5,17.5,49.65,0.0
2017,6,30,6,0,117.0,27.0,4.3,25.0,35.0,153.62,92.2
2017,6,30,6,15,224.0,42.0,4.45,25.5,74.5,261.09,203.69
2017,6,30,6,30,331.0,57.0,4.6,26.0,114.0,369.52,295.66
2017,6,30,6,45,165.5,50.0,4.85,26.5,78.5,209.07,168.72
2017,6,30,7,0,0.0,43.0,5.1,27.0,43.0,35.53,23.43
2017,6,30,7,15,0.0,52.5,5.1,27.5,52.5,43.44,29.86
2017,6,30,7,30,0.0,62.0,5.1,28.0,62.0,51.36,36.13
2017,6,30,7,45,0.0,87.5,5.2,28.5,87.5,73.66,53.84
2017,6,30,8,0,0.0,113.0,5.3,29.0,113.0,97.38,72.39
2017,6,30,8,15,28.0,175.0,5.35,29.5,191.0,201.95,155.1
2017,6,30,8,30,56.0,237.0,5.4,30.0,269.0,298.7,229.19
2017,6,30,8,45,35.0,229.0,5.45,30.5,249.5,263.13,200.03
2017,6,30,9,0,14.0,221.0,5.5,31.0,230.0,211.6,159.07
2017,6,30,9,15,62.5,284.0,5.5,31.5,330.0,343.85,259.51
2017,6,30,9,30,111.0,347.0,5.5,32.0,430.0,457.98,343.04
2017,6,30,9,45,80.5,350.0,5.5,32.5,411.5,423.68,315.26
2017,6,30,10,0,50.0,353.0,5.5,33.0,393.0,390.0,288.45
2017,6,30,10,15,84.5,390.5,5.45,33.0,463.0,457.68,337.78
2017,6,30,10,30,119.0,428.0,5.4,33.0,533.0,541.73,397.39
2017,6,30,10,45,105.0,438.0,5.4,33.5,532.5,511.08,373.71
2017,6,30,11,0,91.0,448.0,5.4,34.0,532.0,499.15,363.57
2017,6,30,11,15,182.0,460.0,5.35,34.0,633.0,599.84,435.92
2017,6,30,11,30,273.0,472.0,5.3,34.0,734.0,689.47,498.49
2017,6,30,11,45,562.5,309.5,5.3,34.5,859.0,784.09,568.48
2017,6,30,12,0,852.0,147.0,5.3,35.0,984.0,835.96,605.82
2017,6,30,12,15,852.5,147.0,5.3,35.0,989.5,799.67,580.97
2017,6,30,12,30,853.0,147.0,5.3,35.0,995.0,761.34,554.77
2017,6,30,12,45,517.0,327.0,5.3,35.5,841.0,639.47,462.77
2017,6,30,13,0,181.0,507.0,5.3,36.0,687.0,525.28,376.54
2017,6,30,13,15,175.5,501.5,5.3,36.0,674.5,499.43,358.35
2017,6,30,13,30,170.0,496.0,5.3,36.0,662.0,474.28,340.24
2017,6,30,13,45,496.0,325.0,5.3,36.0,794.5,491.85,352.99
2017,6,30,14,0,822.0,154.0,5.3,36.0,927.0,488.85,346.95
2017,6,30,14,15,815.5,152.5,5.3,36.0,901.5,437.34,305.29
2017,6,30,14,30,809.0,151.0,5.3,36.0,876.0,385.81,262.92
2017,6,30,14,45,531.0,276.5,5.35,36.0,746.0,334.75,227.69
2017,6,30,15,0,253.0,402.0,5.4,36.0,616.0,316.89,220.91
2017,6,30,15,15,470.5,293.5,5.4,35.5,667.5,261.38,171.52
2017,6,30,15,30,688.0,185.0,5.4,35.0,719.0,187.94,109.81
2017,6,30,15,45,665.0,183.5,5.4,35.0,675.0,142.45,85.19
2017,6,30,16,0,642.0,182.0,5.4,35.0,631.0,107.99,81.03
2017,6,30,16,15,619.5,176.0,5.4,34.5,584.0,107.98,81.46
2017,6,30,16,30,597.0,170.0,5.4,34.0,537.0,107.78,81.74
2017,6,30,16,45,571.0,162.0,5.45,33.5,488.0,105.98,80.76
2017,6,30,17,0,545.0,154.0,5.5,33.0,439.0,103.04,78.85
2017,6,30,17,15,507.5,145.5,5.4,32.5,387.5,99.04,76.05
2017,6,30,17,30,470.0,137.0,5.3,32.0,336.0,94.82,73.03
2017,6,30,17,45,430.5,123.5,5.2,32.0,286.5,87.03,66.84
2017,6,30,18,0,391.0,110.0,5.1,32.0,237.0,78.88,60.23
2017,6,30,18,15,326.5,96.5,4.85,31.0,189.0,70.17,53.22
2017,6,30,18,30,262.0,83.0,4.6,30.0,141.0,62.2,46.55
2017,6,30,18,45,191.5,64.0,4.4,29.5,100.0,48.44,34.66
2017,6,30,19,0,121.0,45.0,4.2,29.0,59.0,34.44,22.22
2017,6,30,19,15,60.5,22.5,4.05,28.5,29.5,17.73,3.88
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,8.5,12.0,3.05,24.5,13.0,15.78,0.0
2017,7,1,6,0,17.0,24.0,3.2,25.0,26.0,40.18,19.31
2017,7,1,6,15,79.0,49.0,3.25,25.0,62.0,137.55,104.9
2017,7,1,6,30,141.0,74.0,3.3,25.0,98.0,219.52,174.58
2017,7,1,6,45,218.5,91.5,3.35,25.5,144.5,318.66,256.21
2017,7,1,7,0,296.0,109.0,3.4,26.0,191.0,409.29,328.77
2017,7,1,7,15,232.0,130.0,3.4,26.5,203.0,384.49,306.98
2017,7,1,7,30,168.0,151.0,3.4,27.0,215.0,335.27,266.22
2017,7,1,7,45,90.0,157.5,3.45,27.5,192.5,248.64,195.6
2017,7,1,8,0,12.0,164.0,3.5,28.0,170.0,161.92,123.93
2017,7,1,8,15,57.5,207.0,3.55,28.5,239.5,269.4,208.3
2017,7,1,8,30,103.0,250.0,3.6,29.0,309.0,361.55,277.98
2017,7,1,8,45,373.5,210.0,3.65,29.5,453.0,648.44,493.02
2017,7,1,9,0,644.0,170.0,3.7,30.0,597.0,886.62,657.65
2017,7,1,9,15,493.5,244.5,3.75,30.0,585.5,805.4,596.8
2017,7,1,9,30,343.0,319.0,3.8,30.0,574.0,707.26,524.27
2017,7,1,9,45,363.0,326.0,3.9,30.5,609.5,727.7,537.33
2017,7,1,10,0,383.0,333.0,4.0,31.0,645.0,746.39,548.45
2017,7,1,10,15,566.5,259.5,4.1,31.5,743.5,868.4,633.42
2017,7,1,10,30,750.0,186.0,4.2,32.0,842.0,952.1,688.11
2017,7,1,10,45,762.0,186.0,4.3,32.5,871.0,944.85,680.98
2017,7,1,11,0,774.0,186.0,4.4,33.0,900.0,934.09,672.32
2017,7,1,11,15,619.0,300.0,4.45,33.0,879.5,879.39,633.07
2017,7,1,11,30,464.0,414.0,4.5,33.0,859.0,816.12,586.1
2017,7,1,11,45,599.5,323.5,4.6,33.5,907.5,825.9,595.24
2017,7,1,12,0,735.0,233.0,4.7,34.0,956.0,831.26,600.42
2017,7,1,12,15,570.5,335.5,4.7,34.0,899.0,752.72,542.92
2017,7,1,12,30,406.0,438.0,4.7,34.0,842.0,676.04,486.83
2017,7,1,12,45,572.5,335.5,4.75,34.5,903.0,685.67,495.24
2017,7,1,13,0,739.0,233.0,4.8,35.0,964.0,677.7,490.18
2017,7,1,13,15,736.5,232.0,4.75,35.0,954.0,633.08,457.25
2017,7,1,13,30,734.0,231.0,4.7,35.0,944.0,587.76,423.29
2017,7,1,13,45,584.0,315.0,4.7,35.0,875.5,524.1,375.5
2017,7,1,14,0,434.0,399.0,4.7,35.0,807.0,477.81,340.58
2017,7,1,14,15,409.5,393.5,4.7,35.0,770.0,432.02,306.15
2017,7,1,14,30,385.0,388.0,4.7,35.0,733.0,399.32,280.76
2017,7,1,14,45,374.0,379.0,4.7,35.0,704.5,361.59,251.53
2017,7,1,15,0,363.0,370.0,4.7,35.0,676.0,325.2,223.49
2017,7,1,15,15,487.0,303.5,4.65,35.0,693.5,270.39,177.45
2017,7,1,15,30,611.0,237.0,4.6,35.0,711.0,210.92,129.71
2017,7,1,15,45,392.0,281.0,4.6,35.0,578.5,183.65,123.24
2017,7,1,16,0,173.0,325.0,4.6,35.0,446.0,204.99,157.06
2017,7,1,16,15,387.0,249.5,4.55,34.5,494.5,158.95,121.7
2017,7,1,16,30,601.0,174.0,4.5,34.0,543.0,110.51,83.82
2017,7,1,16,45,585.0,161.5,4.5,34.0,495.0,105.85,80.42
2017,7,1,17,0,569.0,149.0,4.5,34.0,447.0,100.69,76.55
2017,7,1,17,15,531.5,141.0,4.3,33.5,395.0,96.51,73.62
2017,7,1,17,30,494.0,133.0,4.1,33.0,343.0,92.51,70.78
2017,7,1,17,45,458.0,119.5,3.95,32.5,292.5,84.65,64.7
2017,7,1,18,0,422.0,106.0,3.8,32.0,242.0,76.42,58.17
2017,7,1,18,15,355.5,93.5,3.55,31.0,193.0,68.29,51.64
2017,7,1,18,30,289.0,81.0,3.3,30.0,144.0,59.92,44.64
2017,7,1,18,45,211.5,63.0,3.05,29.5,102.0,47.87,34.19
2017,7,1,19,0,134.0,45.0,2.8,29.0,60.0,34.48,22.27
2017,7,1,19,15,67.0,22.5,2.85,28.5,30.0,17.74,3.9
2017,7,1,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,20.5,13.0,2.4,23.5,14.0,24.43,0.0
2017,7,2,6,0,41.0,26.0,2.5,24.0,28.0,71.89,38.09
2017,7,2,6,15,122.5,46.5,2.65,24.5,65.0,178.71,137.89
2017,7,2,6,30,204.0,67.0,2.8,25.0,102.0,270.28,215.59
2017,7,2,6,45,284.0,81.0,3.0,25.5,148.5,372.95,299.42
2017,7,2,7,0,364.0,95.0,3.2,26.0,195.0,465.7,372.96
2017,7,2,7,15,419.0,106.0,3.3,26.5,245.5,536.74,426.82
2017,7,2,7,30,474.0,117.0,3.4,27.0,296.0,609.86,479.66
2017,7,2,7,45,529.5,120.5,3.55,27.5,350.0,675.1,525.02
2017,7,2,8,0,585.0,124.0,3.7,28.0,404.0,752.33,577.65
2017,7,2,8,15,615.0,130.0,3.75,28.0,455.0,797.95,607.44
2017,7,2,8,30,645.0,136.0,3.8,28.0,506.0,841.89,635.8
2017,7,2,8,45,676.5,137.0,3.85,28.5,556.0,879.38,658.1
2017,7,2,9,0,708.0,138.0,3.9,29.0,606.0,914.57,678.61
2017,7,2,9,15,725.0,141.5,3.9,29.5,651.0,935.41,689.07
2017,7,2,9,30,742.0,145.0,3.9,30.0,696.0,945.98,692.83
2017,7,2,9,45,764.5,143.0,3.9,30.5,738.5,960.63,699.46
2017,7,2,10,0,787.0,141.0,3.9,31.0,781.0,971.89,703.9
2017,7,2,10,15,610.5,247.0,3.9,31.0,757.0,900.58,654.62
2017,7,2,10,30,434.0,353.0,3.9,31.0,733.0,811.33,589.17
2017,7,2,10,45,426.0,370.5,3.95,31.5,753.5,804.33,582.64
2017,7,2,11,0,418.0,388.0,4.0,32.0,774.0,794.88,574.07
2017,7,2,11,15,373.5,420.5,4.0,32.5,771.5,752.72,542.77
2017,7,2,11,30,329.0,453.0,4.0,33.0,769.0,722.7,519.64
2017,7,2,11,45,598.5,292.5,4.0,33.5,876.5,799.75,576.84
2017,7,2,12,0,868.0,132.0,4.0,34.0,984.0,838.02,603.8
2017,7,2,12,15,869.0,132.0,3.95,34.0,990.0,802.03,579.28
2017,7,2,12,30,870.0,132.0,3.9,34.0,996.0,763.86,553.7
2017,7,2,12,45,869.5,132.0,3.9,34.0,994.0,722.91,524.69
2017,7,2,13,0,869.0,132.0,3.9,34.0,992.0,680.61,494.02
2017,7,2,13,15,867.0,131.5,3.85,34.0,982.0,635.63,460.67
2017,7,2,13,30,865.0,131.0,3.8,34.0,972.0,589.38,425.64
2017,7,2,13,45,861.0,130.0,3.8,34.5,954.0,540.59,387.23
2017,7,2,14,0,857.0,129.0,3.8,35.0,936.0,490.97,347.36
