Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,14,15,851.5,128.0,3.75,35.0,911.0,440.08,306.29
2017,7,2,14,30,846.0,127.0,3.7,35.0,886.0,388.87,264.08
2017,7,2,14,45,825.5,132.5,3.7,35.0,851.0,337.08,221.34
2017,7,2,15,0,805.0,138.0,3.7,35.0,816.0,279.76,174.96
2017,7,2,15,15,794.0,135.5,3.7,35.0,778.5,227.41,133.54
2017,7,2,15,30,783.0,133.0,3.7,35.0,741.0,176.34,97.16
2017,7,2,15,45,771.5,128.5,3.7,35.0,698.5,125.45,69.24
2017,7,2,16,0,760.0,124.0,3.7,35.0,656.0,84.52,62.29
2017,7,2,16,15,403.0,187.0,3.65,34.5,467.0,112.99,85.37
2017,7,2,16,30,46.0,250.0,3.6,34.0,278.0,175.4,135.33
2017,7,2,16,45,361.0,178.5,3.6,34.0,369.5,112.7,85.8
2017,7,2,17,0,676.0,107.0,3.6,34.0,461.0,73.42,54.44
2017,7,2,17,15,643.5,102.0,3.5,33.5,408.5,71.64,53.35
2017,7,2,17,30,611.0,97.0,3.4,33.0,356.0,69.76,52.13
2017,7,2,17,45,566.0,90.0,3.3,32.5,304.0,66.17,49.46
2017,7,2,18,0,521.0,83.0,3.2,32.0,252.0,62.45,46.59
2017,7,2,18,15,458.0,74.0,3.15,31.5,202.0,56.86,42.02
2017,7,2,18,30,395.0,65.0,3.1,31.0,152.0,49.11,35.46
2017,7,2,18,45,301.0,52.5,3.05,30.5,108.0,39.95,27.5
2017,7,2,19,0,207.0,40.0,3.0,30.0,64.0,30.67,19.09
2017,7,2,19,15,103.5,20.0,3.2,29.5,32.0,15.49,2.63
2017,7,2,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,47.5,12.5,3.5,23.5,16.0,41.54,0.0
2017,7,3,6,0,95.0,25.0,3.7,24.0,32.0,118.64,64.51
2017,7,3,6,15,198.5,41.5,3.8,24.5,70.5,241.91,188.29
2017,7,3,6,30,302.0,58.0,3.9,25.0,109.0,348.57,279.05
2017,7,3,6,45,401.0,65.0,4.05,25.5,159.5,445.15,358.32
2017,7,3,7,0,500.0,72.0,4.2,26.0,210.0,557.67,445.61
2017,7,3,7,15,552.0,79.5,4.25,26.5,262.5,628.06,497.36
2017,7,3,7,30,604.0,87.0,4.3,27.0,315.0,699.5,547.84
2017,7,3,7,45,654.5,88.5,4.35,27.5,370.5,762.15,590.16
2017,7,3,8,0,705.0,90.0,4.4,28.0,426.0,824.6,631.06
2017,7,3,8,15,731.0,94.0,4.4,28.5,478.5,860.68,652.35
2017,7,3,8,30,757.0,98.0,4.4,29.0,531.0,900.39,675.89
2017,7,3,8,45,782.5,98.5,4.45,29.5,582.0,932.94,694.41
2017,7,3,9,0,808.0,99.0,4.5,30.0,633.0,962.87,711.04
2017,7,3,9,15,451.5,220.0,4.45,30.5,522.5,735.58,549.8
2017,7,3,9,30,95.0,341.0,4.4,31.0,412.0,435.36,324.65
2017,7,3,9,45,479.5,223.5,4.4,31.5,610.0,757.22,563.1
2017,7,3,10,0,864.0,106.0,4.4,32.0,808.0,998.84,722.89
2017,7,3,10,15,872.0,107.5,4.4,32.5,842.5,996.04,716.62
2017,7,3,10,30,880.0,109.0,4.4,33.0,877.0,989.71,709.97
2017,7,3,10,45,886.5,109.5,4.4,33.5,905.5,977.37,699.62
2017,7,3,11,0,893.0,110.0,4.4,34.0,934.0,961.56,687.24
2017,7,3,11,15,896.5,111.0,4.35,34.0,954.5,939.98,672.43
2017,7,3,11,30,900.0,112.0,4.3,34.0,975.0,915.11,655.6
2017,7,3,11,45,884.0,125.0,4.3,34.5,983.0,880.57,631.43
2017,7,3,12,0,868.0,138.0,4.3,35.0,991.0,843.27,605.54
2017,7,3,12,15,868.5,138.0,4.25,35.0,996.0,806.71,581.16
2017,7,3,12,30,869.0,138.0,4.2,35.0,1001.0,768.02,555.27
2017,7,3,12,45,867.5,138.0,4.2,35.5,998.0,726.25,524.55
2017,7,3,13,0,866.0,138.0,4.2,36.0,995.0,683.24,492.5
2017,7,3,13,15,863.0,137.5,4.15,36.0,984.0,637.68,458.96
2017,7,3,13,30,860.0,137.0,4.1,36.0,973.0,590.96,423.84
2017,7,3,13,45,854.0,137.0,4.05,36.0,954.0,541.96,386.23
2017,7,3,14,0,848.0,137.0,4.0,36.0,935.0,492.33,347.21
2017,7,3,14,15,841.5,136.0,3.95,36.0,909.5,441.4,306.31
2017,7,3,14,30,835.0,135.0,3.9,36.0,884.0,390.27,264.39
2017,7,3,14,45,518.5,273.0,3.9,36.0,732.5,329.56,223.37
2017,7,3,15,0,202.0,411.0,3.9,36.0,581.0,323.69,226.64
2017,7,3,15,15,497.5,269.5,3.9,36.0,662.0,252.83,163.26
2017,7,3,15,30,793.0,128.0,3.9,36.0,743.0,174.59,95.04
2017,7,3,15,45,776.5,126.0,3.95,36.0,699.5,124.34,67.95
2017,7,3,16,0,760.0,124.0,4.0,36.0,656.0,84.51,62.02
2017,7,3,16,15,741.5,120.5,4.0,35.5,608.5,84.29,62.2
2017,7,3,16,30,723.0,117.0,4.0,35.0,561.0,76.28,56.12
2017,7,3,16,45,696.0,113.5,4.05,34.5,510.5,75.82,56.08
2017,7,3,17,0,669.0,110.0,4.1,34.0,460.0,75.3,55.99
2017,7,3,17,15,637.0,104.5,4.1,33.5,407.5,73.27,54.69
2017,7,3,17,30,605.0,99.0,4.1,33.0,355.0,71.13,53.26
2017,7,3,17,45,557.0,92.5,4.1,33.0,302.5,67.95,50.82
2017,7,3,18,0,509.0,86.0,4.1,33.0,250.0,64.69,48.24
2017,7,3,18,15,446.0,76.5,4.05,32.0,200.5,57.08,42.12
2017,7,3,18,30,383.0,67.0,4.0,31.0,151.0,50.47,36.6
2017,7,3,18,45,291.5,54.0,3.95,30.5,107.5,41.01,28.37
2017,7,3,19,0,200.0,41.0,3.9,30.0,64.0,31.39,19.67
2017,7,3,19,15,100.0,20.5,3.95,29.5,32.0,15.86,2.79
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,5.5,2.9,24.0,5.5,4.69,0.0
2017,7,4,6,0,0.0,11.0,3.1,24.0,11.0,9.05,0.0
2017,7,4,6,15,0.0,25.0,3.3,24.5,25.0,20.64,10.7
2017,7,4,6,30,0.0,39.0,3.5,25.0,39.0,32.26,20.6
2017,7,4,6,45,0.0,57.0,3.75,25.5,57.0,49.82,35.21
2017,7,4,7,0,0.0,75.0,4.0,26.0,75.0,66.87,49.22
2017,7,4,7,15,0.0,97.5,4.1,26.5,97.5,88.69,66.81
2017,7,4,7,30,0.0,120.0,4.2,27.0,120.0,110.07,83.71
2017,7,4,7,45,335.5,108.0,4.3,27.5,267.5,476.48,379.87
2017,7,4,8,0,671.0,96.0,4.4,28.0,415.0,799.95,615.42
2017,7,4,8,15,698.0,100.5,4.45,28.5,467.0,842.23,639.9
2017,7,4,8,30,725.0,105.0,4.5,29.0,519.0,876.99,660.4
2017,7,4,8,45,745.5,108.5,4.55,29.5,568.5,907.85,678.03
2017,7,4,9,0,766.0,112.0,4.6,30.0,618.0,936.04,693.71
2017,7,4,9,15,781.5,115.0,4.6,30.5,663.5,955.65,703.34
2017,7,4,9,30,797.0,118.0,4.6,31.0,709.0,972.12,710.97
2017,7,4,9,45,809.0,121.0,4.6,31.5,749.5,981.73,714.15
2017,7,4,10,0,821.0,124.0,4.6,32.0,790.0,974.77,706.64
2017,7,4,10,15,830.0,126.0,4.55,32.5,825.0,973.48,702.9
2017,7,4,10,30,839.0,128.0,4.5,33.0,860.0,968.75,697.04
2017,7,4,10,45,845.0,130.0,4.5,33.5,888.0,957.6,687.45
2017,7,4,11,0,851.0,132.0,4.5,34.0,916.0,943.04,675.84
2017,7,4,11,15,855.5,133.0,4.5,34.0,937.0,922.77,662.05
2017,7,4,11,30,860.0,134.0,4.5,34.0,958.0,899.27,646.25
2017,7,4,11,45,863.0,134.5,4.5,34.5,972.0,870.88,626.01
2017,7,4,12,0,866.0,135.0,4.5,35.0,986.0,839.58,603.94
2017,7,4,12,15,867.0,135.0,4.5,35.0,991.5,803.59,580.01
2017,7,4,12,30,868.0,135.0,4.5,35.0,997.0,765.43,554.54
2017,7,4,12,45,867.5,135.0,4.55,35.5,994.5,724.48,524.48
2017,7,4,13,0,867.0,135.0,4.6,36.0,992.0,682.17,492.9
2017,7,4,13,15,864.5,134.5,4.6,36.0,982.0,636.89,459.53
2017,7,4,13,30,862.0,134.0,4.6,36.0,972.0,590.41,424.51
2017,7,4,13,45,857.5,133.5,4.6,36.0,954.0,541.77,387.07
2017,7,4,14,0,853.0,133.0,4.6,36.0,936.0,492.34,348.07
2017,7,4,14,15,847.0,131.5,4.6,36.0,910.5,441.05,306.76
2017,7,4,14,30,841.0,130.0,4.6,36.0,885.0,389.51,264.37
2017,7,4,14,45,832.5,128.5,4.6,36.0,853.0,337.16,220.9
2017,7,4,15,0,824.0,127.0,4.6,36.0,821.0,285.23,177.98
2017,7,4,15,15,813.0,124.5,4.55,35.5,783.0,232.86,136.76
2017,7,4,15,30,802.0,122.0,4.5,35.0,745.0,172.06,93.28
2017,7,4,15,45,788.0,119.0,4.5,35.0,701.5,120.83,65.28
2017,7,4,16,0,774.0,116.0,4.5,35.0,658.0,79.8,58.55
2017,7,4,16,15,756.0,112.5,4.45,34.5,610.5,79.35,58.52
2017,7,4,16,30,738.0,109.0,4.4,34.0,563.0,78.79,58.39
2017,7,4,16,45,714.5,105.0,4.4,34.0,512.5,77.67,57.7
2017,7,4,17,0,691.0,101.0,4.4,34.0,462.0,69.71,51.45
2017,7,4,17,15,659.5,96.0,4.3,33.5,410.0,67.75,50.18
2017,7,4,17,30,628.0,91.0,4.2,33.0,358.0,65.68,48.79
2017,7,4,17,45,585.5,84.5,4.1,32.5,305.5,62.3,46.26
2017,7,4,18,0,543.0,78.0,4.0,32.0,253.0,58.78,43.55
2017,7,4,18,15,481.5,69.5,3.7,31.5,203.0,53.42,39.16
2017,7,4,18,30,420.0,61.0,3.4,31.0,153.0,47.92,34.47
2017,7,4,18,45,330.0,49.5,3.15,30.5,109.0,37.89,25.8
2017,7,4,19,0,240.0,38.0,2.9,30.0,65.0,29.28,17.97
2017,7,4,19,15,120.0,19.0,2.9,29.5,32.5,14.75,2.14
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,46.5,12.0,2.9,24.5,15.0,40.4,0.0
2017,7,5,6,0,93.0,24.0,3.0,25.0,30.0,114.76,56.61
2017,7,5,6,15,195.5,40.0,3.05,25.0,68.0,237.51,183.68
2017,7,5,6,30,298.0,56.0,3.1,25.0,106.0,342.47,273.39
2017,7,5,6,45,196.5,79.0,3.2,25.5,117.0,280.98,225.75
2017,7,5,7,0,95.0,102.0,3.3,26.0,128.0,210.9,168.18
2017,7,5,7,15,108.5,126.0,3.3,26.5,162.0,251.93,200.85
2017,7,5,7,30,122.0,150.0,3.3,27.0,196.0,292.61,232.05
2017,7,5,7,45,188.5,170.0,3.35,27.5,253.5,377.24,297.85
2017,7,5,8,0,255.0,190.0,3.4,28.0,311.0,485.23,378.46
2017,7,5,8,15,494.0,148.0,3.4,28.0,418.0,690.14,531.44
2017,7,5,8,30,733.0,106.0,3.4,28.0,525.0,886.11,665.03
2017,7,5,8,45,579.0,177.0,3.4,28.5,526.5,826.52,619.41
2017,7,5,9,0,425.0,248.0,3.4,29.0,528.0,742.45,555.03
2017,7,5,9,15,334.5,294.5,3.35,29.5,525.0,677.71,505.31
2017,7,5,9,30,244.0,341.0,3.3,30.0,522.0,631.47,467.9
2017,7,5,9,45,232.5,364.5,3.25,30.5,545.0,616.27,455.06
2017,7,5,10,0,221.0,388.0,3.2,31.0,568.0,621.49,456.05
2017,7,5,10,15,190.5,409.5,3.05,31.5,569.5,604.15,440.67
2017,7,5,10,30,160.0,431.0,2.9,32.0,571.0,586.04,425.08
2017,7,5,10,45,522.0,274.5,2.75,32.5,751.5,804.95,580.52
2017,7,5,11,0,884.0,118.0,2.6,33.0,932.0,961.35,679.68
2017,7,5,11,15,888.5,118.5,2.5,33.0,953.5,940.25,663.45
2017,7,5,11,30,893.0,119.0,2.4,33.0,975.0,915.84,646.82
2017,7,5,11,45,878.0,132.0,2.3,33.5,983.5,882.07,623.05
2017,7,5,12,0,863.0,145.0,2.2,34.0,992.0,845.49,597.67
2017,7,5,12,15,864.0,145.0,2.2,34.5,997.5,809.31,573.39
2017,7,5,12,30,865.0,145.0,2.2,35.0,1003.0,770.98,547.53
2017,7,5,12,45,866.5,143.5,2.2,35.5,1001.5,730.25,518.52
2017,7,5,13,0,868.0,142.0,2.2,36.0,1000.0,688.08,488.06
2017,7,5,13,15,865.5,141.5,2.25,36.0,989.5,642.62,455.94
2017,7,5,13,30,863.0,141.0,2.3,36.0,979.0,595.97,422.08
2017,7,5,13,45,860.5,138.5,2.4,36.0,961.5,546.89,385.7
2017,7,5,14,0,858.0,136.0,2.5,36.0,944.0,496.85,347.44
2017,7,5,14,15,852.0,134.5,2.55,36.0,918.5,445.22,306.78
2017,7,5,14,30,846.0,133.0,2.6,36.0,893.0,393.34,264.9
2017,7,5,14,45,837.5,131.5,2.65,36.0,861.0,340.65,221.82
2017,7,5,15,0,829.0,130.0,2.7,36.0,829.0,288.37,179.13
2017,7,5,15,15,818.0,127.5,2.75,36.0,790.5,227.12,131.51
2017,7,5,15,30,807.0,125.0,2.8,36.0,752.0,174.62,94.34
2017,7,5,15,45,793.0,122.0,2.85,36.0,708.5,123.06,66.41
2017,7,5,16,0,779.0,119.0,2.9,36.0,665.0,81.76,59.8
2017,7,5,16,15,760.5,115.5,2.95,35.5,617.0,81.38,59.85
2017,7,5,16,30,742.0,112.0,3.0,35.0,569.0,80.89,59.79
2017,7,5,16,45,717.0,108.0,3.05,35.0,517.5,72.7,53.41
2017,7,5,17,0,692.0,104.0,3.1,35.0,466.0,71.69,52.81
2017,7,5,17,15,660.0,98.5,3.0,34.5,413.0,69.46,51.33
2017,7,5,17,30,628.0,93.0,2.9,34.0,360.0,67.11,49.72
2017,7,5,17,45,580.5,87.5,2.85,33.5,307.0,64.47,47.83
2017,7,5,18,0,533.0,82.0,2.8,33.0,254.0,61.79,45.83
2017,7,5,18,15,471.0,73.0,2.6,32.0,203.5,56.16,41.35
2017,7,5,18,30,409.0,64.0,2.4,31.0,153.0,48.48,34.94
2017,7,5,18,45,315.5,51.5,2.2,30.5,109.0,39.29,26.95
2017,7,5,19,0,222.0,39.0,2.0,30.0,65.0,29.97,18.52
2017,7,5,19,15,111.0,19.5,2.2,29.5,32.5,15.12,2.25
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,57.5,11.5,1.75,23.5,15.0,47.08,0.0
2017,7,6,6,0,115.0,23.0,2.0,24.0,30.0,141.53,67.15
2017,7,6,6,15,222.5,37.5,2.0,24.5,68.5,253.08,195.55
2017,7,6,6,30,330.0,52.0,2.0,25.0,107.0,360.98,286.75
2017,7,6,6,45,417.0,60.5,2.05,25.5,156.5,458.21,364.48
2017,7,6,7,0,504.0,69.0,2.1,26.0,206.0,556.85,439.22
2017,7,6,7,15,555.0,76.0,2.0,26.5,258.0,625.76,487.86
2017,7,6,7,30,606.0,83.0,1.9,27.0,310.0,695.7,534.82
2017,7,6,7,45,653.5,85.0,1.85,27.5,365.0,756.18,573.34
2017,7,6,8,0,701.0,87.0,1.8,28.0,420.0,811.1,606.67
2017,7,6,8,15,404.0,167.5,1.75,28.5,364.5,625.98,473.28
2017,7,6,8,30,107.0,248.0,1.7,29.0,309.0,363.9,275.77
2017,7,6,8,45,452.0,173.5,1.65,29.5,466.5,685.13,513.12
2017,7,6,9,0,797.0,99.0,1.6,30.0,624.0,951.86,683.68
2017,7,6,9,15,419.5,202.0,1.5,30.5,480.0,682.86,498.99
2017,7,6,9,30,42.0,305.0,1.4,31.0,336.0,341.75,250.61
2017,7,6,9,45,68.5,343.0,1.35,31.5,397.0,404.64,296.58
2017,7,6,10,0,95.0,381.0,1.3,32.0,458.0,465.99,338.16
2017,7,6,10,15,100.0,401.5,1.35,32.5,486.0,485.47,349.97
2017,7,6,10,30,105.0,422.0,1.4,33.0,514.0,503.93,361.3
2017,7,6,10,45,210.0,428.0,1.45,33.5,619.0,621.17,441.38
2017,7,6,11,0,315.0,434.0,1.5,34.0,724.0,729.81,512.03
2017,7,6,11,15,288.0,453.5,1.6,34.0,723.5,705.92,494.92
2017,7,6,11,30,261.0,473.0,1.7,34.0,723.0,681.15,478.32
2017,7,6,11,45,565.5,303.0,1.85,34.5,855.0,781.43,550.72
2017,7,6,12,0,870.0,133.0,2.0,35.0,987.0,841.98,592.26
2017,7,6,12,15,871.0,133.0,2.1,35.0,992.5,805.92,569.33
2017,7,6,12,30,872.0,133.0,2.2,35.0,998.0,767.66,545.54
2017,7,6,12,45,869.0,134.5,2.35,35.5,995.0,725.89,516.77
2017,7,6,13,0,866.0,136.0,2.5,36.0,992.0,682.88,486.29
2017,7,6,13,15,863.5,135.5,2.55,35.5,982.0,637.58,454.96
2017,7,6,13,30,861.0,135.0,2.6,35.0,972.0,591.09,421.76
2017,7,6,13,45,855.5,135.0,2.7,35.0,953.5,542.25,385.13
2017,7,6,14,0,850.0,135.0,2.8,35.0,935.0,492.71,346.85
2017,7,6,14,15,844.0,133.5,2.85,35.0,910.0,441.5,306.16
2017,7,6,14,30,838.0,132.0,2.9,35.0,885.0,390.04,264.28
2017,7,6,14,45,659.0,227.0,3.0,35.0,806.0,337.53,225.58
2017,7,6,15,0,480.0,322.0,3.1,35.0,727.0,314.44,210.82
2017,7,6,15,15,342.0,345.5,3.15,34.5,627.0,280.17,190.07
2017,7,6,15,30,204.0,369.0,3.2,34.0,527.0,262.8,183.98
2017,7,6,15,45,350.0,303.5,3.25,34.0,556.5,205.61,140.87
2017,7,6,16,0,496.0,238.0,3.3,34.0,586.0,139.98,106.48
2017,7,6,16,15,442.5,237.0,3.3,33.5,530.5,141.97,108.68
2017,7,6,16,30,389.0,236.0,3.3,33.0,475.0,153.28,118.26
2017,7,6,16,45,469.0,190.5,3.3,33.0,453.5,121.69,93.39
2017,7,6,17,0,549.0,145.0,3.3,33.0,432.0,97.54,74.26
2017,7,6,17,15,530.0,132.0,3.2,32.5,384.0,90.78,69.22
2017,7,6,17,30,511.0,119.0,3.1,32.0,336.0,83.6,63.74
2017,7,6,17,45,478.5,106.5,3.05,32.0,287.0,76.2,57.84
2017,7,6,18,0,446.0,94.0,3.0,32.0,238.0,68.44,51.55
2017,7,6,18,15,396.0,81.0,2.7,31.5,191.0,59.84,44.5
2017,7,6,18,30,346.0,68.0,2.4,31.0,144.0,50.95,36.99
2017,7,6,18,45,271.5,53.0,2.15,30.5,102.5,40.18,27.68
2017,7,6,19,0,197.0,38.0,1.9,30.0,61.0,29.14,17.84
2017,7,6,19,15,98.5,19.0,1.95,29.5,30.5,14.71,1.93
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,56.0,11.0,0.95,23.5,14.5,45.65,0.0
2017,7,7,6,0,112.0,22.0,1.1,24.0,29.0,136.97,60.32
2017,7,7,6,15,218.5,36.5,1.15,24.0,67.0,248.54,191.33
2017,7,7,6,30,325.0,51.0,1.2,24.0,105.0,355.55,281.9
2017,7,7,6,45,407.5,60.0,1.3,24.5,153.0,449.72,356.96
2017,7,7,7,0,490.0,69.0,1.4,25.0,201.0,544.8,428.81
2017,7,7,7,15,541.0,76.5,1.3,25.5,253.0,613.94,477.02
2017,7,7,7,30,592.0,84.0,1.2,26.0,305.0,684.16,523.43
2017,7,7,7,45,449.5,132.5,1.2,26.5,315.5,615.44,471.65
2017,7,7,8,0,307.0,181.0,1.2,27.0,326.0,523.73,401.09
2017,7,7,8,15,375.0,190.0,1.1,27.5,388.5,601.95,455.63
2017,7,7,8,30,443.0,199.0,1.0,28.0,451.0,704.74,522.43
2017,7,7,8,45,439.5,220.5,0.9,28.5,490.0,727.28,531.86
2017,7,7,9,0,436.0,242.0,0.8,29.0,529.0,747.24,540.18
2017,7,7,9,15,621.5,176.5,0.9,29.5,618.0,870.69,621.31
2017,7,7,9,30,807.0,111.0,1.0,30.0,707.0,974.49,682.95
2017,7,7,9,45,820.5,112.5,1.15,30.5,748.0,971.5,679.43
2017,7,7,10,0,834.0,114.0,1.3,31.0,789.0,977.88,683.03
2017,7,7,10,15,523.5,270.0,1.45,31.0,700.5,832.15,589.96
2017,7,7,10,30,213.0,426.0,1.6,31.0,612.0,633.56,453.26
2017,7,7,10,45,160.5,439.5,1.75,31.5,582.5,584.83,419.79
2017,7,7,11,0,108.0,453.0,1.9,32.0,553.0,521.05,374.58
2017,7,7,11,15,492.0,287.0,2.0,32.0,756.5,751.05,539.86
2017,7,7,11,30,876.0,121.0,2.1,32.0,960.0,903.05,640.46
2017,7,7,11,45,874.0,125.0,2.25,32.5,972.5,873.31,619.72
2017,7,7,12,0,872.0,129.0,2.4,33.0,985.0,840.69,598.65
2017,7,7,12,15,873.5,129.0,2.45,33.0,991.0,805.09,575.97
2017,7,7,12,30,875.0,129.0,2.5,33.0,997.0,767.22,551.64
2017,7,7,12,45,875.5,128.5,2.55,33.5,995.0,726.42,522.65
2017,7,7,13,0,876.0,128.0,2.6,34.0,993.0,684.13,491.79
2017,7,7,13,15,874.0,127.5,2.65,34.0,983.0,638.77,459.13
2017,7,7,13,30,872.0,127.0,2.7,34.0,973.0,592.12,424.65
2017,7,7,13,45,868.5,125.5,2.75,34.0,955.5,542.83,387.32
2017,7,7,14,0,865.0,124.0,2.8,34.0,938.0,492.64,348.22
2017,7,7,14,15,859.5,122.5,2.85,34.0,913.0,440.91,306.88
2017,7,7,14,30,854.0,121.0,2.9,34.0,888.0,388.86,264.27
2017,7,7,14,45,833.0,127.0,2.95,34.0,853.0,336.74,221.33
2017,7,7,15,0,812.0,133.0,3.0,34.0,818.0,278.85,174.5
2017,7,7,15,15,801.5,130.5,3.05,34.0,780.0,226.06,132.62
2017,7,7,15,30,791.0,128.0,3.1,34.0,742.0,174.47,95.73
2017,7,7,15,45,486.5,226.5,3.15,34.0,597.0,159.94,103.2
2017,7,7,16,0,182.0,325.0,3.2,34.0,452.0,205.17,157.55
2017,7,7,16,15,455.0,219.5,3.2,33.5,507.0,132.33,100.94
2017,7,7,16,30,728.0,114.0,3.2,33.0,562.0,82.0,61.17
2017,7,7,16,45,588.0,144.5,3.25,33.0,486.0,94.28,71.38
2017,7,7,17,0,448.0,175.0,3.3,33.0,410.0,114.5,88.0
2017,7,7,17,15,306.0,174.0,3.25,32.5,326.5,119.77,92.78
2017,7,7,17,30,164.0,173.0,3.2,32.0,243.0,122.59,95.61
2017,7,7,17,45,155.0,149.0,3.2,31.5,207.5,107.42,83.68
2017,7,7,18,0,146.0,125.0,3.2,31.0,172.0,91.74,71.1
2017,7,7,18,15,127.5,102.5,2.95,30.5,138.0,76.42,58.51
2017,7,7,18,30,109.0,80.0,2.7,30.0,104.0,60.7,45.28
2017,7,7,18,45,81.5,59.0,2.5,29.5,74.0,45.51,32.22
2017,7,7,19,0,54.0,38.0,2.3,29.0,44.0,30.0,18.62
2017,7,7,19,15,27.0,19.0,2.3,28.5,22.0,15.51,2.22
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,71.0,10.5,1.75,23.5,14.5,54.89,0.0
2017,7,8,6,0,142.0,21.0,2.0,24.0,29.0,155.2,63.5
2017,7,8,6,15,253.0,34.0,2.1,24.5,67.5,269.36,207.75
2017,7,8,6,30,364.0,47.0,2.2,25.0,106.0,384.75,305.31
2017,7,8,6,45,442.5,55.0,2.35,25.5,154.5,471.9,375.39
2017,7,8,7,0,521.0,63.0,2.5,26.0,203.0,563.19,445.26
2017,7,8,7,15,571.0,69.5,2.5,26.5,255.0,630.87,493.92
2017,7,8,7,30,621.0,76.0,2.5,27.0,307.0,699.65,541.17
2017,7,8,7,45,660.5,80.0,2.5,28.0,360.5,755.65,576.36
2017,7,8,8,0,700.0,84.0,2.5,29.0,414.0,806.23,606.51
2017,7,8,8,15,725.5,88.0,2.5,29.5,466.0,847.54,630.7
2017,7,8,8,30,751.0,92.0,2.5,30.0,518.0,886.85,653.1
2017,7,8,8,45,771.0,95.0,2.5,30.5,567.5,917.09,669.16
2017,7,8,9,0,791.0,98.0,2.5,31.0,617.0,944.64,683.38
2017,7,8,9,15,805.5,100.5,2.45,31.5,662.5,950.88,683.4
2017,7,8,9,30,820.0,103.0,2.4,32.0,708.0,966.16,689.5
2017,7,8,9,45,830.5,105.5,2.35,32.5,748.5,974.1,690.92
2017,7,8,10,0,841.0,108.0,2.3,33.0,789.0,978.67,690.41
2017,7,8,10,15,849.5,110.0,2.3,33.0,823.5,977.23,688.22
2017,7,8,10,30,858.0,112.0,2.3,33.0,858.0,972.29,684.05
2017,7,8,10,45,863.0,114.0,2.3,33.5,886.5,960.41,674.34
2017,7,8,11,0,868.0,116.0,2.3,34.0,915.0,945.09,662.72
2017,7,8,11,15,872.5,117.0,2.3,34.0,936.0,924.96,649.58
2017,7,8,11,30,877.0,118.0,2.3,34.0,957.0,901.54,634.47
2017,7,8,11,45,878.5,119.5,2.3,34.5,970.5,872.75,614.75
2017,7,8,12,0,880.0,121.0,2.3,35.0,984.0,841.02,593.26
2017,7,8,12,15,881.0,121.5,2.3,35.0,990.0,805.37,570.45
2017,7,8,12,30,882.0,122.0,2.3,35.0,996.0,767.43,546.05
2017,7,8,12,45,879.0,123.5,2.3,35.5,993.0,725.5,516.53
2017,7,8,13,0,876.0,125.0,2.3,36.0,990.0,682.23,485.15
2017,7,8,13,15,873.5,124.5,2.25,36.0,980.0,636.58,452.3
2017,7,8,13,30,871.0,124.0,2.2,36.0,970.0,589.69,417.79
2017,7,8,13,45,864.5,125.0,2.2,36.0,952.0,540.59,381.01
2017,7,8,14,0,858.0,126.0,2.2,36.0,934.0,490.85,342.72
2017,7,8,14,15,852.5,124.5,2.15,36.0,909.0,439.44,302.09
2017,7,8,14,30,847.0,123.0,2.1,36.0,884.0,387.72,260.26
2017,7,8,14,45,843.0,119.0,2.05,36.0,853.0,334.75,216.87
2017,7,8,15,0,839.0,115.0,2.0,36.0,822.0,281.73,173.51
2017,7,8,15,15,829.0,113.0,2.0,35.5,784.5,228.96,132.39
2017,7,8,15,30,819.0,111.0,2.0,35.0,747.0,177.16,96.01
2017,7,8,15,45,805.5,108.5,2.0,35.0,704.0,125.97,68.6
2017,7,8,16,0,792.0,106.0,2.0,35.0,661.0,74.03,53.86
2017,7,8,16,15,775.0,103.0,2.0,34.5,613.5,73.64,53.88
2017,7,8,16,30,758.0,100.0,2.0,34.0,566.0,73.14,53.79
2017,7,8,16,45,736.0,96.0,2.0,34.0,515.5,71.77,52.88
2017,7,8,17,0,714.0,92.0,2.0,34.0,465.0,70.28,51.88
2017,7,8,17,15,684.5,87.5,1.9,33.5,413.0,62.39,45.75
2017,7,8,17,30,655.0,83.0,1.8,33.0,361.0,60.41,44.42
2017,7,8,17,45,615.0,77.0,1.75,33.0,308.5,57.15,41.89
2017,7,8,18,0,575.0,71.0,1.7,33.0,256.0,53.77,39.19
2017,7,8,18,15,516.0,63.5,1.5,32.0,205.5,48.96,35.36
2017,7,8,18,30,457.0,56.0,1.3,31.0,155.0,44.05,31.25
2017,7,8,18,45,370.5,45.0,1.15,30.5,110.5,35.94,24.19
2017,7,8,19,0,284.0,34.0,1.0,30.0,66.0,27.62,16.62
2017,7,8,19,15,142.0,17.0,1.05,29.5,33.0,13.62,1.08
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,56.0,10.0,2.65,24.5,13.5,44.73,0.0
2017,7,9,6,0,112.0,20.0,2.8,25.0,27.0,131.95,47.32
2017,7,9,6,15,216.5,35.0,2.8,25.5,64.5,244.8,187.76
2017,7,9,6,30,321.0,50.0,2.8,26.0,102.0,351.0,278.54
2017,7,9,6,45,393.0,61.0,2.8,26.5,149.0,432.46,344.85
2017,7,9,7,0,465.0,72.0,2.8,27.0,196.0,526.92,417.48
2017,7,9,7,15,516.5,80.0,2.65,27.5,247.0,596.55,467.66
2017,7,9,7,30,568.0,88.0,2.5,28.0,298.0,667.28,516.15
2017,7,9,7,45,606.0,94.0,2.45,28.5,350.5,723.43,552.62
2017,7,9,8,0,644.0,100.0,2.4,29.0,403.0,779.03,587.47
2017,7,9,8,15,672.0,105.0,2.3,29.5,454.5,822.58,612.66
2017,7,9,8,30,700.0,110.0,2.2,30.0,506.0,864.42,636.04
2017,7,9,8,45,723.5,113.0,2.1,30.5,555.5,891.13,648.91
2017,7,9,9,0,747.0,116.0,2.0,31.0,605.0,921.76,664.18
2017,7,9,9,15,763.0,119.0,2.0,31.0,650.5,941.93,674.89
2017,7,9,9,30,779.0,122.0,2.0,31.0,696.0,959.01,683.8
2017,7,9,9,45,793.5,123.5,2.0,31.5,737.0,969.6,687.35
2017,7,9,10,0,808.0,125.0,2.0,32.0,778.0,976.83,688.96
2017,7,9,10,15,817.5,127.0,2.05,32.0,813.0,963.05,679.58
2017,7,9,10,30,827.0,129.0,2.1,32.0,848.0,959.07,676.68
2017,7,9,10,45,834.0,130.5,2.15,32.5,876.5,948.71,668.43
2017,7,9,11,0,841.0,132.0,2.2,33.0,905.0,934.94,658.23
2017,7,9,11,15,846.0,133.0,2.2,33.0,926.5,915.46,645.44
2017,7,9,11,30,851.0,134.0,2.2,33.0,948.0,892.74,630.71
2017,7,9,11,45,855.0,134.0,2.25,33.5,962.5,865.13,612.1
2017,7,9,12,0,859.0,134.0,2.3,34.0,977.0,834.58,591.64
2017,7,9,12,15,860.5,134.5,2.3,34.0,983.0,799.7,569.18
2017,7,9,12,30,862.0,135.0,2.3,34.0,989.0,762.56,545.16
2017,7,9,12,45,860.5,136.0,2.3,34.5,987.0,721.81,515.96
2017,7,9,13,0,859.0,137.0,2.3,35.0,985.0,679.71,485.26
2017,7,9,13,15,857.0,136.5,2.25,35.0,975.0,634.95,452.89
2017,7,9,13,30,855.0,136.0,2.2,35.0,965.0,588.95,418.9
2017,7,9,13,45,851.0,135.0,2.15,35.0,948.0,540.42,382.26
2017,7,9,14,0,847.0,134.0,2.1,35.0,931.0,491.07,344.04
2017,7,9,14,15,841.0,132.5,2.05,34.5,906.0,439.93,304.18
2017,7,9,14,30,835.0,131.0,2.0,34.0,881.0,388.54,263.02
2017,7,9,14,45,826.5,130.0,1.95,34.0,849.5,336.65,220.32
2017,7,9,15,0,818.0,129.0,1.9,34.0,818.0,285.15,178.04
2017,7,9,15,15,807.5,126.5,1.8,34.0,780.0,224.43,130.61
2017,7,9,15,30,797.0,124.0,1.7,34.0,742.0,172.44,93.66
2017,7,9,15,45,782.0,121.5,1.65,34.0,699.0,121.53,66.16
2017,7,9,16,0,767.0,119.0,1.6,34.0,656.0,81.53,60.07
2017,7,9,16,15,749.0,115.5,1.55,34.0,609.0,81.18,60.02
2017,7,9,16,30,731.0,112.0,1.5,34.0,562.0,80.71,59.84
2017,7,9,16,45,705.0,108.5,1.45,34.0,511.0,72.83,53.7
2017,7,9,17,0,679.0,105.0,1.4,34.0,460.0,72.17,53.38
2017,7,9,17,15,647.5,99.5,1.25,33.5,408.0,70.0,51.95
2017,7,9,17,30,616.0,94.0,1.1,33.0,356.0,67.71,50.38
2017,7,9,17,45,570.5,87.5,0.95,32.5,303.5,64.4,47.94
2017,7,9,18,0,525.0,81.0,0.8,32.0,251.0,60.98,45.32
2017,7,9,18,15,464.5,72.0,0.8,31.5,201.0,55.35,40.74
2017,7,9,18,30,404.0,63.0,0.8,31.0,151.0,47.75,34.31
2017,7,9,18,45,316.5,50.5,0.8,30.5,107.0,38.58,26.35
2017,7,9,19,0,229.0,38.0,0.8,30.0,63.0,29.25,17.91
2017,7,9,19,15,114.5,19.0,0.85,29.5,31.5,14.75,1.44
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,5,45,74.5,10.0,2.55,23.5,14.0,56.65,0.0
2017,7,10,6,0,149.0,20.0,2.9,24.0,28.0,157.05,49.97
2017,7,10,6,15,261.5,32.5,3.15,24.5,66.5,277.9,213.98
2017,7,10,6,30,374.0,45.0,3.4,25.0,105.0,389.87,310.52
2017,7,10,6,45,452.5,53.5,3.7,25.5,154.0,477.81,382.39
2017,7,10,7,0,531.0,62.0,4.0,26.0,203.0,570.06,454.31
2017,7,10,7,15,581.0,68.5,4.05,26.5,255.5,638.08,504.36
2017,7,10,7,30,631.0,75.0,4.1,27.0,308.0,707.17,553.05
2017,7,10,7,45,670.0,79.0,4.2,28.0,361.5,763.01,589.38
2017,7,10,8,0,709.0,83.0,4.3,29.0,415.0,813.46,620.71
2017,7,10,8,15,734.5,87.0,4.3,29.5,467.5,855.0,645.84
2017,7,10,8,30,760.0,91.0,4.3,30.0,520.0,894.53,669.14
2017,7,10,8,45,781.0,93.5,4.3,31.0,570.5,925.33,684.77
2017,7,10,9,0,802.0,96.0,4.3,32.0,621.0,953.44,698.43
2017,7,10,9,15,817.0,98.5,4.25,32.5,666.5,960.45,699.22
2017,7,10,9,30,832.0,101.0,4.2,33.0,712.0,976.35,706.11
2017,7,10,9,45,844.0,102.5,4.2,33.5,753.5,984.78,708.42
2017,7,10,10,0,856.0,104.0,4.2,34.0,795.0,989.83,708.72
2017,7,10,10,15,864.5,105.5,4.2,34.0,830.5,987.86,706.12
2017,7,10,10,30,873.0,107.0,4.2,34.0,866.0,982.37,701.48
2017,7,10,10,45,880.0,108.0,4.2,34.5,895.0,971.34,692.02
2017,7,10,11,0,887.0,109.0,4.2,35.0,924.0,956.81,680.5
2017,7,10,11,15,891.0,110.0,4.15,35.0,945.5,935.98,666.24
2017,7,10,11,30,895.0,111.0,4.1,35.0,967.0,911.84,649.95
2017,7,10,11,45,892.5,115.5,4.1,35.5,979.5,881.89,628.91
2017,7,10,12,0,890.0,120.0,4.1,36.0,992.0,849.02,606.05
2017,7,10,12,15,891.0,120.0,4.1,36.0,998.0,812.62,582.13
2017,7,10,12,30,892.0,120.0,4.1,36.0,1004.0,773.92,556.58
2017,7,10,12,45,892.0,120.0,4.1,36.5,1002.5,732.59,526.87
2017,7,10,13,0,892.0,120.0,4.1,37.0,1001.0,689.66,495.0
2017,7,10,13,15,890.0,119.5,4.1,37.0,991.0,643.58,461.37
2017,7,10,13,30,888.0,119.0,4.1,37.0,981.0,596.16,425.97
2017,7,10,13,45,884.5,118.0,4.1,37.0,963.5,546.37,387.97
2017,7,10,14,0,881.0,117.0,4.1,37.0,946.0,495.66,348.26
2017,7,10,14,15,875.5,115.5,4.05,37.0,921.0,443.03,306.08
2017,7,10,14,30,870.0,114.0,4.0,37.0,896.0,390.05,262.71
2017,7,10,14,45,861.5,113.0,4.0,37.0,863.5,336.35,218.34
2017,7,10,15,0,853.0,112.0,4.0,37.0,831.0,283.03,174.43
2017,7,10,15,15,843.0,110.0,3.95,37.0,793.0,229.41,132.04
2017,7,10,15,30,833.0,108.0,3.9,37.0,755.0,176.75,94.76
2017,7,10,15,45,819.5,106.0,3.85,37.0,711.5,125.0,67.24
2017,7,10,16,0,806.0,104.0,3.8,37.0,668.0,73.12,52.73
2017,7,10,16,15,581.0,174.5,3.75,36.5,566.0,106.28,79.35
2017,7,10,16,30,356.0,245.0,3.7,36.0,464.0,157.59,120.27
2017,7,10,16,45,539.0,169.0,3.7,36.0,466.5,110.01,82.96
2017,7,10,17,0,722.0,93.0,3.7,36.0,469.0,71.15,52.13
2017,7,10,17,15,691.5,88.0,3.6,35.5,416.0,62.84,45.74
2017,7,10,17,30,661.0,83.0,3.5,35.0,363.0,60.51,44.12
2017,7,10,17,45,612.5,78.5,3.45,34.5,309.5,58.24,42.51
2017,7,10,18,0,564.0,74.0,3.4,34.0,256.0,55.97,40.84
2017,7,10,18,15,504.0,66.0,3.1,33.0,205.0,50.87,36.78
2017,7,10,18,30,444.0,58.0,2.8,32.0,154.0,45.65,32.42
2017,7,10,18,45,348.5,47.0,2.5,31.5,109.0,37.58,25.39
2017,7,10,19,0,253.0,36.0,2.2,31.0,64.0,27.83,16.65
2017,7,10,19,15,126.5,18.0,2.35,30.5,32.0,14.01,0.81
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,5,45,52.0,10.0,3.2,24.0,13.0,42.09,0.0
2017,7,11,6,0,104.0,20.0,3.4,24.0,26.0,125.59,31.65
2017,7,11,6,15,213.0,35.0,3.5,24.5,63.5,242.89,186.3
2017,7,11,6,30,322.0,50.0,3.6,25.0,101.0,352.02,280.85
2017,7,11,6,45,420.0,57.0,3.7,25.5,151.0,455.71,365.41
2017,7,11,7,0,518.0,64.0,3.8,26.0,201.0,561.6,447.55
2017,7,11,7,15,569.0,71.0,3.85,26.5,253.5,630.85,498.51
2017,7,11,7,30,620.0,78.0,3.9,27.0,306.0,701.23,548.16
2017,7,11,7,45,664.0,81.0,3.95,27.5,360.5,760.14,587.66
2017,7,11,8,0,708.0,84.0,4.0,28.0,415.0,813.69,622.21
2017,7,11,8,15,733.5,88.0,4.0,28.5,467.5,855.26,647.33
2017,7,11,8,30,759.0,92.0,4.0,29.0,520.0,894.8,670.61
2017,7,11,8,45,780.5,94.0,4.05,30.0,570.0,925.49,686.43
2017,7,11,9,0,802.0,96.0,4.1,31.0,620.0,953.5,700.29
2017,7,11,9,15,816.0,99.0,4.1,31.5,665.5,960.1,701.06
2017,7,11,9,30,830.0,102.0,4.1,32.0,711.0,975.57,707.96
2017,7,11,9,45,840.5,104.0,4.15,32.5,752.0,983.04,709.93
2017,7,11,10,0,851.0,106.0,4.2,33.0,793.0,987.11,709.91
2017,7,11,10,15,859.0,108.0,4.2,33.0,827.5,985.18,707.34
2017,7,11,10,30,867.0,110.0,4.2,33.0,862.0,979.73,702.69
2017,7,11,10,45,871.5,112.0,4.25,33.5,890.0,967.32,692.56
2017,7,11,11,0,876.0,114.0,4.3,34.0,918.0,951.45,680.39
2017,7,11,11,15,880.0,115.0,4.3,34.0,939.5,930.75,666.37
2017,7,11,11,30,884.0,116.0,4.3,34.0,961.0,906.75,650.31
2017,7,11,11,45,891.0,113.5,4.3,34.5,975.5,879.08,630.6
2017,7,11,12,0,898.0,111.0,4.3,35.0,990.0,848.31,608.95
2017,7,11,12,15,898.5,111.0,4.3,35.0,995.5,811.5,584.57
2017,7,11,12,30,899.0,111.0,4.3,35.0,1001.0,772.38,558.56
2017,7,11,12,45,897.5,111.5,4.3,35.5,998.5,730.27,528.34
2017,7,11,13,0,896.0,112.0,4.3,36.0,996.0,686.61,495.74
2017,7,11,13,15,685.5,266.5,4.3,36.0,939.0,629.57,451.39
2017,7,11,13,30,475.0,421.0,4.3,36.0,882.0,582.23,414.6
2017,7,11,13,45,677.5,266.5,4.35,36.5,911.0,541.42,384.97
2017,7,11,14,0,880.0,112.0,4.4,37.0,940.0,491.82,346.08
2017,7,11,14,15,874.5,111.0,4.4,36.5,914.5,439.59,304.74
2017,7,11,14,30,869.0,110.0,4.4,36.0,889.0,387.01,262.01
2017,7,11,14,45,849.5,115.5,4.45,36.0,854.5,334.24,218.32
2017,7,11,15,0,830.0,121.0,4.5,36.0,820.0,282.9,176.03
2017,7,11,15,15,819.5,119.0,4.5,36.0,782.0,230.35,134.35
2017,7,11,15,30,809.0,117.0,4.5,36.0,744.0,169.08,90.46
2017,7,11,15,45,792.5,115.5,4.55,36.0,700.5,117.95,63.07
2017,7,11,16,0,776.0,114.0,4.6,36.0,657.0,78.64,57.38
2017,7,11,16,15,758.5,110.5,4.6,35.5,609.5,78.15,57.32
2017,7,11,16,30,741.0,107.0,4.6,35.0,562.0,77.54,57.15
2017,7,11,16,45,714.5,104.0,4.6,35.0,511.0,77.02,56.93
2017,7,11,17,0,688.0,101.0,4.6,35.0,460.0,69.71,51.24
2017,7,11,17,15,657.0,95.5,4.55,34.5,407.5,67.43,49.71
2017,7,11,17,30,626.0,90.0,4.5,34.0,355.0,65.01,48.03
2017,7,11,17,45,580.0,84.0,4.5,33.5,302.5,61.94,45.77
2017,7,11,18,0,534.0,78.0,4.5,33.0,250.0,58.78,43.35
2017,7,11,18,15,472.5,69.5,4.35,32.5,200.0,53.44,39.0
2017,7,11,18,30,411.0,61.0,4.2,32.0,150.0,47.96,34.34
2017,7,11,18,45,319.0,49.0,4.05,31.5,106.0,37.49,25.31
2017,7,11,19,0,227.0,37.0,3.9,31.0,62.0,28.5,17.15
2017,7,11,19,15,113.5,18.5,3.8,30.5,31.0,14.37,0.69
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,5.5,2.85,24.0,5.5,4.69,0.0
2017,7,12,6,0,0.0,11.0,3.0,24.0,11.0,9.05,0.0
2017,7,12,6,15,0.0,28.5,3.15,24.5,28.5,24.77,13.65
2017,7,12,6,30,0.0,46.0,3.3,25.0,46.0,42.56,28.81
2017,7,12,6,45,5.5,68.0,3.5,25.5,69.5,69.66,51.49
2017,7,12,7,0,11.0,90.0,3.7,26.0,93.0,96.0,73.29
2017,7,12,7,15,18.5,111.0,3.75,26.5,117.5,122.46,94.84
2017,7,12,7,30,26.0,132.0,3.8,27.0,142.0,163.7,127.7
2017,7,12,7,45,63.5,163.0,3.85,27.5,191.5,233.05,183.04
2017,7,12,8,0,101.0,194.0,3.9,28.0,241.0,303.06,237.33
2017,7,12,8,15,179.5,215.0,3.95,28.5,311.5,421.37,327.81
2017,7,12,8,30,258.0,236.0,4.0,29.0,382.0,543.56,417.5
2017,7,12,8,45,195.0,266.5,4.05,29.5,382.5,491.73,375.13
2017,7,12,9,0,132.0,297.0,4.1,30.0,383.0,458.93,347.15
2017,7,12,9,15,98.0,309.5,4.1,30.0,376.5,410.53,309.8
2017,7,12,9,30,64.0,322.0,4.1,30.0,370.0,383.8,288.18
2017,7,12,9,45,288.5,306.5,4.1,30.5,537.0,632.41,472.3
2017,7,12,10,0,513.0,291.0,4.1,31.0,704.0,855.84,626.89
2017,7,12,10,15,425.0,344.5,4.1,31.0,697.5,809.69,590.39
2017,7,12,10,30,337.0,398.0,4.1,31.0,691.0,746.85,544.52
2017,7,12,10,45,266.5,428.5,4.1,31.5,665.0,694.59,505.2
2017,7,12,11,0,196.0,459.0,4.1,32.0,639.0,627.02,455.47
2017,7,12,11,15,235.0,463.5,4.05,32.0,684.5,654.16,474.63
2017,7,12,11,30,274.0,468.0,4.0,32.0,730.0,689.45,498.49
2017,7,12,11,45,346.5,448.0,4.0,32.5,784.5,714.66,515.54
2017,7,12,12,0,419.0,428.0,4.0,33.0,839.0,739.35,531.79
2017,7,12,12,15,647.5,278.0,3.95,33.0,917.0,766.19,554.44
2017,7,12,12,30,876.0,128.0,3.9,33.0,995.0,768.44,559.33
2017,7,12,12,45,877.0,127.0,3.85,33.5,993.5,727.51,528.98
2017,7,12,13,0,878.0,126.0,3.8,34.0,992.0,684.99,496.98
2017,7,12,13,15,609.5,289.0,3.75,34.0,887.5,598.93,432.22
2017,7,12,13,30,341.0,452.0,3.7,34.0,783.0,534.56,383.36
2017,7,12,13,45,272.0,462.5,3.65,34.0,723.5,478.66,343.18
2017,7,12,14,0,203.0,473.0,3.6,34.0,664.0,439.65,314.91
2017,7,12,14,15,317.0,421.0,3.5,34.0,709.5,422.43,300.51
