Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,14,30,431.0,369.0,3.4,34.0,755.0,394.48,276.49
2017,7,12,14,45,235.5,361.0,3.35,34.0,571.5,310.23,218.59
2017,7,12,15,0,40.0,353.0,3.3,34.0,388.0,264.06,190.77
2017,7,12,15,15,75.0,359.5,3.25,33.5,419.5,266.38,191.69
2017,7,12,15,30,110.0,366.0,3.2,33.0,451.0,263.38,188.95
2017,7,12,15,45,114.0,344.0,3.2,33.0,428.0,224.28,161.8
2017,7,12,16,0,118.0,322.0,3.2,33.0,405.0,202.47,155.97
2017,7,12,16,15,96.0,293.0,3.2,32.5,357.5,200.19,155.01
2017,7,12,16,30,74.0,264.0,3.2,32.0,310.0,183.29,142.48
2017,7,12,16,45,102.5,244.0,3.2,32.0,301.5,171.47,133.61
2017,7,12,17,0,131.0,224.0,3.2,32.0,293.0,152.16,118.65
2017,7,12,17,15,249.5,185.0,3.15,31.5,297.5,125.48,97.77
2017,7,12,17,30,368.0,146.0,3.1,31.0,302.0,99.48,77.07
2017,7,12,17,45,334.5,130.0,3.1,31.0,256.0,93.98,72.8
2017,7,12,18,0,301.0,114.0,3.1,31.0,210.0,83.44,64.23
2017,7,12,18,15,260.5,95.5,3.0,30.5,167.5,70.87,53.88
2017,7,12,18,30,220.0,77.0,2.9,30.0,125.0,57.92,42.95
2017,7,12,18,45,157.5,58.5,2.85,30.0,87.5,44.51,31.28
2017,7,12,19,0,95.0,40.0,2.8,30.0,50.0,30.83,19.08
2017,7,12,19,15,47.5,20.0,2.85,29.5,25.0,15.83,1.01
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,0.0,12.0,1.85,23.5,12.0,10.24,0.0
2017,7,13,6,0,0.0,24.0,2.1,24.0,24.0,28.32,0.0
2017,7,13,6,15,158.5,36.5,2.2,24.5,61.5,206.61,156.46
2017,7,13,6,30,317.0,49.0,2.3,25.0,99.0,346.79,275.2
2017,7,13,6,45,405.5,58.0,2.4,25.5,147.5,444.84,354.6
2017,7,13,7,0,494.0,67.0,2.5,26.0,196.0,544.88,431.58
2017,7,13,7,15,547.0,74.0,2.55,26.5,248.0,615.31,482.9
2017,7,13,7,30,600.0,81.0,2.6,27.0,300.0,686.94,532.85
2017,7,13,7,45,643.5,85.0,2.7,27.5,354.0,746.36,572.45
2017,7,13,8,0,687.0,89.0,2.8,28.0,408.0,805.47,610.66
2017,7,13,8,15,509.0,155.5,2.85,28.5,408.0,714.45,543.64
2017,7,13,8,30,331.0,222.0,2.9,29.0,408.0,599.01,455.48
2017,7,13,8,45,555.0,163.0,2.95,29.5,509.5,787.57,590.36
2017,7,13,9,0,779.0,104.0,3.0,30.0,611.0,940.17,688.58
2017,7,13,9,15,794.0,107.0,3.0,30.5,657.0,959.71,696.71
2017,7,13,9,30,809.0,110.0,3.0,31.0,703.0,976.08,703.94
2017,7,13,9,45,818.5,113.5,3.05,31.5,743.5,971.41,698.14
2017,7,13,10,0,828.0,117.0,3.1,32.0,784.0,976.0,698.65
2017,7,13,10,15,531.5,268.5,3.1,32.5,704.5,839.73,604.92
2017,7,13,10,30,235.0,420.0,3.1,33.0,625.0,650.17,468.68
2017,7,13,10,45,142.5,413.5,3.1,33.5,539.5,542.42,392.1
2017,7,13,11,0,50.0,407.0,3.1,34.0,454.0,421.96,304.8
2017,7,13,11,15,457.0,267.5,3.1,34.0,703.5,701.2,508.51
2017,7,13,11,30,864.0,128.0,3.1,34.0,953.0,899.98,641.2
2017,7,13,11,45,626.5,280.0,3.1,34.5,883.0,816.49,581.0
2017,7,13,12,0,389.0,432.0,3.1,35.0,813.0,713.37,505.88
2017,7,13,12,15,282.0,469.5,3.1,35.0,746.5,634.48,451.04
2017,7,13,12,30,175.0,507.0,3.1,35.0,680.0,559.63,398.16
2017,7,13,12,45,216.5,500.0,3.15,35.5,713.5,565.6,402.17
2017,7,13,13,0,258.0,493.0,3.2,36.0,747.0,564.06,400.42
2017,7,13,13,15,555.0,316.0,3.2,36.0,856.0,591.14,421.9
2017,7,13,13,30,852.0,139.0,3.2,36.0,965.0,589.52,421.07
2017,7,13,13,45,609.5,279.5,3.25,36.0,865.0,515.27,365.77
2017,7,13,14,0,367.0,420.0,3.3,36.0,765.0,470.74,332.68
2017,7,13,14,15,600.0,276.5,3.3,36.0,822.5,430.45,300.43
2017,7,13,14,30,833.0,133.0,3.3,36.0,880.0,388.66,262.79
2017,7,13,14,45,573.5,259.5,3.35,36.0,765.5,332.73,223.76
2017,7,13,15,0,314.0,386.0,3.4,36.0,651.0,322.71,221.73
2017,7,13,15,15,552.5,256.5,3.4,35.5,695.5,254.63,162.53
2017,7,13,15,30,791.0,127.0,3.4,35.0,740.0,172.42,93.95
2017,7,13,15,45,773.5,125.5,3.45,35.0,696.0,122.11,67.21
2017,7,13,16,0,756.0,124.0,3.5,35.0,652.0,84.51,62.28
2017,7,13,16,15,737.0,120.5,3.5,34.5,604.5,84.29,62.46
2017,7,13,16,30,718.0,117.0,3.5,34.0,557.0,76.27,56.35
2017,7,13,16,45,690.5,113.5,3.55,34.0,506.0,75.82,56.2
2017,7,13,17,0,663.0,110.0,3.6,34.0,455.0,75.3,56.0
2017,7,13,17,15,630.0,104.0,3.55,33.5,402.5,72.94,54.41
2017,7,13,17,30,597.0,98.0,3.5,33.0,350.0,70.42,52.68
2017,7,13,17,45,550.5,91.0,3.45,33.0,298.0,66.88,49.94
2017,7,13,18,0,504.0,84.0,3.4,33.0,246.0,63.22,47.02
2017,7,13,18,15,440.0,74.5,3.15,32.5,196.0,55.67,40.85
2017,7,13,18,30,376.0,65.0,2.9,32.0,146.0,49.03,35.21
2017,7,13,18,45,285.5,51.5,2.65,31.5,103.0,39.18,26.68
2017,7,13,19,0,195.0,38.0,2.4,31.0,60.0,29.16,17.63
2017,7,13,19,15,97.5,19.0,2.35,30.5,30.0,14.73,0.12
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,43.5,9.5,1.4,23.5,11.5,36.11,0.0
2017,7,14,6,0,87.0,19.0,1.6,24.0,23.0,110.56,1.5
2017,7,14,6,15,200.5,34.0,1.7,24.5,60.0,232.96,176.02
2017,7,14,6,30,314.0,49.0,1.8,25.0,97.0,344.64,272.46
2017,7,14,6,45,405.5,57.5,1.9,25.5,146.0,444.12,352.75
2017,7,14,7,0,497.0,66.0,2.0,26.0,195.0,546.04,430.66
2017,7,14,7,15,314.0,105.0,2.0,26.5,193.5,443.0,350.61
2017,7,14,7,30,131.0,144.0,2.0,27.0,192.0,294.38,232.07
2017,7,14,7,45,419.0,113.0,2.05,27.5,301.0,561.68,439.31
2017,7,14,8,0,707.0,82.0,2.1,28.0,410.0,810.03,610.74
2017,7,14,8,15,733.0,86.0,2.0,28.5,463.0,852.15,632.55
2017,7,14,8,30,759.0,90.0,1.9,29.0,516.0,892.29,654.19
2017,7,14,8,45,782.0,91.5,1.85,30.0,566.5,923.93,668.95
2017,7,14,9,0,805.0,93.0,1.8,31.0,617.0,952.96,681.78
2017,7,14,9,15,820.0,96.0,1.7,31.5,663.5,960.9,681.93
2017,7,14,9,30,835.0,99.0,1.6,32.0,710.0,977.55,687.76
2017,7,14,9,45,846.0,101.0,1.5,32.5,751.0,985.65,688.19
2017,7,14,10,0,857.0,103.0,1.4,33.0,792.0,990.34,686.67
2017,7,14,10,15,865.5,104.5,1.4,33.5,827.5,988.45,682.81
2017,7,14,10,30,874.0,106.0,1.4,34.0,863.0,983.02,677.07
2017,7,14,10,45,880.0,107.5,1.4,34.5,892.0,971.58,667.9
2017,7,14,11,0,886.0,109.0,1.4,35.0,921.0,956.63,656.83
2017,7,14,11,15,890.5,110.0,1.4,35.0,942.5,936.3,644.01
2017,7,14,11,30,895.0,111.0,1.4,35.0,964.0,912.62,629.27
2017,7,14,11,45,895.5,113.0,1.45,35.5,977.5,883.07,610.33
2017,7,14,12,0,896.0,115.0,1.5,36.0,991.0,850.56,589.55
2017,7,14,12,15,897.0,115.5,1.5,36.0,997.5,814.47,567.15
2017,7,14,12,30,898.0,116.0,1.5,36.0,1004.0,776.0,543.12
2017,7,14,12,45,897.5,115.5,1.5,36.5,1002.0,733.67,514.36
2017,7,14,13,0,897.0,115.0,1.5,37.0,1000.0,689.74,483.32
2017,7,14,13,15,895.0,115.0,1.5,37.0,990.0,643.7,451.16
2017,7,14,13,30,893.0,115.0,1.5,37.0,980.0,596.28,417.17
2017,7,14,13,45,888.5,114.0,1.55,37.5,962.0,545.6,379.41
2017,7,14,14,0,884.0,113.0,1.6,38.0,944.0,494.07,339.99
2017,7,14,14,15,879.0,112.0,1.6,38.0,919.0,441.68,299.34
2017,7,14,14,30,874.0,111.0,1.6,38.0,894.0,388.86,257.29
2017,7,14,14,45,605.5,245.0,1.65,38.0,778.5,332.65,219.08
2017,7,14,15,0,337.0,379.0,1.7,38.0,663.0,324.06,218.31
2017,7,14,15,15,219.0,371.0,1.75,37.5,552.0,285.29,195.0
2017,7,14,15,30,101.0,363.0,1.8,37.0,441.0,260.46,183.08
2017,7,14,15,45,57.0,295.5,1.9,37.0,339.0,209.16,149.08
2017,7,14,16,0,13.0,228.0,2.0,37.0,237.0,175.86,132.57
2017,7,14,16,15,372.0,171.0,2.1,36.5,399.5,103.47,76.9
2017,7,14,16,30,731.0,114.0,2.2,36.0,562.0,82.16,60.49
2017,7,14,16,45,374.0,148.5,2.3,36.0,377.0,95.05,71.03
2017,7,14,17,0,17.0,183.0,2.4,36.0,192.0,141.26,108.05
2017,7,14,17,15,70.0,178.0,2.4,35.5,208.5,130.66,100.19
2017,7,14,17,30,123.0,173.0,2.4,35.0,225.0,122.0,93.85
2017,7,14,17,45,111.0,149.0,2.45,35.0,191.0,106.84,81.93
2017,7,14,18,0,99.0,125.0,2.5,35.0,157.0,91.19,69.4
2017,7,14,18,15,240.0,95.0,2.25,34.5,152.0,70.37,52.51
2017,7,14,18,30,381.0,65.0,2.0,34.0,147.0,49.07,34.9
2017,7,14,18,45,288.5,51.5,1.8,33.5,103.0,39.2,26.43
2017,7,14,19,0,196.0,38.0,1.6,33.0,59.0,29.17,17.42
2017,7,14,19,15,98.0,19.0,1.65,32.5,29.5,14.73,0.0
2017,7,14,19,30,0.0,0.0,1.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,42.5,9.0,2.3,24.5,11.0,35.02,0.0
2017,7,15,6,0,85.0,18.0,2.5,25.0,22.0,106.72,0.0
2017,7,15,6,15,193.0,33.0,2.5,25.5,58.0,225.95,169.72
2017,7,15,6,30,301.0,48.0,2.5,26.0,94.0,333.12,263.19
2017,7,15,6,45,382.5,58.5,2.5,27.0,141.5,420.36,333.88
2017,7,15,7,0,464.0,69.0,2.5,28.0,189.0,521.7,410.98
2017,7,15,7,15,517.5,77.0,2.2,28.5,240.5,593.06,461.6
2017,7,15,7,30,571.0,85.0,1.9,29.0,292.0,665.7,510.03
2017,7,15,7,45,611.0,91.0,1.6,30.0,345.0,723.9,544.25
2017,7,15,8,0,651.0,97.0,1.3,31.0,398.0,781.67,575.7
2017,7,15,8,15,679.0,101.5,1.0,31.5,450.0,824.86,596.36
2017,7,15,8,30,707.0,106.0,0.7,32.0,502.0,866.35,614.16
2017,7,15,8,45,728.0,110.5,0.45,33.0,551.5,892.92,620.8
2017,7,15,9,0,749.0,115.0,0.2,34.0,601.0,923.0,629.18
2017,7,15,9,15,765.0,118.0,0.45,34.5,646.5,943.35,642.66
2017,7,15,9,30,781.0,121.0,0.7,35.0,692.0,960.6,654.7
2017,7,15,9,45,791.0,125.0,0.95,35.5,732.5,969.59,661.64
2017,7,15,10,0,801.0,129.0,1.2,36.0,773.0,975.16,666.32
2017,7,15,10,15,810.5,131.5,1.3,36.0,808.0,975.07,666.53
2017,7,15,10,30,820.0,134.0,1.4,36.0,843.0,958.21,656.78
2017,7,15,10,45,824.0,137.5,1.5,36.5,871.0,946.89,649.2
2017,7,15,11,0,828.0,141.0,1.6,37.0,899.0,932.17,639.53
2017,7,15,11,15,537.5,307.5,1.65,37.0,804.5,814.09,562.85
2017,7,15,11,30,247.0,474.0,1.7,37.0,710.0,671.22,465.01
2017,7,15,11,45,238.5,483.5,1.8,37.5,714.0,644.31,447.68
2017,7,15,12,0,230.0,493.0,1.9,38.0,718.0,627.83,436.0
2017,7,15,12,15,332.0,467.5,1.95,38.0,794.5,672.73,466.99
2017,7,15,12,30,434.0,442.0,2.0,38.0,871.0,703.38,487.74
2017,7,15,12,45,324.0,471.5,2.05,38.0,792.0,618.5,430.26
2017,7,15,13,0,214.0,501.0,2.1,38.0,713.0,544.81,380.11
2017,7,15,13,15,521.5,325.5,2.15,38.0,833.5,577.49,405.8
2017,7,15,13,30,829.0,150.0,2.2,38.0,954.0,583.68,410.42
2017,7,15,13,45,638.5,274.0,2.25,38.0,886.5,526.38,367.72
2017,7,15,14,0,448.0,398.0,2.3,38.0,819.0,485.08,337.23
2017,7,15,14,15,622.0,275.0,2.35,37.5,842.5,438.17,301.93
2017,7,15,14,30,796.0,152.0,2.4,37.0,866.0,382.75,257.02
2017,7,15,14,45,399.5,153.5,2.5,37.0,512.0,213.16,141.46
2017,7,15,15,0,3.0,155.0,2.6,37.0,158.0,127.42,90.09
2017,7,15,15,15,65.0,261.5,2.65,36.5,312.5,204.82,145.13
2017,7,15,15,30,127.0,368.0,2.7,36.0,467.0,251.88,177.5
2017,7,15,15,45,144.5,346.0,2.75,35.5,452.0,226.78,161.1
2017,7,15,16,0,162.0,324.0,2.8,35.0,437.0,204.3,155.97
2017,7,15,16,15,176.0,298.5,2.85,34.5,413.5,192.38,147.56
2017,7,15,16,30,190.0,273.0,2.9,34.0,390.0,179.75,138.48
2017,7,15,16,45,107.5,232.0,2.95,34.0,297.5,156.73,120.81
2017,7,15,17,0,25.0,191.0,3.0,34.0,205.0,146.55,113.2
2017,7,15,17,15,12.5,99.0,2.95,33.5,106.0,81.27,61.14
2017,7,15,17,30,0.0,7.0,2.9,33.0,7.0,5.77,0.0
2017,7,15,17,45,0.0,5.5,2.9,32.5,5.5,4.52,0.0
2017,7,15,18,0,0.0,4.0,2.9,32.0,4.0,3.29,0.0
2017,7,15,18,15,0.0,3.0,2.8,31.5,3.0,2.46,0.0
2017,7,15,18,30,0.0,2.0,2.7,31.0,2.0,1.64,0.0
2017,7,15,18,45,0.0,1.5,2.65,30.5,1.5,1.23,0.0
2017,7,15,19,0,0.0,1.0,2.6,30.0,1.0,0.82,0.0
2017,7,15,19,15,0.0,0.5,2.55,29.5,0.5,0.41,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,33.0,8.0,0.55,24.5,9.5,28.04,0.0
2017,7,16,6,0,66.0,16.0,0.6,25.0,19.0,77.31,0.0
2017,7,16,6,15,163.5,33.0,0.7,25.0,54.0,204.9,152.14
2017,7,16,6,30,261.0,50.0,0.8,25.0,89.0,305.82,239.75
2017,7,16,6,45,338.0,62.5,0.9,25.0,135.0,390.69,309.35
2017,7,16,7,0,415.0,75.0,1.0,25.0,181.0,480.97,379.48
2017,7,16,7,15,469.5,84.5,1.1,25.0,232.0,559.85,437.97
2017,7,16,7,30,524.0,94.0,1.2,25.0,283.0,634.1,490.86
2017,7,16,7,45,563.5,101.0,1.3,25.5,335.0,692.15,529.56
2017,7,16,8,0,603.0,108.0,1.4,26.0,387.0,749.75,566.87
2017,7,16,8,15,632.5,114.0,1.5,26.5,438.0,795.47,595.18
2017,7,16,8,30,662.0,120.0,1.6,27.0,489.0,839.59,621.98
2017,7,16,8,45,683.5,125.5,1.7,27.5,538.0,873.08,641.38
2017,7,16,9,0,705.0,131.0,1.8,28.0,587.0,904.11,659.1
2017,7,16,9,15,722.5,134.5,1.9,28.0,632.5,925.91,672.1
2017,7,16,9,30,740.0,138.0,2.0,28.0,678.0,937.99,679.0
2017,7,16,9,45,754.5,140.5,2.1,28.5,719.5,949.79,684.57
2017,7,16,10,0,769.0,143.0,2.2,29.0,761.0,958.25,688.1
2017,7,16,10,15,779.5,145.5,2.25,29.0,796.5,959.24,687.89
2017,7,16,10,30,790.0,148.0,2.3,29.0,832.0,956.75,685.66
2017,7,16,10,45,459.5,302.0,2.4,29.5,703.0,773.82,560.37
2017,7,16,11,0,129.0,456.0,2.5,30.0,574.0,561.11,406.79
2017,7,16,11,15,264.0,434.5,2.55,30.0,683.5,667.69,484.13
2017,7,16,11,30,399.0,413.0,2.6,30.0,793.0,751.52,542.37
2017,7,16,11,45,343.5,446.0,2.65,30.5,777.0,710.86,511.57
2017,7,16,12,0,288.0,479.0,2.7,31.0,761.0,670.48,481.86
2017,7,16,12,15,557.0,319.0,2.7,31.0,868.0,731.98,529.3
2017,7,16,12,30,826.0,159.0,2.7,31.0,975.0,763.56,554.63
2017,7,16,12,45,544.5,325.0,2.75,31.0,863.0,661.16,478.83
2017,7,16,13,0,263.0,491.0,2.8,31.0,751.0,566.16,408.62
2017,7,16,13,15,257.5,487.0,2.8,31.0,739.5,535.6,387.22
2017,7,16,13,30,252.0,483.0,2.8,31.0,728.0,505.73,365.7
2017,7,16,13,45,532.0,319.5,2.8,31.5,823.0,508.66,367.06
2017,7,16,14,0,812.0,156.0,2.8,32.0,918.0,487.34,347.66
2017,7,16,14,15,805.5,154.5,2.8,32.0,893.5,435.76,306.17
2017,7,16,14,30,799.0,153.0,2.8,32.0,869.0,384.17,263.84
2017,7,16,14,45,495.5,282.0,2.85,32.0,720.5,327.71,225.49
2017,7,16,15,0,192.0,411.0,2.9,32.0,572.0,320.72,227.85
2017,7,16,15,15,459.5,286.0,2.9,31.5,647.5,254.13,168.35
2017,7,16,15,30,727.0,161.0,2.9,31.0,723.0,176.39,101.11
2017,7,16,15,45,504.0,235.0,2.9,31.0,614.0,163.48,107.46
2017,7,16,16,0,281.0,309.0,2.9,31.0,505.0,185.51,143.95
2017,7,16,16,15,465.5,227.0,2.85,31.0,523.5,137.01,105.75
2017,7,16,16,30,650.0,145.0,2.8,31.0,542.0,92.63,70.33
2017,7,16,16,45,347.0,175.0,2.75,31.0,385.0,110.57,85.22
2017,7,16,17,0,44.0,205.0,2.7,31.0,228.0,147.38,115.33
2017,7,16,17,15,283.5,161.5,2.45,30.5,283.0,112.05,87.16
2017,7,16,17,30,523.0,118.0,2.2,30.0,338.0,83.22,63.93
2017,7,16,17,45,473.5,109.0,2.0,29.5,286.5,77.93,59.9
2017,7,16,18,0,424.0,100.0,1.8,29.0,235.0,72.45,55.57
2017,7,16,18,15,363.5,87.0,1.65,28.5,186.5,63.9,48.48
2017,7,16,18,30,303.0,74.0,1.5,28.0,138.0,55.09,40.92
2017,7,16,18,45,221.5,56.5,1.4,27.5,96.0,42.59,30.0
2017,7,16,19,0,140.0,39.0,1.3,27.0,54.0,30.22,18.74
2017,7,16,19,15,70.0,19.5,1.3,27.0,27.0,15.46,0.0
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,11.0,6.0,0.75,24.0,6.5,12.19,0.0
2017,7,17,6,0,22.0,12.0,0.8,24.0,13.0,30.93,0.0
2017,7,17,6,15,82.0,35.0,0.85,24.5,46.0,132.57,96.78
2017,7,17,6,30,142.0,58.0,0.9,25.0,79.0,211.56,165.54
2017,7,17,6,45,209.5,77.5,1.0,25.5,123.5,292.45,232.2
2017,7,17,7,0,277.0,97.0,1.1,26.0,168.0,377.61,299.66
2017,7,17,7,15,329.0,112.5,1.05,26.0,216.5,466.16,366.21
2017,7,17,7,30,381.0,128.0,1.0,26.0,265.0,539.42,419.01
2017,7,17,7,45,432.0,137.5,1.0,26.5,317.0,605.69,464.43
2017,7,17,8,0,483.0,147.0,1.0,27.0,369.0,672.88,508.77
2017,7,17,8,15,515.0,156.0,1.0,27.5,419.5,721.17,538.16
2017,7,17,8,30,547.0,165.0,1.0,28.0,470.0,768.52,566.32
2017,7,17,8,45,581.0,168.0,1.0,28.5,519.5,819.39,596.09
2017,7,17,9,0,615.0,171.0,1.0,29.0,569.0,859.46,618.2
2017,7,17,9,15,634.5,177.0,1.15,29.5,614.0,885.54,633.47
2017,7,17,9,30,654.0,183.0,1.3,30.0,659.0,908.76,647.03
2017,7,17,9,45,679.5,181.0,1.45,30.5,702.0,926.28,656.99
2017,7,17,10,0,705.0,179.0,1.6,31.0,745.0,940.57,664.98
2017,7,17,10,15,716.5,182.5,1.7,31.0,780.0,943.4,666.6
2017,7,17,10,30,728.0,186.0,1.8,31.0,815.0,942.84,666.32
2017,7,17,10,45,748.0,180.5,1.95,31.5,846.0,929.64,657.42
2017,7,17,11,0,768.0,175.0,2.1,32.0,877.0,921.84,652.02
2017,7,17,11,15,468.5,329.0,2.2,32.0,761.0,770.75,549.65
2017,7,17,11,30,169.0,483.0,2.3,32.0,645.0,598.45,427.93
2017,7,17,11,45,289.5,455.0,2.4,32.5,736.5,672.29,480.53
2017,7,17,12,0,410.0,427.0,2.5,33.0,828.0,726.93,517.65
2017,7,17,12,15,379.5,442.5,2.6,33.0,815.5,689.67,491.69
2017,7,17,12,30,349.0,458.0,2.7,33.0,803.0,652.61,466.23
2017,7,17,12,45,178.0,314.0,2.8,33.5,490.0,390.25,283.66
2017,7,17,13,0,7.0,170.0,2.9,34.0,177.0,146.25,104.59
2017,7,17,13,15,9.0,195.5,2.95,34.0,205.0,167.54,120.76
2017,7,17,13,30,11.0,221.0,3.0,34.0,233.0,188.18,135.98
2017,7,17,13,45,57.5,342.5,3.1,34.0,397.0,298.57,216.39
2017,7,17,14,0,104.0,464.0,3.2,34.0,561.0,397.44,285.87
2017,7,17,14,15,274.5,415.0,3.25,34.0,662.5,400.87,285.67
2017,7,17,14,30,445.0,366.0,3.3,34.0,764.0,396.79,277.73
2017,7,17,14,45,263.5,380.0,3.35,34.0,613.5,329.25,231.4
2017,7,17,15,0,82.0,394.0,3.4,34.0,463.0,298.17,214.02
2017,7,17,15,15,128.5,382.0,3.4,33.5,484.5,274.35,195.32
2017,7,17,15,30,175.0,370.0,3.4,33.0,506.0,258.34,182.82
2017,7,17,15,45,193.0,345.5,3.45,33.0,487.0,229.17,163.7
2017,7,17,16,0,211.0,321.0,3.5,33.0,468.0,203.9,157.2
2017,7,17,16,15,264.5,286.5,3.5,33.0,457.5,176.06,135.84
2017,7,17,16,30,318.0,252.0,3.5,33.0,447.0,160.78,124.22
2017,7,17,16,45,366.5,217.0,3.5,33.0,422.0,143.8,111.14
2017,7,17,17,0,415.0,182.0,3.5,33.0,397.0,118.56,91.28
2017,7,17,17,15,384.5,164.5,3.35,32.5,346.5,109.61,84.57
2017,7,17,17,30,354.0,147.0,3.2,32.0,296.0,100.11,77.29
2017,7,17,17,45,326.0,129.5,3.05,31.5,251.0,93.57,72.33
2017,7,17,18,0,298.0,112.0,2.9,31.0,206.0,82.12,63.13
2017,7,17,18,15,257.0,93.5,2.7,30.5,163.5,69.5,52.73
2017,7,17,18,30,216.0,75.0,2.5,30.0,121.0,56.51,41.73
2017,7,17,18,45,161.5,56.0,2.35,29.5,84.5,42.76,29.84
2017,7,17,19,0,107.0,37.0,2.2,29.0,48.0,28.69,17.28
2017,7,17,19,15,53.5,18.5,2.3,28.5,24.0,14.69,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,41.0,8.0,1.25,23.5,9.5,6.83,0.0
2017,7,18,6,0,82.0,16.0,1.5,24.0,19.0,99.32,0.0
2017,7,18,6,15,199.0,30.5,1.6,24.5,55.0,226.69,168.11
2017,7,18,6,30,316.0,45.0,1.7,25.0,91.0,340.18,268.23
2017,7,18,6,45,403.5,54.0,1.8,25.5,139.0,437.87,347.3
2017,7,18,7,0,491.0,63.0,1.9,26.0,187.0,536.74,423.22
2017,7,18,7,15,544.5,70.0,1.95,26.5,239.0,607.42,474.53
2017,7,18,7,30,598.0,77.0,2.0,27.0,291.0,679.45,524.49
2017,7,18,7,45,641.0,81.0,2.1,27.5,345.0,738.36,563.51
2017,7,18,8,0,684.0,85.0,2.2,28.0,399.0,797.01,601.19
2017,7,18,8,15,711.0,89.0,2.25,28.5,451.0,834.36,623.06
2017,7,18,8,30,738.0,93.0,2.3,29.0,503.0,875.24,647.03
2017,7,18,8,45,756.0,97.5,2.4,30.0,552.5,905.45,662.66
2017,7,18,9,0,774.0,102.0,2.5,31.0,602.0,932.94,676.4
2017,7,18,9,15,789.5,104.5,2.6,31.5,647.5,952.48,686.31
2017,7,18,9,30,805.0,107.0,2.7,32.0,693.0,968.89,694.32
2017,7,18,9,45,815.0,110.5,2.8,32.5,734.0,965.08,689.54
2017,7,18,10,0,825.0,114.0,2.9,33.0,775.0,970.34,690.88
2017,7,18,10,15,834.0,116.0,2.95,33.0,810.0,969.53,689.43
2017,7,18,10,30,843.0,118.0,3.0,33.0,845.0,965.23,685.96
2017,7,18,10,45,848.0,120.5,3.15,33.5,873.5,954.0,677.57
2017,7,18,11,0,853.0,123.0,3.3,34.0,902.0,939.31,667.09
2017,7,18,11,15,858.0,124.0,3.35,34.0,924.0,919.81,654.33
2017,7,18,11,30,863.0,125.0,3.4,34.0,946.0,897.0,639.51
2017,7,18,11,45,864.0,127.0,3.5,34.5,959.5,868.37,619.94
2017,7,18,12,0,865.0,129.0,3.6,35.0,973.0,836.82,598.48
2017,7,18,12,15,866.0,129.5,3.65,35.0,979.5,801.39,575.41
2017,7,18,12,30,867.0,130.0,3.7,35.0,986.0,763.66,550.68
2017,7,18,12,45,865.0,131.0,3.8,35.0,984.0,722.23,521.96
2017,7,18,13,0,863.0,132.0,3.9,35.0,982.0,679.34,491.32
2017,7,18,13,15,861.0,131.5,3.95,35.0,972.0,634.05,458.14
2017,7,18,13,30,859.0,131.0,4.0,35.0,962.0,587.5,423.21
2017,7,18,13,45,854.5,131.0,4.05,35.0,944.5,538.81,385.8
2017,7,18,14,0,850.0,131.0,4.1,35.0,927.0,489.32,346.75
2017,7,18,14,15,844.0,129.5,4.1,34.5,902.5,437.61,305.66
2017,7,18,14,30,838.0,128.0,4.1,34.0,878.0,385.64,263.27
2017,7,18,14,45,498.5,269.5,4.1,34.0,711.5,320.26,219.07
2017,7,18,15,0,159.0,411.0,4.1,34.0,545.0,312.51,222.07
2017,7,18,15,15,467.0,272.5,4.05,34.0,639.5,246.86,161.48
2017,7,18,15,30,775.0,134.0,4.0,34.0,734.0,172.2,95.2
2017,7,18,15,45,763.0,130.0,3.95,34.0,691.5,121.33,68.33
2017,7,18,16,0,751.0,126.0,3.9,34.0,649.0,85.83,63.64
2017,7,18,16,15,732.5,122.0,3.8,34.0,601.5,85.35,63.47
2017,7,18,16,30,714.0,118.0,3.7,34.0,554.0,76.96,56.92
2017,7,18,16,45,692.0,112.5,3.65,34.0,503.5,75.36,55.84
2017,7,18,17,0,670.0,107.0,3.6,34.0,453.0,73.57,54.61
2017,7,18,17,15,424.0,138.0,3.4,33.5,348.5,93.33,71.05
2017,7,18,17,30,178.0,169.0,3.2,33.0,244.0,120.34,93.46
2017,7,18,17,45,165.5,145.5,3.05,32.5,207.5,105.31,81.62
2017,7,18,18,0,153.0,122.0,2.9,32.0,171.0,89.8,69.19
2017,7,18,18,15,269.5,92.0,2.6,31.0,157.0,68.61,51.86
2017,7,18,18,30,386.0,62.0,2.3,30.0,143.0,46.98,33.78
2017,7,18,18,45,288.0,49.0,2.0,29.5,99.5,37.39,25.4
2017,7,18,19,0,190.0,36.0,1.7,29.0,56.0,27.67,16.42
2017,7,18,19,15,95.0,18.0,1.85,28.5,28.0,13.97,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,28.5,7.5,1.4,23.5,9.0,6.4,0.0
2017,7,19,6,0,57.0,15.0,1.6,24.0,18.0,68.86,0.0
2017,7,19,6,15,165.5,31.5,1.75,24.5,53.0,204.89,150.63
2017,7,19,6,30,274.0,48.0,1.9,25.0,88.0,313.21,247.0
2017,7,19,6,45,365.5,58.5,2.05,25.5,136.0,407.03,324.37
2017,7,19,7,0,457.0,69.0,2.2,26.0,184.0,515.31,408.42
2017,7,19,7,15,512.5,77.0,2.25,26.5,235.5,588.35,462.08
2017,7,19,7,30,568.0,85.0,2.3,27.0,287.0,662.75,514.36
2017,7,19,7,45,612.0,90.0,2.4,27.5,341.0,723.4,555.05
2017,7,19,8,0,656.0,95.0,2.5,28.0,395.0,783.78,594.31
2017,7,19,8,15,340.5,150.0,2.5,28.5,307.0,543.35,417.89
2017,7,19,8,30,25.0,205.0,2.5,29.0,219.0,213.49,161.98
2017,7,19,8,45,392.5,157.5,2.55,29.5,409.5,607.04,463.7
2017,7,19,9,0,760.0,110.0,2.6,30.0,600.0,928.46,679.8
2017,7,19,9,15,776.0,113.5,2.65,30.5,646.0,949.57,687.71
2017,7,19,9,30,792.0,117.0,2.7,31.0,692.0,967.53,696.34
2017,7,19,9,45,805.5,118.5,2.75,31.5,733.5,977.3,699.81
2017,7,19,10,0,819.0,120.0,2.8,32.0,775.0,970.77,693.1
2017,7,19,10,15,828.5,122.0,2.85,32.0,810.5,970.36,692.01
2017,7,19,10,30,838.0,124.0,2.9,32.0,846.0,966.45,688.79
2017,7,19,10,45,846.0,124.5,2.95,32.5,875.5,956.07,680.22
2017,7,19,11,0,854.0,125.0,3.0,33.0,905.0,942.24,669.65
2017,7,19,11,15,859.0,126.0,3.05,33.5,926.5,922.64,655.53
2017,7,19,11,30,864.0,127.0,3.1,34.0,948.0,899.72,639.43
2017,7,19,11,45,854.5,136.5,3.2,34.5,959.0,868.29,618.22
2017,7,19,12,0,845.0,146.0,3.3,35.0,970.0,834.08,595.2
2017,7,19,12,15,846.0,146.0,3.35,35.0,976.0,798.46,572.14
2017,7,19,12,30,847.0,146.0,3.4,35.0,982.0,760.66,547.27
2017,7,19,12,45,561.5,316.0,3.5,35.0,870.0,666.17,477.51
2017,7,19,13,0,276.0,486.0,3.6,35.0,758.0,571.17,407.68
2017,7,19,13,15,558.5,316.0,3.65,35.0,858.5,593.13,426.12
2017,7,19,13,30,841.0,146.0,3.7,35.0,959.0,587.15,422.29
2017,7,19,13,45,566.0,299.0,3.8,35.0,842.0,505.54,361.45
2017,7,19,14,0,291.0,452.0,3.9,35.0,725.0,455.94,324.93
2017,7,19,14,15,554.5,297.0,3.95,35.0,799.5,429.54,302.22
2017,7,19,14,30,818.0,142.0,4.0,35.0,874.0,386.84,263.27
2017,7,19,14,45,802.5,144.0,4.05,35.0,840.5,329.3,216.32
2017,7,19,15,0,787.0,146.0,4.1,35.0,807.0,277.73,174.0
2017,7,19,15,15,775.5,143.5,4.1,35.0,769.0,225.52,132.87
2017,7,19,15,30,764.0,141.0,4.1,35.0,731.0,174.65,97.17
2017,7,19,15,45,752.0,136.0,4.1,35.0,688.5,123.7,70.39
2017,7,19,16,0,740.0,131.0,4.1,35.0,646.0,88.84,65.77
2017,7,19,16,15,721.0,127.0,4.05,34.5,598.5,80.18,59.2
2017,7,19,16,30,702.0,123.0,4.0,34.0,551.0,79.86,59.27
2017,7,19,16,45,470.0,169.0,3.95,34.0,444.5,109.12,83.08
2017,7,19,17,0,238.0,215.0,3.9,34.0,338.0,141.74,109.57
2017,7,19,17,15,414.5,157.0,3.75,33.5,342.0,105.33,80.75
2017,7,19,17,30,591.0,99.0,3.6,33.0,346.0,71.29,53.39
2017,7,19,17,45,550.5,90.5,3.5,32.5,294.0,66.73,49.94
2017,7,19,18,0,510.0,82.0,3.4,32.0,242.0,61.94,46.17
2017,7,19,18,15,446.0,72.0,3.05,31.5,192.0,55.54,40.9
2017,7,19,18,30,382.0,62.0,2.7,31.0,142.0,46.96,33.61
2017,7,19,18,45,294.0,48.5,2.35,30.5,99.0,37.06,24.98
2017,7,19,19,0,206.0,35.0,2.0,30.0,56.0,26.98,15.72
2017,7,19,19,15,103.0,17.5,2.0,29.5,28.0,13.61,0.0
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,21.0,7.0,1.75,24.5,8.0,5.97,0.0
2017,7,20,6,0,42.0,14.0,2.0,25.0,16.0,40.61,0.0
2017,7,20,6,15,145.0,31.5,2.15,25.0,50.5,190.54,138.61
2017,7,20,6,30,248.0,49.0,2.3,25.0,85.0,295.15,232.88
2017,7,20,6,45,341.5,59.5,2.5,25.5,132.0,389.36,311.48
2017,7,20,7,0,435.0,70.0,2.7,26.0,179.0,497.78,396.61
2017,7,20,7,15,492.0,78.5,2.65,26.5,230.5,572.14,451.66
2017,7,20,7,30,549.0,87.0,2.6,27.0,282.0,647.99,505.23
2017,7,20,7,45,596.0,91.5,2.6,28.0,336.0,710.39,545.98
2017,7,20,8,0,643.0,96.0,2.6,29.0,390.0,772.65,585.02
2017,7,20,8,15,672.0,101.0,2.55,29.5,442.0,817.43,611.62
2017,7,20,8,30,701.0,106.0,2.5,30.0,494.0,860.56,636.52
2017,7,20,8,45,726.0,108.5,2.5,30.5,544.5,888.69,651.36
2017,7,20,9,0,751.0,111.0,2.5,31.0,595.0,920.56,668.6
2017,7,20,9,15,767.5,114.5,2.4,31.5,641.0,942.14,678.1
2017,7,20,9,30,784.0,118.0,2.3,32.0,687.0,960.6,685.58
2017,7,20,9,45,798.5,119.5,2.25,32.5,729.0,971.4,688.73
2017,7,20,10,0,813.0,121.0,2.2,33.0,771.0,965.84,681.78
2017,7,20,10,15,822.5,123.0,2.2,33.0,806.5,965.45,680.32
2017,7,20,10,30,832.0,125.0,2.2,33.0,842.0,961.6,676.8
2017,7,20,10,45,840.5,126.0,2.2,33.5,871.5,952.26,668.66
2017,7,20,11,0,849.0,127.0,2.2,34.0,901.0,939.44,658.57
2017,7,20,11,15,854.0,128.0,2.25,34.5,923.0,919.89,644.89
2017,7,20,11,30,859.0,129.0,2.3,35.0,945.0,897.04,629.28
2017,7,20,11,45,873.5,121.5,2.35,35.5,962.5,871.84,612.26
2017,7,20,12,0,888.0,114.0,2.4,36.0,980.0,843.31,593.18
2017,7,20,12,15,889.5,114.5,2.45,36.0,986.5,807.84,570.82
2017,7,20,12,30,891.0,115.0,2.5,36.0,993.0,769.93,546.76
2017,7,20,12,45,891.5,114.0,2.6,36.5,991.5,728.04,518.0
2017,7,20,13,0,892.0,113.0,2.7,37.0,990.0,684.41,486.77
2017,7,20,13,15,890.0,112.5,2.75,37.0,980.5,637.95,453.63
2017,7,20,13,30,888.0,112.0,2.8,37.0,971.0,590.13,418.6
2017,7,20,13,45,885.5,111.0,2.9,37.0,954.0,540.45,381.35
2017,7,20,14,0,883.0,110.0,3.0,37.0,937.0,489.7,342.14
2017,7,20,14,15,877.5,109.0,3.05,37.0,912.0,436.85,300.18
2017,7,20,14,30,872.0,108.0,3.1,37.0,887.0,383.64,256.89
2017,7,20,14,45,864.5,106.5,3.15,37.5,855.0,329.34,211.78
2017,7,20,15,0,857.0,105.0,3.2,38.0,823.0,275.31,167.23
2017,7,20,15,15,847.0,103.0,3.2,37.5,785.0,221.01,125.12
2017,7,20,15,30,837.0,101.0,3.2,37.0,747.0,167.67,88.37
2017,7,20,15,45,824.0,99.0,3.25,37.0,703.5,115.3,62.05
2017,7,20,16,0,811.0,97.0,3.3,37.0,660.0,80.32,58.44
2017,7,20,16,15,794.0,94.0,3.35,36.5,612.0,68.54,49.4
2017,7,20,16,30,777.0,91.0,3.4,36.0,564.0,67.77,49.08
2017,7,20,16,45,754.5,87.5,3.45,36.0,513.0,66.47,48.22
2017,7,20,17,0,732.0,84.0,3.5,36.0,462.0,65.07,47.28
2017,7,20,17,15,702.0,80.0,3.45,35.5,409.0,63.1,45.98
2017,7,20,17,30,672.0,76.0,3.4,35.0,356.0,55.98,40.45
2017,7,20,17,45,629.0,71.0,3.35,34.5,302.5,53.19,38.39
2017,7,20,18,0,586.0,66.0,3.3,34.0,249.0,50.35,36.2
2017,7,20,18,15,523.5,58.5,3.0,33.0,198.0,45.37,32.2
2017,7,20,18,30,461.0,51.0,2.7,32.0,147.0,40.28,27.91
2017,7,20,18,45,361.0,41.0,2.45,31.5,102.5,32.83,21.37
2017,7,20,19,0,261.0,31.0,2.2,31.0,58.0,25.26,14.22
2017,7,20,19,15,130.5,15.5,2.4,30.5,29.0,12.53,0.0
2017,7,20,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,19.5,7.0,1.95,24.5,8.0,0.0,0.0
2017,7,21,6,0,39.0,14.0,2.2,25.0,16.0,38.55,0.0
2017,7,21,6,15,147.5,31.0,2.35,25.5,50.0,191.94,138.31
2017,7,21,6,30,256.0,48.0,2.5,26.0,84.0,299.91,235.74
2017,7,21,6,45,356.5,57.5,2.65,26.5,132.0,398.45,317.41
2017,7,21,7,0,457.0,67.0,2.8,27.0,180.0,512.75,406.51
2017,7,21,7,15,513.5,74.5,2.8,27.5,231.5,585.94,460.52
2017,7,21,7,30,570.0,82.0,2.8,28.0,283.0,660.59,513.14
2017,7,21,7,45,614.5,86.5,2.85,29.0,337.0,721.05,552.55
2017,7,21,8,0,659.0,91.0,2.9,30.0,391.0,781.29,590.35
2017,7,21,8,15,687.5,95.5,2.8,30.5,443.5,825.25,616.09
2017,7,21,8,30,716.0,100.0,2.7,31.0,496.0,862.01,636.37
2017,7,21,8,45,739.0,103.5,2.6,31.5,546.0,895.79,654.23
2017,7,21,9,0,762.0,107.0,2.5,32.0,596.0,926.97,670.05
2017,7,21,9,15,778.0,110.0,2.4,32.5,642.5,947.55,678.8
2017,7,21,9,30,794.0,113.0,2.3,33.0,689.0,964.99,685.57
2017,7,21,9,45,806.5,115.5,2.25,34.0,730.5,974.97,686.76
2017,7,21,10,0,819.0,118.0,2.2,35.0,772.0,968.77,678.04
2017,7,21,10,15,828.5,120.0,2.25,35.0,807.5,968.4,677.1
2017,7,21,10,30,838.0,122.0,2.3,35.0,843.0,964.54,674.08
2017,7,21,10,45,845.0,123.0,2.35,35.5,872.0,953.72,665.52
2017,7,21,11,0,852.0,124.0,2.4,36.0,901.0,939.45,655.0
2017,7,21,11,15,857.0,125.0,2.5,36.0,923.0,919.9,643.08
2017,7,21,11,30,862.0,126.0,2.6,36.0,945.0,897.03,629.09
2017,7,21,11,45,859.5,131.0,2.75,36.5,958.0,867.89,610.14
2017,7,21,12,0,857.0,136.0,2.9,37.0,971.0,835.86,589.27
2017,7,21,12,15,858.5,136.5,3.0,37.0,977.5,800.84,567.25
2017,7,21,12,30,860.0,137.0,3.1,37.0,984.0,763.5,543.52
2017,7,21,12,45,859.0,137.0,3.25,37.5,982.5,722.03,514.29
2017,7,21,13,0,858.0,137.0,3.4,38.0,981.0,679.07,483.4
2017,7,21,13,15,856.0,136.5,3.5,38.0,971.0,633.75,450.97
2017,7,21,13,30,854.0,136.0,3.6,38.0,961.0,587.19,416.76
2017,7,21,13,45,850.0,135.0,3.7,38.0,943.5,538.09,379.79
2017,7,21,14,0,846.0,134.0,3.8,38.0,926.0,488.18,341.13
2017,7,21,14,15,840.0,133.0,3.8,38.0,901.5,436.79,300.21
2017,7,21,14,30,834.0,132.0,3.8,38.0,877.0,385.13,258.19
2017,7,21,14,45,823.0,131.5,3.85,38.0,844.5,332.24,214.9
2017,7,21,15,0,812.0,131.0,3.9,38.0,812.0,272.5,166.99
2017,7,21,15,15,801.0,128.5,3.95,38.0,774.0,218.94,125.32
2017,7,21,15,30,790.0,126.0,4.0,38.0,736.0,166.63,89.19
2017,7,21,15,45,774.5,124.0,4.05,38.0,692.0,115.82,63.71
2017,7,21,16,0,759.0,122.0,4.1,38.0,648.0,83.6,60.79
2017,7,21,16,15,533.5,187.5,4.1,37.5,544.0,116.19,86.86
2017,7,21,16,30,308.0,253.0,4.1,37.0,440.0,161.25,122.73
2017,7,21,16,45,488.5,179.5,4.2,36.5,445.0,115.84,87.49
2017,7,21,17,0,669.0,106.0,4.3,36.0,450.0,73.01,53.68
2017,7,21,17,15,636.0,100.5,4.3,35.5,397.5,70.88,52.31
2017,7,21,17,30,603.0,95.0,4.3,35.0,345.0,68.63,50.79
2017,7,21,17,45,558.5,87.5,4.35,35.0,292.5,64.65,47.7
2017,7,21,18,0,514.0,80.0,4.4,35.0,240.0,60.5,44.39
2017,7,21,18,15,450.0,70.5,4.3,34.0,190.0,54.45,39.55
2017,7,21,18,30,386.0,61.0,4.2,33.0,140.0,46.29,32.73
2017,7,21,18,45,294.0,47.5,4.15,32.5,97.0,36.34,24.11
2017,7,21,19,0,202.0,34.0,4.1,32.0,54.0,26.22,14.82
2017,7,21,19,15,101.0,17.0,4.1,31.5,27.0,13.23,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,17.0,6.5,2.7,24.5,7.0,0.0,0.0
2017,7,22,6,0,34.0,13.0,2.9,25.0,14.0,34.27,0.0
2017,7,22,6,15,132.5,31.5,3.05,25.5,48.0,182.67,130.21
2017,7,22,6,30,231.0,50.0,3.2,26.0,82.0,284.29,223.47
2017,7,22,6,45,326.5,61.5,3.35,26.5,129.5,380.68,304.15
2017,7,22,7,0,422.0,73.0,3.5,27.0,177.0,484.35,386.39
2017,7,22,7,15,480.0,82.5,3.5,27.5,229.0,566.17,447.9
2017,7,22,7,30,538.0,92.0,3.5,28.0,281.0,644.01,503.7
2017,7,22,7,45,589.0,96.0,3.55,28.5,335.5,709.55,548.54
2017,7,22,8,0,640.0,100.0,3.6,29.0,390.0,774.98,591.81
2017,7,22,8,15,670.0,105.0,3.55,29.5,443.0,820.73,619.69
2017,7,22,8,30,700.0,110.0,3.5,30.0,496.0,864.82,645.84
2017,7,22,8,45,728.0,112.0,3.45,31.0,547.5,894.85,660.66
2017,7,22,9,0,756.0,114.0,3.4,32.0,599.0,929.24,678.15
2017,7,22,9,15,772.5,117.5,3.3,32.5,645.5,950.84,688.01
2017,7,22,9,30,789.0,121.0,3.2,33.0,692.0,969.28,695.84
2017,7,22,9,45,805.0,122.0,3.1,34.0,734.5,981.0,697.95
2017,7,22,10,0,821.0,123.0,3.0,35.0,777.0,989.27,697.97
2017,7,22,10,15,831.0,125.0,2.95,35.0,813.5,976.12,687.93
2017,7,22,10,30,841.0,127.0,2.9,35.0,850.0,972.57,684.28
2017,7,22,10,45,850.5,127.0,2.9,35.5,880.0,962.99,675.9
2017,7,22,11,0,860.0,127.0,2.9,36.0,910.0,949.89,665.54
2017,7,22,11,15,864.5,128.0,2.95,36.5,932.0,929.57,651.17
2017,7,22,11,30,869.0,129.0,3.0,37.0,954.0,905.93,634.85
