Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,11,45,879.0,125.0,3.05,37.5,970.5,879.51,616.86
2017,7,22,12,0,889.0,121.0,3.1,38.0,987.0,849.87,596.87
2017,7,22,12,15,890.0,121.5,3.2,38.0,993.0,813.69,574.15
2017,7,22,12,30,891.0,122.0,3.3,38.0,999.0,775.1,549.69
2017,7,22,12,45,892.5,120.5,3.4,38.0,998.0,733.28,521.62
2017,7,22,13,0,894.0,119.0,3.5,38.0,997.0,689.65,491.13
2017,7,22,13,15,891.5,118.5,3.6,38.0,987.0,642.56,457.43
2017,7,22,13,30,889.0,118.0,3.7,38.0,977.0,594.16,421.86
2017,7,22,13,45,886.0,116.5,3.8,38.5,959.5,543.6,382.93
2017,7,22,14,0,883.0,115.0,3.9,39.0,942.0,492.06,342.29
2017,7,22,14,15,877.5,114.0,3.95,38.5,916.5,439.02,300.82
2017,7,22,14,30,872.0,113.0,4.0,38.0,891.0,385.61,257.9
2017,7,22,14,45,864.5,111.5,4.05,38.0,859.0,331.12,213.02
2017,7,22,15,0,857.0,110.0,4.1,38.0,827.0,276.91,168.62
2017,7,22,15,15,847.0,108.0,4.1,38.0,788.5,222.42,126.07
2017,7,22,15,30,837.0,106.0,4.1,38.0,750.0,168.89,89.23
2017,7,22,15,45,823.5,103.5,4.15,38.0,706.5,116.01,63.16
2017,7,22,16,0,810.0,101.0,4.2,38.0,663.0,71.66,51.38
2017,7,22,16,15,793.0,98.0,4.2,37.5,614.5,71.11,51.25
2017,7,22,16,30,776.0,95.0,4.2,37.0,566.0,70.45,51.02
2017,7,22,16,45,751.5,92.0,4.25,36.5,514.0,69.57,50.62
2017,7,22,17,0,727.0,89.0,4.3,36.0,462.0,68.63,50.18
2017,7,22,17,15,696.0,84.5,4.3,35.5,408.5,66.44,48.71
2017,7,22,17,30,665.0,80.0,4.3,35.0,355.0,58.74,42.72
2017,7,22,17,45,618.5,75.0,4.3,35.0,301.0,56.05,40.66
2017,7,22,18,0,572.0,70.0,4.3,35.0,247.0,53.33,38.49
2017,7,22,18,15,507.5,62.0,4.2,34.0,196.0,48.08,34.29
2017,7,22,18,30,443.0,54.0,4.1,33.0,145.0,42.73,29.78
2017,7,22,18,45,340.5,43.0,4.0,32.5,100.0,34.53,22.62
2017,7,22,19,0,238.0,32.0,3.9,32.0,55.0,24.83,13.65
2017,7,22,19,15,119.0,16.0,3.95,31.5,27.5,12.49,0.0
2017,7,22,19,30,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,9.5,6.0,2.95,24.5,6.5,0.0,0.0
2017,7,23,6,0,19.0,12.0,3.1,25.0,13.0,23.18,0.0
2017,7,23,6,15,111.5,31.0,3.2,25.0,46.0,149.29,104.99
2017,7,23,6,30,204.0,50.0,3.3,25.0,79.0,263.88,207.9
2017,7,23,6,45,295.5,63.0,3.45,25.5,125.0,358.16,287.3
2017,7,23,7,0,387.0,76.0,3.6,26.0,171.0,459.36,368.85
2017,7,23,7,15,446.5,86.0,3.65,26.0,222.0,533.77,426.43
2017,7,23,7,30,506.0,96.0,3.7,26.0,273.0,619.61,490.36
2017,7,23,7,45,553.5,102.0,3.75,26.5,326.5,683.78,535.01
2017,7,23,8,0,601.0,108.0,3.8,27.0,380.0,747.76,578.13
2017,7,23,8,15,632.5,114.0,3.75,27.5,432.5,795.56,608.15
2017,7,23,8,30,664.0,120.0,3.7,28.0,485.0,841.79,636.41
2017,7,23,8,45,690.0,123.5,3.65,28.5,535.5,877.46,656.84
2017,7,23,9,0,716.0,127.0,3.6,29.0,586.0,910.76,675.41
2017,7,23,9,15,734.0,131.0,3.5,29.5,632.0,927.03,682.11
2017,7,23,9,30,752.0,135.0,3.4,30.0,678.0,947.38,691.63
2017,7,23,9,45,765.5,138.0,3.35,31.0,720.0,958.76,694.14
2017,7,23,10,0,779.0,141.0,3.3,32.0,762.0,966.74,694.59
2017,7,23,10,15,789.5,143.5,3.15,32.5,798.0,967.65,691.34
2017,7,23,10,30,800.0,146.0,3.0,33.0,834.0,965.03,686.0
2017,7,23,10,45,808.0,148.0,2.95,33.5,863.0,955.87,677.44
2017,7,23,11,0,816.0,150.0,2.9,34.0,892.0,943.16,666.87
2017,7,23,11,15,821.5,151.5,2.85,34.0,914.5,924.12,653.81
2017,7,23,11,30,827.0,153.0,2.8,34.0,937.0,889.16,630.72
2017,7,23,11,45,818.0,163.0,2.75,34.5,948.5,871.21,617.43
2017,7,23,12,0,809.0,173.0,2.7,35.0,960.0,837.91,594.26
2017,7,23,12,15,811.0,173.5,2.75,35.0,967.0,802.89,571.86
2017,7,23,12,30,813.0,174.0,2.8,35.0,974.0,765.49,546.58
2017,7,23,12,45,812.0,174.5,2.85,35.5,972.5,723.93,516.94
2017,7,23,13,0,811.0,175.0,2.9,36.0,971.0,680.9,485.8
2017,7,23,13,15,809.0,174.0,2.95,36.0,961.5,634.84,452.93
2017,7,23,13,30,807.0,173.0,3.0,36.0,952.0,587.73,418.46
2017,7,23,13,45,801.5,173.0,3.1,36.5,934.5,538.59,380.91
2017,7,23,14,0,796.0,173.0,3.2,37.0,917.0,488.98,342.08
2017,7,23,14,15,593.5,278.0,3.2,36.5,824.0,425.96,296.23
2017,7,23,14,30,391.0,383.0,3.2,36.0,731.0,396.54,275.9
2017,7,23,14,45,196.0,261.0,3.2,36.0,435.5,234.94,163.57
2017,7,23,15,0,1.0,139.0,3.2,36.0,140.0,114.42,80.93
2017,7,23,15,15,0.5,112.0,3.15,36.0,112.5,92.82,65.0
2017,7,23,15,30,0.0,85.0,3.1,36.0,85.0,70.89,48.59
2017,7,23,15,45,0.0,80.5,3.1,36.0,80.5,67.07,45.82
2017,7,23,16,0,0.0,76.0,3.1,36.0,76.0,63.25,45.15
2017,7,23,16,15,0.0,106.5,3.05,35.5,106.5,87.99,65.17
2017,7,23,16,30,0.0,137.0,3.0,35.0,137.0,110.67,83.63
2017,7,23,16,45,32.0,173.5,2.95,35.0,190.0,129.54,98.93
2017,7,23,17,0,64.0,210.0,2.9,35.0,243.0,150.21,115.72
2017,7,23,17,15,81.0,188.5,2.8,34.5,225.5,136.47,105.38
2017,7,23,17,30,98.0,167.0,2.7,34.0,208.0,122.33,94.6
2017,7,23,17,45,85.0,144.0,2.6,33.5,175.5,106.62,82.33
2017,7,23,18,0,72.0,121.0,2.5,33.0,143.0,90.61,69.54
2017,7,23,18,15,55.5,97.0,2.2,32.5,112.5,73.68,55.67
2017,7,23,18,30,39.0,73.0,1.9,32.0,82.0,56.44,41.23
2017,7,23,18,45,19.5,51.0,1.6,31.5,55.5,40.17,27.32
2017,7,23,19,0,0.0,29.0,1.3,31.0,29.0,23.6,12.71
2017,7,23,19,15,0.0,14.5,1.35,30.5,14.5,11.97,0.0
2017,7,23,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,1.5,2.85,24.5,1.5,0.0,0.0
2017,7,24,6,0,0.0,3.0,3.0,25.0,3.0,2.56,0.0
2017,7,24,6,15,18.5,29.0,3.2,25.0,31.5,50.25,30.99
2017,7,24,6,30,37.0,55.0,3.4,25.0,60.0,101.66,76.67
2017,7,24,6,45,100.5,82.0,3.6,25.5,104.5,200.96,159.43
2017,7,24,7,0,164.0,109.0,3.8,26.0,149.0,288.61,231.58
2017,7,24,7,15,220.0,129.5,3.95,26.5,197.5,378.66,303.12
2017,7,24,7,30,276.0,150.0,4.1,27.0,246.0,456.18,362.86
2017,7,24,7,45,222.0,168.5,4.35,27.5,254.5,430.54,340.15
2017,7,24,8,0,168.0,187.0,4.6,28.0,263.0,380.7,299.36
2017,7,24,8,15,329.0,187.5,4.6,28.5,359.5,556.01,433.62
2017,7,24,8,30,490.0,188.0,4.6,29.0,456.0,739.94,566.33
2017,7,24,8,45,532.0,190.0,4.65,29.5,508.0,786.76,596.21
2017,7,24,9,0,574.0,192.0,4.7,30.0,560.0,832.24,625.1
2017,7,24,9,15,596.0,198.5,4.5,30.5,605.5,869.68,646.44
2017,7,24,9,30,618.0,205.0,4.3,31.0,651.0,895.95,660.07
2017,7,24,9,45,641.0,206.5,4.15,31.5,693.5,914.96,668.98
2017,7,24,10,0,664.0,208.0,4.0,32.0,736.0,930.69,675.7
2017,7,24,10,15,677.0,212.0,3.95,32.5,772.0,935.53,675.85
2017,7,24,10,30,690.0,216.0,3.9,33.0,808.0,936.95,673.98
2017,7,24,10,45,705.5,214.5,3.85,33.5,838.5,931.76,667.98
2017,7,24,11,0,721.0,213.0,3.8,34.0,869.0,923.05,659.91
2017,7,24,11,15,728.0,215.0,3.8,34.5,891.5,906.3,647.08
2017,7,24,11,30,735.0,217.0,3.8,35.0,914.0,886.24,632.3
2017,7,24,11,45,738.5,219.0,3.8,35.5,928.5,859.87,613.22
2017,7,24,12,0,742.0,221.0,3.8,36.0,943.0,830.54,591.99
2017,7,24,12,15,744.0,221.5,3.75,36.0,949.5,795.95,568.18
2017,7,24,12,30,746.0,222.0,3.7,36.0,956.0,759.03,542.55
2017,7,24,12,45,748.5,219.5,3.7,36.5,955.0,718.11,513.04
2017,7,24,13,0,751.0,217.0,3.7,37.0,954.0,675.66,482.07
2017,7,24,13,15,748.5,216.0,3.65,37.0,944.5,629.92,449.08
2017,7,24,13,30,746.0,215.0,3.6,37.0,935.0,583.36,414.79
2017,7,24,13,45,743.0,212.0,3.6,37.5,917.5,534.44,377.37
2017,7,24,14,0,740.0,209.0,3.6,38.0,900.0,485.07,338.81
2017,7,24,14,15,732.0,207.0,3.55,37.5,875.0,434.05,299.52
2017,7,24,14,30,724.0,205.0,3.5,37.0,850.0,383.39,259.54
2017,7,24,14,45,705.0,207.5,3.45,37.0,816.0,332.98,218.97
2017,7,24,15,0,686.0,210.0,3.4,37.0,782.0,284.47,180.25
2017,7,24,15,15,583.5,244.5,3.4,37.0,715.5,243.93,152.47
2017,7,24,15,30,481.0,279.0,3.4,37.0,649.0,215.67,137.54
2017,7,24,15,45,385.0,291.5,3.45,37.0,576.5,195.58,132.94
2017,7,24,16,0,289.0,304.0,3.5,37.0,504.0,183.54,139.04
2017,7,24,16,15,228.5,287.5,3.55,36.5,438.0,188.0,143.24
2017,7,24,16,30,168.0,271.0,3.6,36.0,372.0,178.26,136.41
2017,7,24,16,45,116.0,240.5,3.7,36.0,307.5,161.22,123.54
2017,7,24,17,0,64.0,210.0,3.8,36.0,243.0,150.16,115.29
2017,7,24,17,15,50.5,182.5,3.75,35.5,206.5,132.62,101.99
2017,7,24,17,30,37.0,155.0,3.7,35.0,170.0,114.59,88.07
2017,7,24,17,45,27.0,132.5,3.65,34.5,143.0,99.15,75.99
2017,7,24,18,0,17.0,110.0,3.6,34.0,116.0,85.77,65.34
2017,7,24,18,15,8.5,87.5,3.5,33.0,90.5,68.8,51.56
2017,7,24,18,30,0.0,65.0,3.4,32.0,65.0,51.71,37.32
2017,7,24,18,45,0.0,43.5,3.35,31.5,43.5,35.19,23.22
2017,7,24,19,0,0.0,22.0,3.3,31.0,22.0,18.16,8.39
2017,7,24,19,15,0.0,11.0,3.45,30.5,11.0,9.06,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,3.5,3.1,24.0,3.5,0.0,0.0
2017,7,25,6,0,1.0,7.0,3.2,24.0,7.0,6.66,0.0
2017,7,25,6,15,53.5,31.0,3.4,24.5,38.5,93.45,61.96
2017,7,25,6,30,106.0,55.0,3.6,25.0,70.0,168.73,131.34
2017,7,25,6,45,198.5,72.5,3.85,25.5,115.0,278.19,223.01
2017,7,25,7,0,291.0,90.0,4.1,26.0,160.0,380.56,306.97
2017,7,25,7,15,353.5,103.0,4.1,26.5,210.0,475.87,381.36
2017,7,25,7,30,416.0,116.0,4.1,27.0,260.0,556.28,441.9
2017,7,25,7,45,331.0,147.0,4.2,28.0,274.5,502.94,396.99
2017,7,25,8,0,246.0,178.0,4.3,29.0,289.0,464.28,362.86
2017,7,25,8,15,426.5,159.0,4.3,29.5,380.5,638.97,493.92
2017,7,25,8,30,607.0,140.0,4.3,30.0,472.0,809.22,612.47
2017,7,25,8,45,632.0,146.0,4.3,30.5,521.5,846.3,633.72
2017,7,25,9,0,657.0,152.0,4.3,31.0,571.0,881.01,653.84
2017,7,25,9,15,433.0,243.5,4.2,31.5,528.5,745.4,553.77
2017,7,25,9,30,209.0,335.0,4.1,32.0,486.0,570.45,423.22
2017,7,25,9,45,467.5,252.0,4.1,32.5,616.0,778.97,573.6
2017,7,25,10,0,726.0,169.0,4.1,33.0,746.0,951.29,687.97
2017,7,25,10,15,386.0,269.5,4.1,33.5,578.0,696.37,508.76
2017,7,25,10,30,46.0,370.0,4.1,34.0,410.0,394.7,287.35
2017,7,25,10,45,407.0,273.5,4.1,34.5,642.5,695.2,507.39
2017,7,25,11,0,768.0,177.0,4.1,35.0,875.0,923.92,660.94
2017,7,25,11,15,774.0,179.0,4.1,35.0,897.0,906.3,647.28
2017,7,25,11,30,780.0,181.0,4.1,35.0,919.0,885.36,633.2
2017,7,25,11,45,449.0,335.5,4.1,35.5,762.0,713.2,511.33
2017,7,25,12,0,118.0,490.0,4.1,36.0,605.0,532.66,379.72
2017,7,25,12,15,95.0,481.0,4.1,36.0,574.0,487.06,348.28
2017,7,25,12,30,72.0,472.0,4.1,36.0,543.0,451.16,322.81
2017,7,25,12,45,441.0,320.0,4.1,36.5,752.5,583.27,420.25
2017,7,25,13,0,810.0,168.0,4.1,37.0,962.0,674.18,484.07
2017,7,25,13,15,536.0,323.0,4.1,37.0,846.5,583.11,416.08
2017,7,25,13,30,262.0,478.0,4.1,37.0,731.0,507.08,360.05
2017,7,25,13,45,530.5,320.5,4.1,37.0,819.5,506.21,359.41
2017,7,25,14,0,799.0,163.0,4.1,37.0,908.0,482.16,338.85
2017,7,25,14,15,792.5,161.0,4.1,37.0,883.5,430.32,297.51
2017,7,25,14,30,786.0,159.0,4.1,37.0,859.0,378.5,255.41
2017,7,25,14,45,545.5,272.0,4.15,37.0,749.5,332.01,223.1
2017,7,25,15,0,305.0,385.0,4.2,37.0,640.0,316.28,216.82
2017,7,25,15,15,237.0,376.0,4.2,36.5,568.5,287.82,198.68
2017,7,25,15,30,169.0,367.0,4.2,36.0,497.0,253.56,177.84
2017,7,25,15,45,395.5,276.5,4.25,36.0,556.0,174.78,118.17
2017,7,25,16,0,622.0,186.0,4.3,36.0,615.0,111.07,83.06
2017,7,25,16,15,510.5,207.0,4.3,35.5,542.0,127.1,96.26
2017,7,25,16,30,399.0,228.0,4.3,35.0,469.0,140.45,107.37
2017,7,25,16,45,453.0,194.5,4.3,35.0,444.5,124.57,95.08
2017,7,25,17,0,507.0,161.0,4.3,35.0,420.0,107.34,81.63
2017,7,25,17,15,467.5,151.0,4.3,34.5,368.5,102.52,78.24
2017,7,25,17,30,428.0,141.0,4.3,34.0,317.0,97.44,74.57
2017,7,25,17,45,371.0,129.5,4.3,34.0,265.5,90.91,69.47
2017,7,25,18,0,314.0,118.0,4.3,34.0,214.0,86.02,65.57
2017,7,25,18,15,248.0,100.0,4.2,33.5,166.5,73.54,55.35
2017,7,25,18,30,182.0,82.0,4.1,33.0,119.0,60.77,44.59
2017,7,25,18,45,112.0,58.5,4.05,32.5,79.0,44.64,30.77
2017,7,25,19,0,42.0,35.0,4.0,32.0,39.0,27.37,15.28
2017,7,25,19,15,21.0,17.5,4.1,31.5,19.5,14.02,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,6.5,5.0,2.6,24.0,5.0,0.0,0.0
2017,7,26,6,0,13.0,10.0,2.8,24.0,10.0,17.37,0.0
2017,7,26,6,15,107.5,29.0,3.0,24.5,42.5,141.53,95.32
2017,7,26,6,30,202.0,48.0,3.2,25.0,75.0,260.07,204.19
2017,7,26,6,45,314.0,58.5,3.4,25.5,123.0,366.64,293.94
2017,7,26,7,0,426.0,69.0,3.6,26.0,171.0,482.11,386.2
2017,7,26,7,15,486.0,77.5,3.7,26.5,222.5,565.24,449.43
2017,7,26,7,30,546.0,86.0,3.8,27.0,274.0,643.73,506.51
2017,7,26,7,45,602.5,88.0,3.95,27.5,329.5,711.75,553.91
2017,7,26,8,0,659.0,90.0,4.1,28.0,385.0,779.91,599.9
2017,7,26,8,15,688.0,95.0,4.2,28.5,438.0,825.1,628.33
2017,7,26,8,30,717.0,100.0,4.3,29.0,491.0,862.94,651.23
2017,7,26,8,45,743.5,102.0,4.4,29.5,542.5,898.49,672.27
2017,7,26,9,0,770.0,104.0,4.5,30.0,594.0,931.49,691.36
2017,7,26,9,15,786.5,107.0,4.55,30.5,641.0,952.68,702.18
2017,7,26,9,30,803.0,110.0,4.6,31.0,688.0,970.7,710.99
2017,7,26,9,45,817.0,111.5,4.65,32.0,730.0,968.46,705.07
2017,7,26,10,0,831.0,113.0,4.7,33.0,772.0,975.55,705.61
2017,7,26,10,15,840.5,115.0,4.7,33.0,808.0,975.14,703.96
2017,7,26,10,30,850.0,117.0,4.7,33.0,844.0,971.18,700.21
2017,7,26,10,45,857.0,118.0,4.7,33.5,873.5,960.2,690.63
2017,7,26,11,0,864.0,119.0,4.7,34.0,903.0,945.71,678.99
2017,7,26,11,15,869.0,120.0,4.65,34.5,925.5,925.88,663.82
2017,7,26,11,30,874.0,121.0,4.6,35.0,948.0,902.69,646.65
2017,7,26,11,45,860.5,133.0,4.6,35.5,958.0,869.76,623.43
2017,7,26,12,0,847.0,145.0,4.6,36.0,968.0,834.07,598.51
2017,7,26,12,15,848.0,145.5,4.55,36.0,974.5,798.6,574.79
2017,7,26,12,30,849.0,146.0,4.5,36.0,981.0,760.86,549.18
2017,7,26,12,45,848.0,146.5,4.5,36.5,979.0,719.77,518.86
2017,7,26,13,0,847.0,147.0,4.5,37.0,977.0,677.16,487.04
2017,7,26,13,15,844.5,146.5,4.45,37.0,967.0,631.53,453.45
2017,7,26,13,30,842.0,146.0,4.4,37.0,957.0,584.75,418.25
2017,7,26,13,45,837.5,145.0,4.4,37.0,939.0,535.53,380.54
2017,7,26,14,0,833.0,144.0,4.4,37.0,921.0,485.58,341.3
2017,7,26,14,15,827.0,142.5,4.4,37.0,896.0,434.12,299.99
2017,7,26,14,30,821.0,141.0,4.4,37.0,871.0,382.43,257.62
2017,7,26,14,45,836.0,125.0,4.4,37.0,844.5,327.87,212.14
2017,7,26,15,0,851.0,109.0,4.4,37.0,818.0,271.08,165.07
2017,7,26,15,15,841.0,107.0,4.4,36.5,780.0,216.69,122.89
2017,7,26,15,30,831.0,105.0,4.4,36.0,742.0,163.28,86.67
2017,7,26,15,45,820.0,101.5,4.45,36.0,698.5,110.09,61.34
2017,7,26,16,0,809.0,98.0,4.5,36.0,655.0,80.98,59.29
2017,7,26,16,15,489.0,183.5,4.5,35.5,513.0,113.4,85.45
2017,7,26,16,30,169.0,269.0,4.5,35.0,371.0,177.25,136.48
2017,7,26,16,45,450.5,176.5,4.5,35.0,413.5,113.72,86.4
2017,7,26,17,0,732.0,84.0,4.5,35.0,456.0,65.27,47.67
2017,7,26,17,15,701.5,79.5,4.45,34.5,402.5,62.94,46.09
2017,7,26,17,30,671.0,75.0,4.4,34.0,349.0,55.47,40.24
2017,7,26,17,45,627.5,69.5,4.4,34.0,295.5,52.29,37.75
2017,7,26,18,0,584.0,64.0,4.4,34.0,242.0,49.04,35.12
2017,7,26,18,15,519.0,56.5,4.15,33.0,190.5,43.99,31.03
2017,7,26,18,30,454.0,49.0,3.9,32.0,139.0,38.85,26.66
2017,7,26,18,45,348.0,39.0,3.7,31.5,95.0,31.34,20.03
2017,7,26,19,0,242.0,29.0,3.5,31.0,51.0,23.73,12.44
2017,7,26,19,15,121.0,14.5,3.45,30.5,25.5,12.38,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,5,45,17.0,5.5,1.8,23.5,5.5,0.0,0.0
2017,7,27,6,0,34.0,11.0,2.0,24.0,11.0,32.49,0.0
2017,7,27,6,15,151.5,26.5,2.15,24.5,44.5,184.54,123.1
2017,7,27,6,30,269.0,42.0,2.3,25.0,78.0,301.41,236.44
2017,7,27,6,45,368.0,52.0,2.5,25.5,125.5,406.06,323.47
2017,7,27,7,0,467.0,62.0,2.7,26.0,173.0,514.59,408.85
2017,7,27,7,15,525.0,69.5,2.8,26.5,225.0,589.24,464.75
2017,7,27,7,30,583.0,77.0,2.9,27.0,277.0,665.54,519.35
2017,7,27,7,45,626.5,81.5,3.05,28.0,331.5,725.35,559.03
2017,7,27,8,0,670.0,86.0,3.2,29.0,386.0,784.94,597.15
2017,7,27,8,15,699.0,90.5,3.2,29.5,438.5,829.7,624.31
2017,7,27,8,30,728.0,95.0,3.2,30.0,491.0,867.72,646.34
2017,7,27,8,45,749.5,98.5,3.25,31.0,541.5,900.2,663.3
2017,7,27,9,0,771.0,102.0,3.3,32.0,592.0,930.03,678.27
2017,7,27,9,15,787.0,105.0,3.25,32.5,639.0,950.74,687.85
2017,7,27,9,30,803.0,108.0,3.2,33.0,686.0,968.28,695.43
2017,7,27,9,45,816.0,110.0,3.2,33.5,728.0,965.74,690.58
2017,7,27,10,0,829.0,112.0,3.2,34.0,770.0,972.38,691.95
2017,7,27,10,15,838.5,114.0,3.2,34.5,806.0,972.01,688.93
2017,7,27,10,30,848.0,116.0,3.2,35.0,842.0,968.09,683.88
2017,7,27,10,45,856.0,117.0,3.2,35.5,871.5,958.1,675.2
2017,7,27,11,0,864.0,118.0,3.2,36.0,901.0,944.58,664.5
2017,7,27,11,15,868.5,119.0,3.2,36.0,923.5,924.29,651.04
2017,7,27,11,30,873.0,120.0,3.2,36.0,946.0,900.67,635.58
2017,7,27,11,45,886.5,113.0,3.25,36.5,963.0,874.52,617.58
2017,7,27,12,0,900.0,106.0,3.3,37.0,980.0,845.04,597.49
2017,7,27,12,15,901.5,106.5,3.35,37.0,986.5,809.12,574.45
2017,7,27,12,30,903.0,107.0,3.4,37.0,993.0,770.67,549.64
2017,7,27,12,45,902.5,107.0,3.5,37.5,991.0,728.18,520.03
2017,7,27,13,0,902.0,107.0,3.6,38.0,989.0,683.86,487.8
2017,7,27,13,15,900.0,106.5,3.65,38.0,979.5,636.56,453.64
2017,7,27,13,30,898.0,106.0,3.7,38.0,970.0,587.85,417.57
2017,7,27,13,45,894.5,105.0,3.8,38.0,952.0,536.72,378.86
2017,7,27,14,0,891.0,104.0,3.9,38.0,934.0,484.62,338.27
2017,7,27,14,15,885.5,103.0,3.95,38.0,909.0,430.93,295.32
2017,7,27,14,30,880.0,102.0,4.0,38.0,884.0,376.86,251.08
2017,7,27,14,45,866.0,104.5,4.05,38.0,850.5,322.45,206.26
2017,7,27,15,0,852.0,107.0,4.1,38.0,817.0,268.94,162.6
2017,7,27,15,15,842.0,105.0,4.1,37.5,778.5,214.46,120.62
2017,7,27,15,30,832.0,103.0,4.1,37.0,740.0,160.96,84.69
2017,7,27,15,45,818.0,101.0,4.2,37.0,696.0,108.4,60.43
2017,7,27,16,0,804.0,99.0,4.3,37.0,652.0,81.49,59.43
2017,7,27,16,15,786.5,96.0,4.3,36.5,603.5,69.93,50.55
2017,7,27,16,30,769.0,93.0,4.3,36.0,555.0,69.21,50.27
2017,7,27,16,45,745.0,89.5,4.35,36.0,503.5,67.94,49.45
2017,7,27,17,0,721.0,86.0,4.4,36.0,452.0,66.59,48.55
2017,7,27,17,15,689.5,81.5,4.35,35.5,398.5,64.31,47.01
2017,7,27,17,30,658.0,77.0,4.3,35.0,345.0,56.75,41.11
2017,7,27,17,45,613.5,71.5,4.25,35.0,291.5,53.64,38.69
2017,7,27,18,0,569.0,66.0,4.2,35.0,238.0,50.47,36.14
2017,7,27,18,15,503.0,58.0,4.0,34.0,187.0,45.1,31.8
2017,7,27,18,30,437.0,50.0,3.8,33.0,136.0,39.63,27.16
2017,7,27,18,45,333.5,39.0,3.6,32.5,92.5,31.33,19.89
2017,7,27,19,0,230.0,28.0,3.4,32.0,49.0,22.86,11.56
2017,7,27,19,15,115.0,14.0,3.4,31.5,24.5,11.95,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,21.0,5.0,2.15,23.5,5.5,0.0,0.0
2017,7,28,6,0,42.0,10.0,2.4,24.0,11.0,37.05,0.0
2017,7,28,6,15,170.5,25.5,2.65,24.5,45.5,195.54,128.07
2017,7,28,6,30,299.0,41.0,2.9,25.0,80.0,322.91,253.55
2017,7,28,6,45,404.5,49.5,3.15,26.0,129.0,432.38,343.85
2017,7,28,7,0,510.0,58.0,3.4,27.0,178.0,545.54,432.02
2017,7,28,7,15,567.5,65.0,3.5,27.5,231.5,620.28,487.87
2017,7,28,7,30,625.0,72.0,3.6,28.0,285.0,696.65,542.32
2017,7,28,7,45,673.0,74.5,3.75,29.0,341.5,758.83,583.42
2017,7,28,8,0,721.0,77.0,3.9,30.0,398.0,816.33,619.73
2017,7,28,8,15,748.0,81.0,3.9,30.5,452.0,859.98,646.0
2017,7,28,8,30,775.0,85.0,3.9,31.0,506.0,901.63,670.39
2017,7,28,8,45,800.0,86.5,3.95,32.0,558.5,935.7,688.14
2017,7,28,9,0,825.0,88.0,4.0,33.0,611.0,955.47,696.23
2017,7,28,9,15,839.5,90.5,3.95,33.5,658.5,974.53,704.8
2017,7,28,9,30,854.0,93.0,3.9,34.0,706.0,990.35,711.28
2017,7,28,9,45,868.0,93.5,3.85,34.5,749.0,999.94,713.84
2017,7,28,10,0,882.0,94.0,3.8,35.0,792.0,1006.03,714.34
2017,7,28,10,15,890.0,95.5,3.75,35.5,828.5,1003.58,709.59
2017,7,28,10,30,898.0,97.0,3.7,36.0,865.0,997.46,702.77
2017,7,28,10,45,905.5,97.5,3.7,36.5,895.0,986.12,693.18
2017,7,28,11,0,913.0,98.0,3.7,37.0,925.0,971.12,681.5
2017,7,28,11,15,917.0,98.5,3.65,37.0,947.0,949.25,666.76
2017,7,28,11,30,921.0,99.0,3.6,37.0,969.0,923.95,649.98
2017,7,28,11,45,907.0,111.0,3.55,37.5,979.0,890.11,626.51
2017,7,28,12,0,893.0,123.0,3.5,38.0,989.0,853.39,601.32
2017,7,28,12,15,894.0,123.5,3.45,38.0,995.0,816.76,577.46
2017,7,28,12,30,895.0,124.0,3.4,38.0,1001.0,777.7,551.92
2017,7,28,12,45,894.5,123.5,3.4,38.5,999.0,734.68,521.33
2017,7,28,13,0,894.0,123.0,3.4,39.0,997.0,689.92,488.72
2017,7,28,13,15,891.5,122.5,3.35,39.0,987.0,642.32,454.39
2017,7,28,13,30,889.0,122.0,3.3,39.0,977.0,593.41,418.29
2017,7,28,13,45,885.0,121.0,3.25,39.0,958.5,542.19,379.64
2017,7,28,14,0,881.0,120.0,3.2,39.0,940.0,490.08,339.29
2017,7,28,14,15,875.5,118.5,3.15,39.0,914.5,436.32,296.71
2017,7,28,14,30,870.0,117.0,3.1,39.0,889.0,382.21,252.92
2017,7,28,14,45,861.0,116.0,3.1,39.0,856.0,327.27,208.14
2017,7,28,15,0,852.0,115.0,3.1,39.0,823.0,272.76,164.09
2017,7,28,15,15,841.5,113.0,3.05,39.0,784.0,218.02,122.16
2017,7,28,15,30,831.0,111.0,3.0,39.0,745.0,164.32,86.51
2017,7,28,15,45,818.0,108.0,3.0,39.0,701.0,111.11,62.48
2017,7,28,16,0,805.0,105.0,3.0,39.0,657.0,74.29,53.21
2017,7,28,16,15,786.5,101.5,2.95,38.5,608.0,73.49,52.9
2017,7,28,16,30,768.0,98.0,2.9,38.0,559.0,72.57,52.47
2017,7,28,16,45,745.0,94.0,2.9,38.0,507.0,71.12,51.51
2017,7,28,17,0,722.0,90.0,2.9,38.0,455.0,69.55,50.47
2017,7,28,17,15,689.5,85.5,2.75,37.5,401.0,61.66,44.42
2017,7,28,17,30,657.0,81.0,2.6,37.0,347.0,59.6,43.04
2017,7,28,17,45,611.5,74.5,2.5,36.5,292.5,55.87,40.23
2017,7,28,18,0,566.0,68.0,2.4,36.0,238.0,52.02,37.23
2017,7,28,18,15,498.0,60.0,2.15,35.0,186.5,46.71,32.97
2017,7,28,18,30,430.0,52.0,1.9,34.0,135.0,41.31,28.4
2017,7,28,18,45,323.0,40.5,1.65,33.0,91.0,32.64,20.89
2017,7,28,19,0,216.0,29.0,1.4,32.0,47.0,22.53,11.15
2017,7,28,19,15,108.0,14.5,1.55,31.5,23.5,12.38,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,11.5,4.5,2.65,23.5,5.0,0.0,0.0
2017,7,29,6,0,23.0,9.0,2.9,24.0,10.0,23.29,0.0
2017,7,29,6,15,138.5,26.0,3.05,24.5,43.0,172.89,109.72
2017,7,29,6,30,254.0,43.0,3.2,25.0,76.0,292.42,229.29
2017,7,29,6,45,357.5,53.5,3.35,26.0,124.0,394.18,314.58
2017,7,29,7,0,461.0,64.0,3.5,27.0,172.0,511.82,406.83
2017,7,29,7,15,521.5,72.0,3.4,27.5,225.0,589.32,464.77
2017,7,29,7,30,582.0,80.0,3.3,28.0,278.0,668.53,521.05
2017,7,29,7,45,631.5,84.0,3.25,29.0,334.0,733.37,563.47
2017,7,29,8,0,681.0,88.0,3.2,30.0,390.0,798.16,604.03
2017,7,29,8,15,710.5,92.5,3.0,31.0,444.0,843.62,628.92
2017,7,29,8,30,740.0,97.0,2.8,32.0,498.0,881.99,648.14
2017,7,29,8,45,765.0,99.5,2.65,33.0,550.0,916.93,664.75
2017,7,29,9,0,790.0,102.0,2.5,34.0,602.0,949.21,679.11
2017,7,29,9,15,806.5,105.0,2.25,34.5,649.5,970.51,686.54
2017,7,29,9,30,823.0,108.0,2.0,35.0,697.0,988.56,691.64
2017,7,29,9,45,836.0,109.5,1.75,36.0,739.5,985.38,682.02
2017,7,29,10,0,849.0,111.0,1.5,37.0,782.0,991.33,678.04
2017,7,29,10,15,858.0,113.0,1.4,37.0,819.0,990.23,674.58
2017,7,29,10,30,867.0,115.0,1.3,37.0,856.0,985.52,669.16
2017,7,29,10,45,874.0,116.5,1.2,37.5,885.5,974.69,658.89
2017,7,29,11,0,881.0,118.0,1.1,38.0,915.0,960.27,646.72
2017,7,29,11,15,886.0,119.0,1.1,38.5,937.5,939.94,632.86
2017,7,29,11,30,891.0,120.0,1.1,39.0,960.0,916.19,617.16
2017,7,29,11,45,894.0,120.0,1.15,39.5,975.0,886.49,598.72
2017,7,29,12,0,897.0,120.0,1.2,40.0,990.0,853.77,578.47
2017,7,29,12,15,898.5,120.5,1.3,40.0,996.5,817.43,557.67
2017,7,29,12,30,900.0,121.0,1.4,40.0,1003.0,778.6,534.99
2017,7,29,12,45,899.0,121.0,1.55,40.5,1001.0,735.4,507.13
2017,7,29,13,0,898.0,121.0,1.7,41.0,999.0,690.45,476.86
2017,7,29,13,15,896.0,120.5,1.8,41.0,989.0,642.93,444.6
2017,7,29,13,30,894.0,120.0,1.9,41.0,979.0,594.02,410.29
2017,7,29,13,45,890.0,119.5,2.05,41.0,961.0,542.83,373.41
2017,7,29,14,0,886.0,119.0,2.2,41.0,943.0,490.73,334.5
2017,7,29,14,15,880.5,117.5,2.3,41.0,917.5,436.63,292.76
2017,7,29,14,30,875.0,116.0,2.4,41.0,892.0,382.18,249.62
2017,7,29,14,45,867.5,114.5,2.5,41.0,859.5,327.0,205.33
2017,7,29,15,0,860.0,113.0,2.6,41.0,827.0,272.08,161.54
2017,7,29,15,15,638.0,208.5,2.65,41.0,724.0,225.93,134.57
2017,7,29,15,30,416.0,304.0,2.7,41.0,621.0,218.73,140.06
2017,7,29,15,45,614.5,204.0,2.8,41.0,640.5,138.56,86.29
2017,7,29,16,0,813.0,104.0,2.9,41.0,660.0,73.89,52.39
2017,7,29,16,15,581.5,171.5,2.95,40.5,554.0,105.85,77.68
2017,7,29,16,30,350.0,239.0,3.0,40.0,448.0,154.76,116.08
2017,7,29,16,45,474.5,181.5,3.05,39.5,437.0,117.37,87.54
2017,7,29,17,0,599.0,124.0,3.1,39.0,426.0,84.78,62.33
2017,7,29,17,15,563.5,117.5,2.95,38.5,375.0,82.55,60.96
2017,7,29,17,30,528.0,111.0,2.8,38.0,324.0,80.19,59.43
2017,7,29,17,45,495.5,97.5,2.65,38.0,273.0,70.79,52.02
2017,7,29,18,0,463.0,84.0,2.5,38.0,222.0,62.09,45.05
2017,7,29,18,15,407.0,71.0,2.2,36.5,173.5,53.2,38.02
2017,7,29,18,30,351.0,58.0,1.9,35.0,125.0,44.03,30.47
2017,7,29,18,45,260.5,43.5,1.6,34.0,84.0,33.33,21.31
2017,7,29,19,0,170.0,29.0,1.3,33.0,43.0,22.42,10.79
2017,7,29,19,15,85.0,14.5,1.3,32.5,21.5,12.38,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,6.0,3.5,0.95,25.5,4.0,0.0,0.0
2017,7,30,6,0,12.0,7.0,1.0,26.0,8.0,14.11,0.0
2017,7,30,6,15,104.0,26.0,1.05,26.5,39.0,131.46,78.99
2017,7,30,6,30,196.0,45.0,1.1,27.0,70.0,251.95,193.7
2017,7,30,6,45,283.0,59.5,1.15,27.5,115.0,344.13,269.9
2017,7,30,7,0,370.0,74.0,1.2,28.0,160.0,442.97,347.41
2017,7,30,7,15,431.0,84.5,1.2,28.5,211.0,518.62,402.99
2017,7,30,7,30,492.0,95.0,1.2,29.0,262.0,597.06,457.78
2017,7,30,7,45,539.0,102.0,1.25,30.0,315.0,669.98,505.5
2017,7,30,8,0,586.0,109.0,1.3,31.0,368.0,734.49,545.49
2017,7,30,8,15,618.0,115.0,1.2,31.5,420.0,782.59,572.71
2017,7,30,8,30,650.0,121.0,1.1,32.0,472.0,829.14,597.99
2017,7,30,8,45,674.0,126.0,1.0,33.0,522.0,864.52,614.04
2017,7,30,9,0,698.0,131.0,0.9,34.0,572.0,897.48,628.06
2017,7,30,9,15,716.5,135.0,0.85,34.5,618.5,920.92,637.98
2017,7,30,9,30,735.0,139.0,0.8,35.0,665.0,934.27,641.82
2017,7,30,9,45,746.5,143.5,0.8,35.5,706.0,945.19,645.3
2017,7,30,10,0,758.0,148.0,0.8,36.0,747.0,952.7,646.9
2017,7,30,10,15,768.5,150.5,0.9,36.5,782.5,953.6,646.58
2017,7,30,10,30,779.0,153.0,1.0,37.0,818.0,950.98,644.31
2017,7,30,10,45,786.0,156.0,1.1,37.5,847.0,941.9,638.29
2017,7,30,11,0,793.0,159.0,1.2,38.0,876.0,929.31,630.27
2017,7,30,11,15,798.5,160.5,1.3,38.0,898.0,910.38,619.78
2017,7,30,11,30,804.0,162.0,1.4,38.0,920.0,888.11,607.25
2017,7,30,11,45,814.0,158.0,1.55,38.5,936.0,861.45,591.22
2017,7,30,12,0,824.0,154.0,1.7,39.0,952.0,820.93,566.39
2017,7,30,12,15,825.5,154.5,1.8,39.0,958.0,786.3,545.74
2017,7,30,12,30,827.0,155.0,1.9,39.0,964.0,749.43,522.64
2017,7,30,12,45,824.5,156.0,2.0,39.5,962.0,708.15,494.36
2017,7,30,13,0,822.0,157.0,2.1,40.0,960.0,670.97,467.96
2017,7,30,13,15,603.0,291.0,2.2,40.0,877.0,592.97,412.71
2017,7,30,13,30,384.0,425.0,2.3,40.0,794.0,536.92,372.36
2017,7,30,13,45,594.0,291.0,2.45,40.0,849.0,509.82,353.91
2017,7,30,14,0,804.0,157.0,2.6,40.0,904.0,476.17,327.57
2017,7,30,14,15,413.5,241.0,2.7,39.5,624.5,330.91,228.23
2017,7,30,14,30,23.0,325.0,2.8,39.0,345.0,263.66,186.71
2017,7,30,14,45,23.5,317.0,2.95,39.0,337.0,254.28,180.35
2017,7,30,15,0,24.0,309.0,3.1,39.0,329.0,244.78,173.78
2017,7,30,15,15,47.0,326.0,3.25,39.0,362.5,239.39,169.27
2017,7,30,15,30,70.0,343.0,3.4,39.0,396.0,242.62,171.38
2017,7,30,15,45,299.5,282.0,3.55,39.0,489.0,182.11,125.18
2017,7,30,16,0,529.0,221.0,3.7,39.0,582.0,132.67,98.77
2017,7,30,16,15,270.5,210.0,3.85,38.5,394.0,135.84,101.83
2017,7,30,16,30,12.0,199.0,4.0,38.0,206.0,154.02,116.63
2017,7,30,16,45,157.0,198.5,4.15,38.0,277.5,139.02,105.28
2017,7,30,17,0,302.0,198.0,4.3,38.0,349.0,133.31,101.2
2017,7,30,17,15,269.5,182.0,4.35,37.5,305.5,124.24,94.61
2017,7,30,17,30,237.0,166.0,4.4,37.0,262.0,114.77,87.57
2017,7,30,17,45,259.5,142.0,4.45,36.5,231.5,100.6,76.59
2017,7,30,18,0,282.0,118.0,4.5,36.0,201.0,85.66,64.72
2017,7,30,18,15,226.0,96.5,4.4,35.5,154.5,71.02,52.77
2017,7,30,18,30,170.0,75.0,4.3,35.0,108.0,55.97,40.18
2017,7,30,18,45,111.5,50.5,4.25,34.5,69.0,38.48,25.34
2017,7,30,19,0,53.0,26.0,4.2,34.0,30.0,20.96,9.41
2017,7,30,19,15,26.5,13.0,4.05,33.5,15.0,11.1,0.0
2017,7,30,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,31,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,31,6,15,0.0,14.5,2.9,25.0,14.5,11.95,1.68
2017,7,31,6,30,0.0,29.0,2.9,25.0,29.0,23.96,13.41
2017,7,31,6,45,0.0,52.0,2.95,25.5,52.0,48.23,33.56
2017,7,31,7,0,0.0,75.0,3.0,26.0,75.0,71.72,52.99
2017,7,31,7,15,10.0,97.5,2.9,26.5,101.0,102.23,78.17
2017,7,31,7,30,20.0,120.0,2.8,27.0,127.0,132.71,102.79
2017,7,31,7,45,148.5,145.0,2.7,27.5,209.5,311.35,246.97
2017,7,31,8,0,277.0,170.0,2.6,28.0,292.0,484.41,378.53
2017,7,31,8,15,375.5,178.5,2.5,28.5,367.5,590.8,454.91
2017,7,31,8,30,474.0,187.0,2.4,29.0,443.0,723.26,545.76
2017,7,31,8,45,410.0,222.0,2.3,30.0,459.0,701.35,522.98
2017,7,31,9,0,346.0,257.0,2.2,31.0,475.0,654.06,484.75
2017,7,31,9,15,415.0,254.0,2.25,31.5,536.0,738.83,541.63
2017,7,31,9,30,484.0,251.0,2.3,32.0,597.0,801.42,581.74
2017,7,31,9,45,376.5,308.5,2.4,32.5,588.0,726.37,526.52
2017,7,31,10,0,269.0,366.0,2.5,33.0,579.0,671.0,484.63
2017,7,31,10,15,329.5,364.0,2.6,33.5,636.5,718.79,516.94
2017,7,31,10,30,390.0,362.0,2.7,34.0,694.0,763.98,546.29
2017,7,31,10,45,413.5,367.5,2.85,34.5,731.0,792.81,563.65
2017,7,31,11,0,437.0,373.0,3.0,35.0,768.0,802.34,568.76
2017,7,31,11,15,405.0,396.5,3.1,35.5,770.0,773.49,547.43
2017,7,31,11,30,373.0,420.0,3.2,36.0,772.0,734.49,519.87
2017,7,31,11,45,303.0,453.5,3.35,36.5,742.5,682.32,482.68
2017,7,31,12,0,233.0,487.0,3.5,37.0,713.0,624.74,441.83
2017,7,31,12,15,263.0,461.5,3.6,37.0,718.5,612.57,434.51
2017,7,31,12,30,293.0,436.0,3.7,37.0,724.0,591.61,420.89
2017,7,31,12,45,549.5,304.0,3.8,37.5,841.0,645.28,460.43
2017,7,31,13,0,806.0,172.0,3.9,38.0,958.0,671.35,479.08
2017,7,31,13,15,619.5,293.5,3.95,38.0,894.5,604.25,429.02
2017,7,31,13,30,433.0,415.0,4.0,38.0,831.0,550.71,389.08
2017,7,31,13,45,419.0,406.5,4.05,38.0,802.5,504.6,355.94
2017,7,31,14,0,405.0,398.0,4.1,38.0,774.0,460.09,323.31
2017,7,31,14,15,601.0,275.5,4.15,38.0,816.0,422.05,292.22
2017,7,31,14,30,797.0,153.0,4.2,38.0,858.0,372.32,249.13
2017,7,31,14,45,796.0,146.5,4.3,38.0,828.0,318.3,204.84
2017,7,31,15,0,795.0,140.0,4.4,38.0,798.0,264.12,160.8
2017,7,31,15,15,783.5,137.0,4.4,37.5,759.5,210.48,120.04
2017,7,31,15,30,772.0,134.0,4.4,37.0,721.0,158.21,85.73
2017,7,31,15,45,764.5,127.0,4.4,37.0,679.0,105.15,61.69
2017,7,31,16,0,757.0,120.0,4.4,37.0,637.0,82.95,60.62
2017,7,31,16,15,738.0,116.0,4.35,36.5,588.5,82.27,60.42
2017,7,31,16,30,719.0,112.0,4.3,36.0,540.0,74.11,54.22
2017,7,31,16,45,699.0,105.5,4.3,36.0,489.5,71.72,52.51
2017,7,31,17,0,679.0,99.0,4.3,36.0,439.0,69.08,50.59
2017,7,31,17,15,645.0,93.5,4.2,35.5,385.5,66.73,49.0
2017,7,31,17,30,611.0,88.0,4.1,35.0,332.0,64.25,47.27
2017,7,31,17,45,567.0,80.0,4.0,34.5,279.0,59.69,43.77
2017,7,31,18,0,523.0,72.0,3.9,34.0,226.0,54.94,39.99
2017,7,31,18,15,455.0,62.5,3.5,33.0,176.0,48.61,34.83
2017,7,31,18,30,387.0,53.0,3.1,32.0,126.0,42.12,29.29
2017,7,31,18,45,287.5,39.5,2.75,31.5,83.5,30.49,19.19
2017,7,31,19,0,188.0,26.0,2.4,31.0,41.0,20.2,8.78
2017,7,31,19,15,94.0,13.0,2.35,30.5,20.5,11.1,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,91.0,21.0,1.05,25.5,32.0,126.13,69.66
2017,8,1,6,30,182.0,42.0,1.1,26.0,64.0,236.89,182.26
2017,8,1,6,45,253.5,58.5,1.15,26.5,106.5,319.36,251.45
2017,8,1,7,0,325.0,75.0,1.2,27.0,149.0,406.95,321.12
2017,8,1,7,15,380.5,86.5,1.2,27.5,197.0,477.56,374.54
2017,8,1,7,30,436.0,98.0,1.2,28.0,245.0,550.73,426.67
2017,8,1,7,45,356.0,134.0,1.2,29.0,268.0,531.46,407.89
2017,8,1,8,0,276.0,170.0,1.2,30.0,291.0,483.64,368.84
2017,8,1,8,15,391.5,167.5,1.2,30.5,364.5,615.62,462.29
2017,8,1,8,30,507.0,165.0,1.2,31.0,438.0,729.65,537.98
2017,8,1,8,45,610.0,145.0,1.3,31.5,506.0,822.93,596.29
2017,8,1,9,0,713.0,125.0,1.4,32.0,574.0,905.14,645.94
2017,8,1,9,15,731.0,129.0,1.5,32.5,620.5,921.41,653.31
