Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,9,30,749.0,133.0,1.6,33.0,667.0,941.71,663.99
2017,8,1,9,45,764.0,135.0,1.7,33.5,709.0,953.43,669.33
2017,8,1,10,0,779.0,137.0,1.8,34.0,751.0,961.74,672.73
2017,8,1,10,15,789.5,139.5,1.9,34.0,787.0,962.54,673.0
2017,8,1,10,30,800.0,142.0,2.0,34.0,823.0,959.77,671.24
2017,8,1,10,45,808.0,144.0,2.15,34.5,852.5,950.42,664.67
2017,8,1,11,0,816.0,146.0,2.3,35.0,882.0,937.52,655.95
2017,8,1,11,15,821.5,147.5,2.4,35.5,904.5,905.63,634.91
2017,8,1,11,30,827.0,149.0,2.5,36.0,927.0,883.59,620.21
2017,8,1,11,45,806.5,166.5,2.6,36.5,935.5,861.87,605.64
2017,8,1,12,0,786.0,184.0,2.7,37.0,944.0,825.52,581.69
2017,8,1,12,15,787.5,184.5,2.8,37.0,950.0,790.32,559.02
2017,8,1,12,30,789.0,185.0,2.9,37.0,956.0,752.82,534.0
2017,8,1,12,45,789.0,185.0,3.0,37.0,954.5,711.89,506.14
2017,8,1,13,0,789.0,185.0,3.1,37.0,953.0,669.39,476.54
2017,8,1,13,15,786.5,184.0,3.1,37.0,943.5,623.26,443.38
2017,8,1,13,30,784.0,183.0,3.1,37.0,934.0,576.17,408.73
2017,8,1,13,45,634.5,284.5,3.15,37.5,884.5,524.38,368.84
2017,8,1,14,0,485.0,386.0,3.2,38.0,835.0,487.71,340.24
2017,8,1,14,15,396.5,400.5,3.2,37.5,761.5,435.05,302.87
2017,8,1,14,30,308.0,415.0,3.2,37.0,688.0,383.08,266.57
2017,8,1,14,45,202.0,404.0,3.25,37.0,580.5,333.46,232.86
2017,8,1,15,0,96.0,393.0,3.3,37.0,473.0,297.37,210.22
2017,8,1,15,15,55.5,322.0,3.25,37.0,368.0,237.96,169.25
2017,8,1,15,30,15.0,251.0,3.2,37.0,263.0,196.0,140.85
2017,8,1,15,45,97.0,283.0,3.2,37.0,350.0,187.43,133.92
2017,8,1,16,0,179.0,315.0,3.2,37.0,437.0,200.41,152.07
2017,8,1,16,15,284.0,270.5,3.2,36.5,447.0,168.91,128.41
2017,8,1,16,30,389.0,226.0,3.2,36.0,457.0,148.46,113.12
2017,8,1,16,45,366.0,211.5,3.2,35.5,412.5,141.13,108.0
2017,8,1,17,0,343.0,197.0,3.2,35.0,368.0,133.39,102.48
2017,8,1,17,15,392.5,165.5,3.15,34.5,338.5,111.32,85.34
2017,8,1,17,30,442.0,134.0,3.1,34.0,309.0,93.41,71.29
2017,8,1,17,45,390.5,120.5,3.1,34.0,258.0,85.42,64.98
2017,8,1,18,0,339.0,107.0,3.1,34.0,207.0,77.1,58.22
2017,8,1,18,15,277.5,89.0,2.9,33.5,159.0,66.47,49.46
2017,8,1,18,30,216.0,71.0,2.7,33.0,111.0,53.51,38.47
2017,8,1,18,45,144.5,48.5,2.5,32.5,71.5,37.18,24.45
2017,8,1,19,0,73.0,26.0,2.3,32.0,32.0,20.43,8.56
2017,8,1,19,15,36.5,13.0,2.35,31.5,16.0,11.1,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,8.0,1.2,26.0,8.0,6.57,0.0
2017,8,2,6,30,0.0,16.0,1.2,26.0,16.0,13.16,4.77
2017,8,2,6,45,0.0,28.0,1.3,26.5,28.0,23.09,13.1
2017,8,2,7,0,0.0,40.0,1.4,27.0,40.0,33.05,21.39
2017,8,2,7,15,0.0,53.5,1.3,27.5,53.5,44.28,30.58
2017,8,2,7,30,0.0,67.0,1.2,28.0,67.0,55.64,39.68
2017,8,2,7,45,0.0,42.5,1.2,28.5,42.5,35.13,22.92
2017,8,2,8,0,0.0,18.0,1.2,29.0,18.0,14.85,6.39
2017,8,2,8,15,3.5,94.0,1.15,29.0,96.0,82.44,60.6
2017,8,2,8,30,7.0,170.0,1.1,29.0,174.0,159.91,120.78
2017,8,2,8,45,46.5,223.5,1.1,29.5,252.5,272.84,206.74
2017,8,2,9,0,86.0,277.0,1.1,30.0,331.0,370.45,277.6
2017,8,2,9,15,43.0,189.5,1.2,30.0,216.5,224.45,168.37
2017,8,2,9,30,0.0,102.0,1.3,30.0,102.0,85.33,61.06
2017,8,2,9,45,2.5,139.0,1.4,30.5,141.0,120.52,88.12
2017,8,2,10,0,5.0,176.0,1.5,31.0,180.0,155.94,114.61
2017,8,2,10,15,13.5,242.0,1.6,31.0,253.5,223.88,165.33
2017,8,2,10,30,22.0,308.0,1.7,31.0,327.0,291.73,214.78
2017,8,2,10,45,76.5,378.5,1.85,31.5,447.5,427.21,312.23
2017,8,2,11,0,131.0,449.0,2.0,32.0,568.0,557.24,401.58
2017,8,2,11,15,126.0,460.0,2.0,32.0,576.5,551.38,396.0
2017,8,2,11,30,121.0,471.0,2.0,32.0,585.0,544.74,390.81
2017,8,2,11,45,160.5,481.0,2.05,32.0,634.5,574.63,411.82
2017,8,2,12,0,200.0,491.0,2.1,32.0,684.0,600.64,429.72
2017,8,2,12,15,156.5,491.5,2.1,32.0,643.0,549.18,393.38
2017,8,2,12,30,113.0,492.0,2.1,32.0,602.0,497.73,357.29
2017,8,2,12,45,74.5,451.5,2.1,32.5,524.0,425.54,306.19
2017,8,2,13,0,36.0,411.0,2.1,33.0,446.0,358.52,258.3
2017,8,2,13,15,59.5,438.0,2.05,33.0,495.5,385.85,277.85
2017,8,2,13,30,83.0,465.0,2.0,33.0,545.0,409.23,293.86
2017,8,2,13,45,148.5,464.5,1.95,33.5,603.5,422.6,302.06
2017,8,2,14,0,214.0,464.0,1.9,34.0,662.0,434.57,308.36
2017,8,2,14,15,217.0,449.5,1.85,34.0,645.5,405.82,286.98
2017,8,2,14,30,220.0,435.0,1.8,34.0,629.0,377.05,265.49
2017,8,2,14,45,279.5,403.0,1.75,34.0,640.0,340.95,236.99
2017,8,2,15,0,339.0,371.0,1.7,34.0,651.0,311.02,212.1
2017,8,2,15,15,323.0,355.0,1.65,33.5,611.5,271.82,184.37
2017,8,2,15,30,307.0,339.0,1.6,33.0,572.0,234.93,160.57
2017,8,2,15,45,213.5,325.5,1.6,33.0,483.0,212.96,152.82
2017,8,2,16,0,120.0,312.0,1.6,33.0,394.0,197.82,151.89
2017,8,2,16,15,163.5,286.5,1.55,32.5,388.5,186.18,143.6
2017,8,2,16,30,207.0,261.0,1.5,32.0,383.0,173.74,134.6
2017,8,2,16,45,275.0,224.0,1.5,31.5,370.5,146.71,113.9
2017,8,2,17,0,343.0,187.0,1.5,31.0,358.0,127.63,99.27
2017,8,2,17,15,310.5,172.0,1.45,30.5,312.5,118.95,92.83
2017,8,2,17,30,278.0,157.0,1.4,30.0,267.0,109.89,85.94
2017,8,2,17,45,245.0,136.5,1.4,30.0,222.5,97.06,75.62
2017,8,2,18,0,212.0,116.0,1.4,30.0,178.0,83.75,64.69
2017,8,2,18,15,169.5,93.5,1.3,29.5,136.5,68.62,52.06
2017,8,2,18,30,127.0,71.0,1.2,29.0,95.0,53.94,39.49
2017,8,2,18,45,75.5,48.0,1.2,28.5,60.5,37.16,24.87
2017,8,2,19,0,24.0,25.0,1.2,28.0,26.0,20.3,8.3
2017,8,2,19,15,12.0,12.5,1.2,27.5,13.0,10.67,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,62.0,22.0,1.45,23.0,29.5,91.42,43.69
2017,8,3,6,30,124.0,44.0,1.5,23.0,59.0,180.28,139.47
2017,8,3,6,45,209.0,63.0,1.6,23.5,103.5,273.76,219.06
2017,8,3,7,0,294.0,82.0,1.7,24.0,148.0,391.23,313.66
2017,8,3,7,15,158.5,100.5,1.7,24.5,137.5,265.89,213.56
2017,8,3,7,30,23.0,119.0,1.7,25.0,127.0,148.95,116.26
2017,8,3,7,45,11.5,101.0,1.7,25.5,105.0,99.52,75.97
2017,8,3,8,0,0.0,83.0,1.7,26.0,83.0,69.31,50.79
2017,8,3,8,15,38.0,154.0,1.7,26.5,174.5,191.1,148.62
2017,8,3,8,30,76.0,225.0,1.7,27.0,266.0,310.35,239.77
2017,8,3,8,45,147.0,252.0,1.7,28.0,341.0,429.93,327.87
2017,8,3,9,0,218.0,279.0,1.7,29.0,416.0,528.6,397.15
2017,8,3,9,15,114.0,247.5,1.65,29.5,319.5,380.82,286.12
2017,8,3,9,30,10.0,216.0,1.6,30.0,223.0,200.37,148.75
2017,8,3,9,45,68.5,296.0,1.55,30.5,349.5,357.01,265.81
2017,8,3,10,0,127.0,376.0,1.5,31.0,476.0,517.67,377.91
2017,8,3,10,15,73.0,334.5,1.5,31.5,392.5,391.49,286.21
2017,8,3,10,30,19.0,293.0,1.5,32.0,309.0,274.83,200.69
2017,8,3,10,45,13.5,240.5,1.55,32.5,252.0,219.98,160.48
2017,8,3,11,0,8.0,188.0,1.6,33.0,195.0,167.43,121.33
2017,8,3,11,15,9.5,206.5,1.6,33.0,215.5,184.29,133.8
2017,8,3,11,30,11.0,225.0,1.6,33.0,236.0,200.82,145.79
2017,8,3,11,45,203.0,324.0,1.65,33.5,520.5,478.83,347.62
2017,8,3,12,0,395.0,423.0,1.7,34.0,805.0,709.05,500.72
2017,8,3,12,15,322.5,456.5,1.7,34.0,769.0,654.44,460.89
2017,8,3,12,30,250.0,490.0,1.7,34.0,733.0,602.42,424.85
2017,8,3,12,45,343.0,459.0,1.75,34.5,793.0,619.79,437.04
2017,8,3,13,0,436.0,428.0,1.8,35.0,853.0,626.65,441.07
2017,8,3,13,15,436.0,420.5,1.85,35.0,841.5,588.04,414.39
2017,8,3,13,30,436.0,413.0,1.9,35.0,830.0,549.37,387.37
2017,8,3,13,45,373.5,427.0,1.95,35.0,779.0,501.19,353.17
2017,8,3,14,0,311.0,441.0,2.0,35.0,728.0,452.65,318.76
2017,8,3,14,15,196.0,429.5,2.1,35.0,609.0,384.71,271.89
2017,8,3,14,30,81.0,418.0,2.2,35.0,490.0,331.48,236.21
2017,8,3,14,45,50.0,353.0,2.3,35.0,397.0,271.63,194.49
2017,8,3,15,0,19.0,288.0,2.4,35.0,304.0,228.64,164.81
2017,8,3,15,15,366.5,227.0,2.45,34.5,505.0,193.01,125.14
2017,8,3,15,30,714.0,166.0,2.5,34.0,706.0,159.31,90.32
2017,8,3,15,45,365.0,198.5,2.65,34.0,474.0,123.13,83.92
2017,8,3,16,0,16.0,231.0,2.8,34.0,242.0,177.37,136.07
2017,8,3,16,15,328.5,187.5,2.85,33.5,382.0,113.43,86.06
2017,8,3,16,30,641.0,144.0,2.9,33.0,522.0,93.4,70.51
2017,8,3,16,45,347.5,171.0,2.95,33.0,373.5,109.42,83.75
2017,8,3,17,0,54.0,198.0,3.0,33.0,225.0,142.7,110.88
2017,8,3,17,15,282.0,156.0,2.95,32.5,269.5,109.0,84.17
2017,8,3,17,30,510.0,114.0,2.9,32.0,314.0,81.1,61.79
2017,8,3,17,45,458.5,103.5,2.9,31.5,262.0,74.68,56.8
2017,8,3,18,0,407.0,93.0,2.9,31.0,210.0,68.04,51.45
2017,8,3,18,15,338.5,78.5,2.75,30.5,161.0,58.21,43.21
2017,8,3,18,30,270.0,64.0,2.6,30.0,112.0,48.08,34.44
2017,8,3,18,45,183.0,45.0,2.5,30.0,72.0,34.24,22.25
2017,8,3,19,0,96.0,26.0,2.4,30.0,32.0,20.43,7.76
2017,8,3,19,15,48.0,13.0,2.35,29.5,16.0,11.1,0.0
2017,8,3,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,109.0,20.0,1.3,25.5,32.5,135.5,61.15
2017,8,4,6,30,218.0,40.0,1.3,26.0,65.0,262.09,201.0
2017,8,4,6,45,309.5,53.0,1.3,26.5,110.5,356.19,280.28
2017,8,4,7,0,401.0,66.0,1.3,27.0,156.0,457.66,359.73
2017,8,4,7,15,462.0,76.0,1.25,27.5,207.5,541.83,421.65
2017,8,4,7,30,523.0,86.0,1.2,28.0,259.0,622.43,477.57
2017,8,4,7,45,567.5,93.5,1.15,29.0,313.0,685.88,517.62
2017,8,4,8,0,612.0,101.0,1.1,30.0,367.0,749.14,555.59
2017,8,4,8,15,643.5,107.0,1.2,30.5,419.5,797.17,584.8
2017,8,4,8,30,675.0,113.0,1.3,31.0,472.0,843.61,612.48
2017,8,4,8,45,700.5,117.0,1.4,31.5,523.5,879.52,632.94
2017,8,4,9,0,726.0,121.0,1.5,32.0,575.0,912.99,651.73
2017,8,4,9,15,437.5,226.5,1.55,32.5,507.0,731.32,528.5
2017,8,4,9,30,149.0,332.0,1.6,33.0,439.0,507.2,368.57
2017,8,4,9,45,102.5,338.0,1.7,33.5,414.0,437.56,319.06
2017,8,4,10,0,56.0,344.0,1.8,34.0,389.0,390.44,283.61
2017,8,4,10,15,39.0,327.5,1.8,34.0,359.5,350.36,254.43
2017,8,4,10,30,22.0,311.0,1.8,34.0,330.0,294.58,213.84
2017,8,4,10,45,163.0,369.0,1.85,34.5,515.0,519.19,374.48
2017,8,4,11,0,304.0,427.0,1.9,35.0,700.0,714.82,504.32
2017,8,4,11,15,243.0,451.0,1.9,35.0,673.0,664.1,467.33
2017,8,4,11,30,182.0,475.0,1.9,35.0,646.0,602.58,425.04
2017,8,4,11,45,116.5,455.5,1.95,35.5,566.0,513.79,363.63
2017,8,4,12,0,51.0,436.0,2.0,36.0,486.0,421.47,298.92
2017,8,4,12,15,424.5,309.0,2.0,36.0,722.5,615.67,438.98
2017,8,4,12,30,798.0,182.0,2.0,36.0,959.0,755.08,533.94
2017,8,4,12,45,794.0,184.5,2.0,36.5,956.5,712.81,502.6
2017,8,4,13,0,790.0,187.0,2.0,37.0,954.0,669.16,471.33
2017,8,4,13,15,787.5,186.0,2.0,37.0,944.0,622.73,438.55
2017,8,4,13,30,785.0,185.0,2.0,37.0,934.0,575.31,404.25
2017,8,4,13,45,508.0,322.5,2.0,37.0,804.0,490.12,343.22
2017,8,4,14,0,231.0,460.0,2.0,37.0,674.0,438.66,307.1
2017,8,4,14,15,494.5,320.0,2.05,37.0,760.0,410.7,283.61
2017,8,4,14,30,758.0,180.0,2.1,37.0,846.0,372.44,248.16
2017,8,4,14,45,723.0,192.5,2.15,37.0,808.5,316.76,204.48
2017,8,4,15,0,688.0,205.0,2.2,37.0,771.0,269.72,167.89
2017,8,4,15,15,674.0,200.5,2.25,36.5,732.0,219.29,130.78
2017,8,4,15,30,660.0,196.0,2.3,36.0,693.0,170.74,100.14
2017,8,4,15,45,642.5,190.0,2.35,36.0,649.5,123.21,80.45
2017,8,4,16,0,625.0,184.0,2.4,36.0,606.0,111.39,83.3
2017,8,4,16,15,602.0,177.0,2.45,35.5,558.0,110.77,83.28
2017,8,4,16,30,579.0,170.0,2.5,35.0,510.0,109.96,83.11
2017,8,4,16,45,547.5,162.0,2.55,35.0,459.0,107.21,81.22
2017,8,4,17,0,516.0,154.0,2.6,35.0,408.0,103.82,78.82
2017,8,4,17,15,478.0,143.0,2.55,34.5,356.0,98.19,74.76
2017,8,4,17,30,440.0,132.0,2.5,34.0,304.0,92.28,70.37
2017,8,4,17,45,382.0,119.5,2.5,34.0,252.0,84.85,64.5
2017,8,4,18,0,324.0,107.0,2.5,34.0,200.0,77.15,58.24
2017,8,4,18,15,262.0,88.0,2.3,33.5,152.5,65.63,48.71
2017,8,4,18,30,200.0,69.0,2.1,33.0,105.0,51.99,37.13
2017,8,4,18,45,128.0,45.5,1.9,32.5,65.5,34.94,22.48
2017,8,4,19,0,56.0,22.0,1.7,32.0,26.0,17.41,5.17
2017,8,4,19,15,28.0,11.0,1.8,31.5,13.0,9.39,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,6,15,68.5,21.0,1.6,25.5,29.0,93.7,36.25
2017,8,5,6,30,137.0,42.0,1.7,26.0,58.0,187.32,142.96
2017,8,5,6,45,223.5,60.0,1.85,26.5,102.5,298.66,235.72
2017,8,5,7,0,310.0,78.0,2.0,27.0,147.0,399.32,316.92
2017,8,5,7,15,370.5,91.5,2.05,27.5,197.0,476.26,376.44
2017,8,5,7,30,431.0,105.0,2.1,28.0,247.0,556.02,435.07
2017,8,5,7,45,483.5,113.0,2.15,29.0,300.0,623.03,480.68
2017,8,5,8,0,536.0,121.0,2.2,30.0,353.0,691.08,525.15
2017,8,5,8,15,569.5,129.0,2.25,30.5,405.5,751.62,563.9
2017,8,5,8,30,603.0,137.0,2.3,31.0,458.0,801.34,594.33
2017,8,5,8,45,629.0,143.0,2.4,32.0,508.0,839.36,615.53
2017,8,5,9,0,655.0,149.0,2.5,33.0,558.0,874.99,634.87
2017,8,5,9,15,674.5,154.0,2.6,33.0,604.5,900.18,649.83
2017,8,5,9,30,694.0,159.0,2.7,33.0,651.0,922.4,662.99
2017,8,5,9,45,707.5,164.0,2.85,33.5,692.5,935.33,669.28
2017,8,5,10,0,721.0,169.0,3.0,34.0,734.0,944.93,673.59
2017,8,5,10,15,732.5,172.0,3.1,34.5,770.0,946.84,672.76
2017,8,5,10,30,744.0,175.0,3.2,35.0,806.0,937.13,664.71
2017,8,5,10,45,754.0,176.5,3.35,35.5,835.5,929.44,658.49
2017,8,5,11,0,764.0,178.0,3.5,36.0,865.0,918.21,650.08
2017,8,5,11,15,521.0,318.0,3.6,36.0,792.0,806.96,573.35
2017,8,5,11,30,278.0,458.0,3.7,36.0,719.0,683.87,485.57
2017,8,5,11,45,300.5,460.0,3.8,36.0,746.0,684.88,487.03
2017,8,5,12,0,323.0,462.0,3.9,36.0,773.0,682.98,485.83
2017,8,5,12,15,555.0,323.0,4.0,36.0,862.0,729.26,521.84
2017,8,5,12,30,787.0,184.0,4.1,36.0,951.0,747.76,538.01
2017,8,5,12,45,790.0,181.5,4.2,36.0,950.0,706.83,509.09
2017,8,5,13,0,793.0,179.0,4.3,36.0,949.0,664.13,478.6
2017,8,5,13,15,537.0,323.5,4.35,36.0,842.5,578.26,414.75
2017,8,5,13,30,281.0,468.0,4.4,36.0,736.0,507.07,362.02
2017,8,5,13,45,533.0,319.5,4.5,36.0,815.0,499.7,356.4
2017,8,5,14,0,785.0,171.0,4.6,36.0,894.0,470.77,331.88
2017,8,5,14,15,778.0,169.0,4.6,35.5,869.0,418.63,290.44
2017,8,5,14,30,771.0,167.0,4.6,35.0,844.0,366.63,248.19
2017,8,5,14,45,766.5,161.5,4.65,35.0,812.5,313.29,204.05
2017,8,5,15,0,762.0,156.0,4.7,35.0,781.0,260.22,160.74
2017,8,5,15,15,749.5,152.5,4.65,34.5,742.5,207.67,121.0
2017,8,5,15,30,737.0,149.0,4.6,34.0,704.0,156.68,88.49
2017,8,5,15,45,726.0,142.5,4.6,34.0,661.0,96.46,61.06
2017,8,5,16,0,715.0,136.0,4.6,34.0,618.0,84.11,62.4
2017,8,5,16,15,694.0,131.5,4.55,34.0,569.5,83.71,62.29
2017,8,5,16,30,673.0,127.0,4.5,34.0,521.0,83.19,62.08
2017,8,5,16,45,650.5,119.5,4.45,34.0,470.5,80.52,60.16
2017,8,5,17,0,628.0,112.0,4.4,34.0,420.0,77.6,58.02
2017,8,5,17,15,591.0,105.0,4.3,33.5,367.0,74.59,55.92
2017,8,5,17,30,554.0,98.0,4.2,33.0,314.0,71.41,53.63
2017,8,5,17,45,509.0,88.0,4.1,33.0,262.0,65.67,49.03
2017,8,5,18,0,464.0,78.0,4.0,33.0,210.0,59.66,44.08
2017,8,5,18,15,391.0,67.0,3.8,32.5,160.5,50.42,36.36
2017,8,5,18,30,318.0,56.0,3.6,32.0,111.0,42.54,29.52
2017,8,5,18,45,217.5,40.0,3.4,31.5,71.0,30.67,19.09
2017,8,5,19,0,117.0,24.0,3.2,31.0,31.0,18.56,5.22
2017,8,5,19,15,58.5,12.0,3.3,30.5,15.5,10.24,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,3.5,3.85,25.5,3.5,2.87,0.0
2017,8,6,6,30,0.0,7.0,4.0,26.0,7.0,5.74,0.0
2017,8,6,6,45,0.0,12.0,4.2,26.5,12.0,9.86,2.32
2017,8,6,7,0,0.0,17.0,4.4,27.0,17.0,13.98,5.78
2017,8,6,7,15,0.0,23.0,4.45,27.5,23.0,18.94,9.87
2017,8,6,7,30,0.0,29.0,4.5,28.0,29.0,23.92,13.9
2017,8,6,7,45,0.0,37.0,4.6,28.5,37.0,30.56,19.21
2017,8,6,8,0,0.0,45.0,4.7,29.0,45.0,37.22,24.45
2017,8,6,8,15,0.0,95.5,4.75,29.5,95.5,80.52,58.86
2017,8,6,8,30,0.0,146.0,4.8,30.0,146.0,128.66,96.33
2017,8,6,8,45,2.0,160.0,4.85,30.5,161.5,142.77,106.8
2017,8,6,9,0,4.0,174.0,4.9,31.0,177.0,156.89,117.18
2017,8,6,9,15,4.0,173.0,4.85,31.5,176.0,154.57,114.77
2017,8,6,9,30,4.0,172.0,4.8,32.0,175.0,152.66,112.73
2017,8,6,9,45,9.0,211.5,4.8,32.5,218.5,193.67,143.45
2017,8,6,10,0,14.0,251.0,4.8,33.0,262.0,234.46,173.43
2017,8,6,10,15,13.5,252.5,4.8,33.5,263.5,233.67,172.04
2017,8,6,10,30,13.0,254.0,4.8,34.0,265.0,233.04,170.87
2017,8,6,10,45,29.0,322.5,4.8,34.5,348.5,326.13,238.7
2017,8,6,11,0,45.0,391.0,4.8,35.0,432.0,402.89,292.94
2017,8,6,11,15,45.5,402.5,4.75,35.0,445.0,407.87,295.79
2017,8,6,11,30,46.0,414.0,4.7,35.0,458.0,412.25,298.45
2017,8,6,11,45,33.5,378.5,4.7,35.5,410.5,362.46,262.01
2017,8,6,12,0,21.0,343.0,4.7,36.0,363.0,307.42,221.83
2017,8,6,12,15,105.5,420.5,4.65,36.0,523.0,448.81,323.83
2017,8,6,12,30,190.0,498.0,4.6,36.0,683.0,561.76,402.33
2017,8,6,12,45,282.5,467.0,4.6,36.0,741.5,582.59,417.31
2017,8,6,13,0,375.0,436.0,4.6,36.0,800.0,594.38,425.72
2017,8,6,13,15,350.0,445.5,4.55,36.0,782.5,557.27,398.59
2017,8,6,13,30,325.0,455.0,4.5,36.0,765.0,521.73,372.58
2017,8,6,13,45,564.5,304.5,4.45,36.0,829.5,504.14,359.3
2017,8,6,14,0,804.0,154.0,4.4,36.0,894.0,466.01,328.09
2017,8,6,14,15,507.5,294.0,4.35,36.0,756.5,397.04,277.89
2017,8,6,14,30,211.0,434.0,4.3,36.0,619.0,371.23,262.33
2017,8,6,14,45,201.0,417.0,4.25,36.0,587.5,337.81,237.56
2017,8,6,15,0,191.0,400.0,4.2,36.0,556.0,305.94,214.18
2017,8,6,15,15,454.0,278.5,4.15,36.0,625.5,233.5,150.97
2017,8,6,15,30,717.0,157.0,4.1,36.0,695.0,149.42,83.26
2017,8,6,15,45,699.0,153.5,4.05,36.0,651.0,100.16,64.65
2017,8,6,16,0,681.0,150.0,4.0,36.0,607.0,91.87,68.01
2017,8,6,16,15,504.5,193.5,3.9,35.5,517.5,120.5,91.16
2017,8,6,16,30,328.0,237.0,3.8,35.0,428.0,153.72,117.99
2017,8,6,16,45,454.0,181.5,3.75,35.0,418.5,117.85,89.81
2017,8,6,17,0,580.0,126.0,3.7,35.0,409.0,86.86,65.23
2017,8,6,17,15,541.5,118.0,3.5,34.5,356.5,83.58,62.98
2017,8,6,17,30,503.0,110.0,3.3,34.0,304.0,78.53,59.21
2017,8,6,17,45,453.5,98.5,3.15,33.5,252.5,71.38,53.61
2017,8,6,18,0,404.0,87.0,3.0,33.0,201.0,63.96,47.62
2017,8,6,18,15,331.5,73.5,2.8,32.5,153.0,54.7,39.88
2017,8,6,18,30,259.0,60.0,2.6,32.0,105.0,45.19,31.67
2017,8,6,18,45,166.0,41.5,2.45,31.5,66.0,31.63,19.8
2017,8,6,19,0,73.0,23.0,2.3,31.0,27.0,18.12,4.1
2017,8,6,19,15,36.5,11.5,2.4,30.5,13.5,9.82,0.0
2017,8,6,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,2.9,25.0,1.0,0.82,0.0
2017,8,7,6,30,0.0,2.0,3.0,25.0,2.0,1.64,0.0
2017,8,7,6,45,0.0,4.5,3.15,25.0,4.5,3.69,0.0
2017,8,7,7,0,0.0,7.0,3.3,25.0,7.0,5.75,0.0
2017,8,7,7,15,0.0,9.5,3.3,25.0,9.5,7.81,0.81
2017,8,7,7,30,0.0,12.0,3.3,25.0,12.0,9.87,2.52
2017,8,7,7,45,0.0,13.0,3.35,25.5,13.0,10.71,3.17
2017,8,7,8,0,0.0,14.0,3.4,26.0,14.0,11.54,3.81
2017,8,7,8,15,0.0,30.0,3.3,26.0,30.0,24.79,14.6
2017,8,7,8,30,0.0,46.0,3.2,26.0,46.0,38.1,25.31
2017,8,7,8,45,0.0,35.0,3.1,26.0,35.0,28.98,17.84
2017,8,7,9,0,0.0,24.0,3.0,26.0,24.0,19.87,10.42
2017,8,7,9,15,0.0,44.5,2.9,26.0,44.5,36.94,24.08
2017,8,7,9,30,0.0,65.0,2.8,26.0,65.0,54.07,37.66
2017,8,7,9,45,0.0,65.0,2.75,26.0,65.0,54.12,37.58
2017,8,7,10,0,0.0,65.0,2.7,26.0,65.0,54.16,37.52
2017,8,7,10,15,0.0,84.0,2.6,26.0,84.0,70.13,50.04
2017,8,7,10,30,0.0,103.0,2.5,26.0,103.0,86.41,62.7
2017,8,7,10,45,1.0,123.5,2.4,26.0,124.5,105.03,77.14
2017,8,7,11,0,2.0,144.0,2.3,26.0,146.0,123.56,91.4
2017,8,7,11,15,6.0,176.0,2.25,26.0,182.0,154.6,115.29
2017,8,7,11,30,10.0,208.0,2.2,26.0,218.0,185.19,138.56
2017,8,7,11,45,14.0,261.0,2.15,26.0,275.0,233.21,174.64
2017,8,7,12,0,18.0,314.0,2.1,26.0,332.0,280.15,209.34
2017,8,7,12,15,33.0,375.0,2.0,26.0,407.5,346.83,258.13
2017,8,7,12,30,48.0,436.0,1.9,26.0,483.0,402.4,297.78
2017,8,7,12,45,107.5,466.0,1.85,26.0,570.5,459.42,338.82
2017,8,7,13,0,167.0,496.0,1.8,26.0,658.0,506.9,372.01
2017,8,7,13,15,214.5,484.0,1.7,26.0,689.5,508.32,372.25
2017,8,7,13,30,262.0,472.0,1.6,26.0,721.0,498.42,364.33
2017,8,7,13,45,352.5,428.5,1.5,26.0,757.0,489.18,356.31
2017,8,7,14,0,443.0,385.0,1.4,26.0,793.0,463.6,335.39
2017,8,7,14,15,331.0,408.0,1.3,26.0,708.5,410.04,295.9
2017,8,7,14,30,219.0,431.0,1.2,26.0,624.0,371.46,268.52
2017,8,7,14,45,249.5,407.5,1.1,26.0,618.0,332.02,237.66
2017,8,7,15,0,280.0,384.0,1.0,26.0,612.0,301.73,213.15
2017,8,7,15,15,514.0,261.0,0.9,26.0,655.0,231.19,151.13
2017,8,7,15,30,748.0,138.0,0.8,26.0,698.0,147.18,83.73
2017,8,7,15,45,730.0,135.5,0.7,26.0,654.0,97.68,75.15
2017,8,7,16,0,712.0,133.0,0.6,26.0,610.0,82.54,63.07
2017,8,7,16,15,691.5,128.5,0.5,26.0,562.0,82.07,62.91
2017,8,7,16,30,671.0,124.0,0.4,26.0,514.0,81.47,62.62
2017,8,7,16,45,501.5,154.5,0.35,26.5,430.0,102.17,79.78
2017,8,7,17,0,332.0,185.0,0.3,27.0,346.0,126.46,99.68
2017,8,7,17,15,440.5,141.0,0.4,26.5,327.0,96.67,75.72
2017,8,7,17,30,549.0,97.0,0.5,26.0,308.0,70.83,54.64
2017,8,7,17,45,504.5,87.0,0.65,26.0,256.0,65.07,49.98
2017,8,7,18,0,460.0,77.0,0.8,26.0,204.0,59.04,44.9
2017,8,7,18,15,386.0,65.5,0.75,25.5,155.5,49.36,36.6
2017,8,7,18,30,312.0,54.0,0.7,25.0,107.0,41.09,29.23
2017,8,7,18,45,215.0,38.0,0.65,25.0,68.0,29.19,18.4
2017,8,7,19,0,118.0,22.0,0.6,25.0,29.0,17.06,2.74
2017,8,7,19,15,59.0,11.0,0.6,24.5,14.5,9.39,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,6,15,123.5,17.0,3.05,23.0,30.5,137.45,29.81
2017,8,8,6,30,247.0,34.0,3.3,23.0,61.0,274.67,212.93
2017,8,8,6,45,337.5,46.5,3.6,23.5,106.5,374.41,300.66
2017,8,8,7,0,428.0,59.0,3.9,24.0,152.0,477.37,384.89
2017,8,8,7,15,489.5,68.0,4.0,24.5,203.5,555.72,446.14
2017,8,8,7,30,551.0,77.0,4.1,25.0,255.0,636.07,505.96
2017,8,8,7,45,595.0,83.0,4.25,26.0,309.0,697.55,548.41
2017,8,8,8,0,639.0,89.0,4.4,27.0,363.0,758.86,589.13
2017,8,8,8,15,535.0,136.5,4.4,27.5,387.0,716.9,555.27
2017,8,8,8,30,431.0,184.0,4.4,28.0,411.0,677.15,521.84
2017,8,8,8,45,589.0,145.5,4.45,28.5,490.5,801.77,609.94
2017,8,8,9,0,747.0,107.0,4.5,29.0,570.0,910.37,681.19
2017,8,8,9,15,555.0,200.5,4.5,29.0,560.0,820.79,616.66
2017,8,8,9,30,363.0,294.0,4.5,29.0,550.0,703.92,528.39
2017,8,8,9,45,587.5,205.0,4.55,29.5,649.5,857.51,639.0
2017,8,8,10,0,812.0,116.0,4.6,30.0,749.0,956.91,702.68
2017,8,8,10,15,497.5,265.5,4.6,30.5,659.0,802.33,591.89
2017,8,8,10,30,183.0,415.0,4.6,31.0,569.0,595.56,438.17
2017,8,8,10,45,237.5,421.5,4.7,31.5,629.5,643.39,472.48
2017,8,8,11,0,292.0,428.0,4.8,32.0,690.0,703.76,513.51
2017,8,8,11,15,260.5,448.0,4.8,32.0,686.0,676.57,492.81
2017,8,8,11,30,229.0,468.0,4.8,32.0,682.0,637.15,464.28
2017,8,8,11,45,168.0,474.0,4.8,32.0,632.5,573.81,418.38
2017,8,8,12,0,107.0,480.0,4.8,32.0,583.0,505.72,368.93
2017,8,8,12,15,207.0,475.5,4.75,32.0,676.0,573.92,418.72
2017,8,8,12,30,307.0,471.0,4.7,32.0,769.0,627.63,456.75
2017,8,8,12,45,359.0,446.5,4.7,32.5,794.5,618.88,449.69
2017,8,8,13,0,411.0,422.0,4.7,33.0,820.0,603.2,437.69
2017,8,8,13,15,386.5,426.5,4.65,32.5,798.0,564.1,409.65
2017,8,8,13,30,362.0,431.0,4.6,32.0,776.0,523.99,380.66
2017,8,8,13,45,320.5,438.5,4.55,32.0,739.5,479.44,347.5
2017,8,8,14,0,279.0,446.0,4.5,32.0,703.0,438.67,317.06
2017,8,8,14,15,536.0,299.0,4.45,32.0,774.0,409.11,290.61
2017,8,8,14,30,793.0,152.0,4.4,32.0,845.0,359.2,244.69
2017,8,8,14,45,768.0,159.0,4.4,32.0,809.0,307.36,201.51
2017,8,8,15,0,743.0,166.0,4.4,32.0,773.0,258.01,161.36
2017,8,8,15,15,730.0,162.5,4.35,32.0,734.0,198.15,115.95
2017,8,8,15,30,717.0,159.0,4.3,32.0,695.0,147.11,83.81
2017,8,8,15,45,700.0,155.0,4.3,32.0,651.0,97.51,73.52
2017,8,8,16,0,683.0,151.0,4.3,32.0,607.0,92.81,69.99
2017,8,8,16,15,661.0,145.5,4.2,31.5,558.5,92.21,69.87
2017,8,8,16,30,639.0,140.0,4.1,31.0,510.0,91.44,69.65
2017,8,8,16,45,613.5,132.0,4.05,31.0,459.0,88.77,67.72
2017,8,8,17,0,588.0,124.0,4.0,31.0,408.0,85.83,65.57
2017,8,8,17,15,549.5,116.0,3.7,30.5,355.5,82.48,63.2
2017,8,8,17,30,511.0,108.0,3.4,30.0,303.0,77.4,59.33
2017,8,8,17,45,467.0,96.0,3.15,29.5,251.5,69.9,53.33
2017,8,8,18,0,423.0,84.0,2.9,29.0,200.0,62.1,46.9
2017,8,8,18,15,351.0,70.0,2.6,28.5,151.5,52.39,38.63
2017,8,8,18,30,279.0,56.0,2.3,28.0,103.0,42.42,29.88
2017,8,8,18,45,188.0,38.0,2.0,27.5,64.5,29.12,18.0
2017,8,8,19,0,97.0,20.0,1.7,27.0,26.0,15.49,0.69
2017,8,8,19,15,48.5,10.0,1.65,26.5,13.0,8.54,0.0
2017,8,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,90.0,18.5,2.4,22.5,28.0,116.33,14.13
2017,8,9,6,30,180.0,37.0,2.4,23.0,56.0,230.1,176.6
2017,8,9,6,45,264.5,53.5,2.45,23.5,100.5,322.3,257.72
2017,8,9,7,0,349.0,70.0,2.5,24.0,145.0,420.91,338.77
2017,8,9,7,15,411.0,82.5,2.5,24.5,196.0,499.2,399.77
2017,8,9,7,30,473.0,95.0,2.5,25.0,247.0,580.37,459.83
2017,8,9,7,45,520.0,103.5,2.55,26.0,300.5,653.21,510.23
2017,8,9,8,0,567.0,112.0,2.6,27.0,354.0,719.17,553.6
2017,8,9,8,15,600.0,119.0,2.6,27.5,407.0,769.15,585.1
2017,8,9,8,30,633.0,126.0,2.6,28.0,460.0,817.54,614.76
2017,8,9,8,45,661.0,131.0,2.65,28.5,511.0,856.59,637.79
2017,8,9,9,0,689.0,136.0,2.7,29.0,562.0,893.25,658.96
2017,8,9,9,15,437.0,232.0,2.7,29.5,510.5,736.57,546.62
2017,8,9,9,30,185.0,328.0,2.7,30.0,459.0,539.67,401.18
2017,8,9,9,45,470.0,240.5,2.75,30.5,600.0,768.15,566.27
2017,8,9,10,0,755.0,153.0,2.8,31.0,741.0,952.4,686.81
2017,8,9,10,15,766.0,156.0,2.8,31.0,777.5,953.89,684.82
2017,8,9,10,30,777.0,159.0,2.8,31.0,814.0,951.77,682.27
2017,8,9,10,45,554.5,287.0,2.85,31.5,763.0,848.62,610.37
2017,8,9,11,0,332.0,415.0,2.9,32.0,712.0,728.46,523.49
2017,8,9,11,15,325.5,432.0,2.9,32.0,729.0,720.63,517.89
2017,8,9,11,30,319.0,449.0,2.9,32.0,746.0,710.86,510.31
2017,8,9,11,45,565.0,309.5,2.9,32.5,846.5,784.55,563.97
2017,8,9,12,0,811.0,170.0,2.9,33.0,947.0,828.37,595.26
2017,8,9,12,15,539.0,326.0,2.85,33.0,844.0,716.7,514.32
2017,8,9,12,30,267.0,482.0,2.8,33.0,741.0,606.52,434.02
2017,8,9,12,45,276.0,478.5,2.75,33.5,746.0,585.71,418.99
2017,8,9,13,0,285.0,475.0,2.7,34.0,751.0,563.79,402.56
2017,8,9,13,15,549.0,320.0,2.65,34.0,843.5,579.55,415.3
2017,8,9,13,30,813.0,165.0,2.6,34.0,936.0,570.2,408.04
2017,8,9,13,45,810.0,163.0,2.55,34.0,918.0,519.41,368.94
2017,8,9,14,0,807.0,161.0,2.5,34.0,900.0,467.92,328.48
2017,8,9,14,15,800.5,159.0,2.45,34.0,874.5,414.57,285.68
2017,8,9,14,30,794.0,157.0,2.4,34.0,849.0,361.25,242.05
2017,8,9,14,45,790.5,151.0,2.4,34.0,817.0,306.3,196.91
2017,8,9,15,0,787.0,145.0,2.4,34.0,785.0,251.5,152.63
2017,8,9,15,15,775.0,142.0,2.35,34.0,746.0,197.72,112.49
2017,8,9,15,30,763.0,139.0,2.3,34.0,707.0,145.42,80.59
2017,8,9,15,45,748.0,134.5,2.3,34.0,662.5,93.76,69.8
2017,8,9,16,0,733.0,130.0,2.3,34.0,618.0,81.45,60.23
2017,8,9,16,15,712.5,125.5,2.25,33.5,569.0,80.87,60.1
2017,8,9,16,30,692.0,121.0,2.2,33.0,520.0,80.15,59.87
2017,8,9,16,45,666.0,114.5,2.15,33.0,468.0,77.9,58.27
2017,8,9,17,0,640.0,108.0,2.1,33.0,416.0,75.44,56.5
2017,8,9,17,15,603.0,101.0,1.9,32.5,362.5,72.3,54.27
2017,8,9,17,30,566.0,94.0,1.7,32.0,309.0,68.99,51.85
2017,8,9,17,45,518.0,84.5,1.55,31.5,256.0,63.48,47.51
2017,8,9,18,0,470.0,75.0,1.4,31.0,203.0,57.72,42.82
2017,8,9,18,15,396.5,63.0,1.3,30.0,153.5,47.69,34.43
2017,8,9,18,30,323.0,51.0,1.2,29.0,104.0,38.98,26.86
2017,8,9,18,45,220.0,35.0,1.1,28.5,64.5,26.99,16.11
2017,8,9,19,0,117.0,19.0,1.0,28.0,25.0,14.77,0.0
2017,8,9,19,15,58.5,9.5,1.0,27.5,12.5,8.11,0.0
2017,8,9,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,6,15,95.5,18.0,1.9,24.5,28.0,118.74,2.07
2017,8,10,6,30,191.0,36.0,2.1,25.0,56.0,237.09,179.9
2017,8,10,6,45,295.0,49.0,2.35,25.5,101.5,339.47,269.3
2017,8,10,7,0,399.0,62.0,2.6,26.0,147.0,450.59,359.04
2017,8,10,7,15,463.0,72.0,2.65,26.5,199.0,537.42,425.7
2017,8,10,7,30,527.0,82.0,2.7,27.0,251.0,620.61,486.4
2017,8,10,7,45,576.5,87.5,2.75,27.5,305.5,686.11,531.62
2017,8,10,8,0,626.0,93.0,2.8,28.0,360.0,751.58,575.16
2017,8,10,8,15,658.0,98.5,2.75,28.5,413.0,799.59,604.58
2017,8,10,8,30,690.0,104.0,2.7,29.0,466.0,846.02,632.18
2017,8,10,8,45,715.5,107.5,2.7,30.0,517.5,881.35,650.72
2017,8,10,9,0,741.0,111.0,2.7,31.0,569.0,908.56,663.63
2017,8,10,9,15,758.5,114.5,2.65,31.0,616.0,930.87,675.56
2017,8,10,9,30,776.0,118.0,2.6,31.0,663.0,949.99,685.45
2017,8,10,9,45,789.5,121.0,2.55,31.5,705.5,961.08,688.88
2017,8,10,10,0,803.0,124.0,2.5,32.0,748.0,968.66,690.23
2017,8,10,10,15,813.0,126.0,2.45,32.5,784.0,967.99,686.53
2017,8,10,10,30,823.0,128.0,2.4,33.0,820.0,951.11,672.86
2017,8,10,10,45,831.0,129.5,2.4,33.5,850.0,941.09,664.32
2017,8,10,11,0,839.0,131.0,2.4,34.0,880.0,927.53,653.66
2017,8,10,11,15,844.0,132.0,2.4,34.0,902.0,907.22,640.24
2017,8,10,11,30,849.0,133.0,2.4,34.0,924.0,883.6,624.85
2017,8,10,11,45,847.5,137.0,2.4,34.5,937.5,853.79,604.32
2017,8,10,12,0,846.0,141.0,2.4,35.0,951.0,821.14,582.06
2017,8,10,12,15,847.0,141.5,2.4,35.0,957.0,785.06,558.76
2017,8,10,12,30,848.0,142.0,2.4,35.0,963.0,746.64,533.07
2017,8,10,12,45,558.5,310.0,2.45,35.0,850.5,649.7,462.52
2017,8,10,13,0,269.0,478.0,2.5,35.0,738.0,555.21,393.94
2017,8,10,13,15,559.0,307.0,2.5,35.0,839.0,574.99,410.23
2017,8,10,13,30,849.0,136.0,2.5,35.0,940.0,566.76,403.95
2017,8,10,13,45,846.0,134.0,2.55,35.0,922.0,516.15,365.15
2017,8,10,14,0,843.0,132.0,2.6,35.0,904.0,464.65,324.74
2017,8,10,14,15,837.0,130.5,2.65,35.0,878.0,411.61,282.09
2017,8,10,14,30,831.0,129.0,2.7,35.0,852.0,358.35,238.34
2017,8,10,14,45,816.0,130.5,2.75,35.0,817.5,304.53,194.13
2017,8,10,15,0,801.0,132.0,2.8,35.0,783.0,244.01,146.09
2017,8,10,15,15,789.0,129.0,2.85,34.5,743.5,189.46,105.79
2017,8,10,15,30,777.0,126.0,2.9,34.0,704.0,136.35,73.93
2017,8,10,15,45,536.5,207.0,2.95,34.0,594.5,124.44,94.22
2017,8,10,16,0,296.0,288.0,3.0,34.0,485.0,177.02,135.97
2017,8,10,16,15,495.5,201.5,3.0,33.5,500.0,125.51,95.81
2017,8,10,16,30,695.0,115.0,3.0,33.0,515.0,76.51,56.92
2017,8,10,16,45,659.5,112.5,3.0,33.0,461.5,76.59,57.25
2017,8,10,17,0,624.0,110.0,3.0,33.0,408.0,76.73,57.59
2017,8,10,17,15,585.5,103.0,2.8,32.5,355.0,73.65,55.41
2017,8,10,17,30,547.0,96.0,2.6,32.0,302.0,70.41,53.05
2017,8,10,17,45,485.0,88.5,2.4,31.5,248.5,66.43,49.99
2017,8,10,18,0,423.0,81.0,2.2,31.0,195.0,60.08,44.79
2017,8,10,18,15,345.0,68.0,2.05,30.5,146.5,50.99,37.08
2017,8,10,18,30,267.0,55.0,1.9,30.0,98.0,41.68,28.92
2017,8,10,18,45,163.0,37.0,1.75,29.5,60.0,28.33,16.98
2017,8,10,19,0,59.0,19.0,1.6,29.0,22.0,15.05,0.0
2017,8,10,19,15,29.5,9.5,1.65,28.5,11.0,8.11,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,102.5,17.5,2.25,24.5,28.0,122.25,0.0
2017,8,11,6,30,205.0,35.0,2.5,25.0,56.0,246.32,186.57
2017,8,11,6,45,311.5,47.0,2.75,25.5,101.5,349.49,277.56
2017,8,11,7,0,418.0,59.0,3.0,26.0,147.0,468.71,373.53
2017,8,11,7,15,483.0,67.5,3.05,26.5,199.0,549.19,435.51
2017,8,11,7,30,548.0,76.0,3.1,27.0,251.0,631.78,496.0
2017,8,11,7,45,599.5,81.0,3.2,27.5,306.5,698.73,542.61
2017,8,11,8,0,651.0,86.0,3.3,28.0,362.0,765.84,587.66
2017,8,11,8,15,682.0,90.5,3.35,28.5,415.5,811.99,616.46
2017,8,11,8,30,713.0,95.0,3.4,29.0,469.0,851.04,639.81
2017,8,11,8,45,736.0,99.0,3.45,30.0,520.0,885.27,658.22
2017,8,11,9,0,759.0,103.0,3.5,31.0,571.0,916.84,674.54
2017,8,11,9,15,776.0,106.5,3.45,31.0,618.5,938.76,686.45
2017,8,11,9,30,793.0,110.0,3.4,31.0,666.0,957.45,696.33
2017,8,11,9,45,806.5,112.0,3.4,31.5,708.5,967.4,699.52
2017,8,11,10,0,820.0,114.0,3.4,32.0,751.0,961.47,692.64
2017,8,11,10,15,830.0,116.0,3.35,32.5,787.0,961.03,689.3
2017,8,11,10,30,840.0,118.0,3.3,33.0,823.0,957.0,683.79
2017,8,11,10,45,850.0,117.5,3.25,33.5,853.5,946.81,674.53
2017,8,11,11,0,860.0,117.0,3.2,34.0,884.0,933.05,663.23
2017,8,11,11,15,864.5,118.5,3.15,34.0,906.0,912.57,649.16
2017,8,11,11,30,869.0,120.0,3.1,34.0,928.0,888.71,633.06
2017,8,11,11,45,475.5,292.0,3.05,34.5,735.5,691.24,496.39
2017,8,11,12,0,82.0,464.0,3.0,35.0,543.0,470.72,336.22
