Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,12,15,235.5,446.0,2.95,35.0,673.5,574.83,411.38
2017,8,11,12,30,389.0,428.0,2.9,35.0,804.0,651.61,464.27
2017,8,11,12,45,624.5,280.5,2.9,35.5,882.5,667.7,477.02
2017,8,11,13,0,860.0,133.0,2.9,36.0,961.0,661.68,473.67
2017,8,11,13,15,857.5,132.5,2.85,36.0,951.0,614.38,438.74
2017,8,11,13,30,855.0,132.0,2.8,36.0,941.0,565.8,402.26
2017,8,11,13,45,853.5,129.5,2.75,36.0,923.0,515.23,363.39
2017,8,11,14,0,852.0,127.0,2.7,36.0,905.0,463.61,322.65
2017,8,11,14,15,846.0,125.5,2.65,36.0,879.5,410.05,279.49
2017,8,11,14,30,840.0,124.0,2.6,36.0,854.0,356.25,235.32
2017,8,11,14,45,828.5,124.0,2.6,36.0,820.0,301.91,190.74
2017,8,11,15,0,817.0,124.0,2.6,36.0,786.0,248.32,147.8
2017,8,11,15,15,805.5,121.5,2.6,35.5,747.0,185.0,101.41
2017,8,11,15,30,794.0,119.0,2.6,35.0,708.0,131.27,69.81
2017,8,11,15,45,782.0,114.5,2.65,35.0,663.5,78.9,57.75
2017,8,11,16,0,770.0,110.0,2.7,35.0,619.0,77.87,57.16
2017,8,11,16,15,750.5,106.5,2.65,34.5,570.0,77.2,56.94
2017,8,11,16,30,731.0,103.0,2.6,34.0,521.0,76.43,56.65
2017,8,11,16,45,708.0,97.0,2.6,34.0,469.0,67.29,49.45
2017,8,11,17,0,685.0,91.0,2.6,34.0,417.0,64.68,47.53
2017,8,11,17,15,649.0,85.5,2.35,33.5,363.0,62.06,45.68
2017,8,11,17,30,613.0,80.0,2.1,33.0,309.0,59.33,43.69
2017,8,11,17,45,564.5,72.5,1.85,32.5,255.5,54.87,40.19
2017,8,11,18,0,516.0,65.0,1.6,32.0,202.0,50.26,36.43
2017,8,11,18,15,439.0,55.0,1.45,31.0,152.0,43.29,30.58
2017,8,11,18,30,362.0,45.0,1.3,30.0,102.0,36.14,24.32
2017,8,11,18,45,181.0,34.5,1.15,29.5,63.0,26.52,15.43
2017,8,11,19,0,0.0,24.0,1.0,29.0,24.0,18.81,0.0
2017,8,11,19,15,0.0,12.0,1.0,28.5,12.0,10.24,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,88.0,18.0,2.6,24.5,26.5,112.46,0.0
2017,8,12,6,30,176.0,36.0,2.9,25.0,53.0,226.81,170.76
2017,8,12,6,45,290.5,48.5,3.25,25.5,99.0,335.58,266.76
2017,8,12,7,0,405.0,61.0,3.6,26.0,145.0,459.96,367.77
2017,8,12,7,15,471.0,70.0,3.6,26.5,197.0,541.75,431.2
2017,8,12,7,30,537.0,79.0,3.6,27.0,249.0,625.63,493.06
2017,8,12,7,45,595.5,82.0,3.6,28.0,305.5,696.25,541.32
2017,8,12,8,0,654.0,85.0,3.6,29.0,362.0,767.17,587.66
2017,8,12,8,15,685.5,90.0,3.5,29.5,415.5,814.52,616.56
2017,8,12,8,30,717.0,95.0,3.4,30.0,469.0,854.74,639.84
2017,8,12,8,45,746.5,96.0,3.3,30.5,522.0,891.79,660.44
2017,8,12,9,0,776.0,97.0,3.2,31.0,575.0,926.27,678.92
2017,8,12,9,15,793.0,100.0,3.15,31.5,622.5,947.69,688.91
2017,8,12,9,30,810.0,103.0,3.1,32.0,670.0,965.86,696.86
2017,8,12,9,45,826.0,104.0,3.1,32.5,713.5,965.16,693.11
2017,8,12,10,0,842.0,105.0,3.1,33.0,757.0,973.19,695.31
2017,8,12,10,15,851.5,106.5,3.1,33.0,793.5,971.68,692.91
2017,8,12,10,30,861.0,108.0,3.1,33.0,830.0,966.54,688.45
2017,8,12,10,45,870.5,108.0,3.15,33.5,860.5,956.18,679.81
2017,8,12,11,0,880.0,108.0,3.2,34.0,891.0,942.18,669.04
2017,8,12,11,15,884.5,109.0,3.25,34.5,913.5,920.92,653.8
2017,8,12,11,30,889.0,110.0,3.3,35.0,936.0,896.24,636.51
2017,8,12,11,45,896.5,107.5,3.35,35.5,951.5,867.64,616.78
2017,8,12,12,0,904.0,105.0,3.4,36.0,967.0,835.82,595.02
2017,8,12,12,15,905.0,105.5,3.4,36.0,973.0,798.41,570.56
2017,8,12,12,30,906.0,106.0,3.4,36.0,979.0,758.43,544.32
2017,8,12,12,45,905.5,105.5,3.45,36.5,977.0,714.3,512.43
2017,8,12,13,0,905.0,105.0,3.5,37.0,975.0,668.21,478.43
2017,8,12,13,15,903.0,104.5,3.45,37.0,964.5,619.45,442.5
2017,8,12,13,30,901.0,104.0,3.4,37.0,954.0,569.22,404.6
2017,8,12,13,45,898.0,103.0,3.4,37.0,935.5,516.83,364.22
2017,8,12,14,0,895.0,102.0,3.4,37.0,917.0,463.41,321.91
2017,8,12,14,15,889.5,100.5,3.35,37.0,891.0,407.87,276.9
2017,8,12,14,30,884.0,99.0,3.3,37.0,865.0,351.98,230.77
2017,8,12,14,45,870.0,101.5,3.3,37.0,830.5,296.37,184.93
2017,8,12,15,0,856.0,104.0,3.3,37.0,796.0,241.7,141.07
2017,8,12,15,15,845.5,102.0,3.25,37.0,756.5,185.9,100.15
2017,8,12,15,30,835.0,100.0,3.2,37.0,717.0,131.18,68.63
2017,8,12,15,45,821.0,97.5,3.2,37.0,672.0,80.71,58.7
2017,8,12,16,0,807.0,95.0,3.2,37.0,627.0,69.19,49.78
2017,8,12,16,15,788.5,92.0,3.15,36.5,577.5,68.41,49.45
2017,8,12,16,30,770.0,89.0,3.1,36.0,528.0,67.53,49.04
2017,8,12,16,45,744.5,85.5,3.1,35.5,475.0,66.12,48.2
2017,8,12,17,0,719.0,82.0,3.1,35.0,422.0,64.63,47.29
2017,8,12,17,15,684.0,77.0,2.75,34.5,367.5,61.81,45.29
2017,8,12,17,30,649.0,72.0,2.4,34.0,313.0,54.0,39.11
2017,8,12,17,45,598.0,66.0,2.1,33.5,258.5,50.35,36.28
2017,8,12,18,0,547.0,60.0,1.8,33.0,204.0,46.64,33.26
2017,8,12,18,15,468.5,51.0,1.8,32.0,153.5,40.28,27.92
2017,8,12,18,30,390.0,42.0,1.8,31.0,103.0,33.8,22.24
2017,8,12,18,45,261.0,29.5,1.8,30.0,63.0,23.97,13.23
2017,8,12,19,0,132.0,17.0,1.8,29.0,23.0,13.28,0.0
2017,8,12,19,15,66.0,8.5,2.1,29.0,11.5,7.26,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,106.5,17.0,3.4,25.0,27.5,123.16,0.0
2017,8,13,6,30,213.0,34.0,3.6,25.0,55.0,251.55,189.31
2017,8,13,6,45,339.5,43.5,3.8,25.5,102.5,372.19,295.75
2017,8,13,7,0,466.0,53.0,4.0,26.0,150.0,501.21,399.77
2017,8,13,7,15,531.5,60.5,4.05,26.5,203.5,581.86,462.24
2017,8,13,7,30,597.0,68.0,4.1,27.0,257.0,664.78,523.24
2017,8,13,7,45,654.0,70.0,4.2,27.5,314.0,733.51,571.28
2017,8,13,8,0,711.0,72.0,4.3,28.0,371.0,798.17,614.65
2017,8,13,8,15,740.5,76.0,4.3,28.5,426.0,843.89,643.01
2017,8,13,8,30,770.0,80.0,4.3,29.0,481.0,887.67,669.4
2017,8,13,8,45,796.0,81.5,4.3,30.0,534.5,922.36,687.7
2017,8,13,9,0,822.0,83.0,4.3,31.0,588.0,942.99,696.29
2017,8,13,9,15,838.0,85.5,4.25,31.5,636.0,963.24,705.83
2017,8,13,9,30,854.0,88.0,4.2,32.0,684.0,980.2,713.19
2017,8,13,9,45,867.5,89.0,4.2,32.5,727.5,989.37,715.84
2017,8,13,10,0,881.0,90.0,4.2,33.0,771.0,994.96,716.35
2017,8,13,10,15,889.5,91.5,4.15,33.0,808.0,992.4,712.96
2017,8,13,10,30,898.0,93.0,4.1,33.0,845.0,986.11,707.39
2017,8,13,10,45,905.5,93.5,4.05,33.5,875.5,974.02,696.85
2017,8,13,11,0,913.0,94.0,4.0,34.0,906.0,958.21,684.15
2017,8,13,11,15,917.5,94.5,3.95,34.5,928.5,935.97,667.51
2017,8,13,11,30,922.0,95.0,3.9,35.0,951.0,910.24,648.8
2017,8,13,11,45,914.5,102.5,3.9,35.5,963.0,877.31,625.83
2017,8,13,12,0,907.0,110.0,3.9,36.0,975.0,841.45,601.04
2017,8,13,12,15,908.0,110.5,3.85,36.0,981.0,803.7,576.02
2017,8,13,12,30,909.0,111.0,3.8,36.0,987.0,763.37,549.21
2017,8,13,12,45,909.0,110.5,3.8,36.5,984.5,719.24,516.8
2017,8,13,13,0,909.0,110.0,3.8,37.0,982.0,673.1,482.46
2017,8,13,13,15,906.5,109.5,3.75,37.0,971.0,623.66,445.95
2017,8,13,13,30,904.0,109.0,3.7,37.0,960.0,572.78,407.49
2017,8,13,13,45,899.5,108.0,3.7,37.0,941.0,519.33,366.26
2017,8,13,14,0,895.0,107.0,3.7,37.0,922.0,465.01,323.21
2017,8,13,14,15,889.0,106.0,3.65,37.0,895.0,409.47,278.1
2017,8,13,14,30,883.0,105.0,3.6,37.0,868.0,353.62,231.93
2017,8,13,14,45,871.5,105.0,3.6,37.0,833.5,296.93,185.2
2017,8,13,15,0,860.0,105.0,3.6,37.0,799.0,240.96,140.35
2017,8,13,15,15,848.5,103.0,3.55,37.0,758.5,184.71,99.35
2017,8,13,15,30,837.0,101.0,3.5,37.0,718.0,129.65,68.17
2017,8,13,15,45,821.0,99.0,3.45,37.0,672.0,81.63,59.45
2017,8,13,16,0,805.0,97.0,3.4,37.0,626.0,70.49,50.83
2017,8,13,16,15,785.5,94.0,3.3,36.5,575.5,69.74,50.52
2017,8,13,16,30,766.0,91.0,3.2,36.0,525.0,68.91,50.15
2017,8,13,16,45,737.5,87.5,3.15,35.5,471.5,67.51,49.34
2017,8,13,17,0,709.0,84.0,3.1,35.0,418.0,66.05,48.46
2017,8,13,17,15,672.5,79.0,2.75,34.5,363.0,57.98,42.16
2017,8,13,17,30,636.0,74.0,2.4,34.0,308.0,55.37,40.26
2017,8,13,17,45,580.5,68.0,2.05,33.5,253.5,51.77,37.45
2017,8,13,18,0,525.0,62.0,1.7,33.0,199.0,48.13,34.48
2017,8,13,18,15,444.5,52.5,1.7,32.0,148.5,41.44,28.87
2017,8,13,18,30,364.0,43.0,1.7,31.0,98.0,34.63,22.88
2017,8,13,18,45,234.5,29.5,1.7,30.5,59.0,23.99,13.04
2017,8,13,19,0,105.0,16.0,1.7,30.0,20.0,12.47,0.0
2017,8,13,19,15,52.5,8.0,1.95,29.5,10.0,6.83,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,72.0,18.5,4.05,24.0,25.5,90.34,0.0
2017,8,14,6,30,144.0,37.0,4.2,24.0,51.0,188.71,141.03
2017,8,14,6,45,275.0,49.0,4.4,24.5,98.0,324.64,259.45
2017,8,14,7,0,406.0,61.0,4.6,25.0,145.0,460.46,370.86
2017,8,14,7,15,310.0,89.0,4.65,25.5,165.0,421.03,340.04
2017,8,14,7,30,214.0,117.0,4.7,26.0,185.0,357.52,287.96
2017,8,14,7,45,210.0,143.0,4.8,26.5,220.5,388.68,310.98
2017,8,14,8,0,206.0,169.0,4.9,27.0,256.0,397.36,316.0
2017,8,14,8,15,475.0,130.0,5.0,27.5,366.5,649.8,510.47
2017,8,14,8,30,744.0,91.0,5.1,28.0,477.0,875.86,669.62
2017,8,14,8,45,774.0,91.5,5.2,29.0,530.5,912.98,689.61
2017,8,14,9,0,804.0,92.0,5.3,30.0,584.0,947.45,708.55
2017,8,14,9,15,820.0,94.5,5.25,30.5,632.0,955.48,709.84
2017,8,14,9,30,836.0,97.0,5.2,31.0,680.0,972.09,717.2
2017,8,14,9,45,849.5,98.0,5.2,31.5,723.0,981.01,719.78
2017,8,14,10,0,863.0,99.0,5.2,32.0,766.0,986.41,720.21
2017,8,14,10,15,596.0,240.5,5.15,32.5,712.0,878.32,643.59
2017,8,14,10,30,329.0,382.0,5.1,33.0,658.0,722.36,527.73
2017,8,14,10,45,611.0,243.5,5.05,33.5,778.0,862.4,628.94
2017,8,14,11,0,893.0,105.0,5.0,34.0,898.0,949.62,684.83
2017,8,14,11,15,897.0,106.0,4.9,34.0,920.0,927.51,668.36
2017,8,14,11,30,901.0,107.0,4.8,34.0,942.0,901.97,650.43
2017,8,14,11,45,899.5,110.5,4.7,34.5,954.5,870.67,627.6
2017,8,14,12,0,898.0,114.0,4.6,35.0,967.0,836.39,603.09
2017,8,14,12,15,898.5,114.0,4.5,35.0,973.0,797.99,577.12
2017,8,14,12,30,899.0,114.0,4.4,35.0,979.0,757.12,549.27
2017,8,14,12,45,898.5,113.5,4.3,35.5,976.5,712.93,516.14
2017,8,14,13,0,898.0,113.0,4.2,36.0,974.0,666.82,481.2
2017,8,14,13,15,895.5,112.5,4.1,36.0,962.5,617.77,444.51
2017,8,14,13,30,893.0,112.0,4.0,36.0,951.0,567.31,405.93
2017,8,14,13,45,889.5,110.5,3.95,36.5,932.0,514.44,363.95
2017,8,14,14,0,886.0,109.0,3.9,37.0,913.0,460.63,320.32
2017,8,14,14,15,880.0,108.0,3.8,37.0,886.5,405.49,275.37
2017,8,14,14,30,874.0,107.0,3.7,37.0,860.0,350.05,229.43
2017,8,14,14,45,866.5,104.5,3.65,37.0,827.0,293.19,182.47
2017,8,14,15,0,859.0,102.0,3.6,37.0,794.0,236.66,137.14
2017,8,14,15,15,848.5,100.0,3.55,36.5,754.0,180.59,96.68
2017,8,14,15,30,838.0,98.0,3.5,36.0,714.0,125.6,66.16
2017,8,14,15,45,824.5,95.5,3.45,36.0,668.5,79.69,58.19
2017,8,14,16,0,811.0,93.0,3.4,36.0,623.0,78.6,57.53
2017,8,14,16,15,792.5,89.5,3.3,35.5,573.5,67.01,48.56
2017,8,14,16,30,774.0,86.0,3.2,35.0,524.0,65.72,47.81
2017,8,14,16,45,747.5,83.0,3.15,35.0,470.5,64.54,47.06
2017,8,14,17,0,721.0,80.0,3.1,35.0,417.0,63.33,46.26
2017,8,14,17,15,686.0,75.0,2.75,34.0,362.0,60.45,44.29
2017,8,14,17,30,651.0,70.0,2.4,33.0,307.0,52.72,38.25
2017,8,14,17,45,595.5,64.5,2.05,32.5,252.5,49.34,35.61
2017,8,14,18,0,540.0,59.0,1.7,32.0,198.0,45.95,32.83
2017,8,14,18,15,458.5,50.0,1.7,31.0,147.5,39.56,27.42
2017,8,14,18,30,377.0,41.0,1.7,30.0,97.0,33.06,21.66
2017,8,14,18,45,237.5,28.0,1.75,29.5,58.0,22.76,11.97
2017,8,14,19,0,98.0,15.0,1.8,29.0,19.0,12.8,0.0
2017,8,14,19,15,49.0,7.5,2.2,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,81.5,17.5,3.6,24.5,25.5,73.11,0.0
2017,8,15,6,30,163.0,35.0,3.8,25.0,51.0,216.82,160.6
2017,8,15,6,45,287.0,48.0,4.05,25.5,98.0,332.78,264.46
2017,8,15,7,0,411.0,61.0,4.3,26.0,145.0,464.44,371.82
2017,8,15,7,15,228.0,89.0,4.35,26.5,138.0,329.88,265.69
2017,8,15,7,30,45.0,117.0,4.4,27.0,131.0,169.78,133.41
2017,8,15,7,45,362.5,100.0,4.5,27.5,249.0,493.23,394.75
2017,8,15,8,0,680.0,83.0,4.6,28.0,367.0,788.54,610.51
2017,8,15,8,15,711.0,87.5,4.6,28.5,422.0,835.14,638.32
2017,8,15,8,30,742.0,92.0,4.6,29.0,477.0,874.81,662.01
2017,8,15,8,45,772.5,92.5,4.7,29.5,530.5,912.37,684.55
2017,8,15,9,0,803.0,93.0,4.8,30.0,584.0,947.29,705.05
2017,8,15,9,15,819.0,96.0,4.8,30.5,632.0,967.73,714.94
2017,8,15,9,30,835.0,99.0,4.8,31.0,680.0,972.89,714.78
2017,8,15,9,45,849.0,100.0,4.85,31.5,723.5,982.2,718.03
2017,8,15,10,0,863.0,101.0,4.9,32.0,767.0,987.98,719.07
2017,8,15,10,15,872.0,103.0,4.85,32.5,803.5,986.19,714.56
2017,8,15,10,30,881.0,105.0,4.8,33.0,840.0,980.68,707.85
2017,8,15,10,45,887.5,106.0,4.8,33.5,869.5,967.96,697.05
2017,8,15,11,0,894.0,107.0,4.8,34.0,899.0,951.59,684.1
2017,8,15,11,15,898.0,108.0,4.75,34.0,921.0,929.31,668.54
2017,8,15,11,30,902.0,109.0,4.7,34.0,943.0,903.6,650.97
2017,8,15,11,45,897.5,114.0,4.7,34.5,955.5,870.93,627.8
2017,8,15,12,0,893.0,119.0,4.7,35.0,968.0,835.38,602.82
2017,8,15,12,15,894.0,119.0,4.65,35.0,973.5,797.34,577.24
2017,8,15,12,30,895.0,119.0,4.6,35.0,979.0,756.81,549.52
2017,8,15,12,45,894.0,119.0,4.6,35.5,976.0,712.64,516.6
2017,8,15,13,0,893.0,119.0,4.6,36.0,973.0,666.58,481.83
2017,8,15,13,15,890.5,118.5,4.6,36.0,962.0,617.56,445.25
2017,8,15,13,30,888.0,118.0,4.6,36.0,951.0,567.16,406.72
2017,8,15,13,45,882.5,117.5,4.6,36.5,931.5,514.1,364.49
2017,8,15,14,0,877.0,117.0,4.6,37.0,912.0,460.32,320.76
2017,8,15,14,15,871.0,116.0,4.6,37.0,885.5,405.48,275.97
2017,8,15,14,30,865.0,115.0,4.6,37.0,859.0,350.37,230.2
2017,8,15,14,45,545.5,250.5,4.6,37.0,713.0,295.39,194.8
2017,8,15,15,0,226.0,386.0,4.6,37.0,567.0,298.38,206.71
2017,8,15,15,15,265.5,356.5,4.6,36.5,559.0,252.34,172.58
2017,8,15,15,30,305.0,327.0,4.6,36.0,551.0,215.64,148.63
2017,8,15,15,45,533.5,221.0,4.6,36.0,581.5,131.99,99.5
2017,8,15,16,0,762.0,115.0,4.6,36.0,612.0,81.43,59.8
2017,8,15,16,15,740.0,111.0,4.6,35.5,561.5,80.51,59.43
2017,8,15,16,30,718.0,107.0,4.6,35.0,511.0,72.4,53.24
2017,8,15,16,45,670.0,108.5,4.65,35.0,455.0,74.7,55.31
2017,8,15,17,0,622.0,110.0,4.7,35.0,399.0,77.37,57.71
2017,8,15,17,15,580.0,103.0,4.55,34.5,344.5,74.25,55.51
2017,8,15,17,30,538.0,96.0,4.4,34.0,290.0,71.0,53.14
2017,8,15,17,45,457.5,90.0,4.3,33.5,235.0,66.04,49.27
2017,8,15,18,0,377.0,84.0,4.2,33.0,180.0,62.07,46.02
2017,8,15,18,15,292.5,69.0,4.2,32.0,132.0,51.59,37.21
2017,8,15,18,30,208.0,54.0,4.2,31.0,84.0,40.85,27.86
2017,8,15,18,45,113.5,33.5,4.25,30.5,48.5,26.04,14.14
2017,8,15,19,0,19.0,13.0,4.3,30.0,13.0,11.1,0.0
2017,8,15,19,15,9.5,6.5,4.3,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,22.0,16.5,3.85,25.5,18.5,29.78,0.0
2017,8,16,6,30,44.0,33.0,4.1,26.0,37.0,89.92,62.77
2017,8,16,6,45,98.5,55.0,4.4,26.5,72.5,161.93,126.26
2017,8,16,7,0,153.0,77.0,4.7,27.0,108.0,251.61,200.86
2017,8,16,7,15,205.0,94.5,4.85,27.5,150.0,318.88,256.24
2017,8,16,7,30,257.0,112.0,5.0,28.0,192.0,389.15,312.13
2017,8,16,7,45,238.0,139.0,5.2,28.5,225.0,409.3,325.7
2017,8,16,8,0,219.0,166.0,5.4,29.0,258.0,426.41,336.43
2017,8,16,8,15,224.5,192.0,5.35,29.0,297.0,463.27,362.84
2017,8,16,8,30,230.0,218.0,5.3,29.0,336.0,476.91,371.67
2017,8,16,8,45,283.0,234.0,5.3,29.5,395.0,567.34,437.36
2017,8,16,9,0,336.0,250.0,5.3,30.0,454.0,635.86,485.5
2017,8,16,9,15,541.0,192.0,5.25,30.5,552.5,794.88,600.66
2017,8,16,9,30,746.0,134.0,5.2,31.0,651.0,935.03,693.29
2017,8,16,9,45,769.0,132.5,5.2,31.5,695.5,950.33,699.59
2017,8,16,10,0,792.0,131.0,5.2,32.0,740.0,962.04,704.3
2017,8,16,10,15,802.5,133.5,5.15,32.0,777.0,962.02,702.48
2017,8,16,10,30,813.0,136.0,5.1,32.0,814.0,958.32,698.46
2017,8,16,10,45,825.0,135.0,5.1,32.5,844.5,936.21,681.32
2017,8,16,11,0,837.0,134.0,5.1,33.0,875.0,923.56,670.77
2017,8,16,11,15,842.5,135.5,5.05,33.5,897.5,903.71,655.24
2017,8,16,11,30,848.0,137.0,5.0,34.0,920.0,880.48,637.68
2017,8,16,11,45,852.0,137.0,5.0,34.5,934.5,851.4,616.68
2017,8,16,12,0,856.0,137.0,5.0,35.0,949.0,819.35,593.81
2017,8,16,12,15,857.0,137.5,5.0,35.0,955.0,782.57,569.03
2017,8,16,12,30,858.0,138.0,5.0,35.0,961.0,743.41,541.52
2017,8,16,12,45,859.5,136.5,5.0,35.0,959.0,700.92,510.68
2017,8,16,13,0,861.0,135.0,5.0,35.0,957.0,656.5,477.82
2017,8,16,13,15,858.5,134.5,4.95,35.0,946.5,608.67,441.61
2017,8,16,13,30,856.0,134.0,4.9,35.0,936.0,559.54,403.59
2017,8,16,13,45,853.0,132.0,4.9,35.5,917.5,508.03,362.23
2017,8,16,14,0,850.0,130.0,4.9,36.0,899.0,455.62,319.28
2017,8,16,14,15,843.5,128.5,4.85,36.0,872.5,401.54,274.83
2017,8,16,14,30,837.0,127.0,4.8,36.0,846.0,347.29,229.57
2017,8,16,14,45,828.5,124.5,4.8,36.0,812.5,291.96,183.67
2017,8,16,15,0,820.0,122.0,4.8,36.0,779.0,237.11,139.7
2017,8,16,15,15,586.5,217.5,4.75,35.5,674.5,198.33,121.13
2017,8,16,15,30,353.0,313.0,4.7,35.0,570.0,210.43,144.58
2017,8,16,15,45,555.0,213.5,4.7,35.0,588.0,128.49,97.2
2017,8,16,16,0,757.0,114.0,4.7,35.0,606.0,80.81,59.59
2017,8,16,16,15,735.5,110.5,4.6,34.5,556.0,80.22,59.47
2017,8,16,16,30,714.0,107.0,4.5,34.0,506.0,72.45,53.53
2017,8,16,16,45,677.5,104.0,4.45,34.0,452.0,71.93,53.32
2017,8,16,17,0,641.0,101.0,4.4,34.0,398.0,71.44,53.13
2017,8,16,17,15,600.0,94.5,4.2,33.5,343.5,68.4,50.96
2017,8,16,17,30,559.0,88.0,4.0,33.0,289.0,65.24,48.63
2017,8,16,17,45,497.5,80.0,3.85,32.5,235.5,60.62,44.98
2017,8,16,18,0,436.0,72.0,3.7,32.0,182.0,54.06,39.56
2017,8,16,18,15,348.0,60.0,3.7,31.5,133.5,45.43,32.17
2017,8,16,18,30,260.0,48.0,3.7,31.0,85.0,36.65,24.38
2017,8,16,18,45,147.0,30.5,3.75,30.5,49.5,23.49,11.91
2017,8,16,19,0,34.0,13.0,3.8,30.0,14.0,11.1,0.0
2017,8,16,19,15,17.0,6.5,3.9,29.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,45.5,17.5,2.5,25.0,22.0,47.38,0.0
2017,8,17,6,30,91.0,35.0,2.7,25.0,44.0,146.6,105.29
2017,8,17,6,45,202.5,52.0,2.95,25.5,88.0,272.77,215.23
2017,8,17,7,0,314.0,69.0,3.2,26.0,132.0,391.38,313.2
2017,8,17,7,15,376.0,79.0,3.35,26.0,178.0,464.26,372.38
2017,8,17,7,30,438.0,89.0,3.5,26.0,224.0,540.46,431.17
2017,8,17,7,45,517.5,94.5,3.65,26.5,285.5,639.07,503.39
2017,8,17,8,0,597.0,100.0,3.8,27.0,347.0,731.7,568.34
2017,8,17,8,15,544.5,131.5,3.85,27.5,381.5,718.67,555.45
2017,8,17,8,30,492.0,163.0,3.9,28.0,416.0,711.16,547.0
2017,8,17,8,45,616.0,138.0,3.95,28.5,489.5,817.85,619.63
2017,8,17,9,0,740.0,113.0,4.0,29.0,563.0,907.31,677.22
2017,8,17,9,15,759.0,116.5,4.0,29.5,611.0,930.8,688.97
2017,8,17,9,30,778.0,120.0,4.0,30.0,659.0,951.03,698.99
2017,8,17,9,45,798.5,119.0,4.05,30.5,703.0,964.16,704.64
2017,8,17,10,0,819.0,118.0,4.1,31.0,747.0,973.71,708.11
2017,8,17,10,15,829.0,120.5,4.05,31.5,784.0,960.75,696.44
2017,8,17,10,30,839.0,123.0,4.0,32.0,821.0,956.69,690.98
2017,8,17,10,45,849.5,122.5,4.0,32.5,851.5,946.42,681.88
2017,8,17,11,0,860.0,122.0,4.0,33.0,882.0,932.54,670.64
2017,8,17,11,15,865.0,123.0,3.95,33.0,904.5,911.44,655.97
2017,8,17,11,30,870.0,124.0,3.9,33.0,927.0,886.96,639.23
2017,8,17,11,45,863.0,131.5,3.9,33.5,938.5,854.72,616.44
2017,8,17,12,0,856.0,139.0,3.9,34.0,950.0,819.71,591.92
2017,8,17,12,15,857.5,139.5,3.85,34.0,956.0,783.19,567.38
2017,8,17,12,30,859.0,140.0,3.8,34.0,962.0,744.24,540.01
2017,8,17,12,45,859.0,139.0,3.75,34.5,959.5,700.93,507.69
2017,8,17,13,0,859.0,138.0,3.7,35.0,957.0,655.8,473.6
2017,8,17,13,15,856.5,137.5,3.65,35.0,946.0,607.92,437.85
2017,8,17,13,30,854.0,137.0,3.6,35.0,935.0,558.75,400.27
2017,8,17,13,45,850.5,135.0,3.55,35.0,916.5,506.96,359.83
2017,8,17,14,0,847.0,133.0,3.5,35.0,898.0,454.35,317.67
2017,8,17,14,15,840.0,131.5,3.45,35.0,871.0,400.13,273.38
2017,8,17,14,30,833.0,130.0,3.4,35.0,844.0,345.82,228.29
2017,8,17,14,45,816.0,132.5,3.35,35.0,808.5,284.6,178.58
2017,8,17,15,0,799.0,135.0,3.3,35.0,773.0,230.93,136.02
2017,8,17,15,15,786.5,132.5,3.25,35.0,733.0,176.39,97.16
2017,8,17,15,30,774.0,130.0,3.2,35.0,693.0,123.4,69.01
2017,8,17,15,45,758.0,126.0,3.15,35.0,647.5,86.45,63.85
2017,8,17,16,0,742.0,122.0,3.1,35.0,602.0,85.96,63.7
2017,8,17,16,15,719.5,118.0,2.95,34.5,552.0,77.44,57.2
2017,8,17,16,30,697.0,114.0,2.8,34.0,502.0,76.78,57.01
2017,8,17,16,45,667.5,108.5,2.7,34.0,449.0,74.92,55.72
2017,8,17,17,0,638.0,103.0,2.6,34.0,396.0,72.92,54.32
2017,8,17,17,15,596.5,96.5,2.25,33.0,341.5,69.94,52.32
2017,8,17,17,30,555.0,90.0,1.9,32.0,287.0,66.85,50.15
2017,8,17,17,45,495.5,81.0,1.6,31.5,233.5,61.53,45.91
2017,8,17,18,0,436.0,72.0,1.3,31.0,180.0,54.1,39.74
2017,8,17,18,15,347.0,59.5,1.3,30.5,131.5,45.09,32.01
2017,8,17,18,30,258.0,47.0,1.3,30.0,83.0,35.92,23.86
2017,8,17,18,45,142.0,29.0,1.3,29.5,47.5,22.36,10.79
2017,8,17,19,0,26.0,11.0,1.3,29.0,12.0,9.39,0.0
2017,8,17,19,15,13.0,5.5,1.45,28.5,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,78.5,16.5,2.6,24.5,23.5,70.03,0.0
2017,8,18,6,30,157.0,33.0,2.8,25.0,47.0,210.27,151.72
2017,8,18,6,45,269.5,47.5,3.05,25.5,92.5,318.87,251.97
2017,8,18,7,0,382.0,62.0,3.3,26.0,138.0,437.42,349.27
2017,8,18,7,15,453.0,72.0,3.35,26.5,190.5,527.51,419.72
2017,8,18,7,30,524.0,82.0,3.4,27.0,243.0,616.62,485.94
2017,8,18,7,45,587.5,85.5,3.5,27.5,300.5,692.38,539.54
2017,8,18,8,0,651.0,89.0,3.6,28.0,358.0,768.45,591.31
2017,8,18,8,15,684.0,94.0,3.6,28.5,412.5,816.97,621.62
2017,8,18,8,30,717.0,99.0,3.6,29.0,467.0,863.83,650.13
2017,8,18,8,45,750.0,99.5,3.6,29.5,521.0,897.34,668.96
2017,8,18,9,0,783.0,100.0,3.6,30.0,575.0,934.46,690.03
2017,8,18,9,15,800.0,103.0,3.55,30.5,623.5,955.56,699.89
2017,8,18,9,30,817.0,106.0,3.5,31.0,672.0,973.31,707.67
2017,8,18,9,45,834.0,106.5,3.45,31.5,716.0,972.47,703.44
2017,8,18,10,0,851.0,107.0,3.4,32.0,760.0,980.41,705.23
2017,8,18,10,15,860.5,109.0,3.3,32.5,797.0,978.85,700.64
2017,8,18,10,30,870.0,111.0,3.2,33.0,834.0,973.58,693.92
2017,8,18,10,45,879.0,111.0,3.15,33.5,864.5,962.03,683.78
2017,8,18,11,0,888.0,111.0,3.1,34.0,895.0,946.8,671.54
2017,8,18,11,15,892.5,112.0,3.05,34.0,917.0,924.77,656.52
2017,8,18,11,30,897.0,113.0,3.0,34.0,939.0,899.28,639.43
2017,8,18,11,45,894.0,117.5,2.95,34.5,952.0,867.24,616.93
2017,8,18,12,0,891.0,122.0,2.9,35.0,965.0,832.27,592.67
2017,8,18,12,15,892.0,122.5,2.85,35.0,971.0,794.4,567.76
2017,8,18,12,30,893.0,123.0,2.8,35.0,977.0,754.01,540.41
2017,8,18,12,45,892.0,123.0,2.75,35.5,974.0,709.57,507.81
2017,8,18,13,0,891.0,123.0,2.7,36.0,971.0,663.24,473.38
2017,8,18,13,15,888.5,122.5,2.65,36.0,960.0,613.97,437.19
2017,8,18,13,30,886.0,122.0,2.6,36.0,949.0,563.32,399.05
2017,8,18,13,45,881.0,121.5,2.6,36.5,929.0,510.27,357.55
2017,8,18,14,0,876.0,121.0,2.6,37.0,909.0,456.45,314.45
2017,8,18,14,15,869.5,119.5,2.55,37.0,882.0,400.85,269.65
2017,8,18,14,30,863.0,118.0,2.5,37.0,855.0,345.06,223.95
2017,8,18,14,45,853.5,116.5,2.45,37.0,820.5,288.55,177.86
2017,8,18,15,0,844.0,115.0,2.4,37.0,786.0,232.61,133.9
2017,8,18,15,15,832.0,112.5,2.4,36.5,745.5,176.53,94.99
2017,8,18,15,30,820.0,110.0,2.4,36.0,705.0,111.24,59.32
2017,8,18,15,45,803.5,107.5,2.4,36.0,658.5,75.83,55.14
2017,8,18,16,0,787.0,105.0,2.4,36.0,612.0,75.76,55.29
2017,8,18,16,15,766.0,101.5,2.4,35.5,561.5,74.88,54.9
2017,8,18,16,30,745.0,98.0,2.4,35.0,511.0,73.91,54.44
2017,8,18,16,45,717.5,93.5,2.45,35.0,457.0,72.02,53.14
2017,8,18,17,0,690.0,89.0,2.5,35.0,403.0,64.04,46.87
2017,8,18,17,15,650.5,83.0,2.2,34.0,348.0,60.95,44.73
2017,8,18,17,30,611.0,77.0,1.9,33.0,293.0,57.75,42.43
2017,8,18,17,45,556.0,69.5,1.6,32.5,238.5,53.15,38.77
2017,8,18,18,0,501.0,62.0,1.3,32.0,184.0,48.43,34.85
2017,8,18,18,15,412.5,51.5,1.3,31.0,134.5,40.93,28.46
2017,8,18,18,30,324.0,41.0,1.3,30.0,85.0,33.27,21.63
2017,8,18,18,45,190.5,26.0,1.3,29.5,48.5,20.21,8.79
2017,8,18,19,0,57.0,11.0,1.3,29.0,12.0,9.39,0.0
2017,8,18,19,15,28.5,5.5,1.4,28.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,91.5,15.5,2.2,24.5,23.5,78.4,0.0
2017,8,19,6,30,183.0,31.0,2.4,25.0,47.0,226.5,162.13
2017,8,19,6,45,311.5,43.0,2.6,25.5,94.0,344.64,271.77
2017,8,19,7,0,440.0,55.0,2.8,26.0,141.0,481.25,381.67
2017,8,19,7,15,509.0,63.5,2.8,26.5,195.0,565.59,446.66
2017,8,19,7,30,578.0,72.0,2.8,27.0,249.0,652.22,509.85
2017,8,19,7,45,639.5,74.5,2.85,27.5,307.0,725.37,560.4
2017,8,19,8,0,701.0,77.0,2.9,28.0,365.0,793.4,605.31
2017,8,19,8,15,731.5,81.5,2.85,28.5,420.5,840.38,633.58
2017,8,19,8,30,762.0,86.0,2.8,29.0,476.0,885.36,659.77
2017,8,19,8,45,789.0,87.5,2.75,30.0,529.5,920.67,677.52
2017,8,19,9,0,816.0,89.0,2.7,31.0,583.0,953.23,693.11
2017,8,19,9,15,832.5,91.5,2.6,31.5,631.5,961.78,693.95
2017,8,19,9,30,849.0,94.0,2.5,32.0,680.0,978.67,700.41
2017,8,19,9,45,863.0,95.5,2.4,32.5,724.0,988.36,702.24
2017,8,19,10,0,877.0,97.0,2.3,33.0,768.0,994.42,701.93
2017,8,19,10,15,885.5,98.5,2.2,33.5,805.0,991.26,696.04
2017,8,19,10,30,894.0,100.0,2.1,34.0,842.0,984.35,688.08
2017,8,19,10,45,901.0,101.0,2.05,34.5,872.0,971.69,677.34
2017,8,19,11,0,908.0,102.0,2.0,35.0,902.0,955.3,664.56
2017,8,19,11,15,912.5,103.0,2.0,35.0,924.5,932.93,650.16
2017,8,19,11,30,917.0,104.0,2.0,35.0,947.0,907.04,633.68
2017,8,19,11,45,922.5,102.5,2.05,35.5,961.5,876.29,613.39
2017,8,19,12,0,928.0,101.0,2.1,36.0,976.0,842.3,591.07
2017,8,19,12,15,928.5,101.0,2.15,36.0,981.5,802.69,566.29
2017,8,19,12,30,929.0,101.0,2.2,36.0,987.0,760.49,539.49
2017,8,19,12,45,928.0,101.0,2.3,36.5,984.0,714.89,507.38
2017,8,19,13,0,927.0,101.0,2.4,37.0,981.0,667.27,473.1
2017,8,19,13,15,924.5,100.5,2.45,37.0,970.0,616.55,436.52
2017,8,19,13,30,922.0,100.0,2.5,37.0,959.0,564.34,397.75
2017,8,19,13,45,918.5,99.0,2.6,37.5,939.0,509.99,355.6
2017,8,19,14,0,915.0,98.0,2.7,38.0,919.0,454.63,311.5
2017,8,19,14,15,909.0,96.5,2.75,37.5,892.0,397.24,265.93
2017,8,19,14,30,903.0,95.0,2.8,37.0,865.0,339.55,219.06
2017,8,19,14,45,886.0,99.0,2.85,37.0,828.5,282.75,172.64
2017,8,19,15,0,869.0,103.0,2.9,37.0,792.0,227.19,129.11
2017,8,19,15,15,857.5,100.5,2.95,37.0,751.0,169.78,89.24
2017,8,19,15,30,846.0,98.0,3.0,37.0,710.0,113.61,61.4
2017,8,19,15,45,832.0,95.0,3.05,37.0,663.5,79.77,58.05
2017,8,19,16,0,818.0,92.0,3.1,37.0,617.0,78.3,57.09
2017,8,19,16,15,798.0,89.0,3.1,36.5,566.0,67.19,48.54
2017,8,19,16,30,778.0,86.0,3.1,36.0,515.0,66.18,48.03
2017,8,19,16,45,752.0,82.0,3.1,35.5,460.5,64.29,46.8
2017,8,19,17,0,726.0,78.0,3.1,35.0,406.0,62.31,45.48
2017,8,19,17,15,688.0,73.0,2.8,34.5,350.5,59.32,43.32
2017,8,19,17,30,650.0,68.0,2.5,34.0,295.0,51.61,37.19
2017,8,19,17,45,594.5,61.5,2.2,33.5,240.0,47.44,33.87
2017,8,19,18,0,539.0,55.0,1.9,33.0,185.0,43.19,30.34
2017,8,19,18,15,451.0,46.0,1.85,32.0,134.5,36.65,24.77
2017,8,19,18,30,363.0,37.0,1.8,31.0,84.0,30.04,18.84
2017,8,19,18,45,218.5,23.5,1.75,30.0,47.5,19.19,7.52
2017,8,19,19,0,74.0,10.0,1.7,29.0,11.0,8.54,0.0
2017,8,19,19,15,37.0,5.0,1.85,29.0,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,103.5,15.0,2.0,23.5,23.5,86.48,0.0
2017,8,20,6,30,207.0,30.0,2.2,24.0,47.0,242.92,172.8
2017,8,20,6,45,328.0,41.5,2.4,24.5,94.0,360.05,284.14
2017,8,20,7,0,449.0,53.0,2.6,25.0,141.0,486.18,386.23
2017,8,20,7,15,518.0,61.5,2.65,25.5,194.5,570.58,451.59
2017,8,20,7,30,587.0,70.0,2.7,26.0,248.0,657.37,515.19
2017,8,20,7,45,645.0,73.0,2.75,27.0,306.0,728.07,562.95
2017,8,20,8,0,703.0,76.0,2.8,28.0,364.0,793.66,604.96
2017,8,20,8,15,733.5,80.0,2.75,28.5,419.5,839.97,632.72
2017,8,20,8,30,764.0,84.0,2.7,29.0,475.0,884.29,658.4
2017,8,20,8,45,791.0,86.0,2.7,30.0,528.5,920.2,676.9
2017,8,20,9,0,818.0,88.0,2.7,31.0,582.0,953.36,693.27
2017,8,20,9,15,834.0,90.5,2.65,31.5,630.5,961.43,694.23
2017,8,20,9,30,850.0,93.0,2.6,32.0,679.0,977.77,700.82
2017,8,20,9,45,864.5,94.0,2.6,32.5,722.5,987.34,703.55
2017,8,20,10,0,879.0,95.0,2.6,33.0,766.0,993.28,704.2
2017,8,20,10,15,887.5,96.5,2.65,33.5,803.5,990.08,699.74
2017,8,20,10,30,896.0,98.0,2.7,34.0,841.0,983.11,693.19
2017,8,20,10,45,904.0,98.5,2.75,34.5,871.0,970.82,683.48
2017,8,20,11,0,912.0,99.0,2.8,35.0,901.0,954.77,671.62
2017,8,20,11,15,916.5,100.0,2.85,35.0,923.5,932.31,657.22
2017,8,20,11,30,921.0,101.0,2.9,35.0,946.0,906.3,640.66
2017,8,20,11,45,913.5,108.5,3.0,35.5,957.5,872.7,618.26
2017,8,20,12,0,906.0,116.0,3.1,36.0,969.0,836.18,593.96
2017,8,20,12,15,907.0,116.0,3.15,36.0,975.0,797.31,568.96
2017,8,20,12,30,908.0,116.0,3.2,36.0,981.0,755.88,541.44
2017,8,20,12,45,907.5,115.5,3.3,36.5,978.0,710.72,508.84
2017,8,20,13,0,907.0,115.0,3.4,37.0,975.0,663.57,474.18
2017,8,20,13,15,904.5,114.5,3.45,37.0,964.0,613.48,437.41
2017,8,20,13,30,902.0,114.0,3.5,37.0,953.0,561.95,398.56
2017,8,20,13,45,898.0,113.0,3.55,37.0,933.0,508.12,356.89
2017,8,20,14,0,894.0,112.0,3.6,37.0,913.0,453.38,313.32
2017,8,20,14,15,888.0,110.5,3.6,37.0,885.5,396.9,267.33
2017,8,20,14,30,882.0,109.0,3.6,37.0,858.0,340.15,220.39
2017,8,20,14,45,870.5,109.0,3.6,37.0,823.0,283.0,173.51
2017,8,20,15,0,859.0,109.0,3.6,37.0,788.0,226.61,129.23
2017,8,20,15,15,847.0,106.5,3.6,37.0,746.5,169.61,89.95
2017,8,20,15,30,835.0,104.0,3.6,37.0,705.0,113.9,63.06
2017,8,20,15,45,818.5,101.5,3.6,37.0,658.0,72.65,52.44
2017,8,20,16,0,802.0,99.0,3.6,37.0,611.0,72.39,52.42
2017,8,20,16,15,781.5,95.5,3.55,36.5,560.0,71.33,51.87
2017,8,20,16,30,761.0,92.0,3.5,36.0,509.0,70.16,51.25
2017,8,20,16,45,731.5,88.0,3.5,35.5,454.5,68.42,50.16
2017,8,20,17,0,702.0,84.0,3.5,35.0,400.0,60.98,44.42
2017,8,20,17,15,662.5,78.5,3.15,34.5,344.5,58.08,42.32
2017,8,20,17,30,623.0,73.0,2.8,34.0,289.0,55.09,40.08
2017,8,20,17,45,562.5,66.5,2.5,33.5,234.0,51.08,36.89
2017,8,20,18,0,502.0,60.0,2.2,33.0,179.0,47.04,33.51
2017,8,20,18,15,412.5,49.5,2.05,32.0,129.0,39.47,27.06
2017,8,20,18,30,323.0,39.0,1.9,31.0,79.0,31.74,20.15
2017,8,20,18,45,161.5,19.5,1.8,30.5,39.5,15.64,4.51
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,86.0,14.5,1.85,24.5,22.0,73.56,0.0
2017,8,21,6,30,172.0,29.0,2.0,25.0,44.0,213.67,148.9
2017,8,21,6,45,288.5,42.0,2.15,25.5,89.0,325.13,255.59
2017,8,21,7,0,405.0,55.0,2.3,26.0,134.0,451.78,357.99
2017,8,21,7,15,475.0,64.5,2.3,26.5,186.5,537.06,423.84
2017,8,21,7,30,545.0,74.0,2.3,27.0,239.0,624.82,487.95
2017,8,21,7,45,601.5,78.0,2.3,27.5,295.0,694.61,535.9
2017,8,21,8,0,658.0,82.0,2.3,28.0,351.0,764.63,581.96
2017,8,21,8,15,690.0,87.0,2.3,28.5,405.0,812.16,610.87
2017,8,21,8,30,722.0,92.0,2.3,29.0,459.0,852.65,634.37
2017,8,21,8,45,748.5,94.5,2.3,30.0,511.5,888.18,652.81
2017,8,21,9,0,775.0,97.0,2.3,31.0,564.0,921.01,669.12
2017,8,21,9,15,792.0,100.0,2.3,31.5,611.5,941.91,678.87
2017,8,21,9,30,809.0,103.0,2.3,32.0,659.0,959.5,686.62
2017,8,21,9,45,563.0,222.5,2.3,32.5,621.5,837.69,604.02
2017,8,21,10,0,317.0,342.0,2.3,33.0,584.0,690.77,498.38
2017,8,21,10,15,189.0,357.5,2.25,33.0,504.0,549.93,399.54
2017,8,21,10,30,61.0,373.0,2.2,33.0,424.0,413.26,300.39
2017,8,21,10,45,166.5,399.0,2.2,33.5,544.0,550.28,397.8
