Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,11,0,272.0,425.0,2.2,34.0,664.0,677.67,483.11
2017,8,21,11,15,575.0,271.0,2.2,34.5,793.0,803.87,570.96
2017,8,21,11,30,878.0,117.0,2.2,35.0,922.0,882.34,621.24
2017,8,21,11,45,874.5,122.0,2.2,35.5,934.5,850.59,598.73
2017,8,21,12,0,871.0,127.0,2.2,36.0,947.0,815.99,575.4
2017,8,21,12,15,872.5,127.5,2.25,36.0,952.5,778.91,551.97
2017,8,21,12,30,874.0,128.0,2.3,36.0,958.0,739.32,525.62
2017,8,21,12,45,872.5,128.0,2.35,36.0,955.5,695.03,494.95
2017,8,21,13,0,871.0,128.0,2.4,36.0,953.0,648.94,462.27
2017,8,21,13,15,505.0,298.5,2.45,36.0,776.0,524.59,373.03
2017,8,21,13,30,139.0,469.0,2.5,36.0,599.0,429.48,304.83
2017,8,21,13,45,497.5,297.5,2.6,36.5,745.5,449.18,316.84
2017,8,21,14,0,856.0,126.0,2.7,37.0,892.0,444.97,306.44
2017,8,21,14,15,849.5,124.5,2.7,36.5,865.0,390.2,262.55
2017,8,21,14,30,843.0,123.0,2.7,36.0,838.0,335.28,217.85
2017,8,21,14,45,835.0,120.5,2.75,36.0,804.0,279.43,172.19
2017,8,21,15,0,827.0,118.0,2.8,36.0,770.0,224.01,128.84
2017,8,21,15,15,815.0,115.5,2.85,36.0,729.5,159.12,83.94
2017,8,21,15,30,803.0,113.0,2.9,36.0,689.0,104.42,57.97
2017,8,21,15,45,788.0,109.5,2.95,36.0,643.0,77.15,56.25
2017,8,21,16,0,773.0,106.0,3.0,36.0,597.0,76.52,55.95
2017,8,21,16,15,751.5,102.0,3.0,35.5,546.5,75.32,55.31
2017,8,21,16,30,730.0,98.0,3.0,35.0,496.0,74.01,54.59
2017,8,21,16,45,699.5,94.0,3.05,35.0,442.0,66.2,48.48
2017,8,21,17,0,669.0,90.0,3.1,35.0,388.0,64.76,47.51
2017,8,21,17,15,628.0,84.0,2.95,34.5,333.5,61.72,45.3
2017,8,21,17,30,587.0,78.0,2.8,34.0,279.0,58.57,42.94
2017,8,21,17,45,523.5,70.5,2.65,33.5,225.0,53.98,39.28
2017,8,21,18,0,460.0,63.0,2.5,33.0,171.0,49.32,35.38
2017,8,21,18,15,368.0,51.5,2.35,32.5,122.5,41.05,28.26
2017,8,21,18,30,276.0,40.0,2.2,32.0,74.0,30.86,19.26
2017,8,21,18,45,138.0,20.0,2.1,31.5,37.0,15.54,3.69
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,81.0,14.5,2.1,24.5,21.0,69.97,0.0
2017,8,22,6,30,162.0,29.0,2.2,25.0,42.0,205.43,140.87
2017,8,22,6,45,283.5,42.0,2.35,25.5,87.0,321.46,252.66
2017,8,22,7,0,405.0,55.0,2.5,26.0,132.0,451.57,358.13
2017,8,22,7,15,475.5,64.5,2.45,26.5,185.0,537.29,424.43
2017,8,22,7,30,546.0,74.0,2.4,27.0,238.0,625.47,488.86
2017,8,22,7,45,607.5,77.0,2.35,28.0,295.0,698.49,537.91
2017,8,22,8,0,669.0,80.0,2.3,29.0,352.0,771.89,584.71
2017,8,22,8,15,701.5,84.5,2.15,29.5,406.5,813.88,608.48
2017,8,22,8,30,734.0,89.0,2.0,30.0,461.0,860.19,634.36
2017,8,22,8,45,761.5,91.0,1.9,30.5,514.0,896.14,652.97
2017,8,22,9,0,789.0,93.0,1.8,31.0,567.0,929.39,669.43
2017,8,22,9,15,806.0,96.0,1.65,31.5,615.5,950.33,677.12
2017,8,22,9,30,823.0,99.0,1.5,32.0,664.0,956.09,675.24
2017,8,22,9,45,837.0,101.0,1.4,32.5,707.5,966.07,676.86
2017,8,22,10,0,851.0,103.0,1.3,33.0,751.0,972.48,676.27
2017,8,22,10,15,861.0,104.5,1.3,33.5,788.0,970.67,672.37
2017,8,22,10,30,871.0,106.0,1.3,34.0,825.0,965.15,666.49
2017,8,22,10,45,879.0,107.0,1.35,34.5,855.0,953.44,657.82
2017,8,22,11,0,887.0,108.0,1.4,35.0,885.0,938.02,647.09
2017,8,22,11,15,892.0,109.0,1.5,35.0,907.5,916.22,634.52
2017,8,22,11,30,897.0,110.0,1.6,35.0,930.0,890.92,619.76
2017,8,22,11,45,675.5,255.5,1.7,35.5,879.0,818.42,571.61
2017,8,22,12,0,454.0,401.0,1.8,36.0,828.0,731.22,510.06
2017,8,22,12,15,678.5,257.5,1.9,36.0,899.0,751.77,528.77
2017,8,22,12,30,903.0,114.0,2.0,36.0,970.0,747.1,529.36
2017,8,22,12,45,560.5,296.5,2.15,36.5,827.5,623.92,441.19
2017,8,22,13,0,218.0,479.0,2.3,37.0,685.0,519.04,365.33
2017,8,22,13,15,559.0,295.0,2.35,37.0,814.5,547.44,387.46
2017,8,22,13,30,900.0,111.0,2.4,37.0,944.0,554.43,390.53
2017,8,22,13,45,898.0,109.0,2.5,37.0,925.0,500.79,349.25
2017,8,22,14,0,896.0,107.0,2.6,37.0,906.0,446.07,306.12
2017,8,22,14,15,890.0,105.5,2.65,37.0,878.5,389.39,260.31
2017,8,22,14,30,884.0,104.0,2.7,37.0,851.0,332.44,213.52
2017,8,22,14,45,868.5,106.5,2.75,37.0,815.0,275.83,167.48
2017,8,22,15,0,853.0,109.0,2.8,37.0,779.0,220.36,124.56
2017,8,22,15,15,841.0,107.0,2.8,37.0,738.0,163.93,86.61
2017,8,22,15,30,829.0,105.0,2.8,37.0,697.0,108.79,61.82
2017,8,22,15,45,814.0,102.0,2.8,37.0,650.5,73.1,52.8
2017,8,22,16,0,799.0,99.0,2.8,37.0,604.0,72.56,52.56
2017,8,22,16,15,778.0,95.5,2.75,36.5,553.0,71.48,52.0
2017,8,22,16,30,757.0,92.0,2.7,36.0,502.0,70.31,51.38
2017,8,22,16,45,728.0,88.0,2.65,36.0,447.5,68.57,50.18
2017,8,22,17,0,699.0,84.0,2.6,36.0,393.0,61.13,44.35
2017,8,22,17,15,658.5,78.5,2.3,35.0,337.5,58.22,42.34
2017,8,22,17,30,618.0,73.0,2.0,34.0,282.0,55.23,40.19
2017,8,22,17,45,556.5,65.5,1.7,33.5,227.0,50.45,36.36
2017,8,22,18,0,495.0,58.0,1.4,33.0,172.0,45.58,32.28
2017,8,22,18,15,401.0,47.5,1.25,32.0,123.0,37.94,25.74
2017,8,22,18,30,307.0,37.0,1.1,31.0,74.0,30.16,18.72
2017,8,22,18,45,153.5,18.5,1.0,30.5,37.0,14.9,2.42
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,88.5,13.5,1.2,24.5,20.5,74.41,0.0
2017,8,23,6,30,177.0,27.0,1.3,25.0,41.0,211.76,142.55
2017,8,23,6,45,289.0,41.0,1.45,25.5,86.0,324.28,253.37
2017,8,23,7,0,401.0,55.0,1.6,26.0,131.0,448.03,352.95
2017,8,23,7,15,472.0,64.0,1.4,27.0,183.5,533.42,416.48
2017,8,23,7,30,543.0,73.0,1.2,28.0,236.0,621.23,477.02
2017,8,23,7,45,592.5,79.5,1.0,29.0,291.0,687.75,518.22
2017,8,23,8,0,642.0,86.0,0.8,30.0,346.0,754.27,556.39
2017,8,23,8,15,675.5,91.5,0.8,30.5,400.5,803.5,584.79
2017,8,23,8,30,709.0,97.0,0.8,31.0,455.0,851.09,611.41
2017,8,23,8,45,731.5,102.0,0.8,32.0,506.5,879.3,623.92
2017,8,23,9,0,754.0,107.0,0.8,33.0,558.0,910.86,638.47
2017,8,23,9,15,772.0,110.5,0.9,33.5,606.0,933.05,650.12
2017,8,23,9,30,790.0,114.0,1.0,34.0,654.0,951.93,659.87
2017,8,23,9,45,801.5,117.5,1.1,34.5,696.5,960.77,663.63
2017,8,23,10,0,813.0,121.0,1.2,35.0,739.0,965.98,665.41
2017,8,23,10,15,823.0,123.5,1.15,35.0,775.5,964.87,662.55
2017,8,23,10,30,833.0,126.0,1.1,35.0,812.0,947.93,650.4
2017,8,23,10,45,627.0,245.5,1.1,35.5,772.5,872.16,601.11
2017,8,23,11,0,421.0,365.0,1.1,36.0,733.0,769.32,530.58
2017,8,23,11,15,640.5,247.5,1.15,36.0,824.0,839.23,580.45
2017,8,23,11,30,860.0,130.0,1.2,36.0,915.0,875.63,603.79
2017,8,23,11,45,585.0,291.5,1.25,36.5,829.0,772.59,534.45
2017,8,23,12,0,310.0,453.0,1.3,37.0,743.0,654.77,452.85
2017,8,23,12,15,589.5,292.0,1.35,37.0,848.0,711.13,495.58
2017,8,23,12,30,869.0,131.0,1.4,37.0,953.0,734.57,514.31
2017,8,23,12,45,475.0,294.5,1.5,37.5,744.0,567.13,398.02
2017,8,23,13,0,81.0,458.0,1.6,38.0,535.0,419.51,293.65
2017,8,23,13,15,470.0,294.0,1.65,38.0,729.0,498.74,351.06
2017,8,23,13,30,859.0,130.0,1.7,38.0,923.0,544.57,379.81
2017,8,23,13,45,547.5,285.5,1.75,38.0,787.0,461.07,319.84
2017,8,23,14,0,236.0,441.0,1.8,38.0,651.0,415.02,288.68
2017,8,23,14,15,531.5,285.5,1.85,37.5,739.0,377.64,256.85
2017,8,23,14,30,827.0,130.0,1.9,37.0,827.0,330.21,212.31
2017,8,23,14,45,455.0,247.0,1.95,37.0,628.5,259.23,169.41
2017,8,23,15,0,83.0,364.0,2.0,37.0,430.0,267.61,188.93
2017,8,23,15,15,69.0,336.0,2.05,36.5,388.5,238.75,169.78
2017,8,23,15,30,55.0,308.0,2.1,36.0,347.0,212.29,152.98
2017,8,23,15,45,60.5,290.0,2.15,36.0,330.5,198.47,150.87
2017,8,23,16,0,66.0,272.0,2.2,36.0,314.0,187.88,143.2
2017,8,23,16,15,96.5,254.0,2.2,35.5,309.5,177.32,135.79
2017,8,23,16,30,127.0,236.0,2.2,35.0,305.0,158.7,121.95
2017,8,23,16,45,63.5,183.5,2.2,35.0,218.0,134.39,103.16
2017,8,23,17,0,0.0,131.0,2.2,35.0,131.0,103.72,79.0
2017,8,23,17,15,0.0,112.0,2.1,34.5,112.0,89.28,67.76
2017,8,23,17,30,0.0,93.0,2.0,34.0,93.0,74.69,56.17
2017,8,23,17,45,0.0,74.0,1.9,33.5,74.0,59.96,44.2
2017,8,23,18,0,0.0,55.0,1.8,33.0,55.0,45.08,31.84
2017,8,23,18,15,0.0,38.5,1.75,32.5,38.5,31.84,20.62
2017,8,23,18,30,0.0,22.0,1.7,32.0,22.0,18.14,8.9
2017,8,23,18,45,0.0,11.0,1.65,31.5,11.0,9.05,0.0
2017,8,23,19,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,0.5,0.35,25.0,0.5,0.43,0.0
2017,8,24,6,30,0.0,1.0,0.4,25.0,1.0,0.82,0.0
2017,8,24,6,45,0.0,2.5,0.45,25.5,2.5,2.05,0.0
2017,8,24,7,0,0.0,4.0,0.5,26.0,4.0,3.28,0.0
2017,8,24,7,15,0.0,6.0,0.5,26.5,6.0,4.93,0.0
2017,8,24,7,30,0.0,8.0,0.5,27.0,8.0,6.58,0.0
2017,8,24,7,45,0.0,17.5,0.5,27.5,17.5,14.41,6.2
2017,8,24,8,0,0.0,27.0,0.5,28.0,27.0,22.28,12.56
2017,8,24,8,15,0.0,40.0,0.65,28.5,40.0,33.07,21.17
2017,8,24,8,30,0.0,53.0,0.8,29.0,53.0,43.9,29.68
2017,8,24,8,45,0.0,59.5,1.0,29.5,59.5,49.35,33.79
2017,8,24,9,0,0.0,66.0,1.2,30.0,66.0,54.8,37.88
2017,8,24,9,15,0.0,97.5,1.3,30.5,97.5,81.37,58.41
2017,8,24,9,30,0.0,129.0,1.4,31.0,129.0,109.38,79.68
2017,8,24,9,45,4.5,172.5,1.55,31.5,176.0,153.07,112.71
2017,8,24,10,0,9.0,216.0,1.7,32.0,223.0,196.88,145.13
2017,8,24,10,15,44.5,300.5,1.8,32.0,337.0,328.33,242.27
2017,8,24,10,30,80.0,385.0,1.9,32.0,451.0,443.88,324.23
2017,8,24,10,45,104.5,409.5,2.0,32.0,499.0,484.03,351.89
2017,8,24,11,0,129.0,434.0,2.1,32.0,547.0,537.63,388.76
2017,8,24,11,15,118.0,443.0,2.15,32.0,548.5,524.33,378.55
2017,8,24,11,30,107.0,452.0,2.2,32.0,550.0,498.7,360.38
2017,8,24,11,45,267.0,426.5,2.3,32.5,675.5,617.64,444.62
2017,8,24,12,0,427.0,401.0,2.4,33.0,801.0,707.65,505.78
2017,8,24,12,15,227.5,388.5,2.45,33.0,602.0,513.69,370.75
2017,8,24,12,30,28.0,376.0,2.5,33.0,403.0,335.7,242.83
2017,8,24,12,45,23.5,351.0,2.65,33.0,374.0,305.54,221.89
2017,8,24,13,0,19.0,326.0,2.8,33.0,345.0,279.4,203.17
2017,8,24,13,15,17.5,310.0,2.85,33.0,327.0,263.01,191.37
2017,8,24,13,30,16.0,294.0,2.9,33.0,309.0,247.05,179.82
2017,8,24,13,45,15.5,283.0,2.95,33.0,297.0,235.83,171.7
2017,8,24,14,0,15.0,272.0,3.0,33.0,285.0,224.79,163.7
2017,8,24,14,15,48.0,334.5,3.05,33.0,375.0,268.57,195.14
2017,8,24,14,30,81.0,397.0,3.1,33.0,465.0,309.63,223.71
2017,8,24,14,45,245.0,358.5,3.2,33.0,552.5,287.68,201.45
2017,8,24,15,0,409.0,320.0,3.3,33.0,640.0,259.14,173.41
2017,8,24,15,15,530.5,251.5,3.3,32.5,642.5,200.22,127.85
2017,8,24,15,30,652.0,183.0,3.3,32.0,645.0,124.15,80.5
2017,8,24,15,45,502.5,219.5,3.35,32.0,561.0,132.48,101.74
2017,8,24,16,0,353.0,256.0,3.4,32.0,477.0,163.01,126.42
2017,8,24,16,15,467.0,199.5,3.4,31.5,465.5,126.31,97.61
2017,8,24,16,30,581.0,143.0,3.4,31.0,454.0,95.68,73.31
2017,8,24,16,45,507.0,143.0,3.4,31.0,393.0,97.0,74.7
2017,8,24,17,0,433.0,143.0,3.4,31.0,332.0,97.84,75.69
2017,8,24,17,15,384.5,132.0,3.15,30.5,282.5,91.87,71.16
2017,8,24,17,30,336.0,121.0,2.9,30.0,233.0,88.26,68.49
2017,8,24,17,45,279.0,103.5,2.65,29.5,184.5,76.26,58.64
2017,8,24,18,0,222.0,86.0,2.4,29.0,136.0,63.94,48.22
2017,8,24,18,15,159.5,63.5,2.2,28.5,94.0,47.95,34.41
2017,8,24,18,30,97.0,41.0,2.0,28.0,52.0,31.54,19.89
2017,8,24,18,45,48.5,20.5,1.8,27.5,26.0,16.17,0.0
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,17.5,13.0,3.4,23.0,14.0,23.52,0.0
2017,8,25,6,30,35.0,26.0,3.6,23.0,28.0,70.45,42.25
2017,8,25,6,45,90.0,48.0,3.85,23.5,62.5,146.77,114.28
2017,8,25,7,0,145.0,70.0,4.1,24.0,97.0,236.55,190.14
2017,8,25,7,15,194.5,88.5,4.25,24.5,138.0,302.69,245.5
2017,8,25,7,30,244.0,107.0,4.4,25.0,179.0,371.51,301.08
2017,8,25,7,45,270.0,128.5,4.6,25.5,224.0,424.92,342.23
2017,8,25,8,0,296.0,150.0,4.8,26.0,269.0,478.06,381.96
2017,8,25,8,15,327.5,169.5,4.85,26.5,319.5,533.3,422.09
2017,8,25,8,30,359.0,189.0,4.9,27.0,370.0,587.99,460.76
2017,8,25,8,45,362.0,213.0,4.95,27.5,412.0,619.01,480.47
2017,8,25,9,0,365.0,237.0,5.0,28.0,454.0,647.8,498.38
2017,8,25,9,15,300.0,274.5,5.05,28.5,463.5,621.96,474.81
2017,8,25,9,30,235.0,312.0,5.1,29.0,473.0,571.15,433.95
2017,8,25,9,45,214.0,337.5,5.2,29.5,491.0,570.68,431.02
2017,8,25,10,0,193.0,363.0,5.3,30.0,509.0,568.71,426.94
2017,8,25,10,15,137.5,374.5,5.35,30.0,481.5,516.71,386.88
2017,8,25,10,30,82.0,386.0,5.4,30.0,454.0,446.77,333.9
2017,8,25,10,45,114.0,411.0,5.5,30.5,508.5,511.73,380.64
2017,8,25,11,0,146.0,436.0,5.6,31.0,563.0,554.97,410.86
2017,8,25,11,15,202.0,443.0,5.65,31.0,624.0,599.09,442.98
2017,8,25,11,30,258.0,450.0,5.7,31.0,685.0,650.4,479.55
2017,8,25,11,45,231.0,462.5,5.8,31.5,675.5,609.93,448.96
2017,8,25,12,0,204.0,475.0,5.9,32.0,666.0,581.3,426.92
2017,8,25,12,15,154.5,473.5,6.05,32.0,619.0,524.77,385.68
2017,8,25,12,30,105.0,472.0,6.2,32.0,572.0,469.16,344.92
2017,8,25,12,45,85.0,457.0,6.35,32.0,538.0,431.69,317.64
2017,8,25,13,0,65.0,442.0,6.5,32.0,504.0,396.67,291.99
2017,8,25,13,15,81.0,447.5,6.55,31.5,523.5,399.7,294.79
2017,8,25,13,30,97.0,453.0,6.6,31.0,543.0,400.49,295.68
2017,8,25,13,45,78.5,429.5,6.65,31.0,501.5,363.35,268.22
2017,8,25,14,0,60.0,406.0,6.7,31.0,460.0,329.09,242.99
2017,8,25,14,15,45.0,369.0,6.6,30.5,409.0,290.12,214.66
2017,8,25,14,30,30.0,332.0,6.5,30.0,358.0,254.03,188.45
2017,8,25,14,45,29.0,317.0,6.45,30.0,341.0,237.69,176.29
2017,8,25,15,0,28.0,302.0,6.4,30.0,324.0,221.76,164.5
2017,8,25,15,15,21.0,268.0,6.3,29.5,284.0,207.62,154.86
2017,8,25,15,30,14.0,234.0,6.2,29.0,244.0,180.73,135.5
2017,8,25,15,45,45.0,253.5,6.1,29.0,282.0,178.61,140.56
2017,8,25,16,0,76.0,273.0,6.0,29.0,320.0,188.34,148.83
2017,8,25,16,15,38.0,187.5,5.85,28.5,211.0,138.56,109.09
2017,8,25,16,30,0.0,102.0,5.7,28.0,102.0,83.9,64.57
2017,8,25,16,45,40.0,139.5,5.6,28.0,157.0,106.83,83.94
2017,8,25,17,0,80.0,177.0,5.5,28.0,212.0,128.66,102.39
2017,8,25,17,15,75.5,151.5,5.4,27.5,181.0,111.75,88.8
2017,8,25,17,30,71.0,126.0,5.3,27.0,150.0,94.41,74.62
2017,8,25,17,45,59.5,102.5,5.2,26.5,120.0,77.82,60.75
2017,8,25,18,0,48.0,79.0,5.1,26.0,90.0,60.91,46.27
2017,8,25,18,15,28.5,57.0,5.1,25.5,63.0,44.62,32.02
2017,8,25,18,30,9.0,35.0,5.1,25.0,36.0,28.19,17.3
2017,8,25,18,45,4.5,17.5,5.2,25.0,18.0,14.36,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.5,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,1.5,10.0,21.0,1.5,1.28,0.0
2017,8,26,6,30,0.0,3.0,10.0,21.0,3.0,2.46,0.0
2017,8,26,6,45,0.0,7.0,10.05,21.5,7.0,5.74,0.0
2017,8,26,7,0,0.0,11.0,10.1,22.0,11.0,9.03,1.8
2017,8,26,7,15,0.0,16.0,10.1,22.0,16.0,13.16,5.31
2017,8,26,7,30,0.0,21.0,10.1,22.0,21.0,17.29,8.8
2017,8,26,7,45,0.0,16.0,10.15,22.5,16.0,13.18,5.32
2017,8,26,8,0,0.0,11.0,10.2,23.0,11.0,9.06,1.86
2017,8,26,8,15,0.0,52.5,10.25,23.0,52.5,43.46,30.23
2017,8,26,8,30,0.0,94.0,10.3,23.0,94.0,78.87,59.08
2017,8,26,8,45,0.0,116.0,10.4,23.5,116.0,98.88,74.95
2017,8,26,9,0,0.0,138.0,10.5,24.0,138.0,118.86,90.59
2017,8,26,9,15,13.0,197.5,10.55,24.0,206.5,188.13,146.16
2017,8,26,9,30,26.0,257.0,10.6,24.0,275.0,258.07,201.41
2017,8,26,9,45,19.0,246.5,10.65,24.0,260.0,237.77,184.59
2017,8,26,10,0,12.0,236.0,10.7,24.0,245.0,218.66,168.86
2017,8,26,10,15,17.5,269.5,10.7,24.0,283.5,253.74,196.15
2017,8,26,10,30,23.0,303.0,10.7,24.0,322.0,288.15,222.68
2017,8,26,10,45,15.0,244.0,10.75,24.5,257.0,224.31,172.07
2017,8,26,11,0,7.0,185.0,10.8,25.0,192.0,163.58,123.9
2017,8,26,11,15,6.5,175.5,10.85,25.0,181.5,154.32,116.51
2017,8,26,11,30,6.0,166.0,10.9,25.0,171.0,145.21,109.26
2017,8,26,11,45,9.0,200.0,10.95,25.0,208.5,176.14,133.4
2017,8,26,12,0,12.0,234.0,11.0,25.0,246.0,206.41,156.9
2017,8,26,12,15,9.0,201.0,11.1,25.0,210.0,175.18,132.46
2017,8,26,12,30,6.0,168.0,11.2,25.0,174.0,144.64,108.54
2017,8,26,12,45,5.5,162.5,11.3,25.0,168.5,139.1,104.2
2017,8,26,13,0,5.0,157.0,11.4,25.0,163.0,133.65,99.92
2017,8,26,13,15,5.5,160.5,11.45,25.0,166.0,136.2,101.94
2017,8,26,13,30,6.0,164.0,11.5,25.0,169.0,138.64,103.87
2017,8,26,13,45,5.5,163.5,11.55,25.0,168.5,137.3,102.86
2017,8,26,14,0,5.0,163.0,11.6,25.0,168.0,136.01,101.92
2017,8,26,14,15,4.5,160.5,11.55,24.5,165.0,133.19,99.99
2017,8,26,14,30,4.0,158.0,11.5,24.0,162.0,130.43,98.12
2017,8,26,14,45,2.5,150.5,11.5,24.0,153.0,123.63,92.94
2017,8,26,15,0,1.0,143.0,11.5,24.0,144.0,117.07,87.97
2017,8,26,15,15,2.5,158.5,11.45,24.0,160.5,128.41,97.14
2017,8,26,15,30,4.0,174.0,11.4,24.0,177.0,138.78,105.69
2017,8,26,15,45,2.0,149.0,11.35,24.0,150.5,120.05,95.28
2017,8,26,16,0,0.0,124.0,11.3,24.0,124.0,101.15,79.76
2017,8,26,16,15,0.0,82.5,11.35,24.0,82.5,68.57,52.56
2017,8,26,16,30,0.0,41.0,11.4,24.0,41.0,33.94,23.32
2017,8,26,16,45,0.0,49.5,11.45,24.0,49.5,40.98,29.45
2017,8,26,17,0,0.0,58.0,11.5,24.0,58.0,48.03,35.62
2017,8,26,17,15,0.0,49.5,11.6,23.5,49.5,40.94,29.72
2017,8,26,17,30,0.0,41.0,11.7,23.0,41.0,33.87,23.74
2017,8,26,17,45,0.0,32.5,11.85,23.0,32.5,26.81,17.62
2017,8,26,18,0,0.0,24.0,12.0,23.0,24.0,19.77,11.42
2017,8,26,18,15,0.0,16.5,12.1,23.0,16.5,13.57,5.9
2017,8,26,18,30,0.0,9.0,12.2,23.0,9.0,7.39,0.35
2017,8,26,18,45,0.0,4.5,12.3,23.0,4.5,3.69,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,8.5,8.25,23.0,8.5,7.26,0.0
2017,8,27,6,30,0.0,17.0,8.3,23.0,17.0,14.02,3.16
2017,8,27,6,45,0.0,37.5,8.45,23.0,37.5,35.3,22.66
2017,8,27,7,0,0.0,58.0,8.6,23.0,58.0,56.18,40.47
2017,8,27,7,15,6.0,80.0,8.7,23.0,81.5,82.94,63.24
2017,8,27,7,30,12.0,102.0,8.8,23.0,105.0,109.19,85.31
2017,8,27,7,45,6.0,79.0,8.9,23.0,80.5,72.99,55.14
2017,8,27,8,0,0.0,56.0,9.0,23.0,56.0,46.36,32.75
2017,8,27,8,15,0.0,95.0,9.1,23.0,95.0,80.6,60.74
2017,8,27,8,30,0.0,134.0,9.2,23.0,134.0,117.8,90.77
2017,8,27,8,45,6.0,166.0,9.35,23.0,169.5,154.05,119.96
2017,8,27,9,0,12.0,198.0,9.5,23.0,205.0,190.14,148.69
2017,8,27,9,15,6.0,151.5,9.6,23.0,155.0,136.72,105.24
2017,8,27,9,30,0.0,105.0,9.7,23.0,105.0,87.96,65.54
2017,8,27,9,45,0.0,109.0,9.8,23.5,109.0,91.45,68.03
2017,8,27,10,0,0.0,113.0,9.9,24.0,113.0,94.93,70.5
2017,8,27,10,15,3.5,150.5,9.95,24.0,153.5,131.21,99.31
2017,8,27,10,30,7.0,188.0,10.0,24.0,194.0,167.47,127.85
2017,8,27,10,45,20.5,273.0,10.1,24.0,291.0,255.72,197.08
2017,8,27,11,0,34.0,358.0,10.2,24.0,388.0,359.7,277.26
2017,8,27,11,15,24.0,309.5,10.25,24.0,331.0,299.64,230.42
2017,8,27,11,30,14.0,261.0,10.3,24.0,274.0,233.99,179.16
2017,8,27,11,45,11.0,222.5,10.4,24.0,233.0,196.96,150.18
2017,8,27,12,0,8.0,184.0,10.5,24.0,192.0,160.91,121.86
2017,8,27,12,15,12.0,237.5,10.55,24.0,249.0,207.97,158.62
2017,8,27,12,30,16.0,291.0,10.6,24.0,306.0,253.67,194.02
2017,8,27,12,45,13.0,245.0,10.65,24.0,257.0,211.9,161.52
2017,8,27,13,0,10.0,199.0,10.7,24.0,208.0,171.05,129.65
2017,8,27,13,15,7.5,180.5,10.75,24.0,187.5,153.55,115.94
2017,8,27,13,30,5.0,162.0,10.8,24.0,167.0,136.48,102.57
2017,8,27,13,45,9.5,214.5,10.9,24.0,223.5,179.56,136.38
2017,8,27,14,0,14.0,267.0,11.0,24.0,280.0,220.27,168.13
2017,8,27,14,15,7.0,177.5,10.95,24.0,184.0,147.32,111.22
2017,8,27,14,30,0.0,88.0,10.9,24.0,88.0,73.49,53.11
2017,8,27,14,45,0.0,55.0,10.85,24.0,55.0,45.83,31.12
2017,8,27,15,0,0.0,22.0,10.8,24.0,22.0,18.28,9.06
2017,8,27,15,15,0.0,47.5,10.7,23.5,47.5,39.5,26.25
2017,8,27,15,30,0.0,73.0,10.6,23.0,73.0,60.75,43.56
2017,8,27,15,45,0.0,99.5,10.5,23.0,99.5,82.58,64.24
2017,8,27,16,0,0.0,126.0,10.4,23.0,126.0,102.62,81.33
2017,8,27,16,15,0.0,70.5,10.3,23.0,70.5,58.54,44.27
2017,8,27,16,30,0.0,15.0,10.2,23.0,15.0,12.39,4.97
2017,8,27,16,45,0.0,43.5,10.15,23.0,43.5,35.99,25.31
2017,8,27,17,0,0.0,72.0,10.1,23.0,72.0,59.71,45.83
2017,8,27,17,15,0.0,61.0,9.95,22.5,61.0,50.52,38.15
2017,8,27,17,30,0.0,50.0,9.8,22.0,50.0,41.35,30.36
2017,8,27,17,45,0.0,39.5,9.75,22.0,39.5,32.62,22.76
2017,8,27,18,0,0.0,29.0,9.7,22.0,29.0,23.91,15.07
2017,8,27,18,15,0.0,20.0,9.6,22.0,20.0,16.47,8.41
2017,8,27,18,30,0.0,11.0,9.5,22.0,11.0,9.04,1.67
2017,8,27,18,45,0.0,5.5,9.4,22.0,5.5,4.51,0.0
2017,8,27,19,0,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,3.5,8.2,20.0,3.5,2.99,0.0
2017,8,28,6,30,0.0,7.0,8.3,20.0,7.0,5.74,0.0
2017,8,28,6,45,0.0,16.0,8.4,20.5,16.0,13.16,4.99
2017,8,28,7,0,0.0,25.0,8.5,21.0,25.0,20.6,11.41
2017,8,28,7,15,0.0,35.5,8.65,21.0,35.5,29.3,18.85
2017,8,28,7,30,0.0,46.0,8.8,21.0,46.0,38.03,26.22
2017,8,28,7,45,36.5,102.5,9.0,21.5,117.0,138.05,110.73
2017,8,28,8,0,73.0,159.0,9.2,22.0,188.0,241.48,195.97
2017,8,28,8,15,84.0,185.5,9.2,22.0,223.5,279.75,226.43
2017,8,28,8,30,95.0,212.0,9.2,22.0,259.0,317.43,256.02
2017,8,28,8,45,100.0,235.0,9.25,22.5,290.0,344.11,275.79
2017,8,28,9,0,105.0,258.0,9.3,23.0,321.0,370.18,294.84
2017,8,28,9,15,54.0,215.5,9.15,23.0,248.0,264.59,208.98
2017,8,28,9,30,3.0,173.0,9.0,23.0,175.0,153.01,117.72
2017,8,28,9,45,106.0,266.0,8.9,23.5,346.0,383.03,301.64
2017,8,28,10,0,209.0,359.0,8.8,24.0,517.0,579.47,452.16
2017,8,28,10,15,114.0,323.0,8.7,24.0,410.0,438.7,341.38
2017,8,28,10,30,19.0,287.0,8.6,24.0,303.0,269.32,207.37
2017,8,28,10,45,37.5,339.5,8.55,24.5,372.0,350.41,269.64
2017,8,28,11,0,56.0,392.0,8.5,25.0,441.0,412.81,316.38
2017,8,28,11,15,147.0,421.5,8.5,25.0,554.0,528.45,405.28
2017,8,28,11,30,238.0,451.0,8.5,25.0,667.0,620.81,475.07
2017,8,28,11,45,172.5,457.5,8.55,25.5,615.0,555.47,423.43
2017,8,28,12,0,107.0,464.0,8.6,26.0,563.0,486.37,369.39
2017,8,28,12,15,241.0,443.5,8.55,26.0,668.5,567.12,431.86
2017,8,28,12,30,375.0,423.0,8.5,26.0,774.0,622.63,474.04
2017,8,28,12,45,198.0,377.5,8.5,26.5,562.5,442.98,337.0
2017,8,28,13,0,21.0,332.0,8.5,27.0,351.0,284.94,214.87
2017,8,28,13,15,91.0,397.5,8.35,27.0,480.5,366.8,277.16
2017,8,28,13,30,161.0,463.0,8.2,27.0,610.0,432.1,325.2
2017,8,28,13,45,139.5,449.0,8.1,27.0,575.0,394.83,296.5
2017,8,28,14,0,118.0,435.0,8.0,27.0,540.0,360.41,270.18
2017,8,28,14,15,89.0,405.0,7.85,27.0,482.5,326.69,244.75
2017,8,28,14,30,60.0,375.0,7.7,27.0,425.0,288.25,216.12
2017,8,28,14,45,156.5,369.0,7.55,27.0,491.0,283.02,208.26
2017,8,28,15,0,253.0,363.0,7.4,27.0,557.0,263.74,189.4
2017,8,28,15,15,224.0,344.5,7.2,26.5,509.5,240.48,175.23
2017,8,28,15,30,195.0,326.0,7.0,26.0,462.0,208.32,166.17
2017,8,28,15,45,225.0,298.0,6.85,26.0,444.0,193.08,154.25
2017,8,28,16,0,255.0,270.0,6.7,26.0,426.0,169.1,135.09
2017,8,28,16,15,326.0,230.5,6.4,25.5,412.0,150.55,120.49
2017,8,28,16,30,397.0,191.0,6.1,25.0,398.0,123.68,98.78
2017,8,28,16,45,525.0,138.0,5.85,25.0,379.0,94.59,74.72
2017,8,28,17,0,653.0,85.0,5.6,25.0,360.0,61.87,47.27
2017,8,28,17,15,610.0,78.5,5.35,24.5,306.0,58.32,44.51
2017,8,28,17,30,567.0,72.0,5.1,24.0,252.0,54.64,41.54
2017,8,28,17,45,507.0,63.0,4.95,24.0,199.5,48.75,36.44
2017,8,28,18,0,447.0,54.0,4.8,24.0,147.0,42.68,31.01
2017,8,28,18,15,346.5,42.0,4.75,23.5,100.5,33.7,22.91
2017,8,28,18,30,246.0,30.0,4.7,23.0,54.0,24.49,13.91
2017,8,28,18,45,123.0,15.0,4.7,23.0,27.0,11.73,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,96.5,11.0,5.5,20.0,17.5,77.71,0.0
2017,8,29,6,30,193.0,22.0,5.6,20.0,35.0,212.82,121.8
2017,8,29,6,45,312.0,34.5,5.75,20.5,79.5,338.16,271.07
2017,8,29,7,0,431.0,47.0,5.9,21.0,124.0,461.94,377.4
2017,8,29,7,15,504.0,55.5,6.1,21.5,177.0,548.28,449.18
2017,8,29,7,30,577.0,64.0,6.3,22.0,230.0,637.45,519.68
2017,8,29,7,45,625.5,70.0,6.5,22.5,286.0,702.63,568.72
2017,8,29,8,0,674.0,76.0,6.7,23.0,342.0,767.8,615.97
2017,8,29,8,15,707.0,80.5,6.8,23.5,397.0,810.23,644.52
2017,8,29,8,30,740.0,85.0,6.9,24.0,452.0,856.59,675.38
2017,8,29,8,45,763.5,88.5,7.0,24.5,504.5,890.03,696.25
2017,8,29,9,0,787.0,92.0,7.1,25.0,557.0,920.63,714.91
2017,8,29,9,15,804.5,95.0,7.1,25.5,605.0,941.51,726.07
2017,8,29,9,30,822.0,98.0,7.1,26.0,653.0,947.36,726.62
2017,8,29,9,45,834.0,101.5,7.15,26.5,696.0,956.48,729.94
2017,8,29,10,0,846.0,105.0,7.2,27.0,739.0,961.93,730.82
2017,8,29,10,15,470.0,246.5,7.1,27.0,602.0,743.9,570.03
2017,8,29,10,30,94.0,388.0,7.0,27.0,465.0,459.97,349.68
2017,8,29,10,45,175.5,405.0,6.95,27.5,554.5,562.39,426.63
2017,8,29,11,0,257.0,422.0,6.9,28.0,644.0,656.61,494.75
2017,8,29,11,15,319.0,411.0,6.8,28.0,694.0,683.94,514.73
2017,8,29,11,30,381.0,400.0,6.7,28.0,744.0,706.93,531.48
2017,8,29,11,45,617.0,272.0,6.65,28.0,838.5,774.4,584.32
2017,8,29,12,0,853.0,144.0,6.6,28.0,933.0,801.94,606.93
2017,8,29,12,15,484.0,307.5,6.55,28.0,756.0,638.54,481.95
2017,8,29,12,30,115.0,471.0,6.5,28.0,579.0,476.33,356.13
2017,8,29,12,45,484.0,307.5,6.45,28.5,757.5,575.48,433.46
2017,8,29,13,0,853.0,144.0,6.4,29.0,936.0,632.95,475.68
2017,8,29,13,15,850.0,143.0,6.3,29.0,924.0,583.57,435.94
2017,8,29,13,30,847.0,142.0,6.2,29.0,912.0,532.97,394.7
2017,8,29,13,45,843.5,140.0,6.15,29.0,892.0,480.44,351.09
2017,8,29,14,0,840.0,138.0,6.1,29.0,872.0,427.12,305.83
2017,8,29,14,15,832.5,136.0,6.0,29.0,844.0,371.86,258.31
2017,8,29,14,30,825.0,134.0,5.9,29.0,816.0,310.43,205.96
2017,8,29,14,45,812.0,133.0,5.85,29.0,780.0,253.81,158.4
2017,8,29,15,0,799.0,132.0,5.8,29.0,744.0,198.41,115.22
2017,8,29,15,15,565.0,216.0,5.65,28.5,636.5,170.25,108.5
2017,8,29,15,30,331.0,300.0,5.5,28.0,529.0,184.08,145.18
2017,8,29,15,45,536.5,207.5,5.35,28.0,548.0,127.54,99.67
2017,8,29,16,0,742.0,115.0,5.2,28.0,567.0,83.2,63.58
2017,8,29,16,15,717.5,110.5,4.95,27.5,516.0,74.5,56.74
2017,8,29,16,30,693.0,106.0,4.7,27.0,465.0,73.24,56.02
2017,8,29,16,45,666.5,98.5,4.45,27.0,412.0,69.79,53.35
2017,8,29,17,0,640.0,91.0,4.2,27.0,359.0,66.09,50.45
2017,8,29,17,15,594.0,84.0,3.85,26.5,304.0,62.33,47.54
2017,8,29,17,30,548.0,77.0,3.5,26.0,249.0,58.45,44.43
2017,8,29,17,45,482.5,67.5,3.15,25.5,196.0,52.3,39.23
2017,8,29,18,0,417.0,58.0,2.8,25.0,143.0,45.98,33.66
2017,8,29,18,15,313.0,44.5,2.7,24.5,96.5,34.24,23.22
2017,8,29,18,30,209.0,31.0,2.6,24.0,50.0,24.01,13.2
2017,8,29,18,45,104.5,15.5,2.55,23.5,25.0,13.23,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,72.5,12.0,3.85,19.5,16.5,61.53,0.0
2017,8,30,6,30,145.0,24.0,4.0,20.0,33.0,176.74,94.32
2017,8,30,6,45,267.0,38.5,4.15,20.5,77.5,304.32,242.49
2017,8,30,7,0,389.0,53.0,4.3,21.0,122.0,433.98,352.8
2017,8,30,7,15,464.0,63.0,4.4,21.5,175.0,523.32,425.95
2017,8,30,7,30,539.0,73.0,4.5,22.0,228.0,615.28,497.47
2017,8,30,7,45,595.0,79.0,4.65,22.5,284.5,686.63,550.34
2017,8,30,8,0,651.0,85.0,4.8,23.0,341.0,758.14,601.34
2017,8,30,8,15,686.0,90.0,4.85,23.5,396.5,807.8,634.28
2017,8,30,8,30,721.0,95.0,4.9,24.0,452.0,855.79,665.26
2017,8,30,8,45,749.5,98.0,4.95,24.5,505.5,887.2,683.87
2017,8,30,9,0,778.0,101.0,5.0,25.0,559.0,921.91,704.67
2017,8,30,9,15,796.0,104.5,4.95,25.5,607.5,943.67,715.57
2017,8,30,9,30,814.0,108.0,4.9,26.0,656.0,962.01,724.17
2017,8,30,9,45,830.0,109.5,4.85,26.5,700.0,972.37,727.39
2017,8,30,10,0,846.0,111.0,4.8,27.0,744.0,967.25,720.34
2017,8,30,10,15,856.0,113.0,4.7,27.0,781.5,965.06,716.67
2017,8,30,10,30,866.0,115.0,4.6,27.0,819.0,959.12,710.63
2017,8,30,10,45,875.0,116.0,4.6,27.5,849.0,947.41,700.29
2017,8,30,11,0,884.0,117.0,4.6,28.0,879.0,931.95,687.67
2017,8,30,11,15,889.0,118.0,4.5,28.0,901.5,909.21,671.25
2017,8,30,11,30,894.0,119.0,4.4,28.0,924.0,882.97,652.65
2017,8,30,11,45,570.0,290.5,4.3,28.5,807.0,750.08,555.17
2017,8,30,12,0,246.0,462.0,4.2,29.0,690.0,606.55,446.16
2017,8,30,12,15,573.5,292.0,4.1,29.0,826.0,689.18,510.6
2017,8,30,12,30,901.0,122.0,4.0,29.0,962.0,735.63,546.26
2017,8,30,12,45,900.5,121.5,3.95,29.5,958.5,689.76,510.48
2017,8,30,13,0,900.0,121.0,3.9,30.0,955.0,641.9,473.16
2017,8,30,13,15,897.5,120.5,3.8,30.0,943.0,591.13,433.75
2017,8,30,13,30,895.0,120.0,3.7,30.0,931.0,538.95,392.27
2017,8,30,13,45,889.0,120.0,3.6,30.0,910.0,484.34,347.91
2017,8,30,14,0,883.0,120.0,3.5,30.0,889.0,429.06,301.92
2017,8,30,14,15,876.5,118.0,3.45,30.0,861.0,371.84,253.64
2017,8,30,14,30,870.0,116.0,3.4,30.0,833.0,314.47,204.89
2017,8,30,14,45,861.0,114.0,3.35,30.0,797.5,256.65,156.88
2017,8,30,15,0,852.0,112.0,3.3,30.0,762.0,199.4,112.96
2017,8,30,15,15,839.5,109.5,3.15,29.5,719.5,142.33,78.02
2017,8,30,15,30,827.0,107.0,3.0,29.0,677.0,75.91,56.9
2017,8,30,15,45,812.5,103.0,2.95,29.0,630.0,74.74,56.16
2017,8,30,16,0,798.0,99.0,2.9,29.0,583.0,73.52,55.35
2017,8,30,16,15,775.5,95.0,2.7,28.5,530.5,72.03,54.44
2017,8,30,16,30,753.0,91.0,2.5,28.0,478.0,70.45,53.45
2017,8,30,16,45,724.5,85.5,2.35,28.0,423.5,67.56,51.25
2017,8,30,17,0,696.0,80.0,2.2,28.0,369.0,59.11,44.37
2017,8,30,17,15,652.5,74.0,2.0,27.0,312.5,55.7,41.83
2017,8,30,17,30,609.0,68.0,1.8,26.0,256.0,52.19,39.11
2017,8,30,17,45,547.0,59.5,1.6,25.5,201.5,46.5,34.28
2017,8,30,18,0,485.0,51.0,1.4,25.0,147.0,40.66,29.11
2017,8,30,18,15,377.0,39.5,1.3,24.5,99.0,31.92,21.23
2017,8,30,18,30,269.0,28.0,1.2,24.0,51.0,23.01,12.1
2017,8,30,18,45,134.5,14.0,1.2,23.5,25.5,11.95,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,96.5,11.0,2.2,18.5,17.0,77.61,0.0
2017,8,31,6,30,193.0,22.0,2.5,19.0,34.0,210.29,105.79
2017,8,31,6,45,309.5,35.5,2.85,19.5,78.5,337.1,268.02
2017,8,31,7,0,426.0,49.0,3.2,20.0,123.0,459.74,372.54
2017,8,31,7,15,499.5,58.5,3.15,20.5,177.0,547.81,443.75
2017,8,31,7,30,573.0,68.0,3.1,21.0,231.0,638.58,512.86
2017,8,31,7,45,617.5,76.0,3.05,22.0,287.0,702.71,557.44
2017,8,31,8,0,662.0,84.0,3.0,23.0,343.0,766.52,599.51
2017,8,31,8,15,696.0,89.0,2.95,23.5,398.5,815.35,630.29
2017,8,31,8,30,730.0,94.0,2.9,24.0,454.0,862.44,658.95
2017,8,31,8,45,751.5,100.0,2.85,25.0,506.5,890.7,672.66
2017,8,31,9,0,773.0,106.0,2.8,26.0,559.0,921.99,688.24
2017,8,31,9,15,791.5,109.5,2.75,26.0,608.0,944.1,700.16
2017,8,31,9,30,810.0,113.0,2.7,26.0,657.0,962.77,709.87
2017,8,31,9,45,821.0,117.5,2.65,26.5,699.5,971.5,711.75
2017,8,31,10,0,832.0,122.0,2.6,27.0,742.0,976.45,711.41
2017,8,31,10,15,842.0,124.0,2.55,27.0,779.5,973.78,707.73
2017,8,31,10,30,852.0,126.0,2.5,27.0,817.0,955.51,694.2
2017,8,31,10,45,858.0,129.0,2.5,27.5,846.0,942.84,683.73
2017,8,31,11,0,864.0,132.0,2.5,28.0,875.0,926.49,671.01
2017,8,31,11,15,556.0,288.5,2.4,28.0,771.5,788.98,575.2
