Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,11,30,248.0,445.0,2.3,28.0,668.0,633.16,461.51
2017,8,31,11,45,537.0,308.0,2.25,28.5,800.5,736.89,538.02
2017,8,31,12,0,826.0,171.0,2.2,29.0,933.0,808.92,588.48
2017,8,31,12,15,827.5,171.5,2.15,29.0,938.0,770.43,560.38
2017,8,31,12,30,829.0,172.0,2.1,29.0,943.0,729.47,531.12
2017,8,31,12,45,830.0,170.5,2.05,29.5,940.0,684.34,497.48
2017,8,31,13,0,831.0,169.0,2.0,30.0,937.0,637.31,461.93
2017,8,31,13,15,827.5,168.0,1.9,30.0,924.5,586.51,423.63
2017,8,31,13,30,824.0,167.0,1.8,30.0,912.0,534.65,383.58
2017,8,31,13,45,820.0,164.5,1.75,30.0,891.5,480.64,341.11
2017,8,31,14,0,816.0,162.0,1.7,30.0,871.0,426.07,297.06
2017,8,31,14,15,808.0,160.0,1.65,30.0,842.0,370.19,251.16
2017,8,31,14,30,800.0,158.0,1.6,30.0,813.0,314.61,205.11
2017,8,31,14,45,784.0,157.5,1.6,30.0,776.0,258.94,160.27
2017,8,31,15,0,768.0,157.0,1.6,30.0,739.0,204.95,120.1
2017,8,31,15,15,752.5,153.0,1.55,30.0,697.0,141.58,80.56
2017,8,31,15,30,737.0,149.0,1.5,30.0,655.0,91.3,69.06
2017,8,31,15,45,722.0,142.0,1.5,30.0,608.0,89.7,68.04
2017,8,31,16,0,707.0,135.0,1.5,30.0,561.0,87.86,66.77
2017,8,31,16,15,680.5,129.5,1.4,29.5,509.0,86.59,66.11
2017,8,31,16,30,654.0,124.0,1.3,29.0,457.0,85.21,65.36
2017,8,31,16,45,623.5,115.0,1.25,29.0,403.5,81.15,62.27
2017,8,31,17,0,593.0,106.0,1.2,29.0,350.0,76.82,58.91
2017,8,31,17,15,545.0,97.0,1.1,28.5,294.5,72.04,55.23
2017,8,31,17,30,497.0,88.0,1.0,28.0,239.0,67.06,51.26
2017,8,31,17,45,431.0,75.5,0.95,27.5,186.5,56.52,42.41
2017,8,31,18,0,365.0,63.0,0.9,27.0,134.0,47.72,34.76
2017,8,31,18,15,265.5,46.0,0.9,26.0,88.5,35.21,23.75
2017,8,31,18,30,166.0,29.0,0.9,25.0,43.0,22.42,11.14
2017,8,31,18,45,83.0,14.5,0.95,24.5,21.5,12.38,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,54.0,10.5,1.35,19.5,14.0,47.11,0.0
2017,9,1,6,30,108.0,21.0,1.6,20.0,28.0,141.41,63.04
2017,9,1,6,45,208.0,40.0,1.9,20.5,70.5,261.35,205.75
2017,9,1,7,0,308.0,59.0,2.2,21.0,113.0,372.62,301.2
2017,9,1,7,15,381.0,73.0,2.05,21.5,164.5,459.42,371.52
2017,9,1,7,30,454.0,87.0,1.9,22.0,216.0,550.02,440.26
2017,9,1,7,45,506.5,97.5,1.8,22.5,271.0,619.62,489.76
2017,9,1,8,0,559.0,108.0,1.7,23.0,326.0,699.18,543.9
2017,9,1,8,15,597.0,116.0,1.4,24.0,380.5,754.06,575.08
2017,9,1,8,30,635.0,124.0,1.1,25.0,435.0,807.3,602.87
2017,9,1,8,45,663.5,129.5,0.8,26.0,487.5,846.2,618.88
2017,9,1,9,0,692.0,135.0,0.5,27.0,540.0,882.49,631.55
2017,9,1,9,15,713.0,140.0,0.45,27.5,588.5,907.81,642.57
2017,9,1,9,30,734.0,145.0,0.4,28.0,637.0,929.89,651.61
2017,9,1,9,45,749.0,149.5,0.4,28.5,680.5,941.97,655.64
2017,9,1,10,0,764.0,154.0,0.4,29.0,724.0,942.93,653.23
2017,9,1,10,15,515.5,269.0,0.45,29.0,662.0,808.78,567.39
2017,9,1,10,30,267.0,384.0,0.5,29.0,600.0,656.64,465.01
2017,9,1,10,45,537.0,274.5,0.55,29.5,729.0,801.12,565.0
2017,9,1,11,0,807.0,165.0,0.6,30.0,858.0,916.82,636.68
2017,9,1,11,15,813.5,166.5,0.6,30.0,880.5,895.84,621.58
2017,9,1,11,30,820.0,168.0,0.6,30.0,903.0,871.35,606.33
2017,9,1,11,45,810.0,178.0,0.65,30.0,913.0,837.62,586.28
2017,9,1,12,0,800.0,188.0,0.7,30.0,923.0,801.33,563.5
2017,9,1,12,15,801.5,188.5,0.7,30.0,928.5,763.42,538.47
2017,9,1,12,30,803.0,189.0,0.7,30.0,934.0,723.12,511.37
2017,9,1,12,45,808.5,184.5,0.75,30.5,932.0,679.29,481.07
2017,9,1,13,0,814.0,180.0,0.8,31.0,930.0,633.32,448.47
2017,9,1,13,15,811.0,179.0,0.85,31.0,918.0,583.38,412.99
2017,9,1,13,30,808.0,178.0,0.9,31.0,906.0,532.38,375.5
2017,9,1,13,45,807.0,173.5,1.0,31.0,886.5,478.88,335.17
2017,9,1,14,0,806.0,169.0,1.1,31.0,867.0,424.58,292.7
2017,9,1,14,15,798.0,167.0,1.2,31.0,838.5,369.15,248.24
2017,9,1,14,30,790.0,165.0,1.3,31.0,810.0,314.05,203.4
2017,9,1,14,45,780.5,161.0,1.4,31.0,774.5,257.85,158.58
2017,9,1,15,0,771.0,157.0,1.5,31.0,739.0,202.6,117.83
2017,9,1,15,15,497.0,236.0,1.55,30.5,603.5,172.53,112.39
2017,9,1,15,30,223.0,315.0,1.6,30.0,468.0,201.3,156.59
2017,9,1,15,45,466.0,225.5,1.65,30.0,514.5,137.22,106.17
2017,9,1,16,0,709.0,136.0,1.7,30.0,561.0,88.76,67.47
2017,9,1,16,15,683.0,130.0,1.65,29.5,509.0,87.19,66.64
2017,9,1,16,30,657.0,124.0,1.6,29.0,457.0,85.47,65.62
2017,9,1,16,45,625.0,115.5,1.6,29.0,402.5,81.74,62.8
2017,9,1,17,0,593.0,107.0,1.6,29.0,348.0,77.77,59.74
2017,9,1,17,15,544.5,97.5,1.5,28.0,292.5,72.62,55.87
2017,9,1,17,30,496.0,88.0,1.4,27.0,237.0,67.26,51.67
2017,9,1,17,45,429.5,75.0,1.35,26.5,184.5,56.2,42.32
2017,9,1,18,0,363.0,62.0,1.3,26.0,132.0,47.02,34.29
2017,9,1,18,15,263.0,45.0,1.3,25.0,86.5,34.48,23.18
2017,9,1,18,30,163.0,28.0,1.3,24.0,41.0,21.67,10.08
2017,9,1,18,45,81.5,14.0,1.3,23.5,20.5,11.95,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,52.0,10.5,1.55,19.5,13.5,45.67,0.0
2017,9,2,6,30,104.0,21.0,1.8,20.0,27.0,137.87,54.57
2017,9,2,6,45,209.5,40.0,2.1,21.0,70.0,262.87,206.25
2017,9,2,7,0,315.0,59.0,2.4,22.0,113.0,378.43,304.78
2017,9,2,7,15,389.0,72.5,2.35,22.5,164.5,465.41,375.37
2017,9,2,7,30,463.0,86.0,2.3,23.0,216.0,556.3,444.82
2017,9,2,7,45,517.5,95.5,2.25,24.0,271.0,634.31,500.03
2017,9,2,8,0,572.0,105.0,2.2,25.0,326.0,707.31,548.75
2017,9,2,8,15,609.0,112.5,2.2,25.5,381.0,760.72,582.96
2017,9,2,8,30,646.0,120.0,2.2,26.0,436.0,812.45,615.05
2017,9,2,8,45,672.0,126.0,2.2,26.5,488.0,849.5,636.37
2017,9,2,9,0,698.0,132.0,2.2,27.0,540.0,883.88,655.65
2017,9,2,9,15,718.5,137.0,2.15,27.5,588.0,908.65,667.86
2017,9,2,9,30,739.0,142.0,2.1,28.0,636.0,930.17,677.93
2017,9,2,9,45,752.0,147.0,2.05,28.5,678.0,940.78,680.95
2017,9,2,10,0,765.0,152.0,2.0,29.0,720.0,940.47,677.2
2017,9,2,10,15,776.5,155.0,2.0,29.0,757.0,940.5,675.84
2017,9,2,10,30,788.0,158.0,2.0,29.0,794.0,936.75,672.25
2017,9,2,10,45,794.5,161.5,2.0,29.5,822.5,925.02,662.43
2017,9,2,11,0,801.0,165.0,2.0,30.0,851.0,909.63,650.54
2017,9,2,11,15,806.5,166.5,2.0,30.0,872.5,887.84,636.02
2017,9,2,11,30,812.0,168.0,2.0,30.0,894.0,862.63,619.43
2017,9,2,11,45,801.5,178.5,2.0,30.0,904.0,829.16,597.52
2017,9,2,12,0,791.0,189.0,2.0,30.0,914.0,793.16,572.75
2017,9,2,12,15,792.0,189.5,2.0,30.0,918.5,755.16,546.43
2017,9,2,12,30,793.0,190.0,2.0,30.0,923.0,714.84,518.05
2017,9,2,12,45,567.0,311.5,2.05,30.5,835.0,625.89,452.39
2017,9,2,13,0,341.0,433.0,2.1,31.0,747.0,546.6,393.83
2017,9,2,13,15,563.0,309.5,2.1,31.0,819.0,545.99,393.78
2017,9,2,13,30,785.0,186.0,2.1,31.0,891.0,524.53,376.0
2017,9,2,13,45,538.0,299.5,2.15,31.0,777.5,448.97,320.36
2017,9,2,14,0,291.0,413.0,2.2,31.0,664.0,398.63,285.1
2017,9,2,14,15,228.5,407.0,2.2,30.5,600.5,358.7,256.79
2017,9,2,14,30,166.0,401.0,2.2,30.0,537.0,316.86,227.76
2017,9,2,14,45,432.0,295.0,2.25,30.0,625.5,266.9,180.21
2017,9,2,15,0,698.0,189.0,2.3,30.0,714.0,201.82,121.21
2017,9,2,15,15,681.5,184.0,2.25,30.0,672.5,149.78,90.85
2017,9,2,15,30,665.0,179.0,2.2,30.0,631.0,108.66,83.17
2017,9,2,15,45,665.0,160.0,2.15,30.0,584.0,100.39,76.78
2017,9,2,16,0,665.0,141.0,2.1,30.0,537.0,91.45,69.76
2017,9,2,16,15,617.0,145.0,2.0,29.5,486.0,96.53,74.33
2017,9,2,16,30,569.0,149.0,1.9,29.0,435.0,101.07,78.49
2017,9,2,16,45,535.0,138.0,1.8,29.0,382.0,95.35,74.06
2017,9,2,17,0,501.0,127.0,1.7,29.0,329.0,89.34,69.36
2017,9,2,17,15,452.0,114.5,1.55,28.0,275.0,81.87,63.61
2017,9,2,17,30,403.0,102.0,1.4,27.0,221.0,74.1,57.42
2017,9,2,17,45,338.5,85.0,1.3,26.5,170.0,62.72,47.81
2017,9,2,18,0,274.0,68.0,1.2,26.0,119.0,50.95,37.55
2017,9,2,18,15,188.0,47.0,1.2,25.5,76.0,35.71,24.06
2017,9,2,18,30,102.0,26.0,1.2,25.0,33.0,20.46,8.44
2017,9,2,18,45,51.0,13.0,1.2,24.5,16.5,11.1,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,26.5,9.0,1.0,20.5,10.5,26.37,0.0
2017,9,3,6,30,53.0,18.0,1.2,21.0,21.0,77.79,23.89
2017,9,3,6,45,133.0,41.5,1.45,21.5,61.0,188.11,146.07
2017,9,3,7,0,213.0,65.0,1.7,22.0,101.0,287.25,231.01
2017,9,3,7,15,297.0,75.5,1.55,22.5,146.5,391.07,315.34
2017,9,3,7,30,381.0,86.0,1.4,23.0,192.0,483.46,386.68
2017,9,3,7,45,381.5,108.0,1.25,23.5,235.0,519.25,410.8
2017,9,3,8,0,382.0,130.0,1.1,24.0,278.0,552.63,431.74
2017,9,3,8,15,456.5,142.0,1.15,24.5,345.0,641.81,494.44
2017,9,3,8,30,531.0,154.0,1.2,25.0,412.0,731.52,554.0
2017,9,3,8,45,559.0,163.0,1.3,26.0,463.0,771.55,577.16
2017,9,3,9,0,587.0,172.0,1.4,27.0,514.0,818.11,604.71
2017,9,3,9,15,610.0,179.0,1.4,27.0,561.0,847.18,621.47
2017,9,3,9,30,633.0,186.0,1.4,27.0,608.0,873.11,636.27
2017,9,3,9,45,578.5,221.0,1.45,27.5,626.5,841.0,612.05
2017,9,3,10,0,524.0,256.0,1.5,28.0,645.0,814.53,591.21
2017,9,3,10,15,608.0,232.0,1.55,28.0,705.0,863.86,624.53
2017,9,3,10,30,692.0,208.0,1.6,28.0,765.0,903.27,649.84
2017,9,3,10,45,700.0,212.5,1.65,28.5,793.5,894.32,641.99
2017,9,3,11,0,708.0,217.0,1.7,29.0,822.0,881.82,632.45
2017,9,3,11,15,714.5,219.5,1.75,29.0,843.5,862.57,619.62
2017,9,3,11,30,721.0,222.0,1.8,29.0,865.0,839.99,604.59
2017,9,3,11,45,704.0,238.0,1.85,29.5,873.5,807.19,581.03
2017,9,3,12,0,687.0,254.0,1.9,30.0,882.0,772.18,555.93
2017,9,3,12,15,596.5,317.5,1.95,30.0,865.0,721.84,519.92
2017,9,3,12,30,506.0,381.0,2.0,30.0,848.0,673.67,485.26
2017,9,3,12,45,514.5,375.0,2.05,30.0,848.5,639.29,461.38
2017,9,3,13,0,523.0,369.0,2.1,30.0,849.0,603.24,435.63
2017,9,3,13,15,605.5,307.5,2.15,30.0,855.5,562.16,406.28
2017,9,3,13,30,688.0,246.0,2.2,30.0,862.0,516.77,372.11
2017,9,3,13,45,684.5,241.5,2.25,30.0,842.5,466.25,332.73
2017,9,3,14,0,681.0,237.0,2.3,30.0,823.0,415.57,292.15
2017,9,3,14,15,671.5,233.5,2.3,30.0,795.0,363.68,249.93
2017,9,3,14,30,662.0,230.0,2.3,30.0,767.0,312.64,208.19
2017,9,3,14,45,563.0,256.0,2.3,30.0,698.5,266.64,174.81
2017,9,3,15,0,464.0,282.0,2.3,30.0,630.0,227.88,150.37
2017,9,3,15,15,537.0,242.5,2.3,29.5,622.5,174.83,115.03
2017,9,3,15,30,610.0,203.0,2.3,29.0,615.0,123.27,95.33
2017,9,3,15,45,592.5,193.5,2.3,29.0,569.5,121.75,94.46
2017,9,3,16,0,575.0,184.0,2.3,29.0,524.0,118.38,92.04
2017,9,3,16,15,546.5,174.5,2.15,28.5,473.5,114.55,89.42
2017,9,3,16,30,518.0,165.0,2.0,28.0,423.0,110.47,86.57
2017,9,3,16,45,485.5,151.5,1.95,28.0,371.0,103.51,81.16
2017,9,3,17,0,453.0,138.0,1.9,28.0,319.0,96.16,75.35
2017,9,3,17,15,404.5,123.0,1.75,27.0,265.5,87.25,68.42
2017,9,3,17,30,356.0,108.0,1.6,26.0,212.0,77.96,60.93
2017,9,3,17,45,297.0,88.5,1.45,25.5,162.5,65.0,49.93
2017,9,3,18,0,238.0,69.0,1.3,25.0,113.0,52.25,38.76
2017,9,3,18,15,159.0,46.0,1.3,24.5,71.0,35.43,23.84
2017,9,3,18,30,80.0,23.0,1.3,24.0,29.0,18.19,6.07
2017,9,3,18,45,40.0,11.5,1.3,23.5,14.5,9.82,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,25.5,8.0,1.05,19.5,9.5,24.8,0.0
2017,9,4,6,30,51.0,16.0,1.2,20.0,19.0,71.56,16.97
2017,9,4,6,45,123.5,40.5,1.4,21.0,58.5,179.08,138.76
2017,9,4,7,0,196.0,65.0,1.6,22.0,98.0,273.71,219.78
2017,9,4,7,15,260.0,86.0,1.5,22.5,147.0,357.13,288.22
2017,9,4,7,30,324.0,107.0,1.4,23.0,196.0,443.43,355.47
2017,9,4,7,45,377.0,122.5,1.3,23.5,249.5,533.82,421.6
2017,9,4,8,0,430.0,138.0,1.2,24.0,303.0,607.19,472.36
2017,9,4,8,15,468.5,150.0,1.15,24.5,356.0,662.71,508.57
2017,9,4,8,30,507.0,162.0,1.1,25.0,409.0,717.45,542.99
2017,9,4,8,45,545.0,169.0,1.05,25.5,461.0,764.36,570.79
2017,9,4,9,0,583.0,176.0,1.0,26.0,513.0,809.56,596.59
2017,9,4,9,15,606.0,183.0,1.1,26.5,560.5,846.37,618.46
2017,9,4,9,30,629.0,190.0,1.2,27.0,608.0,872.21,633.14
2017,9,4,9,45,648.0,195.0,1.3,27.5,651.0,888.64,641.87
2017,9,4,10,0,667.0,200.0,1.4,28.0,694.0,901.53,648.51
2017,9,4,10,15,680.5,204.5,1.45,28.0,730.0,904.93,649.85
2017,9,4,10,30,694.0,209.0,1.5,28.0,766.0,904.66,649.12
2017,9,4,10,45,706.5,211.0,1.55,28.5,796.0,897.24,642.74
2017,9,4,11,0,719.0,213.0,1.6,29.0,826.0,886.14,634.21
2017,9,4,11,15,726.0,215.0,1.65,29.0,848.0,866.54,621.33
2017,9,4,11,30,733.0,217.0,1.7,29.0,870.0,843.57,606.14
2017,9,4,11,45,782.5,188.5,1.8,29.0,894.5,818.51,591.15
2017,9,4,12,0,832.0,160.0,1.9,29.0,919.0,795.28,576.67
2017,9,4,12,15,833.0,160.5,1.95,29.0,924.0,756.14,549.7
2017,9,4,12,30,834.0,161.0,2.0,29.0,929.0,714.57,520.59
2017,9,4,12,45,836.0,159.0,2.1,29.5,926.0,669.38,487.62
2017,9,4,13,0,838.0,157.0,2.2,30.0,923.0,622.19,452.36
2017,9,4,13,15,835.5,156.0,2.25,30.0,910.5,571.54,414.31
2017,9,4,13,30,833.0,155.0,2.3,30.0,898.0,519.7,374.19
2017,9,4,13,45,830.5,151.5,2.35,30.0,878.0,465.04,330.78
2017,9,4,14,0,828.0,148.0,2.4,30.0,858.0,409.67,285.54
2017,9,4,14,15,820.5,146.0,2.4,30.0,829.5,353.26,238.57
2017,9,4,14,30,813.0,144.0,2.4,30.0,801.0,297.06,191.59
2017,9,4,14,45,796.5,144.5,2.4,30.0,763.5,241.28,146.67
2017,9,4,15,0,780.0,145.0,2.4,30.0,726.0,187.2,107.46
2017,9,4,15,15,765.0,141.5,2.35,29.5,684.0,132.54,77.58
2017,9,4,15,30,750.0,138.0,2.3,29.0,642.0,86.07,65.25
2017,9,4,15,45,735.5,131.5,2.3,29.0,595.0,84.45,64.17
2017,9,4,16,0,721.0,125.0,2.3,29.0,548.0,82.61,62.88
2017,9,4,16,15,695.0,119.5,2.15,28.5,496.0,81.04,61.95
2017,9,4,16,30,669.0,114.0,2.0,28.0,444.0,79.35,60.91
2017,9,4,16,45,638.0,105.5,1.95,28.0,390.5,75.32,57.79
2017,9,4,17,0,607.0,97.0,1.9,28.0,337.0,71.03,54.42
2017,9,4,17,15,557.5,88.5,1.75,27.0,281.5,66.32,50.84
2017,9,4,17,30,508.0,80.0,1.6,26.0,226.0,61.45,46.97
2017,9,4,17,45,440.5,67.5,1.45,25.5,173.5,52.96,39.69
2017,9,4,18,0,373.0,55.0,1.3,25.0,121.0,42.08,30.13
2017,9,4,18,15,263.5,39.0,1.3,24.5,77.0,30.08,19.32
2017,9,4,18,30,154.0,23.0,1.3,24.0,33.0,17.88,4.7
2017,9,4,18,45,77.0,11.5,1.3,23.5,16.5,9.82,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,47.5,10.0,1.1,20.5,12.5,41.99,0.0
2017,9,5,6,30,95.0,20.0,1.3,21.0,25.0,127.34,24.41
2017,9,5,6,45,207.0,37.5,1.5,22.0,66.5,257.29,199.15
2017,9,5,7,0,319.0,55.0,1.7,23.0,108.0,375.41,299.65
2017,9,5,7,15,396.0,67.5,1.7,23.5,159.5,463.37,370.23
2017,9,5,7,30,473.0,80.0,1.7,24.0,211.0,562.12,444.87
2017,9,5,7,45,531.5,88.0,1.75,24.5,266.0,636.72,498.14
2017,9,5,8,0,590.0,96.0,1.8,25.0,321.0,711.41,549.17
2017,9,5,8,15,627.0,102.5,1.65,25.5,375.5,763.45,580.72
2017,9,5,8,30,664.0,109.0,1.5,26.0,430.0,813.83,609.85
2017,9,5,8,45,691.0,114.5,1.4,26.5,482.0,851.14,629.65
2017,9,5,9,0,718.0,120.0,1.3,27.0,534.0,885.81,647.23
2017,9,5,9,15,738.0,124.0,1.15,27.5,582.0,908.74,656.06
2017,9,5,9,30,758.0,128.0,1.0,28.0,630.0,922.03,658.59
2017,9,5,9,45,769.5,133.0,0.85,28.5,672.0,931.31,658.57
2017,9,5,10,0,781.0,138.0,0.7,29.0,714.0,936.92,656.23
2017,9,5,10,15,636.0,219.5,0.75,29.0,703.5,875.84,617.67
2017,9,5,10,30,491.0,301.0,0.8,29.0,693.0,797.71,564.88
2017,9,5,10,45,651.0,227.0,0.85,29.5,768.0,860.04,607.63
2017,9,5,11,0,811.0,153.0,0.9,30.0,843.0,901.35,632.04
2017,9,5,11,15,605.0,269.0,1.05,30.0,791.0,809.01,572.23
2017,9,5,11,30,399.0,385.0,1.2,30.0,739.0,700.89,499.3
2017,9,5,11,45,604.0,278.0,1.35,30.5,823.0,757.55,541.37
2017,9,5,12,0,809.0,171.0,1.5,31.0,907.0,785.05,562.0
2017,9,5,12,15,810.0,171.5,1.55,31.0,911.5,746.51,535.47
2017,9,5,12,30,811.0,172.0,1.6,31.0,916.0,705.6,507.36
2017,9,5,12,45,809.0,172.0,1.7,31.0,911.5,660.24,475.83
2017,9,5,13,0,807.0,172.0,1.8,31.0,907.0,613.25,442.18
2017,9,5,13,15,646.0,267.0,1.85,31.0,850.5,550.39,395.44
2017,9,5,13,30,485.0,362.0,1.9,31.0,794.0,500.03,357.88
2017,9,5,13,45,631.5,267.5,1.95,31.0,815.5,457.47,324.51
2017,9,5,14,0,778.0,173.0,2.0,31.0,837.0,406.35,281.77
2017,9,5,14,15,769.0,170.5,2.0,30.5,808.5,351.71,237.38
2017,9,5,14,30,760.0,168.0,2.0,30.0,780.0,297.59,193.1
2017,9,5,14,45,746.5,165.5,2.0,30.0,743.5,235.72,144.17
2017,9,5,15,0,733.0,163.0,2.0,30.0,707.0,181.87,105.45
2017,9,5,15,15,570.5,214.5,1.9,30.0,623.0,156.51,101.63
2017,9,5,15,30,408.0,266.0,1.8,30.0,539.0,167.63,130.32
2017,9,5,15,45,504.0,212.0,1.75,30.0,524.0,131.25,101.6
2017,9,5,16,0,600.0,158.0,1.7,30.0,509.0,102.45,78.7
2017,9,5,16,15,466.5,174.0,1.65,29.5,431.0,113.37,88.09
2017,9,5,16,30,333.0,190.0,1.6,29.0,353.0,129.31,101.61
2017,9,5,16,45,416.0,155.5,1.6,29.0,334.0,105.51,82.44
2017,9,5,17,0,499.0,121.0,1.6,29.0,315.0,85.69,66.36
2017,9,5,17,15,447.5,108.5,1.5,28.0,261.5,78.05,60.45
2017,9,5,17,30,396.0,96.0,1.4,27.0,208.0,70.13,54.07
2017,9,5,17,45,320.0,80.0,1.3,26.5,157.0,59.25,44.81
2017,9,5,18,0,244.0,64.0,1.2,26.0,106.0,48.04,34.96
2017,9,5,18,15,159.0,42.0,1.2,25.5,65.0,32.53,21.12
2017,9,5,18,30,74.0,20.0,1.2,25.0,24.0,15.9,2.08
2017,9,5,18,45,37.0,10.0,1.25,25.0,12.0,8.54,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.0,5.5,3.7,18.0,6.5,14.55,0.0
2017,9,6,6,30,28.0,11.0,3.8,18.0,13.0,43.1,0.89
2017,9,6,6,45,84.0,37.0,3.95,18.5,49.5,141.54,109.37
2017,9,6,7,0,140.0,63.0,4.1,19.0,86.0,224.9,183.01
2017,9,6,7,15,75.5,79.0,4.3,19.5,92.0,171.33,139.34
2017,9,6,7,30,11.0,95.0,4.5,20.0,98.0,101.78,79.9
2017,9,6,7,45,178.5,125.0,4.7,20.5,192.5,317.87,262.29
2017,9,6,8,0,346.0,155.0,4.9,21.0,287.0,530.76,432.51
2017,9,6,8,15,216.5,179.0,5.0,21.5,266.5,418.2,338.8
2017,9,6,8,30,87.0,203.0,5.1,22.0,246.0,299.35,239.57
2017,9,6,8,45,100.0,229.5,5.25,22.5,284.0,338.15,269.32
2017,9,6,9,0,113.0,256.0,5.4,23.0,322.0,397.18,313.71
2017,9,6,9,15,326.5,243.5,5.4,23.0,455.5,607.51,478.55
2017,9,6,9,30,540.0,231.0,5.4,23.0,589.0,819.29,635.69
2017,9,6,9,45,566.0,236.0,5.4,23.5,632.5,841.88,648.11
2017,9,6,10,0,592.0,241.0,5.4,24.0,676.0,861.42,659.24
2017,9,6,10,15,607.5,246.5,5.35,24.0,713.0,873.14,665.6
2017,9,6,10,30,623.0,252.0,5.3,24.0,750.0,876.3,666.18
2017,9,6,10,45,640.5,253.0,5.25,24.5,781.0,873.38,661.45
2017,9,6,11,0,658.0,254.0,5.2,25.0,812.0,866.63,654.17
2017,9,6,11,15,666.0,256.5,5.15,25.0,834.0,849.13,640.61
2017,9,6,11,30,674.0,259.0,5.1,25.0,856.0,828.28,624.75
2017,9,6,11,45,731.0,227.5,5.05,25.5,883.5,813.6,613.23
2017,9,6,12,0,788.0,196.0,5.0,26.0,911.0,788.18,594.0
2017,9,6,12,15,790.0,196.0,4.9,26.0,916.0,750.18,565.27
2017,9,6,12,30,792.0,196.0,4.8,26.0,921.0,709.8,534.49
2017,9,6,12,45,800.5,190.0,4.75,26.5,920.0,666.66,500.52
2017,9,6,13,0,809.0,184.0,4.7,27.0,919.0,621.14,464.19
2017,9,6,13,15,806.5,182.5,4.6,27.0,906.5,570.95,424.37
2017,9,6,13,30,804.0,181.0,4.5,27.0,894.0,519.68,382.79
2017,9,6,13,45,807.5,174.0,4.4,27.0,875.5,466.09,338.44
2017,9,6,14,0,811.0,167.0,4.3,27.0,857.0,411.26,292.08
2017,9,6,14,15,803.0,164.5,4.2,27.0,828.0,355.02,244.11
2017,9,6,14,30,795.0,162.0,4.1,27.0,799.0,299.12,196.52
2017,9,6,14,45,793.5,154.0,4.05,27.0,765.0,241.24,148.96
2017,9,6,15,0,792.0,146.0,4.0,27.0,731.0,183.4,106.4
2017,9,6,15,15,777.0,142.0,3.85,27.0,688.0,127.69,76.97
2017,9,6,15,30,762.0,138.0,3.7,27.0,645.0,86.79,66.49
2017,9,6,15,45,753.0,129.0,3.6,27.0,598.5,83.68,64.16
2017,9,6,16,0,744.0,120.0,3.5,27.0,552.0,80.24,61.52
2017,9,6,16,15,718.0,114.5,3.2,26.5,499.0,78.49,60.42
2017,9,6,16,30,692.0,109.0,2.9,26.0,446.0,76.61,59.2
2017,9,6,16,45,668.5,99.5,2.65,25.5,392.0,71.78,55.48
2017,9,6,17,0,645.0,90.0,2.4,25.0,338.0,66.61,51.41
2017,9,6,17,15,594.5,81.5,2.15,24.0,281.5,61.62,47.5
2017,9,6,17,30,544.0,73.0,1.9,23.0,225.0,56.45,43.28
2017,9,6,17,45,481.0,61.0,1.65,22.0,172.0,48.14,36.11
2017,9,6,18,0,418.0,49.0,1.4,21.0,119.0,39.5,28.38
2017,9,6,18,15,297.5,34.0,1.35,20.5,74.0,27.69,17.48
2017,9,6,18,30,177.0,19.0,1.3,20.0,29.0,15.55,0.07
2017,9,6,18,45,88.5,9.5,1.3,19.5,14.5,8.11,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,6,15,103.5,8.5,1.55,13.5,13.5,80.03,0.0
2017,9,7,6,30,207.0,17.0,1.8,14.0,27.0,206.95,4.87
2017,9,7,6,45,336.0,30.0,2.1,15.0,72.5,350.03,276.92
2017,9,7,7,0,465.0,43.0,2.4,16.0,118.0,481.85,392.1
2017,9,7,7,15,542.0,51.5,2.3,16.5,173.5,571.67,465.33
2017,9,7,7,30,619.0,60.0,2.2,17.0,229.0,664.47,535.92
2017,9,7,7,45,665.0,67.0,2.1,17.5,286.0,729.04,581.32
2017,9,7,8,0,711.0,74.0,2.0,18.0,343.0,787.31,619.72
2017,9,7,8,15,744.5,78.5,2.2,19.0,400.0,835.99,650.97
2017,9,7,8,30,778.0,83.0,2.4,20.0,457.0,882.53,679.86
2017,9,7,8,45,799.0,88.0,2.6,21.0,510.5,915.02,698.44
2017,9,7,9,0,820.0,93.0,2.8,22.0,564.0,944.4,714.73
2017,9,7,9,15,838.0,96.0,2.85,22.5,613.5,964.96,725.11
2017,9,7,9,30,856.0,99.0,2.9,23.0,663.0,970.5,725.55
2017,9,7,9,45,866.0,103.0,2.95,23.5,706.0,977.12,727.03
2017,9,7,10,0,876.0,107.0,3.0,24.0,749.0,979.9,726.13
2017,9,7,10,15,885.5,109.0,3.0,24.0,786.5,976.12,722.13
2017,9,7,10,30,895.0,111.0,3.0,24.0,824.0,968.48,715.81
2017,9,7,10,45,899.5,114.0,3.0,24.5,853.5,953.32,703.36
2017,9,7,11,0,904.0,117.0,3.0,25.0,883.0,934.4,688.67
2017,9,7,11,15,909.0,118.0,3.0,25.0,904.5,910.29,672.05
2017,9,7,11,30,914.0,119.0,3.0,25.0,926.0,882.64,653.17
2017,9,7,11,45,909.5,124.5,3.0,25.5,937.5,847.93,628.35
2017,9,7,12,0,905.0,130.0,3.0,26.0,949.0,810.34,601.65
2017,9,7,12,15,906.0,130.0,3.0,26.0,953.5,769.56,572.85
2017,9,7,12,30,907.0,130.0,3.0,26.0,958.0,726.22,541.0
2017,9,7,12,45,906.0,129.5,3.0,26.0,953.5,678.89,505.61
2017,9,7,13,0,905.0,129.0,3.0,26.0,949.0,629.59,467.91
2017,9,7,13,15,902.0,128.5,3.0,26.0,935.5,577.49,427.11
2017,9,7,13,30,899.0,128.0,3.0,26.0,922.0,524.02,384.08
2017,9,7,13,45,893.5,127.0,3.05,26.5,900.0,468.0,337.35
2017,9,7,14,0,888.0,126.0,3.1,27.0,878.0,411.31,289.03
2017,9,7,14,15,880.0,124.0,3.05,26.5,848.0,352.76,239.54
2017,9,7,14,30,872.0,122.0,3.0,26.0,818.0,294.28,190.02
2017,9,7,14,45,856.0,122.5,3.0,26.0,779.5,228.16,136.57
2017,9,7,15,0,840.0,123.0,3.0,26.0,741.0,170.69,95.34
2017,9,7,15,15,825.5,120.0,3.0,26.0,697.0,112.84,65.93
2017,9,7,15,30,811.0,117.0,3.0,26.0,653.0,83.21,63.81
2017,9,7,15,45,792.0,113.0,3.0,26.0,603.5,82.23,63.24
2017,9,7,16,0,773.0,109.0,3.0,26.0,554.0,81.17,62.57
2017,9,7,16,15,747.0,104.0,2.85,25.5,500.5,72.23,55.44
2017,9,7,16,30,721.0,99.0,2.7,25.0,447.0,70.35,54.2
2017,9,7,16,45,685.5,93.0,2.55,24.5,391.0,67.54,52.14
2017,9,7,17,0,650.0,87.0,2.4,24.0,335.0,64.61,49.94
2017,9,7,17,15,599.0,79.0,2.15,23.0,278.0,59.9,46.23
2017,9,7,17,30,548.0,71.0,1.9,22.0,221.0,55.04,42.23
2017,9,7,17,45,472.0,60.0,1.65,21.5,167.5,47.4,35.53
2017,9,7,18,0,396.0,49.0,1.4,21.0,114.0,39.55,28.37
2017,9,7,18,15,276.0,33.5,1.4,20.5,70.0,27.32,17.02
2017,9,7,18,30,156.0,18.0,1.4,20.0,26.0,14.72,0.0
2017,9,7,18,45,78.0,9.0,1.4,19.5,13.0,7.68,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,79.5,8.5,1.35,13.5,12.5,63.1,0.0
2017,9,8,6,30,159.0,17.0,1.6,14.0,25.0,170.24,0.0
2017,9,8,6,45,282.5,32.0,1.9,15.0,68.5,310.43,245.15
2017,9,8,7,0,406.0,47.0,2.2,16.0,112.0,438.0,357.35
2017,9,8,7,15,484.5,57.5,2.2,16.5,166.0,530.24,433.24
2017,9,8,7,30,563.0,68.0,2.2,17.0,220.0,625.43,506.85
2017,9,8,7,45,615.5,75.0,2.2,18.0,277.0,694.57,555.9
2017,9,8,8,0,668.0,82.0,2.2,19.0,334.0,763.61,602.3
2017,9,8,8,15,703.5,87.5,2.4,20.0,390.5,813.87,634.76
2017,9,8,8,30,739.0,93.0,2.6,21.0,447.0,862.34,665.13
2017,9,8,8,45,763.5,98.0,2.8,22.0,500.0,891.55,681.49
2017,9,8,9,0,788.0,103.0,3.0,23.0,553.0,923.9,699.9
2017,9,8,9,15,806.5,106.5,2.95,23.0,602.5,945.26,711.52
2017,9,8,9,30,825.0,110.0,2.9,23.0,652.0,963.09,720.86
2017,9,8,9,45,838.5,113.0,2.85,23.5,695.5,971.69,722.75
2017,9,8,10,0,852.0,116.0,2.8,24.0,739.0,976.46,722.32
2017,9,8,10,15,862.5,118.0,2.75,24.0,776.5,961.87,710.74
2017,9,8,10,30,873.0,120.0,2.7,24.0,814.0,955.18,704.75
2017,9,8,10,45,880.5,122.0,2.65,24.5,843.5,941.85,693.15
2017,9,8,11,0,888.0,124.0,2.6,25.0,873.0,924.74,679.32
2017,9,8,11,15,893.0,125.0,2.55,25.0,895.0,900.78,662.49
2017,9,8,11,30,898.0,126.0,2.5,25.0,917.0,873.33,643.51
2017,9,8,11,45,905.5,124.0,2.45,25.5,931.0,841.84,620.68
2017,9,8,12,0,913.0,122.0,2.4,26.0,945.0,807.03,595.76
2017,9,8,12,15,913.5,122.0,2.35,26.0,949.5,765.7,566.65
2017,9,8,12,30,914.0,122.0,2.3,26.0,954.0,721.82,534.45
2017,9,8,12,45,912.5,122.5,2.3,26.5,949.5,674.73,498.58
2017,9,8,13,0,911.0,123.0,2.3,27.0,945.0,625.66,460.52
2017,9,8,13,15,908.0,122.0,2.25,27.0,931.5,572.94,419.58
2017,9,8,13,30,905.0,121.0,2.2,27.0,918.0,518.85,376.45
2017,9,8,13,45,898.5,121.0,2.2,27.0,896.0,462.85,330.81
2017,9,8,14,0,892.0,121.0,2.2,27.0,874.0,406.24,283.47
2017,9,8,14,15,884.5,119.5,2.15,26.5,844.0,347.97,234.46
2017,9,8,14,30,877.0,118.0,2.1,26.0,814.0,289.68,185.39
2017,9,8,14,45,866.0,116.0,2.1,26.0,777.0,230.68,137.64
2017,9,8,15,0,855.0,114.0,2.1,26.0,740.0,172.51,96.48
2017,9,8,15,15,841.0,111.5,2.05,26.0,696.0,104.94,60.91
2017,9,8,15,30,827.0,109.0,2.0,26.0,652.0,78.52,59.93
2017,9,8,15,45,808.5,105.5,2.0,26.0,603.0,77.66,59.44
2017,9,8,16,0,790.0,102.0,2.0,26.0,554.0,76.72,58.86
2017,9,8,16,15,665.0,119.5,1.9,25.5,474.5,81.41,63.12
2017,9,8,16,30,540.0,137.0,1.8,25.0,395.0,93.96,74.02
2017,9,8,16,45,502.5,128.5,1.75,25.0,345.5,89.57,70.59
2017,9,8,17,0,465.0,120.0,1.7,25.0,296.0,84.99,66.97
2017,9,8,17,15,434.0,103.0,1.55,24.0,245.5,74.46,58.45
2017,9,8,17,30,403.0,86.0,1.4,23.0,195.0,63.42,49.23
2017,9,8,17,45,349.0,69.5,1.3,22.5,147.5,52.09,39.37
2017,9,8,18,0,295.0,53.0,1.2,22.0,100.0,40.35,28.87
2017,9,8,18,15,147.5,37.5,1.2,21.5,61.0,29.15,18.25
2017,9,8,18,30,0.0,22.0,1.2,21.0,22.0,17.43,0.0
2017,9,8,18,45,0.0,11.0,1.3,21.0,11.0,9.39,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,41.0,7.5,1.65,14.5,9.5,6.4,0.0
2017,9,9,6,30,82.0,15.0,1.9,15.0,19.0,104.59,0.0
2017,9,9,6,45,184.5,35.5,2.2,16.0,60.0,237.36,185.73
2017,9,9,7,0,287.0,56.0,2.5,17.0,101.0,350.92,287.19
2017,9,9,7,15,361.5,71.5,2.4,17.5,153.0,439.35,361.61
2017,9,9,7,30,436.0,87.0,2.3,18.0,205.0,531.64,434.37
2017,9,9,7,45,498.5,96.5,2.25,19.0,261.0,607.42,489.85
2017,9,9,8,0,561.0,106.0,2.2,20.0,317.0,693.06,549.63
2017,9,9,8,15,599.0,114.5,2.3,20.5,372.0,747.87,586.44
2017,9,9,8,30,637.0,123.0,2.4,21.0,427.0,800.94,621.19
2017,9,9,8,45,667.5,129.0,2.55,22.0,480.0,841.65,645.67
2017,9,9,9,0,698.0,135.0,2.7,23.0,533.0,879.68,667.93
2017,9,9,9,15,719.5,140.0,2.7,23.5,581.5,904.69,681.22
2017,9,9,9,30,741.0,145.0,2.7,24.0,630.0,926.36,692.3
2017,9,9,9,45,762.5,146.0,2.75,24.5,674.0,939.85,698.37
2017,9,9,10,0,784.0,147.0,2.8,25.0,718.0,942.85,697.67
2017,9,9,10,15,796.0,149.5,2.8,25.0,755.0,941.94,695.6
2017,9,9,10,30,808.0,152.0,2.8,25.0,792.0,937.16,691.21
2017,9,9,10,45,823.5,150.5,2.85,25.5,823.0,927.66,682.94
2017,9,9,11,0,839.0,149.0,2.9,26.0,854.0,914.18,672.24
2017,9,9,11,15,844.5,150.0,2.95,26.0,875.5,890.53,656.25
2017,9,9,11,30,850.0,151.0,3.0,26.0,897.0,863.39,638.04
2017,9,9,11,45,861.5,146.5,3.05,26.5,912.5,823.91,610.28
2017,9,9,12,0,873.0,142.0,3.1,27.0,928.0,791.12,587.11
2017,9,9,12,15,874.0,142.5,3.1,27.0,932.5,751.6,558.39
2017,9,9,12,30,875.0,143.0,3.1,27.0,937.0,709.6,527.41
2017,9,9,12,45,878.5,140.0,3.15,27.5,933.5,664.22,492.62
2017,9,9,13,0,882.0,137.0,3.2,28.0,930.0,616.64,455.44
2017,9,9,13,15,879.0,136.0,3.25,28.0,917.0,565.06,415.25
2017,9,9,13,30,876.0,135.0,3.3,28.0,904.0,512.2,372.88
2017,9,9,13,45,873.5,132.0,3.35,28.0,882.5,457.08,327.58
2017,9,9,14,0,871.0,129.0,3.4,28.0,861.0,401.07,280.38
2017,9,9,14,15,863.0,127.5,3.4,28.0,831.5,343.7,231.46
2017,9,9,14,30,855.0,126.0,3.4,28.0,802.0,286.41,182.87
2017,9,9,14,45,840.0,125.5,3.45,28.0,764.0,220.93,130.67
2017,9,9,15,0,825.0,125.0,3.5,28.0,726.0,163.89,90.98
2017,9,9,15,15,810.0,122.0,3.5,28.0,682.0,106.95,64.34
2017,9,9,15,30,795.0,119.0,3.5,28.0,638.0,84.61,64.49
2017,9,9,15,45,775.0,115.0,3.5,28.0,589.0,83.67,63.94
2017,9,9,16,0,755.0,111.0,3.5,28.0,540.0,82.65,63.32
2017,9,9,16,15,728.5,106.0,3.3,27.5,487.0,73.58,56.14
2017,9,9,16,30,702.0,101.0,3.1,27.0,434.0,71.77,54.97
2017,9,9,16,45,662.5,95.0,2.95,26.5,377.5,68.99,52.96
2017,9,9,17,0,623.0,89.0,2.8,26.0,321.0,66.11,50.82
2017,9,9,17,15,569.5,80.5,2.5,25.0,265.0,61.09,46.86
2017,9,9,17,30,516.0,72.0,2.2,24.0,209.0,55.91,42.61
2017,9,9,17,45,433.0,60.5,1.95,23.0,156.0,47.89,35.66
2017,9,9,18,0,350.0,49.0,1.7,22.0,103.0,39.66,28.22
2017,9,9,18,15,230.5,32.0,1.7,21.5,61.5,24.8,14.49
2017,9,9,18,30,111.0,15.0,1.7,21.0,20.0,11.71,0.0
2017,9,9,18,45,55.5,7.5,1.7,20.5,10.0,6.4,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,35.5,7.0,2.45,15.5,8.5,5.97,0.0
2017,9,10,6,30,71.0,14.0,2.7,16.0,17.0,93.68,0.0
2017,9,10,6,45,166.5,34.5,3.0,16.5,56.5,221.79,172.52
2017,9,10,7,0,262.0,55.0,3.3,17.0,96.0,328.98,269.91
2017,9,10,7,15,336.5,71.5,3.25,17.5,147.0,417.96,345.81
2017,9,10,7,30,411.0,88.0,3.2,18.0,198.0,510.75,420.61
2017,9,10,7,45,466.0,100.0,3.15,19.0,252.0,582.37,474.19
2017,9,10,8,0,521.0,112.0,3.1,20.0,306.0,654.98,525.85
2017,9,10,8,15,560.0,121.5,3.2,20.5,360.5,717.94,569.81
2017,9,10,8,30,599.0,131.0,3.3,21.0,415.0,772.55,606.47
2017,9,10,8,45,632.0,136.5,3.4,22.0,467.5,814.76,632.27
2017,9,10,9,0,665.0,142.0,3.5,23.0,520.0,854.33,655.75
2017,9,10,9,15,686.5,148.0,3.5,23.5,568.0,880.28,670.14
2017,9,10,9,30,708.0,154.0,3.5,24.0,616.0,902.95,682.29
2017,9,10,9,45,728.0,156.5,3.55,24.5,659.5,916.7,688.68
2017,9,10,10,0,748.0,159.0,3.6,25.0,703.0,926.82,692.79
2017,9,10,10,15,760.5,162.5,3.6,25.0,739.5,927.1,691.49
2017,9,10,10,30,773.0,166.0,3.6,25.0,776.0,916.58,683.15
2017,9,10,10,45,783.0,167.5,3.6,25.5,805.0,905.5,673.36
2017,9,10,11,0,793.0,169.0,3.6,26.0,834.0,890.68,661.26
2017,9,10,11,15,799.0,170.5,3.6,26.0,855.5,868.73,645.79
2017,9,10,11,30,805.0,172.0,3.6,26.0,877.0,843.36,628.14
2017,9,10,11,45,811.5,171.5,3.65,26.5,891.0,813.28,606.2
2017,9,10,12,0,818.0,171.0,3.7,27.0,905.0,780.05,581.13
2017,9,10,12,15,819.5,171.5,3.7,27.0,909.5,741.14,552.63
2017,9,10,12,30,821.0,172.0,3.7,27.0,914.0,699.78,521.91
2017,9,10,12,45,822.5,170.0,3.75,27.5,910.5,654.2,486.76
2017,9,10,13,0,824.0,168.0,3.8,28.0,907.0,606.7,449.48
2017,9,10,13,15,821.0,167.0,3.8,28.0,894.0,555.92,409.65
2017,9,10,13,30,818.0,166.0,3.8,28.0,881.0,504.05,367.91
2017,9,10,13,45,816.0,162.5,3.8,28.0,860.5,449.88,323.33
2017,9,10,14,0,814.0,159.0,3.8,28.0,840.0,395.0,277.11
2017,9,10,14,15,805.5,156.5,3.85,28.0,811.0,338.41,229.14
