Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,14,30,797.0,154.0,3.9,28.0,782.0,282.23,181.81
2017,9,10,14,45,785.0,151.5,3.95,28.5,745.5,226.11,136.73
2017,9,10,15,0,773.0,149.0,4.0,29.0,709.0,171.26,98.84
2017,9,10,15,15,757.0,145.0,3.95,28.5,665.5,107.51,67.2
2017,9,10,15,30,741.0,141.0,3.9,28.0,622.0,89.19,68.28
2017,9,10,15,45,722.5,135.0,3.9,28.0,574.0,87.8,67.37
2017,9,10,16,0,704.0,129.0,3.9,28.0,526.0,86.25,66.32
2017,9,10,16,15,675.0,123.0,3.65,27.5,473.0,84.38,65.16
2017,9,10,16,30,646.0,117.0,3.4,27.0,420.0,82.4,63.89
2017,9,10,16,45,610.0,108.0,3.2,26.5,365.5,78.0,60.56
2017,9,10,17,0,574.0,99.0,3.0,26.0,311.0,73.36,56.97
2017,9,10,17,15,518.5,89.0,2.7,25.0,255.5,67.51,52.34
2017,9,10,17,30,463.0,79.0,2.4,24.0,200.0,59.09,45.31
2017,9,10,17,45,386.5,65.0,2.15,23.5,148.5,49.18,36.64
2017,9,10,18,0,310.0,51.0,1.9,23.0,97.0,39.02,27.47
2017,9,10,18,15,194.0,32.5,1.9,22.5,57.0,25.09,14.38
2017,9,10,18,30,78.0,14.0,1.9,22.0,17.0,11.95,0.0
2017,9,10,18,45,39.0,7.0,1.9,21.5,8.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,47.5,7.5,1.65,15.5,9.5,0.0,0.0
2017,9,11,6,30,95.0,15.0,2.0,16.0,19.0,113.32,0.0
2017,9,11,6,45,208.0,33.0,2.4,17.0,59.5,251.43,194.58
2017,9,11,7,0,321.0,51.0,2.8,18.0,100.0,370.4,302.06
2017,9,11,7,15,401.0,64.0,2.85,18.5,152.0,460.9,377.83
2017,9,11,7,30,481.0,77.0,2.9,19.0,204.0,562.1,457.88
2017,9,11,7,45,533.5,87.0,3.0,20.0,259.0,633.17,510.25
2017,9,11,8,0,586.0,97.0,3.1,21.0,314.0,704.11,560.08
2017,9,11,8,15,624.5,104.5,3.2,21.5,369.5,758.19,596.73
2017,9,11,8,30,663.0,112.0,3.3,22.0,425.0,810.57,631.22
2017,9,11,8,45,688.0,118.5,3.45,23.0,477.0,846.54,652.37
2017,9,11,9,0,713.0,125.0,3.6,24.0,529.0,879.74,671.32
2017,9,11,9,15,734.0,130.0,3.65,24.0,577.5,904.14,686.08
2017,9,11,9,30,755.0,135.0,3.7,24.0,626.0,925.21,698.64
2017,9,11,9,45,769.0,139.5,3.8,24.5,669.0,928.44,698.09
2017,9,11,10,0,783.0,144.0,3.9,25.0,712.0,935.2,700.24
2017,9,11,10,15,479.0,264.5,3.9,25.5,618.0,757.74,571.32
2017,9,11,10,30,175.0,385.0,3.9,26.0,524.0,547.79,412.67
2017,9,11,10,45,205.0,398.0,3.9,26.5,565.5,576.38,433.18
2017,9,11,11,0,235.0,411.0,3.9,27.0,607.0,602.29,450.44
2017,9,11,11,15,536.0,283.5,3.85,27.0,747.0,750.36,560.77
2017,9,11,11,30,837.0,156.0,3.8,27.0,887.0,852.56,633.8
2017,9,11,11,45,832.0,162.5,3.8,27.5,898.0,818.91,608.52
2017,9,11,12,0,827.0,169.0,3.8,28.0,909.0,782.54,580.99
2017,9,11,12,15,594.0,292.0,3.75,28.0,824.5,682.61,505.93
2017,9,11,12,30,361.0,415.0,3.7,28.0,740.0,589.11,435.44
2017,9,11,12,45,598.0,289.5,3.65,28.0,825.0,608.65,451.31
2017,9,11,13,0,835.0,164.0,3.6,28.0,910.0,606.99,449.29
2017,9,11,13,15,831.5,163.0,3.55,28.0,896.5,555.41,408.53
2017,9,11,13,30,828.0,162.0,3.5,28.0,883.0,502.76,366.13
2017,9,11,13,45,823.0,159.5,3.5,28.5,861.5,447.57,320.19
2017,9,11,14,0,818.0,157.0,3.5,29.0,840.0,391.95,273.04
2017,9,11,14,15,809.5,155.0,3.45,29.0,810.0,335.48,225.31
2017,9,11,14,30,801.0,153.0,3.4,29.0,780.0,279.4,178.33
2017,9,11,14,45,766.0,161.5,3.4,29.0,738.0,218.94,131.64
2017,9,11,15,0,731.0,170.0,3.4,29.0,696.0,168.68,98.88
2017,9,11,15,15,714.0,165.0,3.35,28.5,653.0,114.96,75.32
2017,9,11,15,30,697.0,160.0,3.3,28.0,610.0,100.42,77.48
2017,9,11,15,45,681.5,151.0,3.25,28.0,562.5,97.63,75.44
2017,9,11,16,0,666.0,142.0,3.2,28.0,515.0,94.56,73.17
2017,9,11,16,15,636.0,135.0,3.0,27.5,462.5,92.38,71.79
2017,9,11,16,30,606.0,128.0,2.8,27.0,410.0,90.07,70.28
2017,9,11,16,45,572.5,117.0,2.6,27.0,356.5,84.54,65.91
2017,9,11,17,0,539.0,106.0,2.4,27.0,303.0,78.67,61.2
2017,9,11,17,15,483.0,94.5,2.1,26.0,248.0,69.33,53.65
2017,9,11,17,30,427.0,83.0,1.8,25.0,193.0,61.7,47.32
2017,9,11,17,45,353.5,67.0,1.5,24.0,142.5,50.48,37.63
2017,9,11,18,0,280.0,51.0,1.2,23.0,92.0,38.92,27.33
2017,9,11,18,15,171.0,31.5,1.2,22.5,53.0,24.3,13.43
2017,9,11,18,30,62.0,12.0,1.2,22.0,14.0,10.24,0.0
2017,9,11,18,45,31.0,6.0,1.2,21.5,7.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,56.5,7.5,1.55,15.5,9.5,0.0,0.0
2017,9,12,6,30,113.0,15.0,1.8,16.0,19.0,95.97,0.0
2017,9,12,6,45,244.5,31.5,2.05,17.0,62.0,277.03,213.38
2017,9,12,7,0,376.0,48.0,2.3,18.0,105.0,412.44,334.04
2017,9,12,7,15,458.5,59.5,2.35,19.0,159.0,508.23,412.36
2017,9,12,7,30,541.0,71.0,2.4,20.0,213.0,607.04,488.22
2017,9,12,7,45,597.0,79.0,2.5,21.0,270.5,679.87,540.67
2017,9,12,8,0,653.0,87.0,2.6,22.0,328.0,752.63,590.49
2017,9,12,8,15,690.5,93.0,2.6,22.5,384.5,804.78,624.1
2017,9,12,8,30,728.0,99.0,2.6,23.0,441.0,855.11,655.46
2017,9,12,8,45,753.0,104.0,2.6,24.0,494.5,889.8,673.96
2017,9,12,9,0,778.0,109.0,2.6,25.0,548.0,915.48,686.09
2017,9,12,9,15,797.5,113.0,2.6,25.5,597.5,937.92,697.33
2017,9,12,9,30,817.0,117.0,2.6,26.0,647.0,956.76,706.2
2017,9,12,9,45,827.5,122.0,2.65,26.5,689.5,964.21,708.13
2017,9,12,10,0,838.0,127.0,2.7,27.0,732.0,967.79,707.79
2017,9,12,10,15,848.0,129.5,2.7,27.0,768.5,964.21,703.97
2017,9,12,10,30,858.0,132.0,2.7,27.0,805.0,956.7,697.84
2017,9,12,10,45,861.0,136.0,2.7,27.5,833.0,940.44,684.86
2017,9,12,11,0,864.0,140.0,2.7,28.0,861.0,920.45,669.71
2017,9,12,11,15,868.5,141.5,2.7,28.5,882.0,885.61,644.99
2017,9,12,11,30,873.0,143.0,2.7,29.0,903.0,858.13,625.34
2017,9,12,11,45,874.0,144.5,2.7,29.5,914.5,824.6,601.7
2017,9,12,12,0,875.0,146.0,2.7,30.0,926.0,788.17,575.77
2017,9,12,12,15,875.5,146.5,2.65,30.0,929.5,747.88,546.74
2017,9,12,12,30,876.0,147.0,2.6,30.0,933.0,705.14,515.51
2017,9,12,12,45,874.5,146.5,2.6,30.5,928.0,658.2,479.96
2017,9,12,13,0,873.0,146.0,2.6,31.0,923.0,609.44,442.38
2017,9,12,13,15,869.5,145.0,2.55,31.0,909.0,557.69,402.44
2017,9,12,13,30,866.0,144.0,2.5,31.0,895.0,504.74,360.5
2017,9,12,13,45,859.5,143.0,2.45,31.0,872.5,447.02,314.02
2017,9,12,14,0,853.0,142.0,2.4,31.0,850.0,390.08,267.0
2017,9,12,14,15,845.0,139.5,2.3,31.0,820.0,331.51,218.15
2017,9,12,14,30,837.0,137.0,2.2,31.0,790.0,273.23,170.01
2017,9,12,14,45,816.5,138.5,2.15,31.0,750.5,216.18,126.04
2017,9,12,15,0,796.0,140.0,2.1,31.0,711.0,161.35,90.57
2017,9,12,15,15,780.0,136.0,2.0,31.0,667.0,105.5,68.37
2017,9,12,15,30,764.0,132.0,1.9,31.0,623.0,84.67,63.71
2017,9,12,15,45,740.5,128.0,1.85,31.0,573.0,84.18,63.54
2017,9,12,16,0,717.0,124.0,1.8,31.0,523.0,83.64,63.32
2017,9,12,16,15,688.0,118.0,1.65,30.5,469.5,81.61,62.02
2017,9,12,16,30,659.0,112.0,1.5,30.0,416.0,79.45,60.62
2017,9,12,16,45,607.0,106.5,1.35,29.5,358.5,77.29,59.18
2017,9,12,17,0,555.0,101.0,1.2,29.0,301.0,75.16,57.71
2017,9,12,17,15,497.5,89.5,1.15,28.0,245.5,68.16,52.19
2017,9,12,17,30,440.0,78.0,1.1,27.0,190.0,58.32,44.04
2017,9,12,17,45,340.5,64.0,1.05,26.0,137.0,48.28,35.41
2017,9,12,18,0,241.0,50.0,1.0,25.0,84.0,38.05,26.29
2017,9,12,18,15,143.0,29.0,1.05,24.5,47.0,22.35,11.37
2017,9,12,18,30,45.0,8.0,1.1,24.0,10.0,6.83,0.0
2017,9,12,18,45,22.5,4.0,1.15,23.5,5.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.5,1.4,17.5,5.5,0.0,0.0
2017,9,13,6,30,0.0,11.0,1.6,18.0,11.0,9.39,0.0
2017,9,13,6,45,101.5,33.5,1.85,18.5,49.0,151.99,114.02
2017,9,13,7,0,203.0,56.0,2.1,19.0,87.0,265.54,215.23
2017,9,13,7,15,272.5,76.0,2.05,19.5,136.5,369.91,301.99
2017,9,13,7,30,342.0,96.0,2.0,20.0,186.0,460.32,374.35
2017,9,13,7,45,404.5,109.5,2.0,20.5,240.5,538.22,433.95
2017,9,13,8,0,467.0,123.0,2.0,21.0,295.0,617.59,491.64
2017,9,13,8,15,487.5,133.0,2.1,22.0,338.0,653.63,514.62
2017,9,13,8,30,508.0,143.0,2.2,23.0,381.0,688.28,536.18
2017,9,13,8,45,515.5,159.5,2.3,24.0,425.5,716.59,552.7
2017,9,13,9,0,523.0,176.0,2.4,25.0,470.0,742.27,566.85
2017,9,13,9,15,495.0,205.0,2.35,25.5,503.0,744.88,563.93
2017,9,13,9,30,467.0,234.0,2.3,26.0,536.0,743.73,558.76
2017,9,13,9,45,414.0,272.5,2.25,27.0,553.5,724.95,539.95
2017,9,13,10,0,361.0,311.0,2.2,28.0,571.0,686.27,508.35
2017,9,13,10,15,278.0,347.0,2.1,28.5,553.5,633.75,467.4
2017,9,13,10,30,195.0,383.0,2.0,29.0,536.0,563.26,414.42
2017,9,13,10,45,254.5,387.0,1.9,29.5,594.0,625.03,456.46
2017,9,13,11,0,314.0,391.0,1.8,30.0,652.0,665.33,482.17
2017,9,13,11,15,327.0,398.0,1.75,30.5,676.0,664.31,479.22
2017,9,13,11,30,340.0,405.0,1.7,31.0,700.0,660.84,474.97
2017,9,13,11,45,352.5,406.0,1.65,31.5,715.5,649.13,465.31
2017,9,13,12,0,365.0,407.0,1.6,32.0,731.0,635.17,454.17
2017,9,13,12,15,350.0,417.5,1.55,32.0,729.5,607.59,434.29
2017,9,13,12,30,335.0,428.0,1.5,32.0,728.0,579.65,414.17
2017,9,13,12,45,412.5,395.5,1.5,32.0,763.5,574.67,410.71
2017,9,13,13,0,490.0,363.0,1.5,32.0,799.0,561.53,400.69
2017,9,13,13,15,561.5,318.5,1.55,32.0,810.0,529.43,377.04
2017,9,13,13,30,633.0,274.0,1.6,32.0,821.0,487.98,345.49
2017,9,13,13,45,629.5,268.0,1.65,32.5,800.5,438.76,306.84
2017,9,13,14,0,626.0,262.0,1.7,33.0,780.0,389.54,267.44
2017,9,13,14,15,570.0,272.5,1.75,32.5,731.0,338.55,228.84
2017,9,13,14,30,514.0,283.0,1.8,32.0,682.0,291.17,193.75
2017,9,13,14,45,530.0,269.0,1.9,32.0,663.0,246.32,159.35
2017,9,13,15,0,546.0,255.0,2.0,32.0,644.0,199.85,128.33
2017,9,13,15,15,526.5,246.0,2.05,31.5,602.0,153.59,108.89
2017,9,13,15,30,507.0,237.0,2.1,31.0,560.0,144.94,112.14
2017,9,13,15,45,447.5,224.0,2.2,31.0,493.0,139.52,108.19
2017,9,13,16,0,388.0,211.0,2.3,31.0,426.0,141.09,109.85
2017,9,13,16,15,408.0,193.0,2.25,30.5,398.5,125.99,98.24
2017,9,13,16,30,428.0,175.0,2.2,30.0,371.0,117.48,91.88
2017,9,13,16,45,408.0,154.5,2.2,29.5,321.5,106.17,83.11
2017,9,13,17,0,388.0,134.0,2.2,29.0,272.0,94.22,73.63
2017,9,13,17,15,335.5,115.5,2.05,28.0,219.5,84.6,66.0
2017,9,13,17,30,283.0,97.0,1.9,27.0,167.0,71.81,55.4
2017,9,13,17,45,230.0,74.0,1.8,26.0,121.0,55.69,41.61
2017,9,13,18,0,177.0,51.0,1.7,25.0,75.0,39.1,27.06
2017,9,13,18,15,100.0,28.5,1.7,24.5,41.0,22.33,10.81
2017,9,13,18,30,23.0,6.0,1.7,24.0,7.0,5.12,0.0
2017,9,13,18,45,11.5,3.0,1.7,23.5,3.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,13.0,5.5,2.25,20.5,6.0,0.0,0.0
2017,9,14,6,30,26.0,11.0,2.6,21.0,12.0,28.47,0.0
2017,9,14,6,45,113.0,34.5,3.0,21.5,49.5,164.24,121.34
2017,9,14,7,0,200.0,58.0,3.4,22.0,87.0,267.55,214.71
2017,9,14,7,15,275.5,76.5,3.55,22.5,136.5,372.98,302.77
2017,9,14,7,30,351.0,95.0,3.7,23.0,186.0,466.46,378.42
2017,9,14,7,45,425.5,104.5,3.85,23.5,241.0,549.9,443.34
2017,9,14,8,0,500.0,114.0,4.0,24.0,296.0,635.49,506.49
2017,9,14,8,15,540.5,123.0,4.0,24.5,349.5,689.67,543.73
2017,9,14,8,30,581.0,132.0,4.0,25.0,403.0,752.11,585.93
2017,9,14,8,45,620.5,136.0,4.0,26.0,456.0,798.31,614.15
2017,9,14,9,0,660.0,140.0,4.0,27.0,509.0,841.91,639.9
2017,9,14,9,15,682.0,145.0,4.05,27.5,556.5,866.74,653.72
2017,9,14,9,30,704.0,150.0,4.1,28.0,604.0,888.32,665.38
2017,9,14,9,45,724.5,152.5,4.15,28.5,647.0,902.13,671.8
2017,9,14,10,0,745.0,155.0,4.2,29.0,690.0,912.31,675.93
2017,9,14,10,15,757.0,158.5,4.2,29.5,726.0,911.8,672.78
2017,9,14,10,30,769.0,162.0,4.2,30.0,762.0,900.93,662.94
2017,9,14,10,45,778.0,164.0,4.25,30.5,790.5,889.17,653.02
2017,9,14,11,0,787.0,166.0,4.3,31.0,819.0,873.74,640.81
2017,9,14,11,15,792.5,168.0,4.3,31.0,839.5,851.7,625.39
2017,9,14,11,30,798.0,170.0,4.3,31.0,860.0,826.29,607.82
2017,9,14,11,45,803.5,169.0,4.3,31.5,872.5,794.93,584.57
2017,9,14,12,0,809.0,168.0,4.3,32.0,885.0,760.57,558.65
2017,9,14,12,15,810.0,168.5,4.25,32.0,888.5,721.48,530.04
2017,9,14,12,30,811.0,169.0,4.2,32.0,892.0,680.03,499.31
2017,9,14,12,45,809.0,169.0,4.2,32.5,887.0,634.22,464.06
2017,9,14,13,0,807.0,169.0,4.2,33.0,882.0,586.78,426.98
2017,9,14,13,15,802.5,168.0,4.2,33.0,868.0,535.93,387.48
2017,9,14,13,30,798.0,167.0,4.2,33.0,854.0,484.19,346.28
2017,9,14,13,45,791.0,165.5,4.2,33.0,832.0,430.45,302.6
2017,9,14,14,0,784.0,164.0,4.2,33.0,810.0,376.55,257.89
2017,9,14,14,15,774.5,161.5,4.15,33.0,780.0,321.34,211.87
2017,9,14,14,30,765.0,159.0,4.1,33.0,750.0,266.72,167.05
2017,9,14,14,45,745.5,159.0,4.1,33.0,712.0,205.14,120.35
2017,9,14,15,0,726.0,159.0,4.1,33.0,674.0,152.55,87.26
2017,9,14,15,15,708.5,154.5,4.05,32.5,631.0,99.67,75.28
2017,9,14,15,30,691.0,150.0,4.0,32.0,588.0,94.95,71.89
2017,9,14,15,45,668.0,144.5,4.0,32.0,540.0,94.04,71.39
2017,9,14,16,0,645.0,139.0,4.0,32.0,492.0,93.04,70.82
2017,9,14,16,15,614.0,131.5,3.85,31.5,440.5,90.42,69.09
2017,9,14,16,30,583.0,124.0,3.7,31.0,389.0,87.64,67.22
2017,9,14,16,45,541.0,115.0,3.55,30.5,335.0,83.43,64.12
2017,9,14,17,0,499.0,106.0,3.4,30.0,281.0,76.58,58.74
2017,9,14,17,15,441.0,93.5,3.1,29.0,228.0,68.5,52.29
2017,9,14,17,30,383.0,81.0,2.8,28.0,175.0,60.16,45.38
2017,9,14,17,45,300.5,64.5,2.55,27.5,126.0,48.52,35.28
2017,9,14,18,0,218.0,48.0,2.3,27.0,77.0,36.56,24.62
2017,9,14,18,15,121.0,27.5,2.45,26.5,42.0,21.2,9.16
2017,9,14,18,30,24.0,7.0,2.6,26.0,7.0,5.97,0.0
2017,9,14,18,45,12.0,3.5,2.8,26.0,3.5,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,10.0,5.0,2.4,21.0,5.5,0.0,0.0
2017,9,15,6,30,20.0,10.0,2.6,21.0,11.0,23.19,0.0
2017,9,15,6,45,99.0,34.5,2.8,21.5,48.0,154.32,112.59
2017,9,15,7,0,178.0,59.0,3.0,22.0,85.0,252.27,201.73
2017,9,15,7,15,252.5,79.0,3.1,22.5,134.0,340.57,276.53
2017,9,15,7,30,327.0,99.0,3.2,23.0,183.0,450.52,364.75
2017,9,15,7,45,395.0,111.0,3.35,23.5,237.0,530.63,427.02
2017,9,15,8,0,463.0,123.0,3.5,24.0,291.0,612.54,488.05
2017,9,15,8,15,367.5,155.5,3.45,24.5,302.5,547.03,434.23
2017,9,15,8,30,272.0,188.0,3.4,25.0,314.0,497.01,391.73
2017,9,15,8,45,451.5,169.5,3.4,25.5,408.5,665.21,517.78
2017,9,15,9,0,631.0,151.0,3.4,26.0,503.0,824.82,628.67
2017,9,15,9,15,654.5,156.5,3.35,26.5,550.5,851.55,642.46
2017,9,15,9,30,678.0,162.0,3.3,27.0,598.0,875.01,654.86
2017,9,15,9,45,706.0,161.5,3.3,27.5,642.0,892.69,663.62
2017,9,15,10,0,734.0,161.0,3.3,28.0,686.0,906.65,669.98
2017,9,15,10,15,747.0,164.0,3.25,28.5,722.0,906.46,666.72
2017,9,15,10,30,760.0,167.0,3.2,29.0,758.0,902.54,661.27
2017,9,15,10,45,773.5,166.5,3.2,29.5,787.5,885.37,647.59
2017,9,15,11,0,787.0,166.0,3.2,30.0,817.0,871.45,636.36
2017,9,15,11,15,793.0,168.0,3.2,30.0,837.5,849.75,621.34
2017,9,15,11,30,799.0,170.0,3.2,30.0,858.0,824.64,604.18
2017,9,15,11,45,816.0,162.0,3.2,30.5,873.5,795.79,583.06
2017,9,15,12,0,833.0,154.0,3.2,31.0,889.0,763.28,558.86
2017,9,15,12,15,834.0,154.0,3.15,31.0,892.5,723.03,529.64
2017,9,15,12,30,835.0,154.0,3.1,31.0,896.0,680.38,498.26
2017,9,15,12,45,833.5,153.5,3.1,31.5,891.0,633.61,462.58
2017,9,15,13,0,832.0,153.0,3.1,32.0,886.0,585.12,424.93
2017,9,15,13,15,828.0,152.5,3.05,32.0,872.0,533.87,385.13
2017,9,15,13,30,824.0,152.0,3.0,32.0,858.0,481.59,343.48
2017,9,15,13,45,817.5,150.0,2.95,32.0,835.5,426.43,298.7
2017,9,15,14,0,811.0,148.0,2.9,32.0,813.0,371.01,252.77
2017,9,15,14,15,802.0,146.0,2.85,32.0,783.0,314.88,205.98
2017,9,15,14,30,793.0,144.0,2.8,32.0,753.0,259.2,160.34
2017,9,15,14,45,780.5,141.0,2.8,32.0,716.0,203.03,117.66
2017,9,15,15,0,768.0,138.0,2.8,32.0,679.0,148.21,83.59
2017,9,15,15,15,751.5,134.0,2.8,31.5,636.0,85.42,64.06
2017,9,15,15,30,735.0,130.0,2.8,31.0,593.0,83.64,63.0
2017,9,15,15,45,712.5,125.5,2.85,31.0,544.5,82.81,62.53
2017,9,15,16,0,690.0,121.0,2.9,31.0,496.0,81.9,62.02
2017,9,15,16,15,660.0,115.0,2.85,30.5,443.5,79.79,60.65
2017,9,15,16,30,630.0,109.0,2.8,30.0,391.0,77.57,59.17
2017,9,15,16,45,589.0,101.0,2.75,30.0,337.0,73.62,56.11
2017,9,15,17,0,548.0,93.0,2.7,30.0,283.0,69.5,52.84
2017,9,15,17,15,488.5,82.5,2.5,29.0,229.0,63.06,47.72
2017,9,15,17,30,429.0,72.0,2.3,28.0,175.0,54.15,40.29
2017,9,15,17,45,343.5,57.5,2.1,27.5,125.5,43.7,31.2
2017,9,15,18,0,258.0,43.0,1.9,27.0,76.0,33.02,21.61
2017,9,15,18,15,129.0,21.5,2.0,26.5,38.0,16.66,5.25
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,18.0,5.5,1.8,21.5,6.5,0.0,0.0
2017,9,16,6,30,36.0,11.0,2.1,22.0,13.0,35.73,0.0
2017,9,16,6,45,138.0,32.0,2.45,22.5,50.5,197.54,143.25
2017,9,16,7,0,240.0,53.0,2.8,23.0,88.0,308.07,245.31
2017,9,16,7,15,321.5,68.5,2.9,23.5,137.5,399.55,322.26
2017,9,16,7,30,403.0,84.0,3.0,24.0,187.0,495.6,398.82
2017,9,16,7,45,467.0,94.0,3.15,24.5,241.5,571.51,456.25
2017,9,16,8,0,531.0,104.0,3.3,25.0,296.0,656.72,518.18
2017,9,16,8,15,406.0,144.5,3.25,25.5,305.5,589.5,464.01
2017,9,16,8,30,281.0,185.0,3.2,26.0,315.0,501.28,393.12
2017,9,16,8,45,486.0,155.0,3.2,26.5,412.0,679.86,526.74
2017,9,16,9,0,691.0,125.0,3.2,27.0,509.0,851.31,643.45
2017,9,16,9,15,713.0,129.5,3.15,27.5,556.5,875.44,654.96
2017,9,16,9,30,735.0,134.0,3.1,28.0,604.0,896.29,665.3
2017,9,16,9,45,757.0,134.5,3.05,28.5,647.5,902.56,665.93
2017,9,16,10,0,779.0,135.0,3.0,29.0,691.0,912.28,669.09
2017,9,16,10,15,791.0,138.0,2.95,29.0,727.0,911.35,666.67
2017,9,16,10,30,803.0,141.0,2.9,29.0,763.0,906.61,662.0
2017,9,16,10,45,814.5,141.0,2.85,29.5,792.5,894.47,651.36
2017,9,16,11,0,826.0,141.0,2.8,30.0,822.0,878.56,638.5
2017,9,16,11,15,832.0,142.5,2.75,30.0,843.0,855.72,622.55
2017,9,16,11,30,838.0,144.0,2.7,30.0,864.0,829.41,604.46
2017,9,16,11,45,817.5,159.5,2.7,30.5,870.5,792.08,577.87
2017,9,16,12,0,797.0,175.0,2.7,31.0,877.0,752.58,548.44
2017,9,16,12,15,798.0,175.5,2.65,31.0,880.5,713.72,520.4
2017,9,16,12,30,799.0,176.0,2.6,31.0,884.0,672.53,490.24
2017,9,16,12,45,799.5,174.0,2.6,31.5,879.5,626.94,455.7
2017,9,16,13,0,800.0,172.0,2.6,32.0,875.0,579.6,419.19
2017,9,16,13,15,796.0,171.0,2.6,32.0,861.0,529.23,380.46
2017,9,16,13,30,792.0,170.0,2.6,32.0,847.0,477.94,339.96
2017,9,16,13,45,787.5,167.0,2.6,32.0,825.0,424.31,296.67
2017,9,16,14,0,783.0,164.0,2.6,32.0,803.0,370.3,252.14
2017,9,16,14,15,773.0,161.5,2.6,32.0,773.0,315.0,206.41
2017,9,16,14,30,763.0,159.0,2.6,32.0,743.0,260.38,162.04
2017,9,16,14,45,752.5,154.5,2.6,32.0,706.5,197.29,114.55
2017,9,16,15,0,742.0,150.0,2.6,32.0,670.0,142.36,80.78
2017,9,16,15,15,724.5,145.5,2.6,32.0,627.0,90.56,68.07
2017,9,16,15,30,707.0,141.0,2.6,32.0,584.0,90.19,68.03
2017,9,16,15,45,685.0,135.5,2.6,32.0,535.5,89.02,67.31
2017,9,16,16,0,663.0,130.0,2.6,32.0,487.0,87.75,66.52
2017,9,16,16,15,631.5,123.0,2.55,31.5,435.0,85.2,64.82
2017,9,16,16,30,600.0,116.0,2.5,31.0,383.0,82.49,62.99
2017,9,16,16,45,558.0,107.5,2.45,30.5,329.0,78.4,59.96
2017,9,16,17,0,516.0,99.0,2.4,30.0,275.0,72.19,55.08
2017,9,16,17,15,456.0,87.5,2.15,29.0,221.5,64.61,49.02
2017,9,16,17,30,396.0,76.0,1.9,28.0,168.0,56.82,42.52
2017,9,16,17,45,310.5,60.0,1.65,27.5,119.5,45.39,32.57
2017,9,16,18,0,225.0,44.0,1.4,27.0,71.0,33.67,22.05
2017,9,16,18,15,112.5,22.0,1.4,26.5,35.5,17.02,4.44
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,7.0,1.05,20.5,7.0,0.0,0.0
2017,9,17,6,30,0.0,14.0,1.3,21.0,14.0,11.95,0.0
2017,9,17,6,45,145.0,31.5,1.55,22.0,52.0,202.42,145.4
2017,9,17,7,0,290.0,49.0,1.8,23.0,90.0,341.73,270.93
2017,9,17,7,15,376.0,62.5,1.9,23.5,141.5,435.74,348.47
2017,9,17,7,30,462.0,76.0,2.0,24.0,193.0,539.76,429.2
2017,9,17,7,45,334.5,109.0,2.15,24.5,204.5,472.93,376.95
2017,9,17,8,0,207.0,142.0,2.3,25.0,216.0,382.32,304.23
2017,9,17,8,15,438.5,124.0,2.35,25.5,315.0,593.15,466.7
2017,9,17,8,30,670.0,106.0,2.4,26.0,414.0,802.45,612.38
2017,9,17,8,45,355.5,164.5,2.45,26.5,330.0,565.58,436.76
2017,9,17,9,0,41.0,223.0,2.5,27.0,246.0,266.61,204.37
2017,9,17,9,15,407.0,173.0,2.45,27.5,431.0,618.62,474.62
2017,9,17,9,30,773.0,123.0,2.4,28.0,616.0,911.88,672.92
2017,9,17,9,45,787.5,127.0,2.4,28.5,658.5,921.69,673.51
2017,9,17,10,0,802.0,131.0,2.4,29.0,701.0,927.71,674.42
2017,9,17,10,15,813.5,133.5,2.35,29.5,737.0,925.41,669.7
2017,9,17,10,30,825.0,136.0,2.3,30.0,773.0,919.26,662.75
2017,9,17,10,45,833.5,137.5,2.3,30.5,802.0,905.49,651.57
2017,9,17,11,0,842.0,139.0,2.3,31.0,831.0,887.96,638.23
2017,9,17,11,15,847.0,140.0,2.25,31.0,851.0,863.28,621.3
2017,9,17,11,30,852.0,141.0,2.2,31.0,871.0,835.17,602.27
2017,9,17,11,45,857.0,140.5,2.2,31.5,883.5,794.79,574.47
2017,9,17,12,0,862.0,140.0,2.2,32.0,896.0,760.04,549.51
2017,9,17,12,15,862.5,140.0,2.15,32.0,899.0,719.71,520.64
2017,9,17,12,30,863.0,140.0,2.1,32.0,902.0,677.0,489.61
2017,9,17,12,45,861.0,139.5,2.1,32.0,896.0,630.23,455.36
2017,9,17,13,0,859.0,139.0,2.1,32.0,890.0,581.73,418.96
2017,9,17,13,15,855.0,138.0,2.1,32.0,875.5,530.35,379.47
2017,9,17,13,30,851.0,137.0,2.1,32.0,861.0,477.86,337.97
2017,9,17,13,45,845.5,135.0,2.1,32.5,838.5,419.89,290.83
2017,9,17,14,0,840.0,133.0,2.1,33.0,816.0,363.37,243.81
2017,9,17,14,15,831.5,131.0,2.1,32.5,786.0,305.85,196.7
2017,9,17,14,30,823.0,129.0,2.1,32.0,756.0,248.69,150.61
2017,9,17,14,45,812.5,125.5,2.1,32.0,718.5,190.81,107.3
2017,9,17,15,0,802.0,122.0,2.1,32.0,681.0,134.01,73.45
2017,9,17,15,15,786.0,119.0,2.15,32.0,637.5,84.07,62.84
2017,9,17,15,30,770.0,116.0,2.2,32.0,594.0,83.82,62.89
2017,9,17,15,45,750.5,111.0,2.25,32.0,545.5,82.07,61.68
2017,9,17,16,0,731.0,106.0,2.3,32.0,497.0,73.11,54.59
2017,9,17,16,15,701.5,101.0,2.3,31.5,444.0,71.21,53.38
2017,9,17,16,30,672.0,96.0,2.3,31.0,391.0,69.23,52.07
2017,9,17,16,45,632.5,89.0,2.3,30.5,336.5,65.6,49.36
2017,9,17,17,0,593.0,82.0,2.3,30.0,282.0,61.83,46.45
2017,9,17,17,15,533.0,73.0,2.05,29.0,227.0,56.18,41.94
2017,9,17,17,30,473.0,64.0,1.8,28.0,172.0,50.39,37.08
2017,9,17,17,45,381.5,51.0,1.6,27.5,122.5,40.85,28.72
2017,9,17,18,0,290.0,38.0,1.4,27.0,73.0,31.04,19.78
2017,9,17,18,15,145.0,19.0,1.45,26.5,36.5,14.81,1.83
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.0,0.65,22.5,6.0,0.0,0.0
2017,9,18,6,30,0.0,12.0,0.7,23.0,12.0,10.24,0.0
2017,9,18,6,45,142.5,29.5,0.8,23.5,49.5,196.01,137.83
2017,9,18,7,0,285.0,47.0,0.9,24.0,87.0,334.26,262.06
2017,9,18,7,15,370.5,60.0,1.05,24.5,137.5,426.86,337.44
2017,9,18,7,30,456.0,73.0,1.2,25.0,188.0,530.54,416.91
2017,9,18,7,45,228.0,88.5,1.35,25.5,146.0,327.31,261.2
2017,9,18,8,0,0.0,104.0,1.5,26.0,104.0,93.72,70.42
2017,9,18,8,15,64.0,150.0,1.55,26.5,179.0,217.17,170.72
2017,9,18,8,30,128.0,196.0,1.6,27.0,254.0,350.14,272.8
2017,9,18,8,45,229.5,210.0,1.65,27.5,330.0,478.62,368.23
2017,9,18,9,0,331.0,224.0,1.7,28.0,406.0,587.56,445.77
2017,9,18,9,15,285.0,256.0,1.7,28.0,423.0,575.18,433.03
2017,9,18,9,30,239.0,288.0,1.7,28.0,440.0,539.6,405.36
2017,9,18,9,45,284.5,300.5,1.7,28.5,493.5,608.45,452.37
2017,9,18,10,0,330.0,313.0,1.7,29.0,547.0,654.51,482.18
2017,9,18,10,15,330.5,331.0,1.7,29.5,575.5,661.66,484.25
2017,9,18,10,30,331.0,349.0,1.7,30.0,604.0,666.62,485.22
2017,9,18,10,45,580.0,242.5,1.7,30.5,709.0,787.68,569.66
2017,9,18,11,0,829.0,136.0,1.7,31.0,814.0,871.16,623.03
2017,9,18,11,15,620.5,250.0,1.7,31.0,765.0,780.89,560.25
2017,9,18,11,30,412.0,364.0,1.7,31.0,716.0,683.98,491.25
2017,9,18,11,45,427.0,363.5,1.7,31.5,733.0,669.51,480.74
2017,9,18,12,0,442.0,363.0,1.7,32.0,750.0,652.29,467.6
2017,9,18,12,15,472.5,359.0,1.7,32.0,774.0,640.14,458.81
2017,9,18,12,30,503.0,355.0,1.7,32.0,798.0,624.08,446.98
2017,9,18,12,45,650.5,261.5,1.7,32.0,830.0,603.09,432.92
2017,9,18,13,0,798.0,168.0,1.7,32.0,862.0,569.65,408.6
2017,9,18,13,15,793.5,166.5,1.7,32.0,847.5,518.77,369.85
2017,9,18,13,30,789.0,165.0,1.7,32.0,833.0,467.06,329.44
2017,9,18,13,45,605.5,250.5,1.75,32.0,755.0,405.5,283.73
2017,9,18,14,0,422.0,336.0,1.8,32.0,677.0,363.03,253.55
2017,9,18,14,15,589.5,245.5,1.85,31.5,703.0,312.81,209.72
2017,9,18,14,30,757.0,155.0,1.9,31.0,729.0,250.47,154.79
2017,9,18,14,45,718.0,165.0,1.95,31.0,687.0,193.24,113.53
2017,9,18,15,0,679.0,175.0,2.0,31.0,645.0,147.42,88.61
2017,9,18,15,15,660.0,169.5,2.05,30.5,602.0,104.79,80.01
2017,9,18,15,30,641.0,164.0,2.1,30.0,559.0,104.4,80.16
2017,9,18,15,45,625.0,154.0,2.15,30.0,513.0,100.92,77.6
2017,9,18,16,0,609.0,144.0,2.2,30.0,467.0,97.16,74.8
2017,9,18,16,15,576.0,136.0,2.1,29.5,415.5,94.3,72.89
2017,9,18,16,30,543.0,128.0,2.0,29.0,364.0,89.57,69.4
2017,9,18,16,45,508.5,115.5,1.9,29.0,312.5,82.28,63.59
2017,9,18,17,0,474.0,103.0,1.8,29.0,261.0,74.67,57.39
2017,9,18,17,15,412.5,90.0,1.7,28.5,208.5,66.15,50.39
2017,9,18,17,30,351.0,77.0,1.6,28.0,156.0,57.36,42.92
2017,9,18,17,45,271.5,59.0,1.55,27.5,109.5,44.56,31.77
2017,9,18,18,0,192.0,41.0,1.5,27.0,63.0,31.38,19.92
2017,9,18,18,15,96.0,20.5,1.55,26.5,31.5,15.88,0.41
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,9.0,4.5,2.75,23.0,4.5,0.0,0.0
2017,9,19,6,30,18.0,9.0,2.9,23.0,9.0,20.79,0.0
2017,9,19,6,45,110.0,30.5,3.05,23.5,44.5,154.32,106.72
2017,9,19,7,0,202.0,52.0,3.2,24.0,80.0,276.01,218.27
2017,9,19,7,15,284.5,68.5,3.35,24.0,128.0,367.88,296.51
2017,9,19,7,30,367.0,85.0,3.5,24.0,176.0,464.45,375.4
2017,9,19,7,45,436.0,94.5,3.65,24.5,229.5,542.61,435.68
2017,9,19,8,0,505.0,104.0,3.8,25.0,283.0,622.68,494.68
2017,9,19,8,15,547.0,112.5,3.85,25.5,336.0,686.37,539.15
2017,9,19,8,30,589.0,121.0,3.9,26.0,389.0,741.28,575.94
2017,9,19,8,45,330.5,178.5,3.95,26.5,332.0,534.79,418.36
2017,9,19,9,0,72.0,236.0,4.0,27.0,275.0,312.38,241.72
2017,9,19,9,15,74.5,257.5,4.0,27.0,301.5,333.21,257.3
2017,9,19,9,30,77.0,279.0,4.0,27.0,328.0,353.41,271.64
2017,9,19,9,45,177.0,301.5,4.0,27.5,424.0,486.5,371.94
2017,9,19,10,0,277.0,324.0,4.0,28.0,520.0,615.68,465.04
2017,9,19,10,15,330.5,328.5,3.95,28.0,574.0,658.04,494.4
2017,9,19,10,30,384.0,333.0,3.9,28.0,628.0,697.27,521.54
2017,9,19,10,45,306.5,367.0,3.85,28.5,608.0,646.06,481.08
2017,9,19,11,0,229.0,401.0,3.8,29.0,588.0,581.2,431.77
2017,9,19,11,15,273.0,402.0,3.75,29.0,630.5,616.21,456.61
2017,9,19,11,30,317.0,403.0,3.7,29.0,673.0,633.18,468.22
2017,9,19,11,45,282.0,418.0,3.7,29.5,661.0,598.03,441.02
2017,9,19,12,0,247.0,433.0,3.7,30.0,649.0,557.28,410.3
2017,9,19,12,15,306.0,417.5,3.65,30.0,685.5,569.34,418.96
2017,9,19,12,30,365.0,402.0,3.6,30.0,722.0,569.77,418.79
2017,9,19,12,45,405.5,380.5,3.55,30.0,734.0,549.11,403.19
2017,9,19,13,0,446.0,359.0,3.5,30.0,746.0,523.39,383.43
2017,9,19,13,15,488.0,340.5,3.45,30.0,757.5,496.44,361.88
2017,9,19,13,30,530.0,322.0,3.4,30.0,769.0,464.94,336.03
2017,9,19,13,45,672.0,228.0,3.4,30.0,779.0,411.86,292.08
2017,9,19,14,0,814.0,134.0,3.4,30.0,789.0,349.51,238.11
2017,9,19,14,15,504.5,250.0,3.35,30.0,650.5,293.5,200.82
2017,9,19,14,30,195.0,366.0,3.3,30.0,512.0,284.89,204.05
2017,9,19,14,45,265.5,333.0,3.3,30.0,522.0,244.43,171.43
2017,9,19,15,0,336.0,300.0,3.3,30.0,532.0,206.61,144.8
2017,9,19,15,15,368.5,270.5,3.15,29.5,509.0,169.92,132.85
2017,9,19,15,30,401.0,241.0,3.0,29.0,486.0,156.29,122.58
2017,9,19,15,45,348.0,229.0,2.9,29.0,429.5,150.03,117.92
2017,9,19,16,0,295.0,217.0,2.8,29.0,373.0,143.53,113.04
2017,9,19,16,15,289.5,193.0,2.55,28.5,332.0,130.59,103.07
2017,9,19,16,30,284.0,169.0,2.3,28.0,291.0,116.96,92.4
2017,9,19,16,45,266.5,147.0,2.05,28.0,249.0,103.73,81.73
2017,9,19,17,0,249.0,125.0,1.8,28.0,207.0,89.92,70.4
2017,9,19,17,15,217.5,103.5,1.75,27.5,165.0,75.75,58.67
2017,9,19,17,30,186.0,82.0,1.7,27.0,123.0,61.06,46.18
2017,9,19,17,45,137.0,60.0,1.65,26.5,85.5,45.45,32.59
2017,9,19,18,0,88.0,38.0,1.6,26.0,48.0,29.38,18.23
2017,9,19,18,15,44.0,19.0,1.65,26.0,24.0,15.03,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,11.5,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,20,6,30,23.0,9.0,2.9,23.0,10.0,24.4,0.0
2017,9,20,6,45,125.0,29.0,3.05,23.5,45.0,179.69,122.59
2017,9,20,7,0,227.0,49.0,3.2,24.0,80.0,291.15,230.28
2017,9,20,7,15,313.0,64.0,3.4,24.5,128.5,384.57,309.45
2017,9,20,7,30,399.0,79.0,3.6,25.0,177.0,482.97,388.52
2017,9,20,7,45,465.5,88.0,3.8,25.5,231.0,558.99,446.67
2017,9,20,8,0,532.0,97.0,4.0,26.0,285.0,645.59,510.31
2017,9,20,8,15,289.5,139.0,4.1,26.5,244.0,449.92,357.68
2017,9,20,8,30,47.0,181.0,4.2,27.0,203.0,234.75,183.02
2017,9,20,8,45,122.5,211.5,4.35,27.5,277.0,357.51,279.56
2017,9,20,9,0,198.0,242.0,4.5,28.0,351.0,460.45,357.37
2017,9,20,9,15,193.0,266.5,4.5,28.5,380.5,477.7,367.4
2017,9,20,9,30,188.0,291.0,4.5,29.0,410.0,493.42,376.53
2017,9,20,9,45,483.5,209.5,4.55,29.5,543.0,715.64,542.28
2017,9,20,10,0,779.0,128.0,4.6,30.0,676.0,896.39,666.12
2017,9,20,10,15,790.5,130.5,4.55,30.0,711.5,894.15,661.87
2017,9,20,10,30,802.0,133.0,4.5,30.0,747.0,888.14,656.41
2017,9,20,10,45,813.0,133.0,4.5,30.5,775.5,875.29,645.45
2017,9,20,11,0,824.0,133.0,4.5,31.0,804.0,858.72,632.2
2017,9,20,11,15,829.5,134.5,4.45,31.0,824.0,835.37,615.61
2017,9,20,11,30,835.0,136.0,4.4,31.0,844.0,808.61,596.84
2017,9,20,11,45,838.0,136.5,4.4,31.5,856.0,768.67,568.12
2017,9,20,12,0,841.0,137.0,4.4,32.0,868.0,733.94,541.73
2017,9,20,12,15,842.0,137.5,4.4,32.0,871.0,695.14,512.99
2017,9,20,12,30,843.0,138.0,4.4,32.0,874.0,653.95,482.01
2017,9,20,12,45,841.5,137.5,4.4,32.5,868.5,608.33,446.29
2017,9,20,13,0,840.0,137.0,4.4,33.0,863.0,560.98,408.59
2017,9,20,13,15,836.0,136.0,4.35,33.0,848.5,510.52,368.51
2017,9,20,13,30,832.0,135.0,4.3,33.0,834.0,456.82,325.05
2017,9,20,13,45,825.5,134.0,4.3,33.0,811.5,402.16,279.9
2017,9,20,14,0,819.0,133.0,4.3,33.0,789.0,347.18,233.7
