Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,14,15,810.0,131.0,4.2,32.5,759.0,290.77,186.78
2017,9,20,14,30,801.0,129.0,4.1,32.0,729.0,234.82,141.51
2017,9,20,14,45,782.5,129.0,4.1,32.0,690.5,179.68,101.31
2017,9,20,15,0,764.0,129.0,4.1,32.0,652.0,126.58,72.37
2017,9,20,15,15,746.5,125.5,4.05,31.5,608.5,88.32,66.58
2017,9,20,15,30,729.0,122.0,4.0,31.0,565.0,79.79,59.99
2017,9,20,15,45,705.0,117.5,3.95,31.0,517.0,78.7,59.31
2017,9,20,16,0,681.0,113.0,3.9,31.0,469.0,77.53,58.57
2017,9,20,16,15,649.0,107.5,3.7,30.5,417.0,75.51,57.24
2017,9,20,16,30,617.0,102.0,3.5,30.0,365.0,73.4,55.83
2017,9,20,16,45,574.0,94.0,3.3,30.0,311.5,69.22,52.54
2017,9,20,17,0,531.0,86.0,3.1,30.0,258.0,64.89,49.03
2017,9,20,17,15,465.5,76.0,2.9,29.5,205.0,58.61,43.86
2017,9,20,17,30,400.0,66.0,2.7,29.0,152.0,49.9,36.42
2017,9,20,17,45,303.5,51.5,2.5,28.5,105.0,39.29,27.12
2017,9,20,18,0,207.0,37.0,2.3,28.0,58.0,28.48,17.14
2017,9,20,18,15,103.5,18.5,2.4,27.5,29.0,14.38,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,4.5,4.0,2.4,24.0,4.0,0.0,0.0
2017,9,21,6,30,9.0,8.0,2.5,24.0,8.0,13.36,0.0
2017,9,21,6,45,115.0,28.5,2.6,24.0,43.5,152.53,101.45
2017,9,21,7,0,221.0,49.0,2.7,24.0,79.0,286.39,225.91
2017,9,21,7,15,310.0,64.0,2.8,24.0,127.5,381.8,306.96
2017,9,21,7,30,399.0,79.0,2.9,24.0,176.0,482.43,388.25
2017,9,21,7,45,199.5,62.0,3.05,24.5,110.5,284.08,230.66
2017,9,21,8,0,0.0,45.0,3.2,25.0,45.0,37.2,24.95
2017,9,21,8,15,0.0,91.5,3.3,25.5,91.5,78.27,58.38
2017,9,21,8,30,0.0,138.0,3.4,26.0,138.0,124.13,94.82
2017,9,21,8,45,358.0,123.5,3.5,26.5,318.5,513.98,406.68
2017,9,21,9,0,716.0,109.0,3.6,27.0,499.0,847.45,644.64
2017,9,21,9,15,737.0,113.0,3.6,27.0,546.5,869.6,655.44
2017,9,21,9,30,758.0,117.0,3.6,27.0,594.0,883.09,662.6
2017,9,21,9,45,398.0,203.0,3.6,27.5,455.0,626.19,476.68
2017,9,21,10,0,38.0,289.0,3.6,28.0,316.0,314.35,237.39
2017,9,21,10,15,135.5,328.0,3.6,28.0,430.5,457.57,346.44
2017,9,21,10,30,233.0,367.0,3.6,28.0,545.0,576.43,432.86
2017,9,21,10,45,537.5,245.5,3.6,28.5,676.0,742.46,554.71
2017,9,21,11,0,842.0,124.0,3.6,29.0,807.0,853.28,630.54
2017,9,21,11,15,847.5,125.0,3.6,29.5,827.0,829.87,612.04
2017,9,21,11,30,853.0,126.0,3.6,30.0,847.0,803.13,592.36
2017,9,21,11,45,852.0,129.5,3.65,30.5,857.5,770.41,568.94
2017,9,21,12,0,851.0,133.0,3.7,31.0,868.0,734.91,542.31
2017,9,21,12,15,606.5,267.0,3.7,31.0,792.0,649.8,477.52
2017,9,21,12,30,362.0,401.0,3.7,31.0,716.0,564.07,412.9
2017,9,21,12,45,605.0,267.0,3.75,31.5,789.0,573.7,420.36
2017,9,21,13,0,848.0,133.0,3.8,32.0,862.0,559.21,407.81
2017,9,21,13,15,562.0,269.0,3.8,32.0,749.0,476.02,344.87
2017,9,21,13,30,276.0,405.0,3.8,32.0,636.0,415.24,300.54
2017,9,21,13,45,549.5,268.0,3.85,32.0,711.5,391.88,277.54
2017,9,21,14,0,823.0,131.0,3.9,32.0,787.0,343.78,231.43
2017,9,21,14,15,813.5,129.0,3.95,32.0,756.5,287.05,183.86
2017,9,21,14,30,804.0,127.0,4.0,32.0,726.0,230.82,138.24
2017,9,21,14,45,766.0,136.5,4.05,32.0,684.0,179.64,102.25
2017,9,21,15,0,728.0,146.0,4.1,32.0,642.0,123.9,72.4
2017,9,21,15,15,709.0,142.0,4.1,31.5,598.5,89.6,67.64
2017,9,21,15,30,690.0,138.0,4.1,31.0,555.0,89.4,67.85
2017,9,21,15,45,661.5,133.5,4.15,31.0,506.0,88.68,67.49
2017,9,21,16,0,633.0,129.0,4.2,31.0,457.0,87.95,67.14
2017,9,21,16,15,598.5,122.5,4.1,30.5,405.0,85.68,65.66
2017,9,21,16,30,564.0,116.0,4.0,30.0,353.0,83.33,64.1
2017,9,21,16,45,513.0,107.5,3.95,29.5,299.5,77.31,59.43
2017,9,21,17,0,462.0,99.0,3.9,29.0,246.0,72.09,55.31
2017,9,21,17,15,393.0,86.5,3.55,28.5,194.0,63.77,48.4
2017,9,21,17,30,324.0,74.0,3.2,28.0,142.0,55.24,41.04
2017,9,21,17,45,226.0,56.0,2.85,27.5,96.5,42.29,29.69
2017,9,21,18,0,128.0,38.0,2.5,27.0,51.0,29.37,17.7
2017,9,21,18,15,64.0,19.0,2.45,26.5,25.5,14.96,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,6.5,4.0,2.0,22.0,4.5,0.0,0.0
2017,9,22,6,30,13.0,8.0,2.2,22.0,9.0,16.24,0.0
2017,9,22,6,45,119.0,28.0,2.4,22.5,43.5,171.17,111.93
2017,9,22,7,0,225.0,48.0,2.6,23.0,78.0,287.93,227.64
2017,9,22,7,15,317.0,62.0,2.75,23.5,126.5,384.23,309.38
2017,9,22,7,30,409.0,76.0,2.9,24.0,175.0,486.08,390.98
2017,9,22,7,45,477.0,84.5,3.05,24.5,229.0,569.9,454.83
2017,9,22,8,0,545.0,93.0,3.2,25.0,283.0,650.48,513.51
2017,9,22,8,15,587.0,100.0,3.25,25.5,336.5,705.11,550.74
2017,9,22,8,30,629.0,107.0,3.3,26.0,390.0,758.16,585.76
2017,9,22,8,45,435.0,171.0,3.4,27.0,378.0,644.51,498.32
2017,9,22,9,0,241.0,235.0,3.5,28.0,366.0,512.69,394.42
2017,9,22,9,15,208.0,262.5,3.5,28.5,382.5,486.52,372.76
2017,9,22,9,30,175.0,290.0,3.5,29.0,399.0,479.17,364.28
2017,9,22,9,45,479.0,207.5,3.55,29.5,535.5,706.44,533.01
2017,9,22,10,0,783.0,125.0,3.6,30.0,672.0,892.46,659.06
2017,9,22,10,15,403.5,206.5,3.6,30.0,489.5,612.28,459.9
2017,9,22,10,30,24.0,288.0,3.6,30.0,307.0,274.25,204.41
2017,9,22,10,45,26.5,304.5,3.65,30.5,326.0,303.8,226.4
2017,9,22,11,0,29.0,321.0,3.7,31.0,345.0,316.85,235.17
2017,9,22,11,15,89.0,372.0,3.75,31.0,447.0,408.72,303.25
2017,9,22,11,30,149.0,423.0,3.8,31.0,549.0,504.78,372.22
2017,9,22,11,45,226.5,418.5,3.85,31.5,613.0,544.86,400.45
2017,9,22,12,0,304.0,414.0,3.9,32.0,677.0,584.88,427.98
2017,9,22,12,15,272.0,423.0,3.9,32.0,658.5,547.2,400.06
2017,9,22,12,30,240.0,432.0,3.9,32.0,640.0,508.96,372.02
2017,9,22,12,45,522.0,295.0,3.95,32.0,743.0,546.17,400.16
2017,9,22,13,0,804.0,158.0,4.0,32.0,846.0,553.22,403.66
2017,9,22,13,15,497.5,287.5,4.0,32.0,711.0,456.89,331.61
2017,9,22,13,30,191.0,417.0,4.0,32.0,576.0,391.97,284.89
2017,9,22,13,45,493.5,280.5,4.05,32.0,675.5,378.04,268.57
2017,9,22,14,0,796.0,144.0,4.1,32.0,775.0,341.79,230.45
2017,9,22,14,15,517.0,248.5,4.1,31.5,652.5,289.15,195.8
2017,9,22,14,30,238.0,353.0,4.1,31.0,530.0,281.77,199.63
2017,9,22,14,45,266.5,328.0,4.15,31.0,516.5,237.56,166.31
2017,9,22,15,0,295.0,303.0,4.2,31.0,503.0,200.79,142.7
2017,9,22,15,15,510.0,211.5,4.2,30.5,529.0,130.25,100.8
2017,9,22,15,30,725.0,120.0,4.2,30.0,555.0,78.93,59.56
2017,9,22,15,45,702.0,115.0,4.25,30.0,507.0,77.47,58.6
2017,9,22,16,0,679.0,110.0,4.3,30.0,459.0,75.91,57.53
2017,9,22,16,15,646.0,104.5,4.25,29.5,407.0,73.78,56.1
2017,9,22,16,30,613.0,99.0,4.2,29.0,355.0,71.57,54.59
2017,9,22,16,45,566.0,91.5,4.2,29.0,301.0,67.64,51.48
2017,9,22,17,0,519.0,84.0,4.2,29.0,247.0,63.6,48.18
2017,9,22,17,15,450.0,74.0,3.9,28.5,194.5,57.24,42.89
2017,9,22,17,30,381.0,64.0,3.6,28.0,142.0,48.43,35.28
2017,9,22,17,45,277.5,49.0,3.35,27.5,96.5,37.39,25.55
2017,9,22,18,0,174.0,34.0,3.1,27.0,51.0,26.17,14.89
2017,9,22,18,15,87.0,17.0,2.95,26.5,25.5,14.51,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,23,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,6,45,150.5,21.5,1.75,21.5,41.0,179.68,115.44
2017,9,23,7,0,301.0,43.0,2.0,22.0,82.0,339.73,269.04
2017,9,23,7,15,393.5,54.5,2.15,22.5,132.5,440.36,353.0
2017,9,23,7,30,486.0,66.0,2.3,23.0,183.0,543.92,434.63
2017,9,23,7,45,551.0,72.5,2.5,24.0,238.0,619.79,490.8
2017,9,23,8,0,616.0,79.0,2.7,25.0,293.0,695.93,544.45
2017,9,23,8,15,308.0,85.5,2.8,25.5,192.5,416.07,332.48
2017,9,23,8,30,0.0,92.0,2.9,26.0,92.0,77.68,57.26
2017,9,23,8,45,385.0,92.5,3.0,26.5,300.0,510.33,404.14
2017,9,23,9,0,770.0,93.0,3.1,27.0,508.0,869.93,657.8
2017,9,23,9,15,396.5,163.0,3.15,27.5,377.5,590.75,453.7
2017,9,23,9,30,23.0,233.0,3.2,28.0,247.0,231.99,175.95
2017,9,23,9,45,433.0,167.0,3.3,28.5,467.5,616.14,472.15
2017,9,23,10,0,843.0,101.0,3.4,29.0,688.0,908.69,672.3
2017,9,23,10,15,464.5,228.5,3.45,29.5,554.5,690.18,515.42
2017,9,23,10,30,86.0,356.0,3.5,30.0,421.0,414.87,308.92
2017,9,23,10,45,483.5,231.0,3.6,30.5,618.0,677.06,505.68
2017,9,23,11,0,881.0,106.0,3.7,31.0,815.0,863.47,633.48
2017,9,23,11,15,467.5,242.5,3.75,31.0,619.5,633.86,470.05
2017,9,23,11,30,54.0,379.0,3.8,31.0,424.0,378.76,279.26
2017,9,23,11,45,450.0,259.0,3.85,31.5,644.5,587.63,436.76
2017,9,23,12,0,846.0,139.0,3.9,32.0,865.0,730.59,538.67
2017,9,23,12,15,579.5,276.0,3.9,32.0,774.5,634.48,465.15
2017,9,23,12,30,313.0,413.0,3.9,32.0,684.0,540.17,394.43
2017,9,23,12,45,577.0,276.5,3.95,32.0,770.5,561.1,410.78
2017,9,23,13,0,841.0,140.0,4.0,32.0,857.0,555.18,404.88
2017,9,23,13,15,837.0,139.0,4.0,32.0,842.0,503.1,363.33
2017,9,23,13,30,833.0,138.0,4.0,32.0,827.0,449.99,320.07
2017,9,23,13,45,578.5,251.5,4.0,32.0,723.5,384.84,271.51
2017,9,23,14,0,324.0,365.0,4.0,32.0,620.0,349.78,248.38
2017,9,23,14,15,274.5,359.0,4.0,32.0,569.5,306.02,216.04
2017,9,23,14,30,225.0,353.0,4.0,32.0,519.0,278.1,196.57
2017,9,23,14,45,478.0,249.0,4.05,32.0,577.5,205.67,133.72
2017,9,23,15,0,731.0,145.0,4.1,32.0,636.0,117.5,69.97
2017,9,23,15,15,712.0,140.5,4.1,31.5,592.5,89.32,67.45
2017,9,23,15,30,693.0,136.0,4.1,31.0,549.0,88.73,67.35
2017,9,23,15,45,669.5,130.0,4.2,31.0,500.5,87.02,66.19
2017,9,23,16,0,646.0,124.0,4.3,31.0,452.0,85.21,64.94
2017,9,23,16,15,612.0,117.0,4.2,30.5,400.5,82.42,63.02
2017,9,23,16,30,578.0,110.0,4.1,30.0,349.0,79.51,60.97
2017,9,23,16,45,533.5,100.5,4.1,30.0,295.5,74.43,56.94
2017,9,23,17,0,489.0,91.0,4.1,30.0,242.0,67.0,50.82
2017,9,23,17,15,421.5,79.0,3.8,29.0,190.0,58.84,44.13
2017,9,23,17,30,354.0,67.0,3.5,28.0,138.0,50.48,36.97
2017,9,23,17,45,257.5,50.0,3.2,27.5,92.5,38.08,26.05
2017,9,23,18,0,161.0,33.0,2.9,27.0,47.0,25.41,13.95
2017,9,23,18,15,80.5,16.5,2.95,26.5,23.5,14.08,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,6,45,129.5,22.5,2.4,22.5,39.0,165.34,101.84
2017,9,24,7,0,259.0,45.0,2.7,23.0,78.0,309.85,244.64
2017,9,24,7,15,352.0,57.5,2.9,23.5,127.0,405.39,325.96
2017,9,24,7,30,445.0,70.0,3.1,24.0,176.0,512.35,411.31
2017,9,24,7,45,537.5,72.0,3.3,24.5,233.5,606.17,482.68
2017,9,24,8,0,630.0,74.0,3.5,25.0,291.0,700.51,551.28
2017,9,24,8,15,315.0,83.5,3.6,25.5,192.0,419.06,336.36
2017,9,24,8,30,0.0,93.0,3.7,26.0,93.0,78.68,58.13
2017,9,24,8,45,390.0,90.0,3.8,26.5,299.5,510.76,405.88
2017,9,24,9,0,780.0,87.0,3.9,27.0,506.0,870.03,662.11
2017,9,24,9,15,485.0,186.5,3.9,27.5,455.0,700.98,536.13
2017,9,24,9,30,190.0,286.0,3.9,28.0,404.0,487.98,372.57
2017,9,24,9,45,134.5,301.0,3.9,28.5,387.5,444.05,337.62
2017,9,24,10,0,79.0,316.0,3.9,29.0,371.0,381.59,288.51
2017,9,24,10,15,73.0,330.0,3.85,29.0,382.5,383.56,289.15
2017,9,24,10,30,67.0,344.0,3.8,29.0,394.0,385.28,289.46
2017,9,24,10,45,209.0,354.0,3.8,29.5,520.0,527.25,394.94
2017,9,24,11,0,351.0,364.0,3.8,30.0,646.0,658.29,487.76
2017,9,24,11,15,350.5,374.5,3.75,30.0,662.0,648.26,478.84
2017,9,24,11,30,350.0,385.0,3.7,30.0,678.0,636.38,469.41
2017,9,24,11,45,587.5,267.0,3.7,30.5,766.0,697.26,514.66
2017,9,24,12,0,825.0,149.0,3.7,31.0,854.0,727.57,536.89
2017,9,24,12,15,611.5,263.0,3.7,31.0,786.5,643.01,472.8
2017,9,24,12,30,398.0,377.0,3.7,31.0,719.0,562.58,412.35
2017,9,24,12,45,615.0,259.5,3.75,31.5,784.0,566.65,415.19
2017,9,24,13,0,832.0,142.0,3.8,32.0,849.0,548.98,399.87
2017,9,24,13,15,439.5,252.5,3.8,32.0,625.5,400.39,291.18
2017,9,24,13,30,47.0,363.0,3.8,32.0,402.0,299.35,219.4
2017,9,24,13,45,433.5,247.0,3.8,32.0,588.5,330.02,234.61
2017,9,24,14,0,820.0,131.0,3.8,32.0,775.0,333.26,222.74
2017,9,24,14,15,506.0,242.5,3.85,31.5,635.0,278.39,187.79
2017,9,24,14,30,192.0,354.0,3.9,31.0,495.0,271.64,193.96
2017,9,24,14,45,485.5,236.5,3.95,31.0,567.0,196.97,127.69
2017,9,24,15,0,779.0,119.0,4.0,31.0,639.0,108.4,63.74
2017,9,24,15,15,761.0,115.5,4.0,30.5,595.0,82.83,62.48
2017,9,24,15,30,743.0,112.0,4.0,30.0,551.0,82.08,62.22
2017,9,24,15,45,720.0,107.5,4.05,30.0,502.5,73.33,55.23
2017,9,24,16,0,697.0,103.0,4.1,30.0,454.0,71.88,54.24
2017,9,24,16,15,663.5,97.5,4.05,29.5,401.5,69.51,52.6
2017,9,24,16,30,630.0,92.0,4.0,29.0,349.0,67.06,50.86
2017,9,24,16,45,581.5,85.0,3.95,29.0,295.0,63.26,47.83
2017,9,24,17,0,533.0,78.0,3.9,29.0,241.0,59.36,44.63
2017,9,24,17,15,463.0,68.5,3.65,28.5,188.5,53.2,39.46
2017,9,24,17,30,393.0,59.0,3.4,28.0,136.0,46.92,33.95
2017,9,24,17,45,282.0,44.5,3.15,27.5,90.5,34.14,22.72
2017,9,24,18,0,171.0,30.0,2.9,27.0,45.0,23.18,11.82
2017,9,24,18,15,85.5,15.0,2.9,26.5,22.5,12.8,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,120.0,22.0,2.25,21.5,37.0,156.22,92.43
2017,9,25,7,0,240.0,44.0,2.5,22.0,74.0,293.03,231.72
2017,9,25,7,15,334.5,56.5,2.6,22.5,122.5,388.98,313.82
2017,9,25,7,30,429.0,69.0,2.7,23.0,171.0,490.86,395.45
2017,9,25,7,45,236.0,100.0,2.85,23.5,158.5,350.02,283.54
2017,9,25,8,0,43.0,131.0,3.0,24.0,146.0,181.63,143.9
2017,9,25,8,15,48.5,154.5,3.1,24.0,174.0,210.23,166.84
2017,9,25,8,30,54.0,178.0,3.2,24.0,202.0,238.29,188.56
2017,9,25,8,45,119.5,207.5,3.3,24.5,269.0,349.23,275.79
2017,9,25,9,0,185.0,237.0,3.4,25.0,336.0,440.51,345.07
2017,9,25,9,15,158.0,261.0,3.4,25.5,351.0,436.32,338.61
2017,9,25,9,30,131.0,285.0,3.4,26.0,366.0,430.82,331.69
2017,9,25,9,45,256.0,287.5,3.45,26.5,460.0,561.82,429.57
2017,9,25,10,0,381.0,290.0,3.5,27.0,554.0,669.9,507.12
2017,9,25,10,15,274.5,328.5,3.5,27.0,523.5,600.91,453.27
2017,9,25,10,30,168.0,367.0,3.5,27.0,493.0,515.58,388.45
2017,9,25,10,45,87.0,278.0,3.5,27.5,344.0,345.14,261.36
2017,9,25,11,0,6.0,189.0,3.5,28.0,195.0,165.44,123.28
2017,9,25,11,15,100.0,303.0,3.55,28.0,387.0,364.37,275.49
2017,9,25,11,30,194.0,417.0,3.6,28.0,579.0,532.36,397.48
2017,9,25,11,45,188.0,423.5,3.65,28.0,582.5,517.81,385.59
2017,9,25,12,0,182.0,430.0,3.7,28.0,586.0,502.76,374.17
2017,9,25,12,15,174.0,432.0,3.7,28.0,581.0,482.27,358.75
2017,9,25,12,30,166.0,434.0,3.7,28.0,576.0,461.86,343.36
2017,9,25,12,45,171.5,430.5,3.75,28.5,576.5,445.06,330.07
2017,9,25,13,0,177.0,427.0,3.8,29.0,577.0,427.43,316.01
2017,9,25,13,15,150.5,417.0,3.8,29.0,543.0,389.74,287.92
2017,9,25,13,30,124.0,407.0,3.8,29.0,509.0,355.07,262.15
2017,9,25,13,45,155.5,396.0,3.8,29.0,520.5,343.01,251.99
2017,9,25,14,0,187.0,385.0,3.8,29.0,532.0,327.44,238.61
2017,9,25,14,15,96.5,289.5,3.75,28.5,365.5,229.69,168.35
2017,9,25,14,30,6.0,194.0,3.7,28.0,199.0,156.25,116.47
2017,9,25,14,45,34.0,243.0,3.7,28.0,266.0,181.36,135.06
2017,9,25,15,0,62.0,292.0,3.7,28.0,333.0,203.16,152.24
2017,9,25,15,15,60.5,271.0,3.6,28.0,309.0,187.14,147.87
2017,9,25,15,30,59.0,250.0,3.5,28.0,285.0,174.64,138.23
2017,9,25,15,45,57.5,228.0,3.45,28.0,259.5,161.2,127.79
2017,9,25,16,0,56.0,206.0,3.4,28.0,234.0,147.36,116.95
2017,9,25,16,15,153.5,183.0,3.2,27.5,248.0,128.75,102.26
2017,9,25,16,30,251.0,160.0,3.0,27.0,262.0,111.34,88.36
2017,9,25,16,45,220.0,140.5,2.8,27.0,220.0,99.28,78.53
2017,9,25,17,0,189.0,121.0,2.6,27.0,178.0,86.75,68.11
2017,9,25,17,15,155.0,97.5,2.4,26.5,138.0,72.77,56.34
2017,9,25,17,30,121.0,74.0,2.2,26.0,98.0,56.13,41.97
2017,9,25,17,45,72.5,50.5,2.0,25.5,63.5,39.03,26.93
2017,9,25,18,0,24.0,27.0,1.8,25.0,29.0,21.84,10.42
2017,9,25,18,15,12.0,13.5,1.9,25.0,14.5,11.52,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,12.0,2.1,22.0,12.0,9.87,0.13
2017,9,26,7,0,0.0,24.0,2.3,22.0,24.0,19.8,10.29
2017,9,26,7,15,0.0,41.0,2.4,22.0,41.0,34.01,22.42
2017,9,26,7,30,0.0,58.0,2.5,22.0,58.0,50.22,36.15
2017,9,26,7,45,0.0,77.0,2.6,22.5,77.0,68.28,51.12
2017,9,26,8,0,0.0,96.0,2.7,23.0,96.0,85.95,65.47
2017,9,26,8,15,0.0,71.5,2.75,23.5,71.5,59.29,43.33
2017,9,26,8,30,0.0,47.0,2.8,24.0,47.0,38.88,26.39
2017,9,26,8,45,0.0,29.0,2.9,24.5,29.0,23.96,14.02
2017,9,26,9,0,0.0,11.0,3.0,25.0,11.0,9.08,1.77
2017,9,26,9,15,9.0,116.5,3.0,25.0,122.0,107.24,81.32
2017,9,26,9,30,18.0,222.0,3.0,25.0,233.0,216.27,166.83
2017,9,26,9,45,9.0,120.0,3.0,25.5,125.5,109.62,82.3
2017,9,26,10,0,0.0,18.0,3.0,26.0,18.0,14.92,6.35
2017,9,26,10,15,0.0,35.5,2.95,26.0,35.5,29.49,18.01
2017,9,26,10,30,0.0,53.0,2.9,26.0,53.0,44.1,29.62
2017,9,26,10,45,4.5,135.0,2.85,26.0,138.5,117.59,87.64
2017,9,26,11,0,9.0,217.0,2.8,26.0,224.0,192.53,145.46
2017,9,26,11,15,12.5,248.5,2.75,26.0,259.0,221.77,167.47
2017,9,26,11,30,16.0,280.0,2.7,26.0,294.0,250.19,188.75
2017,9,26,11,45,8.0,205.5,2.65,26.5,212.5,178.65,133.78
2017,9,26,12,0,0.0,131.0,2.6,27.0,131.0,109.56,80.29
2017,9,26,12,15,9.0,214.0,2.6,27.0,222.0,184.37,137.99
2017,9,26,12,30,18.0,297.0,2.6,27.0,313.0,256.58,192.34
2017,9,26,12,45,27.5,326.0,2.65,27.0,350.0,282.15,211.22
2017,9,26,13,0,37.0,355.0,2.7,27.0,387.0,303.36,226.81
2017,9,26,13,15,22.0,274.0,2.65,27.0,293.0,229.22,171.39
2017,9,26,13,30,7.0,193.0,2.6,27.0,199.0,160.74,119.71
2017,9,26,13,45,8.5,209.5,2.6,27.0,216.5,172.88,129.16
2017,9,26,14,0,10.0,226.0,2.6,27.0,234.0,184.21,137.85
2017,9,26,14,15,7.0,200.5,2.6,26.5,206.0,162.67,121.81
2017,9,26,14,30,4.0,175.0,2.6,26.0,178.0,141.74,106.2
2017,9,26,14,45,2.0,155.0,2.6,26.0,156.5,125.56,93.93
2017,9,26,15,0,0.0,135.0,2.6,26.0,135.0,109.76,81.86
2017,9,26,15,15,0.0,113.0,2.5,25.5,113.0,92.85,72.12
2017,9,26,15,30,0.0,91.0,2.4,25.0,91.0,75.69,58.19
2017,9,26,15,45,0.0,83.0,2.35,25.0,83.0,68.96,52.76
2017,9,26,16,0,0.0,75.0,2.3,25.0,75.0,62.24,47.3
2017,9,26,16,15,0.0,66.0,2.15,24.5,66.0,54.71,41.19
2017,9,26,16,30,0.0,57.0,2.0,24.0,57.0,47.19,35.01
2017,9,26,16,45,0.0,48.0,1.9,24.0,48.0,39.69,28.67
2017,9,26,17,0,0.0,39.0,1.8,24.0,39.0,32.21,22.26
2017,9,26,17,15,0.0,30.0,1.65,23.5,30.0,24.74,15.8
2017,9,26,17,30,0.0,21.0,1.5,23.0,21.0,17.29,9.25
2017,9,26,17,45,0.0,13.5,1.35,23.0,13.5,11.1,3.71
2017,9,26,18,0,0.0,6.0,1.2,23.0,6.0,4.92,0.0
2017,9,26,18,15,0.0,3.0,1.2,23.0,3.0,2.56,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,12.0,2.25,21.5,12.0,9.88,0.0
2017,9,27,7,0,0.0,24.0,2.4,22.0,24.0,19.8,10.26
2017,9,27,7,15,0.0,41.0,2.4,22.0,41.0,34.16,22.53
2017,9,27,7,30,0.0,58.0,2.4,22.0,58.0,50.37,36.27
2017,9,27,7,45,0.0,76.5,2.45,22.0,76.5,67.86,50.88
2017,9,27,8,0,0.0,95.0,2.5,22.0,95.0,84.98,64.94
2017,9,27,8,15,5.5,124.0,2.5,22.0,126.5,118.48,92.38
2017,9,27,8,30,11.0,153.0,2.5,22.0,158.0,151.63,119.04
2017,9,27,8,45,8.5,162.0,2.5,22.5,166.0,155.06,120.93
2017,9,27,9,0,6.0,171.0,2.5,23.0,174.0,158.95,123.24
2017,9,27,9,15,12.0,196.0,2.45,23.5,203.5,187.33,145.16
2017,9,27,9,30,18.0,221.0,2.4,24.0,233.0,215.31,166.36
2017,9,27,9,45,18.5,234.0,2.4,24.5,247.0,225.76,173.54
2017,9,27,10,0,19.0,247.0,2.4,25.0,261.0,236.14,180.68
2017,9,27,10,15,68.0,303.0,2.35,25.0,353.5,350.14,267.83
2017,9,27,10,30,117.0,359.0,2.3,25.0,446.0,461.09,349.28
2017,9,27,10,45,59.5,258.0,2.3,25.5,302.5,286.61,217.91
2017,9,27,11,0,2.0,157.0,2.3,26.0,159.0,134.19,99.89
2017,9,27,11,15,8.0,209.0,2.3,26.0,216.0,183.59,138.24
2017,9,27,11,30,14.0,261.0,2.3,26.0,273.0,232.08,174.97
2017,9,27,11,45,8.5,207.0,2.3,26.5,214.5,180.24,134.95
2017,9,27,12,0,3.0,153.0,2.3,27.0,156.0,130.08,96.18
2017,9,27,12,15,6.5,188.5,2.3,27.0,194.5,161.48,120.4
2017,9,27,12,30,10.0,224.0,2.3,27.0,233.0,191.94,143.53
2017,9,27,12,45,10.0,221.5,2.3,27.0,230.0,188.55,140.86
2017,9,27,13,0,10.0,219.0,2.3,27.0,227.0,185.15,138.28
2017,9,27,13,15,10.0,215.0,2.3,27.0,223.0,180.55,134.8
2017,9,27,13,30,10.0,211.0,2.3,27.0,219.0,175.96,131.34
2017,9,27,13,45,9.0,209.0,2.3,27.0,216.5,172.57,128.83
2017,9,27,14,0,8.0,207.0,2.3,27.0,214.0,169.23,126.4
2017,9,27,14,15,6.0,192.0,2.25,26.5,197.0,155.99,116.68
2017,9,27,14,30,4.0,177.0,2.2,26.0,180.0,143.15,107.26
2017,9,27,14,45,2.5,168.5,2.2,26.0,170.5,135.53,101.66
2017,9,27,15,0,1.0,160.0,2.2,26.0,161.0,128.12,96.22
2017,9,27,15,15,0.5,117.5,2.1,25.5,118.0,96.25,74.91
2017,9,27,15,30,0.0,75.0,2.0,25.0,75.0,62.3,46.99
2017,9,27,15,45,60.5,144.0,1.9,25.0,174.0,110.79,87.74
2017,9,27,16,0,121.0,213.0,1.8,25.0,273.0,145.5,116.72
2017,9,27,16,15,117.0,188.0,1.65,25.0,240.5,130.79,104.84
2017,9,27,16,30,113.0,163.0,1.5,25.0,208.0,115.5,92.44
2017,9,27,16,45,102.0,139.0,1.4,25.0,174.5,100.16,79.82
2017,9,27,17,0,91.0,115.0,1.3,25.0,141.0,84.3,66.53
2017,9,27,17,15,73.0,91.0,1.2,24.5,109.0,67.9,52.59
2017,9,27,17,30,55.0,67.0,1.1,24.0,77.0,51.92,38.66
2017,9,27,17,45,27.5,44.5,1.0,24.0,49.5,35.14,23.7
2017,9,27,18,0,0.0,22.0,0.9,24.0,22.0,18.0,6.27
2017,9,27,18,15,0.0,11.0,1.0,23.5,11.0,9.39,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,11.0,2.7,21.0,11.0,9.05,0.0
2017,9,28,7,0,0.0,22.0,2.9,21.0,22.0,18.14,8.94
2017,9,28,7,15,0.0,37.5,3.0,21.0,37.5,31.0,20.01
2017,9,28,7,30,0.0,53.0,3.1,21.0,53.0,44.78,31.76
2017,9,28,7,45,0.0,70.5,3.25,21.5,70.5,61.24,45.5
2017,9,28,8,0,0.0,88.0,3.4,22.0,88.0,77.41,58.73
2017,9,28,8,15,0.0,80.0,3.4,22.5,80.0,67.27,50.1
2017,9,28,8,30,0.0,72.0,3.4,23.0,72.0,59.72,43.64
2017,9,28,8,45,0.0,72.5,3.45,23.5,72.5,60.15,43.74
2017,9,28,9,0,0.0,73.0,3.5,24.0,73.0,60.59,43.84
2017,9,28,9,15,0.0,104.0,3.4,24.0,104.0,87.38,65.28
2017,9,28,9,30,0.0,135.0,3.3,24.0,135.0,115.29,87.35
2017,9,28,9,45,0.0,127.5,3.25,24.5,127.5,107.97,81.08
2017,9,28,10,0,0.0,120.0,3.2,25.0,120.0,101.04,75.23
2017,9,28,10,15,9.0,191.5,3.1,25.5,198.5,172.96,131.53
2017,9,28,10,30,18.0,263.0,3.0,26.0,277.0,245.32,186.58
2017,9,28,10,45,25.0,291.0,2.9,26.5,311.0,274.72,208.03
2017,9,28,11,0,32.0,319.0,2.8,27.0,345.0,316.74,238.62
2017,9,28,11,15,25.5,307.0,2.75,27.0,328.0,294.97,221.78
2017,9,28,11,30,19.0,295.0,2.7,27.0,311.0,265.4,199.33
2017,9,28,11,45,18.0,290.0,2.65,27.5,305.0,257.9,193.18
2017,9,28,12,0,17.0,285.0,2.6,28.0,299.0,250.62,187.18
2017,9,28,12,15,25.5,317.5,2.6,28.0,339.0,284.39,212.31
2017,9,28,12,30,34.0,350.0,2.6,28.0,379.0,310.61,231.49
2017,9,28,12,45,24.5,312.0,2.65,28.0,333.0,268.99,200.51
2017,9,28,13,0,15.0,274.0,2.7,28.0,287.0,231.27,172.45
2017,9,28,13,15,48.0,329.0,2.75,28.0,368.5,281.45,209.8
2017,9,28,13,30,81.0,384.0,2.8,28.0,450.0,325.48,241.5
2017,9,28,13,45,111.0,380.5,2.85,28.0,468.0,321.99,237.73
2017,9,28,14,0,141.0,377.0,2.9,28.0,486.0,306.52,224.75
2017,9,28,14,15,92.0,340.0,2.95,28.0,410.0,266.08,195.92
2017,9,28,14,30,43.0,303.0,3.0,28.0,334.0,224.6,166.9
2017,9,28,14,45,21.5,199.5,3.1,28.0,215.0,151.61,112.6
2017,9,28,15,0,0.0,96.0,3.2,28.0,96.0,79.83,57.77
2017,9,28,15,15,16.5,161.0,3.2,27.5,170.5,128.37,100.77
2017,9,28,15,30,33.0,226.0,3.2,27.0,245.0,160.74,127.68
2017,9,28,15,45,17.0,188.5,3.25,27.0,198.5,145.19,115.34
2017,9,28,16,0,1.0,151.0,3.3,27.0,152.0,118.62,93.85
2017,9,28,16,15,0.5,133.5,3.15,26.5,134.0,105.43,83.42
2017,9,28,16,30,0.0,116.0,3.0,26.0,116.0,92.11,72.69
2017,9,28,16,45,0.0,97.0,2.85,25.5,97.0,77.61,60.76
2017,9,28,17,0,0.0,78.0,2.7,25.0,78.0,62.96,48.46
2017,9,28,17,15,0.0,60.0,2.5,24.5,60.0,48.87,36.38
2017,9,28,17,30,0.0,42.0,2.3,24.0,42.0,34.64,23.95
2017,9,28,17,45,0.0,27.0,2.15,24.0,27.0,22.3,12.92
2017,9,28,18,0,0.0,12.0,2.0,24.0,12.0,9.87,0.26
2017,9,28,18,15,0.0,6.0,2.1,23.5,6.0,5.12,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,20.0,0.5,0.41,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.82,0.0
2017,9,29,7,15,0.0,1.5,3.65,20.0,1.5,1.23,0.0
2017,9,29,7,30,0.0,2.0,3.7,20.0,2.0,1.64,0.0
2017,9,29,7,45,0.0,3.0,3.75,20.5,3.0,2.46,0.0
2017,9,29,8,0,0.0,4.0,3.8,21.0,4.0,3.29,0.0
2017,9,29,8,15,0.0,21.5,3.95,21.0,21.5,17.73,9.2
2017,9,29,8,30,0.0,39.0,4.1,21.0,39.0,32.24,21.25
2017,9,29,8,45,0.0,47.0,4.25,21.5,47.0,38.9,26.61
2017,9,29,9,0,0.0,55.0,4.4,22.0,55.0,45.58,31.93
2017,9,29,9,15,0.0,61.5,4.35,22.5,61.5,51.02,36.18
2017,9,29,9,30,0.0,68.0,4.3,23.0,68.0,56.48,40.4
2017,9,29,9,45,0.0,54.5,4.25,23.5,54.5,45.25,31.12
2017,9,29,10,0,0.0,41.0,4.2,24.0,41.0,34.03,21.92
2017,9,29,10,15,0.0,37.0,4.15,24.0,37.0,30.73,19.2
2017,9,29,10,30,0.0,33.0,4.1,24.0,33.0,27.42,16.49
2017,9,29,10,45,0.0,33.5,4.1,24.5,33.5,27.85,16.76
2017,9,29,11,0,0.0,34.0,4.1,25.0,34.0,28.29,17.03
2017,9,29,11,15,0.0,56.5,4.05,25.0,56.5,47.09,32.01
2017,9,29,11,30,0.0,79.0,4.0,25.0,79.0,65.95,46.94
2017,9,29,11,45,0.0,101.5,4.0,25.0,101.5,84.85,61.83
2017,9,29,12,0,0.0,124.0,4.0,25.0,124.0,103.66,76.57
2017,9,29,12,15,9.0,208.0,4.0,25.0,215.5,179.2,135.48
2017,9,29,12,30,18.0,292.0,4.0,25.0,307.0,252.11,191.22
2017,9,29,12,45,18.0,292.0,4.0,25.0,307.5,249.5,189.02
2017,9,29,13,0,18.0,292.0,4.0,25.0,308.0,246.79,186.91
2017,9,29,13,15,17.5,285.5,3.95,25.0,300.5,238.71,180.74
2017,9,29,13,30,17.0,279.0,3.9,25.0,293.0,230.72,174.65
2017,9,29,13,45,15.5,265.0,3.9,25.0,277.5,216.87,164.15
2017,9,29,14,0,14.0,251.0,3.9,25.0,262.0,203.39,153.93
2017,9,29,14,15,10.0,221.0,3.85,24.5,228.5,178.09,134.96
2017,9,29,14,30,6.0,191.0,3.8,24.0,195.0,153.59,116.5
2017,9,29,14,45,23.0,228.5,3.8,24.0,243.5,179.58,136.57
2017,9,29,15,0,40.0,266.0,3.8,24.0,292.0,185.96,142.29
2017,9,29,15,15,20.0,190.5,3.75,24.0,203.5,148.77,119.01
2017,9,29,15,30,0.0,115.0,3.7,24.0,115.0,94.0,73.85
2017,9,29,15,45,0.0,125.0,3.65,24.0,125.0,100.97,80.0
2017,9,29,16,0,0.0,135.0,3.6,24.0,135.0,107.41,85.7
2017,9,29,16,15,0.0,118.0,3.45,23.5,118.0,94.47,75.22
2017,9,29,16,30,0.0,101.0,3.3,23.0,101.0,81.39,64.49
2017,9,29,16,45,0.0,84.0,3.2,23.0,84.0,68.18,53.34
2017,9,29,17,0,0.0,67.0,3.1,23.0,67.0,54.84,41.89
2017,9,29,17,15,0.0,51.0,3.0,22.5,51.0,42.12,30.85
2017,9,29,17,30,0.0,35.0,2.9,22.0,35.0,28.92,19.22
2017,9,29,17,45,0.0,21.5,2.85,22.0,21.5,17.72,9.16
2017,9,29,18,0,0.0,8.0,2.8,22.0,8.0,6.57,0.0
2017,9,29,18,15,0.0,4.0,2.85,21.5,4.0,3.41,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,125.5,19.0,3.25,16.5,33.5,149.67,58.98
2017,9,30,7,0,251.0,38.0,3.4,17.0,67.0,290.8,232.81
2017,9,30,7,15,342.0,52.0,3.4,17.5,115.0,385.81,317.34
2017,9,30,7,30,433.0,66.0,3.4,18.0,163.0,491.66,404.69
2017,9,30,7,45,504.0,73.5,3.45,19.0,217.0,571.85,466.97
2017,9,30,8,0,575.0,81.0,3.5,20.0,271.0,652.44,526.33
2017,9,30,8,15,616.0,87.5,3.5,20.5,324.0,704.58,562.69
2017,9,30,8,30,657.0,94.0,3.5,21.0,377.0,755.13,596.71
2017,9,30,8,45,693.5,97.0,3.5,22.0,429.0,794.94,620.82
2017,9,30,9,0,730.0,100.0,3.5,23.0,481.0,832.19,642.53
2017,9,30,9,15,751.0,104.0,3.45,23.5,528.0,848.38,650.08
2017,9,30,9,30,772.0,108.0,3.4,24.0,575.0,866.59,659.16
2017,9,30,9,45,791.5,109.0,3.35,24.5,617.0,876.32,662.41
2017,9,30,10,0,811.0,110.0,3.3,25.0,659.0,882.29,663.26
2017,9,30,10,15,822.0,112.0,3.25,25.0,693.5,877.86,658.5
2017,9,30,10,30,833.0,114.0,3.2,25.0,728.0,869.64,651.44
2017,9,30,10,45,842.5,115.0,3.2,25.5,755.5,846.58,633.52
2017,9,30,11,0,852.0,116.0,3.2,26.0,783.0,829.2,619.77
2017,9,30,11,15,857.5,117.0,3.2,26.0,802.5,805.01,602.67
2017,9,30,11,30,863.0,118.0,3.2,26.0,822.0,777.48,583.37
2017,9,30,11,45,855.5,124.5,3.2,26.5,830.5,742.15,556.86
2017,9,30,12,0,848.0,131.0,3.2,27.0,839.0,704.36,527.44
2017,9,30,12,15,848.5,131.5,3.2,27.0,841.0,664.58,497.37
2017,9,30,12,30,849.0,132.0,3.2,27.0,843.0,622.46,464.94
2017,9,30,12,45,847.5,131.0,3.2,27.5,836.5,575.93,427.7
2017,9,30,13,0,846.0,130.0,3.2,28.0,830.0,527.68,388.35
2017,9,30,13,15,841.5,129.5,3.15,28.0,814.5,476.94,346.85
2017,9,30,13,30,837.0,129.0,3.1,28.0,799.0,422.23,301.38
2017,9,30,13,45,829.5,127.5,3.1,28.0,775.5,366.68,254.42
2017,9,30,14,0,822.0,126.0,3.1,28.0,752.0,310.97,206.84
2017,9,30,14,15,812.0,124.0,3.05,28.0,721.0,254.44,159.42
2017,9,30,14,30,802.0,122.0,3.0,28.0,690.0,198.51,115.57
2017,9,30,14,45,774.5,125.5,3.0,28.0,649.0,145.63,82.22
2017,9,30,15,0,747.0,129.0,3.0,28.0,608.0,87.49,66.86
2017,9,30,15,15,728.0,125.0,2.9,27.5,564.0,81.85,62.59
2017,9,30,15,30,709.0,121.0,2.8,27.0,520.0,81.13,62.33
2017,9,30,15,45,684.5,115.0,2.75,27.0,472.0,78.94,60.72
2017,9,30,16,0,660.0,109.0,2.7,27.0,424.0,76.63,59.02
2017,9,30,16,15,624.5,102.5,2.45,26.5,372.0,73.71,56.9
2017,9,30,16,30,589.0,96.0,2.2,26.0,320.0,70.69,54.66
2017,9,30,16,45,541.0,86.5,2.0,25.5,267.0,65.12,50.17
2017,9,30,17,0,493.0,77.0,1.8,25.0,214.0,59.34,45.37
2017,9,30,17,15,419.0,65.5,1.6,24.0,163.0,51.52,38.68
