Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,17,30,345.0,54.0,1.4,23.0,112.0,41.26,29.62
2017,9,30,17,45,238.0,37.0,1.25,22.5,70.0,28.53,18.02
2017,9,30,18,0,131.0,20.0,1.1,22.0,28.0,15.56,0.5
2017,9,30,18,15,65.5,10.0,1.1,21.5,14.0,8.54,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,153.0,17.5,1.2,17.5,34.5,171.45,56.27
2017,10,1,7,0,306.0,35.0,1.3,18.0,69.0,331.47,261.27
2017,10,1,7,15,400.5,46.5,1.35,18.5,118.5,430.19,346.43
2017,10,1,7,30,495.0,58.0,1.4,19.0,168.0,533.37,428.62
2017,10,1,7,45,555.5,66.0,1.5,19.5,222.0,605.63,483.47
2017,10,1,8,0,616.0,74.0,1.6,20.0,276.0,678.18,535.83
2017,10,1,8,15,656.0,80.0,1.55,21.0,329.5,729.17,568.11
2017,10,1,8,30,696.0,86.0,1.5,22.0,383.0,778.52,597.81
2017,10,1,8,45,725.5,90.0,1.5,23.0,434.5,808.06,613.3
2017,10,1,9,0,755.0,94.0,1.5,24.0,486.0,840.76,630.68
2017,10,1,9,15,775.5,97.5,1.45,24.5,533.5,861.27,640.19
2017,10,1,9,30,796.0,101.0,1.4,25.0,581.0,878.3,647.44
2017,10,1,9,45,810.5,104.5,1.4,25.5,622.0,886.11,649.37
2017,10,1,10,0,825.0,108.0,1.4,26.0,663.0,890.12,649.08
2017,10,1,10,15,836.0,110.0,1.4,26.0,698.0,885.42,644.63
2017,10,1,10,30,847.0,112.0,1.4,26.0,733.0,867.74,632.04
2017,10,1,10,45,853.5,114.0,1.4,26.5,760.0,852.1,619.86
2017,10,1,11,0,860.0,116.0,1.4,27.0,787.0,832.88,605.49
2017,10,1,11,15,865.0,117.5,1.45,27.0,806.5,808.46,589.61
2017,10,1,11,30,870.0,119.0,1.5,27.0,826.0,780.67,571.54
2017,10,1,11,45,871.5,120.0,1.55,27.5,836.5,746.64,547.47
2017,10,1,12,0,873.0,121.0,1.6,28.0,847.0,709.76,520.28
2017,10,1,12,15,873.5,121.0,1.65,28.0,849.0,668.71,490.69
2017,10,1,12,30,874.0,121.0,1.7,28.0,851.0,625.27,458.63
2017,10,1,12,45,871.0,121.5,1.75,28.5,843.5,578.12,422.13
2017,10,1,13,0,868.0,122.0,1.8,29.0,836.0,529.26,383.42
2017,10,1,13,15,863.5,121.5,1.85,29.0,820.5,477.51,342.25
2017,10,1,13,30,859.0,121.0,1.9,29.0,805.0,424.67,298.99
2017,10,1,13,45,851.5,120.0,1.95,29.0,781.0,369.64,253.08
2017,10,1,14,0,844.0,119.0,2.0,29.0,757.0,308.56,202.17
2017,10,1,14,15,834.0,117.0,2.0,29.0,725.5,250.87,154.44
2017,10,1,14,30,824.0,115.0,2.0,29.0,694.0,193.74,110.37
2017,10,1,14,45,809.5,113.0,2.05,29.0,655.5,137.04,74.77
2017,10,1,15,0,795.0,111.0,2.1,29.0,617.0,81.92,62.01
2017,10,1,15,15,776.5,107.5,2.05,28.5,572.5,79.15,60.1
2017,10,1,15,30,758.0,104.0,2.0,28.0,528.0,78.12,59.58
2017,10,1,15,45,732.5,100.0,2.0,28.0,478.5,69.91,52.97
2017,10,1,16,0,707.0,96.0,2.0,28.0,429.0,68.51,52.01
2017,10,1,16,15,672.0,90.0,1.85,27.5,376.5,65.53,49.81
2017,10,1,16,30,637.0,84.0,1.7,27.0,324.0,62.45,47.49
2017,10,1,16,45,586.5,77.0,1.6,26.5,270.0,58.37,44.25
2017,10,1,17,0,536.0,70.0,1.5,26.0,216.0,54.22,40.81
2017,10,1,17,15,460.5,59.5,1.35,25.0,164.0,46.94,34.59
2017,10,1,17,30,385.0,49.0,1.2,24.0,112.0,39.49,27.94
2017,10,1,17,45,266.5,34.0,1.1,23.5,69.5,27.71,17.11
2017,10,1,18,0,148.0,19.0,1.0,23.0,27.0,14.83,0.0
2017,10,1,18,15,74.0,9.5,1.0,22.5,13.5,8.11,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,122.5,19.0,0.85,20.5,32.5,145.88,34.67
2017,10,2,7,0,245.0,38.0,0.9,21.0,65.0,286.18,221.79
2017,10,2,7,15,341.0,51.5,1.15,21.5,113.0,383.32,306.01
2017,10,2,7,30,437.0,65.0,1.4,22.0,161.0,491.7,392.68
2017,10,2,7,45,505.5,73.5,1.7,22.5,215.0,570.63,453.54
2017,10,2,8,0,574.0,82.0,2.0,23.0,269.0,649.91,512.14
2017,10,2,8,15,616.5,88.5,2.2,23.5,322.0,703.13,549.17
2017,10,2,8,30,659.0,95.0,2.4,24.0,375.0,754.73,584.06
2017,10,2,8,45,402.5,162.0,2.6,24.5,340.0,592.55,462.64
2017,10,2,9,0,146.0,229.0,2.8,25.0,305.0,392.41,306.09
2017,10,2,9,15,132.5,251.5,2.85,25.0,325.5,399.34,310.53
2017,10,2,9,30,119.0,274.0,2.9,25.0,346.0,405.15,313.31
2017,10,2,9,45,180.0,293.0,2.95,25.5,409.5,474.11,364.6
2017,10,2,10,0,241.0,312.0,3.0,26.0,473.0,540.67,412.56
2017,10,2,10,15,544.0,210.5,3.05,26.5,600.0,727.62,550.86
2017,10,2,10,30,847.0,109.0,3.1,27.0,727.0,861.83,641.89
2017,10,2,10,45,542.0,243.5,3.15,27.5,644.5,723.39,540.63
2017,10,2,11,0,237.0,378.0,3.2,28.0,562.0,554.45,413.71
2017,10,2,11,15,232.5,389.0,3.2,28.0,573.5,546.12,407.63
2017,10,2,11,30,228.0,400.0,3.2,28.0,585.0,536.75,400.03
2017,10,2,11,45,545.5,261.5,3.25,28.5,710.5,642.36,479.27
2017,10,2,12,0,863.0,123.0,3.3,29.0,836.0,701.56,522.45
2017,10,2,12,15,863.0,123.0,3.3,29.0,837.5,660.54,490.98
2017,10,2,12,30,863.0,123.0,3.3,29.0,839.0,617.21,457.76
2017,10,2,12,45,657.5,227.5,3.35,29.0,771.0,545.42,402.47
2017,10,2,13,0,452.0,332.0,3.4,29.0,703.0,482.33,354.35
2017,10,2,13,15,426.5,337.0,3.35,29.0,681.5,440.86,322.13
2017,10,2,13,30,401.0,342.0,3.3,29.0,660.0,405.22,293.78
2017,10,2,13,45,493.0,296.5,3.3,29.0,675.5,367.99,261.57
2017,10,2,14,0,585.0,251.0,3.3,29.0,691.0,324.98,223.32
2017,10,2,14,15,454.5,281.5,3.25,28.5,615.0,275.71,188.67
2017,10,2,14,30,324.0,312.0,3.2,28.0,539.0,247.73,173.01
2017,10,2,14,45,533.0,220.0,3.2,28.0,568.5,174.34,113.8
2017,10,2,15,0,742.0,128.0,3.2,28.0,598.0,82.36,62.67
2017,10,2,15,15,722.0,124.0,3.1,28.0,554.0,81.61,62.31
2017,10,2,15,30,702.0,120.0,3.0,28.0,510.0,80.83,61.87
2017,10,2,15,45,678.0,114.0,2.9,28.0,462.0,78.61,60.24
2017,10,2,16,0,654.0,108.0,2.8,28.0,414.0,76.28,58.52
2017,10,2,16,15,616.0,101.5,2.5,27.5,362.0,73.29,56.35
2017,10,2,16,30,578.0,95.0,2.2,27.0,310.0,70.23,54.07
2017,10,2,16,45,525.5,86.0,1.95,26.5,257.0,64.98,49.85
2017,10,2,17,0,473.0,77.0,1.7,26.0,204.0,59.59,45.36
2017,10,2,17,15,390.5,65.5,1.6,25.5,153.5,49.49,36.64
2017,10,2,17,30,308.0,54.0,1.5,25.0,103.0,41.15,29.14
2017,10,2,17,45,189.0,36.5,1.45,24.5,62.5,28.05,17.11
2017,10,2,18,0,70.0,19.0,1.4,24.0,22.0,15.03,0.0
2017,10,2,18,15,35.0,9.5,1.5,24.0,11.0,8.11,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,131.0,17.5,1.15,22.5,31.5,148.04,20.88
2017,10,3,7,0,262.0,35.0,1.3,23.0,63.0,293.62,225.88
2017,10,3,7,15,363.0,46.5,1.45,23.0,111.0,398.05,316.09
2017,10,3,7,30,464.0,58.0,1.6,23.0,159.0,505.14,401.9
2017,10,3,7,45,541.0,63.0,1.75,23.5,213.0,586.5,463.66
2017,10,3,8,0,618.0,68.0,1.9,24.0,267.0,668.66,523.08
2017,10,3,8,15,658.0,73.0,1.95,24.5,320.0,717.94,555.92
2017,10,3,8,30,698.0,78.0,2.0,25.0,373.0,760.78,583.27
2017,10,3,8,45,349.0,98.0,2.15,25.5,245.5,461.8,363.83
2017,10,3,9,0,0.0,118.0,2.3,26.0,118.0,101.12,75.47
2017,10,3,9,15,0.0,121.5,2.4,26.0,121.5,103.58,77.63
2017,10,3,9,30,0.0,125.0,2.5,26.0,125.0,106.21,79.47
2017,10,3,9,45,1.0,148.0,2.65,26.5,149.0,127.64,95.98
2017,10,3,10,0,2.0,171.0,2.8,27.0,173.0,148.9,112.12
2017,10,3,10,15,1.0,150.0,2.9,27.0,151.0,128.3,95.81
2017,10,3,10,30,0.0,129.0,3.0,27.0,129.0,108.61,80.27
2017,10,3,10,45,3.0,157.5,3.1,27.5,160.0,135.78,101.21
2017,10,3,11,0,6.0,186.0,3.2,28.0,191.0,162.61,121.57
2017,10,3,11,15,58.0,290.5,3.25,28.0,337.0,304.56,230.06
2017,10,3,11,30,110.0,395.0,3.3,28.0,483.0,432.84,324.32
2017,10,3,11,45,102.5,398.0,3.35,28.5,481.0,419.71,313.07
2017,10,3,12,0,95.0,401.0,3.4,29.0,479.0,406.8,302.61
2017,10,3,12,15,56.5,344.5,3.4,29.0,391.0,325.35,242.43
2017,10,3,12,30,18.0,288.0,3.4,29.0,303.0,248.32,184.95
2017,10,3,12,45,208.0,321.5,3.45,29.5,491.0,374.43,278.75
2017,10,3,13,0,398.0,355.0,3.5,30.0,679.0,472.32,346.58
2017,10,3,13,15,336.0,366.5,3.55,29.5,636.5,423.72,310.01
2017,10,3,13,30,274.0,378.0,3.6,29.0,594.0,380.5,278.04
2017,10,3,13,45,299.0,359.5,3.65,29.0,589.0,351.2,254.13
2017,10,3,14,0,324.0,341.0,3.7,29.0,584.0,319.48,227.86
2017,10,3,14,15,164.5,265.5,3.75,29.0,389.0,223.1,160.44
2017,10,3,14,30,5.0,190.0,3.8,29.0,194.0,152.24,113.26
2017,10,3,14,45,123.0,238.0,3.85,29.0,316.0,172.64,125.65
2017,10,3,15,0,241.0,286.0,3.9,29.0,438.0,187.27,147.48
2017,10,3,15,15,120.5,153.5,3.9,28.5,229.5,111.55,86.72
2017,10,3,15,30,0.0,21.0,3.9,28.0,21.0,17.36,8.94
2017,10,3,15,45,299.5,69.5,3.95,28.0,208.0,44.26,31.63
2017,10,3,16,0,599.0,118.0,4.0,28.0,395.0,82.89,64.1
2017,10,3,16,15,559.0,111.0,3.85,27.5,344.5,79.86,61.9
2017,10,3,16,30,519.0,104.0,3.7,27.0,294.0,75.13,58.23
2017,10,3,16,45,464.5,93.5,3.55,27.0,242.5,68.4,52.66
2017,10,3,17,0,410.0,83.0,3.4,27.0,191.0,61.48,46.76
2017,10,3,17,15,326.0,69.5,3.2,26.5,142.5,52.02,38.59
2017,10,3,17,30,242.0,56.0,3.0,26.0,94.0,42.37,29.95
2017,10,3,17,45,147.5,36.5,2.8,25.5,56.5,28.38,17.05
2017,10,3,18,0,53.0,17.0,2.6,25.0,19.0,13.49,0.0
2017,10,3,18,15,26.5,8.5,2.6,24.5,9.5,7.26,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,59.5,21.0,3.05,23.0,27.0,89.55,0.19
2017,10,4,7,0,119.0,42.0,3.1,23.0,54.0,180.01,137.29
2017,10,4,7,15,215.0,59.5,3.25,23.0,99.0,276.56,222.37
2017,10,4,7,30,311.0,77.0,3.4,23.0,144.0,397.68,322.58
2017,10,4,7,45,402.0,84.5,3.55,23.5,197.0,487.37,394.6
2017,10,4,8,0,493.0,92.0,3.7,24.0,250.0,580.15,465.06
2017,10,4,8,15,540.0,99.5,3.75,24.0,302.0,644.73,512.41
2017,10,4,8,30,587.0,107.0,3.8,24.0,354.0,700.53,551.97
2017,10,4,8,45,293.5,128.5,3.85,24.5,252.0,449.63,358.03
2017,10,4,9,0,0.0,150.0,3.9,25.0,150.0,132.62,101.13
2017,10,4,9,15,2.0,164.0,3.8,25.5,165.0,146.36,111.91
2017,10,4,9,30,4.0,178.0,3.7,26.0,180.0,160.04,122.13
2017,10,4,9,45,10.0,206.5,3.65,26.5,213.0,191.24,146.02
2017,10,4,10,0,16.0,235.0,3.6,27.0,246.0,221.92,169.1
2017,10,4,10,15,74.0,292.0,3.55,27.0,345.5,342.93,262.14
2017,10,4,10,30,132.0,349.0,3.5,27.0,445.0,460.87,349.49
2017,10,4,10,45,163.5,363.5,3.45,27.5,486.5,491.1,370.18
2017,10,4,11,0,195.0,378.0,3.4,28.0,528.0,518.56,388.85
2017,10,4,11,15,181.5,389.0,3.35,28.0,531.5,504.43,377.37
2017,10,4,11,30,168.0,400.0,3.3,28.0,535.0,490.03,365.95
2017,10,4,11,45,245.5,392.5,3.25,28.5,592.5,523.84,390.12
2017,10,4,12,0,323.0,385.0,3.2,29.0,650.0,557.34,412.94
2017,10,4,12,15,244.5,399.0,3.2,29.0,600.0,491.78,364.26
2017,10,4,12,30,166.0,413.0,3.2,29.0,550.0,437.69,324.1
2017,10,4,12,45,470.5,287.0,3.2,29.0,669.5,487.24,360.64
2017,10,4,13,0,775.0,161.0,3.2,29.0,789.0,505.17,370.18
2017,10,4,13,15,770.0,159.5,3.2,29.0,774.0,455.3,329.38
2017,10,4,13,30,765.0,158.0,3.2,29.0,759.0,404.72,287.33
2017,10,4,13,45,760.0,155.0,3.2,29.0,736.0,352.55,243.3
2017,10,4,14,0,755.0,152.0,3.2,29.0,713.0,300.13,198.85
2017,10,4,14,15,398.5,221.0,3.15,29.0,516.0,222.72,150.59
2017,10,4,14,30,42.0,290.0,3.1,29.0,319.0,213.64,158.44
2017,10,4,14,45,364.0,218.0,3.1,29.0,446.5,156.73,106.18
2017,10,4,15,0,686.0,146.0,3.1,29.0,574.0,93.05,71.21
2017,10,4,15,15,664.5,141.5,3.1,28.5,530.5,92.4,71.1
2017,10,4,15,30,643.0,137.0,3.1,28.0,487.0,91.75,70.94
2017,10,4,15,45,611.5,131.0,3.1,28.0,439.0,89.9,69.65
2017,10,4,16,0,580.0,125.0,3.1,28.0,391.0,88.0,68.33
2017,10,4,16,15,538.5,117.0,2.9,27.5,340.0,82.98,64.51
2017,10,4,16,30,497.0,109.0,2.7,27.0,289.0,78.34,60.94
2017,10,4,16,45,441.5,98.0,2.5,27.0,238.0,71.37,55.15
2017,10,4,17,0,386.0,87.0,2.3,27.0,187.0,64.19,49.03
2017,10,4,17,15,302.0,72.0,2.1,26.5,138.5,53.74,40.0
2017,10,4,17,30,218.0,57.0,1.9,26.0,90.0,43.05,30.46
2017,10,4,17,45,121.0,36.0,1.75,25.5,53.0,27.89,16.39
2017,10,4,18,0,24.0,15.0,1.6,25.0,16.0,12.8,0.0
2017,10,4,18,15,12.0,7.5,1.65,24.5,8.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,139.5,17.0,0.8,20.5,31.0,151.65,0.0
2017,10,5,7,0,279.0,34.0,0.9,21.0,62.0,306.54,234.85
2017,10,5,7,15,383.5,44.5,1.1,21.5,110.5,410.39,325.57
2017,10,5,7,30,488.0,55.0,1.3,22.0,159.0,519.03,412.07
2017,10,5,7,45,551.0,62.5,1.5,22.5,212.5,591.71,467.68
2017,10,5,8,0,614.0,70.0,1.7,23.0,266.0,664.81,521.02
2017,10,5,8,15,656.0,75.5,1.75,23.5,319.5,716.19,555.55
2017,10,5,8,30,698.0,81.0,1.8,24.0,373.0,766.02,587.83
2017,10,5,8,45,729.0,85.0,1.9,24.5,424.0,796.93,606.56
2017,10,5,9,0,760.0,89.0,2.0,25.0,475.0,830.44,626.9
2017,10,5,9,15,780.5,92.0,1.9,25.5,521.5,849.89,635.61
2017,10,5,9,30,801.0,95.0,1.8,26.0,568.0,865.87,641.98
2017,10,5,9,45,550.0,195.0,1.75,26.5,531.0,737.14,550.62
2017,10,5,10,0,299.0,295.0,1.7,27.0,494.0,589.83,440.83
2017,10,5,10,15,268.0,319.0,1.65,27.0,504.0,575.68,429.63
2017,10,5,10,30,237.0,343.0,1.6,27.0,514.0,544.33,405.74
2017,10,5,10,45,255.0,354.0,1.6,27.5,544.0,572.12,423.71
2017,10,5,11,0,273.0,365.0,1.6,28.0,574.0,581.48,428.5
2017,10,5,11,15,575.5,237.0,1.6,28.0,692.0,695.49,512.04
2017,10,5,11,30,878.0,109.0,1.6,28.0,810.0,764.98,561.39
2017,10,5,11,45,543.0,258.0,1.65,28.5,693.5,631.01,462.72
2017,10,5,12,0,208.0,407.0,1.7,29.0,577.0,492.03,360.24
2017,10,5,12,15,225.5,405.5,1.7,29.0,590.0,484.13,355.0
2017,10,5,12,30,243.0,404.0,1.7,29.0,603.0,474.09,347.19
2017,10,5,12,45,561.0,257.0,1.75,29.0,711.0,509.65,372.69
2017,10,5,13,0,879.0,110.0,1.8,29.0,819.0,512.22,370.87
2017,10,5,13,15,484.5,241.5,1.8,29.0,631.5,391.33,283.03
2017,10,5,13,30,90.0,373.0,1.8,29.0,444.0,317.01,232.72
2017,10,5,13,45,472.0,240.0,1.85,29.0,591.5,317.21,223.13
2017,10,5,14,0,854.0,107.0,1.9,29.0,739.0,295.7,191.01
2017,10,5,14,15,438.5,182.5,1.95,29.0,506.0,203.93,134.23
2017,10,5,14,30,23.0,258.0,2.0,29.0,273.0,201.81,149.96
2017,10,5,14,45,402.5,184.0,2.05,29.0,433.5,137.57,90.66
2017,10,5,15,0,782.0,110.0,2.1,29.0,594.0,80.06,60.57
2017,10,5,15,15,401.5,155.5,2.1,28.5,403.0,99.02,76.52
2017,10,5,15,30,21.0,201.0,2.1,28.0,212.0,153.72,121.62
2017,10,5,15,45,352.0,148.5,2.1,28.0,309.0,97.73,76.02
2017,10,5,16,0,683.0,96.0,2.1,28.0,406.0,68.85,52.34
2017,10,5,16,15,645.5,90.5,1.95,27.5,354.0,66.22,50.46
2017,10,5,16,30,608.0,85.0,1.8,27.0,302.0,63.53,48.46
2017,10,5,16,45,549.5,77.5,1.7,26.5,248.5,59.07,44.85
2017,10,5,17,0,491.0,70.0,1.6,26.0,195.0,54.54,41.04
2017,10,5,17,15,406.0,59.0,1.5,25.5,144.5,46.86,34.31
2017,10,5,17,30,321.0,48.0,1.4,25.0,94.0,36.88,25.37
2017,10,5,17,45,194.5,31.0,1.3,24.5,55.5,23.98,13.08
2017,10,5,18,0,68.0,14.0,1.2,24.0,17.0,11.95,0.0
2017,10,5,18,15,34.0,7.0,1.2,23.5,8.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,125.5,17.5,1.0,19.5,30.0,141.62,0.0
2017,10,6,7,0,251.0,35.0,1.1,20.0,60.0,285.23,218.67
2017,10,6,7,15,355.0,47.0,1.15,20.5,108.0,389.35,310.75
2017,10,6,7,30,459.0,59.0,1.2,21.0,156.0,498.63,397.82
2017,10,6,7,45,525.0,67.5,1.3,22.0,209.0,574.67,454.86
2017,10,6,8,0,591.0,76.0,1.4,23.0,262.0,651.11,509.12
2017,10,6,8,15,634.0,82.0,1.45,23.5,315.5,703.62,544.39
2017,10,6,8,30,677.0,88.0,1.5,24.0,369.0,754.53,577.37
2017,10,6,8,45,689.5,99.0,1.55,24.5,417.0,782.06,593.32
2017,10,6,9,0,702.0,110.0,1.6,25.0,465.0,806.39,607.01
2017,10,6,9,15,725.0,114.5,1.55,25.0,511.5,829.05,619.62
2017,10,6,9,30,748.0,119.0,1.5,25.0,558.0,848.38,629.91
2017,10,6,9,45,526.0,206.0,1.5,25.5,525.5,725.67,542.35
2017,10,6,10,0,304.0,293.0,1.5,26.0,493.0,591.09,442.56
2017,10,6,10,15,310.5,306.0,1.5,26.5,519.5,598.15,446.54
2017,10,6,10,30,317.0,319.0,1.5,27.0,546.0,603.23,448.0
2017,10,6,10,45,302.0,339.5,1.55,27.5,562.5,595.78,440.62
2017,10,6,11,0,287.0,360.0,1.6,28.0,579.0,586.82,432.4
2017,10,6,11,15,559.5,249.0,1.6,28.0,689.0,688.01,506.59
2017,10,6,11,30,832.0,138.0,1.6,28.0,799.0,761.2,558.32
2017,10,6,11,45,847.0,131.5,1.65,28.0,812.0,729.39,535.12
2017,10,6,12,0,862.0,125.0,1.7,28.0,825.0,690.04,507.34
2017,10,6,12,15,862.5,125.0,1.75,28.0,826.5,649.21,477.51
2017,10,6,12,30,863.0,125.0,1.8,28.0,828.0,606.04,445.18
2017,10,6,12,45,452.5,235.5,1.85,28.5,604.5,433.87,319.53
2017,10,6,13,0,42.0,346.0,1.9,29.0,381.0,295.73,218.38
2017,10,6,13,15,452.0,231.0,1.9,29.0,583.0,368.1,267.76
2017,10,6,13,30,862.0,116.0,1.9,29.0,785.0,405.88,284.1
2017,10,6,13,45,859.0,113.0,1.95,29.0,762.0,350.82,237.31
2017,10,6,14,0,856.0,110.0,2.0,29.0,739.0,295.01,190.08
2017,10,6,14,15,846.0,108.0,2.05,29.0,707.0,238.01,143.49
2017,10,6,14,30,836.0,106.0,2.1,29.0,675.0,173.29,95.42
2017,10,6,14,45,820.5,104.0,2.15,29.0,636.5,116.25,63.48
2017,10,6,15,0,805.0,102.0,2.2,29.0,598.0,75.31,56.73
2017,10,6,15,15,786.5,99.0,2.2,28.5,553.0,74.4,56.31
2017,10,6,15,30,768.0,96.0,2.2,28.0,508.0,73.47,55.85
2017,10,6,15,45,744.5,91.0,2.2,28.0,459.0,70.98,53.97
2017,10,6,16,0,721.0,86.0,2.2,28.0,410.0,62.61,47.17
2017,10,6,16,15,684.5,81.0,2.1,27.5,357.5,60.01,45.26
2017,10,6,16,30,648.0,76.0,2.0,27.0,305.0,57.37,43.26
2017,10,6,16,45,594.5,69.0,1.9,27.0,251.0,53.01,39.63
2017,10,6,17,0,541.0,62.0,1.8,27.0,197.0,48.57,35.79
2017,10,6,17,15,456.0,52.0,1.65,26.0,146.0,41.4,29.58
2017,10,6,17,30,371.0,42.0,1.5,25.0,95.0,34.11,22.98
2017,10,6,17,45,232.0,27.5,1.4,24.0,55.5,22.51,11.59
2017,10,6,18,0,93.0,13.0,1.3,23.0,16.0,11.1,0.0
2017,10,6,18,15,46.5,6.5,1.35,22.5,8.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,102.5,17.5,2.35,19.5,27.5,123.91,0.0
2017,10,7,7,0,205.0,35.0,2.7,20.0,55.0,250.01,191.61
2017,10,7,7,15,307.0,49.0,2.65,20.5,101.5,349.75,282.54
2017,10,7,7,30,409.0,63.0,2.6,21.0,148.0,456.06,369.97
2017,10,7,7,45,474.5,72.5,2.55,22.0,199.5,536.36,431.94
2017,10,7,8,0,540.0,82.0,2.5,23.0,251.0,612.59,487.37
2017,10,7,8,15,584.5,89.0,2.45,23.5,303.0,666.93,524.9
2017,10,7,8,30,629.0,96.0,2.4,24.0,355.0,719.73,559.89
2017,10,7,8,45,653.5,104.0,2.35,24.5,404.0,753.65,580.34
2017,10,7,9,0,678.0,112.0,2.3,25.0,453.0,784.82,598.48
2017,10,7,9,15,701.0,116.5,2.35,25.5,498.5,807.33,611.07
2017,10,7,9,30,724.0,121.0,2.4,26.0,544.0,826.59,621.43
2017,10,7,9,45,730.0,129.0,2.45,26.5,582.0,831.13,621.85
2017,10,7,10,0,736.0,137.0,2.5,27.0,620.0,832.11,620.13
2017,10,7,10,15,749.0,140.0,2.5,27.0,653.5,830.03,617.42
2017,10,7,10,30,762.0,143.0,2.5,27.0,687.0,819.56,609.23
2017,10,7,10,45,492.5,257.0,2.5,27.5,613.5,685.44,510.79
2017,10,7,11,0,223.0,371.0,2.5,28.0,540.0,531.93,395.96
2017,10,7,11,15,115.5,289.5,2.4,28.0,377.5,358.44,269.39
2017,10,7,11,30,8.0,208.0,2.3,28.0,215.0,181.29,135.01
2017,10,7,11,45,10.5,230.0,2.25,28.5,239.0,200.66,149.69
2017,10,7,12,0,13.0,252.0,2.2,29.0,263.0,219.35,163.28
2017,10,7,12,15,52.5,323.0,2.1,29.0,366.0,303.8,226.16
2017,10,7,12,30,92.0,394.0,2.0,29.0,469.0,376.26,278.25
2017,10,7,12,45,52.5,322.0,1.95,29.5,364.5,289.37,213.88
2017,10,7,13,0,13.0,250.0,1.9,30.0,260.0,210.24,155.2
2017,10,7,13,15,18.5,271.5,1.85,30.0,286.0,227.01,167.82
2017,10,7,13,30,24.0,293.0,1.8,30.0,312.0,242.17,178.86
2017,10,7,13,45,20.5,274.5,1.8,30.0,290.5,223.84,165.3
2017,10,7,14,0,17.0,256.0,1.8,30.0,269.0,206.2,152.37
2017,10,7,14,15,31.5,272.0,1.8,29.5,294.0,206.96,152.84
2017,10,7,14,30,46.0,288.0,1.8,29.0,319.0,211.38,156.21
2017,10,7,14,45,35.0,259.5,1.85,29.0,282.5,185.94,138.25
2017,10,7,15,0,24.0,231.0,1.9,29.0,246.0,175.41,137.59
2017,10,7,15,15,12.5,195.5,1.9,29.0,203.5,151.04,118.45
2017,10,7,15,30,1.0,160.0,1.9,29.0,161.0,125.9,98.49
2017,10,7,15,45,0.5,115.5,1.95,29.0,116.0,93.56,72.35
2017,10,7,16,0,0.0,71.0,2.0,29.0,71.0,58.88,43.85
2017,10,7,16,15,0.0,61.5,1.85,28.5,61.5,50.94,37.46
2017,10,7,16,30,0.0,52.0,1.7,28.0,52.0,43.02,30.96
2017,10,7,16,45,173.5,70.5,1.6,27.5,113.0,53.4,39.88
2017,10,7,17,0,347.0,89.0,1.5,27.0,174.0,65.56,50.14
2017,10,7,17,15,265.0,71.5,1.35,26.5,126.5,53.37,39.55
2017,10,7,17,30,183.0,54.0,1.2,26.0,79.0,41.17,28.65
2017,10,7,17,45,91.5,32.0,1.05,25.5,44.5,24.8,12.7
2017,10,7,18,0,0.0,10.0,0.9,25.0,10.0,8.54,0.0
2017,10,7,18,15,0.0,5.0,0.9,24.5,5.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,145.5,16.5,1.5,17.5,30.0,154.58,0.0
2017,10,8,7,0,291.0,33.0,1.6,18.0,60.0,312.37,239.12
2017,10,8,7,15,401.5,44.5,1.7,18.5,110.5,421.72,338.94
2017,10,8,7,30,512.0,56.0,1.8,19.0,161.0,536.24,431.61
2017,10,8,7,45,578.5,63.5,1.9,20.0,216.0,612.05,489.29
2017,10,8,8,0,645.0,71.0,2.0,21.0,271.0,688.12,543.91
2017,10,8,8,15,688.5,76.5,1.7,21.5,326.5,740.84,577.03
2017,10,8,8,30,732.0,82.0,1.4,22.0,382.0,791.85,606.61
2017,10,8,8,45,762.0,86.5,1.1,23.0,434.5,822.0,618.59
2017,10,8,9,0,792.0,91.0,0.8,24.0,487.0,854.9,631.02
2017,10,8,9,15,813.0,94.0,0.95,25.0,534.5,874.44,641.34
2017,10,8,9,30,834.0,97.0,1.1,26.0,582.0,890.36,649.36
2017,10,8,9,45,849.5,100.0,1.25,27.0,624.5,897.49,651.7
2017,10,8,10,0,865.0,103.0,1.4,28.0,667.0,900.7,651.62
2017,10,8,10,15,876.0,105.0,1.4,28.0,702.0,885.84,640.67
2017,10,8,10,30,887.0,107.0,1.4,28.0,737.0,876.53,633.67
2017,10,8,10,45,893.5,108.5,1.4,28.5,764.0,859.08,620.29
2017,10,8,11,0,900.0,110.0,1.4,29.0,791.0,837.96,604.81
2017,10,8,11,15,904.5,111.0,1.4,29.0,809.5,811.19,587.01
2017,10,8,11,30,909.0,112.0,1.4,29.0,828.0,781.01,567.05
2017,10,8,11,45,913.0,111.5,1.45,29.5,838.5,745.83,541.74
2017,10,8,12,0,917.0,111.0,1.5,30.0,849.0,707.57,513.68
2017,10,8,12,15,916.5,111.0,1.55,30.0,849.5,664.05,482.37
2017,10,8,12,30,916.0,111.0,1.6,30.0,850.0,618.13,448.5
2017,10,8,12,45,912.0,111.5,1.7,30.5,841.5,568.59,410.44
2017,10,8,13,0,908.0,112.0,1.8,31.0,833.0,517.36,369.99
2017,10,8,13,15,902.5,111.0,1.9,31.0,816.0,462.93,326.69
2017,10,8,13,30,897.0,110.0,2.0,31.0,799.0,407.47,281.29
2017,10,8,13,45,887.5,109.5,2.1,31.0,773.0,350.39,233.75
2017,10,8,14,0,878.0,109.0,2.2,31.0,747.0,293.16,185.96
2017,10,8,14,15,867.0,107.0,2.25,31.0,714.0,234.76,138.93
2017,10,8,14,30,856.0,105.0,2.3,31.0,681.0,168.73,91.1
2017,10,8,14,45,839.5,103.5,2.4,31.0,640.5,110.9,60.86
2017,10,8,15,0,823.0,102.0,2.5,31.0,600.0,75.98,56.84
2017,10,8,15,15,803.0,98.5,2.55,30.5,554.5,74.66,56.09
2017,10,8,15,30,783.0,95.0,2.6,30.0,509.0,73.31,55.28
2017,10,8,15,45,753.5,91.5,2.65,30.0,458.0,71.79,54.22
2017,10,8,16,0,724.0,88.0,2.7,30.0,407.0,64.29,48.2
2017,10,8,16,15,685.5,82.5,2.5,29.5,353.5,61.36,46.03
2017,10,8,16,30,647.0,77.0,2.3,29.0,300.0,58.37,43.74
2017,10,8,16,45,590.0,70.0,2.1,28.5,245.5,54.01,40.2
2017,10,8,17,0,533.0,63.0,1.9,28.0,191.0,49.6,36.47
2017,10,8,17,15,442.5,52.5,1.8,27.0,139.5,42.02,29.9
2017,10,8,17,30,352.0,42.0,1.7,26.0,88.0,34.33,22.9
2017,10,8,17,45,209.0,26.0,1.6,25.0,50.0,21.36,9.57
2017,10,8,18,0,66.0,10.0,1.5,24.0,12.0,8.54,0.0
2017,10,8,18,15,33.0,5.0,1.5,23.5,6.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,6,45,113.0,16.5,2.85,21.5,27.0,96.37,0.0
2017,10,9,7,0,226.0,33.0,3.1,22.0,54.0,262.45,197.26
2017,10,9,7,15,334.0,46.0,3.2,22.5,101.5,368.59,295.23
2017,10,9,7,30,442.0,59.0,3.3,23.0,149.0,480.84,387.2
2017,10,9,7,45,512.5,67.5,3.4,23.5,202.0,559.83,449.33
2017,10,9,8,0,583.0,76.0,3.5,24.0,255.0,639.28,508.77
2017,10,9,8,15,627.5,82.0,3.6,24.5,308.0,692.52,546.31
2017,10,9,8,30,672.0,88.0,3.7,25.0,361.0,744.16,581.45
2017,10,9,8,45,705.0,92.5,3.8,26.0,412.0,781.44,604.13
2017,10,9,9,0,738.0,97.0,3.9,27.0,463.0,816.03,624.41
2017,10,9,9,15,760.0,100.5,3.95,27.5,509.5,831.57,632.08
2017,10,9,9,30,782.0,104.0,4.0,28.0,556.0,848.99,641.19
2017,10,9,9,45,797.5,107.0,4.1,28.5,597.0,856.34,643.61
2017,10,9,10,0,813.0,110.0,4.2,29.0,638.0,859.92,643.66
2017,10,9,10,15,824.5,112.5,4.2,29.0,672.0,855.62,639.34
2017,10,9,10,30,836.0,115.0,4.2,29.0,706.0,847.49,632.63
2017,10,9,10,45,843.0,117.0,4.25,29.5,732.0,831.27,619.54
2017,10,9,11,0,850.0,119.0,4.3,30.0,758.0,811.4,604.17
2017,10,9,11,15,855.5,120.0,4.25,30.0,776.5,779.14,581.23
2017,10,9,11,30,861.0,121.0,4.2,30.0,795.0,751.07,560.96
2017,10,9,11,45,863.5,121.5,4.2,30.5,805.0,717.27,534.48
2017,10,9,12,0,866.0,122.0,4.2,31.0,815.0,680.62,505.69
2017,10,9,12,15,866.5,122.0,4.15,31.0,816.5,639.64,474.22
2017,10,9,12,30,867.0,122.0,4.1,31.0,818.0,596.31,440.38
2017,10,9,12,45,864.5,121.5,4.1,31.0,810.5,548.88,402.87
2017,10,9,13,0,862.0,121.0,4.1,31.0,803.0,499.78,363.12
2017,10,9,13,15,857.5,120.0,4.05,31.0,787.0,448.02,320.31
2017,10,9,13,30,853.0,119.0,4.0,31.0,771.0,395.23,275.74
2017,10,9,13,45,845.5,118.0,3.95,31.5,746.5,335.88,225.27
2017,10,9,14,0,838.0,117.0,3.9,32.0,722.0,280.04,177.69
2017,10,9,14,15,827.0,115.0,3.85,31.5,690.0,222.92,131.88
2017,10,9,14,30,816.0,113.0,3.8,31.0,658.0,166.53,91.65
2017,10,9,14,45,799.0,111.0,3.75,31.0,619.0,110.77,63.12
2017,10,9,15,0,782.0,109.0,3.7,31.0,580.0,80.19,60.33
2017,10,9,15,15,762.0,105.5,3.6,31.0,535.5,79.07,59.61
2017,10,9,15,30,742.0,102.0,3.5,31.0,491.0,71.12,53.28
2017,10,9,15,45,712.0,98.0,3.4,31.0,441.0,69.62,52.23
2017,10,9,16,0,682.0,94.0,3.3,31.0,391.0,68.1,51.17
2017,10,9,16,15,642.0,88.0,3.0,30.5,339.0,65.01,48.88
2017,10,9,16,30,602.0,82.0,2.7,30.0,287.0,61.85,46.47
2017,10,9,16,45,541.0,74.5,2.4,29.5,233.5,57.29,42.78
2017,10,9,17,0,480.0,67.0,2.1,29.0,180.0,52.69,38.87
2017,10,9,17,15,388.0,55.0,1.95,28.0,130.5,44.02,31.39
2017,10,9,17,30,296.0,43.0,1.8,27.0,81.0,33.16,21.74
2017,10,9,17,45,148.0,21.5,1.65,26.0,40.5,16.7,5.56
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,6.0,6.6,14.0,6.0,5.12,0.0
2017,10,10,7,0,0.0,12.0,6.7,14.0,12.0,9.86,2.04
2017,10,10,7,15,0.0,24.0,6.75,14.0,24.0,19.78,10.96
2017,10,10,7,30,0.0,36.0,6.8,14.0,36.0,29.73,19.73
2017,10,10,7,45,0.0,49.0,6.9,14.5,49.0,40.54,29.09
2017,10,10,8,0,0.0,62.0,7.0,15.0,62.0,51.37,38.32
2017,10,10,8,15,0.0,64.0,6.95,15.0,64.0,53.03,39.67
2017,10,10,8,30,0.0,66.0,6.9,15.0,66.0,54.7,40.97
2017,10,10,8,45,0.0,95.5,6.9,15.5,95.5,80.88,62.81
2017,10,10,9,0,0.0,125.0,6.9,16.0,125.0,108.28,85.34
2017,10,10,9,15,1.0,147.5,6.85,16.0,148.0,129.67,102.81
2017,10,10,9,30,2.0,170.0,6.8,16.0,171.0,150.83,119.94
2017,10,10,9,45,17.5,214.5,6.75,16.5,226.0,206.09,165.04
2017,10,10,10,0,33.0,259.0,6.7,17.0,281.0,277.52,222.21
2017,10,10,10,15,70.5,296.5,6.55,17.5,345.5,343.75,274.87
2017,10,10,10,30,108.0,334.0,6.4,18.0,410.0,407.04,324.07
2017,10,10,10,45,105.5,346.5,6.3,18.5,423.5,408.85,323.8
2017,10,10,11,0,103.0,359.0,6.2,19.0,437.0,410.14,323.31
2017,10,10,11,15,113.0,371.0,6.05,19.5,458.5,419.88,329.64
2017,10,10,11,30,123.0,383.0,5.9,20.0,480.0,437.65,341.95
2017,10,10,11,45,153.0,390.0,5.8,20.5,511.5,451.81,351.85
2017,10,10,12,0,183.0,397.0,5.7,21.0,543.0,462.76,359.04
2017,10,10,12,15,512.0,265.0,5.55,21.0,674.0,545.32,424.22
2017,10,10,12,30,841.0,133.0,5.4,21.0,805.0,589.31,456.43
2017,10,10,12,45,840.0,131.5,5.25,21.5,797.5,541.57,415.22
2017,10,10,13,0,839.0,130.0,5.1,22.0,790.0,492.12,372.29
2017,10,10,13,15,834.0,129.0,5.0,22.0,774.0,439.96,327.22
2017,10,10,13,30,829.0,128.0,4.9,22.0,758.0,386.93,280.56
2017,10,10,13,45,821.5,126.5,4.8,22.0,733.5,332.14,232.05
2017,10,10,14,0,814.0,125.0,4.7,22.0,709.0,277.24,183.75
2017,10,10,14,15,802.5,122.5,4.6,22.0,677.5,221.04,136.73
2017,10,10,14,30,791.0,120.0,4.5,22.0,646.0,165.68,95.94
2017,10,10,14,45,777.0,116.5,4.4,22.0,607.5,110.58,67.3
2017,10,10,15,0,763.0,113.0,4.3,22.0,569.0,82.82,64.91
2017,10,10,15,15,742.5,109.5,4.2,22.0,524.5,74.51,58.07
2017,10,10,15,30,722.0,106.0,4.1,22.0,480.0,73.62,57.51
2017,10,10,15,45,695.5,100.5,4.0,22.0,431.5,71.26,55.7
2017,10,10,16,0,669.0,95.0,3.9,22.0,383.0,68.81,53.8
2017,10,10,16,15,628.5,88.5,3.65,21.5,331.0,65.39,51.14
2017,10,10,16,30,588.0,82.0,3.4,21.0,279.0,61.88,48.33
2017,10,10,16,45,530.0,73.5,3.2,21.0,227.0,56.56,43.75
2017,10,10,17,0,472.0,65.0,3.0,21.0,175.0,51.13,38.89
2017,10,10,17,15,380.0,53.0,2.75,20.5,126.0,42.42,31.04
2017,10,10,17,30,288.0,41.0,2.5,20.0,77.0,31.65,21.11
2017,10,10,17,45,144.0,20.5,2.25,19.5,38.5,15.94,4.49
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
