Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,11,6,45,115.0,15.0,3.4,13.0,25.5,96.05,0.0
2017,10,11,7,0,230.0,30.0,3.6,13.0,51.0,259.62,198.44
2017,10,11,7,15,336.0,43.0,3.75,13.5,97.0,365.13,302.47
2017,10,11,7,30,442.0,56.0,3.9,14.0,143.0,474.93,396.49
2017,10,11,7,45,508.0,64.5,4.1,14.5,195.0,549.46,458.15
2017,10,11,8,0,574.0,73.0,4.3,15.0,247.0,624.4,517.38
2017,10,11,8,15,618.0,79.5,4.25,15.5,299.0,677.3,556.13
2017,10,11,8,30,662.0,86.0,4.2,16.0,351.0,728.67,592.28
2017,10,11,8,45,693.5,90.5,4.2,16.5,401.0,764.22,615.71
2017,10,11,9,0,725.0,95.0,4.2,17.0,451.0,797.13,636.73
2017,10,11,9,15,747.0,99.0,4.05,17.5,497.0,813.2,644.48
2017,10,11,9,30,769.0,103.0,3.9,18.0,543.0,831.03,653.52
2017,10,11,9,45,785.0,105.5,3.8,19.0,583.0,838.17,653.83
2017,10,11,10,0,801.0,108.0,3.7,20.0,623.0,841.61,651.7
2017,10,11,10,15,813.0,110.5,3.55,20.5,656.5,837.8,645.6
2017,10,11,10,30,825.0,113.0,3.4,21.0,690.0,830.21,637.08
2017,10,11,10,45,831.5,115.0,3.3,21.5,716.0,813.77,622.86
2017,10,11,11,0,838.0,117.0,3.2,22.0,742.0,793.77,606.42
2017,10,11,11,15,843.5,118.0,3.05,22.0,760.0,762.07,582.86
2017,10,11,11,30,849.0,119.0,2.9,22.0,778.0,734.39,561.64
2017,10,11,11,45,834.5,129.5,2.8,22.5,784.0,703.31,535.74
2017,10,11,12,0,820.0,140.0,2.7,23.0,790.0,664.58,504.39
2017,10,11,12,15,820.0,140.0,2.6,23.0,791.0,623.66,472.32
2017,10,11,12,30,820.0,140.0,2.5,23.0,792.0,580.54,437.99
2017,10,11,12,45,632.0,229.0,2.4,23.5,729.0,510.94,382.56
2017,10,11,13,0,444.0,318.0,2.3,24.0,666.0,451.71,336.02
2017,10,11,13,15,390.0,331.0,2.15,24.0,632.0,408.49,302.07
2017,10,11,13,30,336.0,344.0,2.0,24.0,598.0,368.86,271.01
2017,10,11,13,45,342.5,330.0,1.95,24.5,581.5,333.69,241.83
2017,10,11,14,0,349.0,316.0,1.9,25.0,565.0,297.94,212.27
2017,10,11,14,15,557.5,222.0,1.85,25.0,599.5,238.79,157.82
2017,10,11,14,30,766.0,128.0,1.8,25.0,634.0,165.8,95.81
2017,10,11,14,45,724.0,136.0,1.8,25.0,591.0,110.39,68.55
2017,10,11,15,0,682.0,144.0,1.8,25.0,548.0,93.89,73.25
2017,10,11,15,15,659.0,138.5,1.8,25.0,504.5,92.43,72.28
2017,10,11,15,30,636.0,133.0,1.8,25.0,461.0,90.94,71.27
2017,10,11,15,45,443.5,153.5,1.8,25.0,371.0,103.32,81.88
2017,10,11,16,0,251.0,174.0,1.8,25.0,281.0,119.53,95.7
2017,10,11,16,15,229.5,154.0,1.65,24.5,242.0,107.57,86.1
2017,10,11,16,30,208.0,134.0,1.5,24.0,203.0,95.12,75.95
2017,10,11,16,45,302.0,104.0,1.35,23.5,183.5,76.79,60.54
2017,10,11,17,0,396.0,74.0,1.2,23.0,164.0,55.48,42.25
2017,10,11,17,15,308.5,58.5,1.1,22.5,117.0,44.33,32.36
2017,10,11,17,30,221.0,43.0,1.0,22.0,70.0,32.94,21.89
2017,10,11,17,45,110.5,21.5,0.95,21.5,35.0,16.65,3.7
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,12,6,45,103.0,15.0,1.1,17.5,24.0,87.12,0.0
2017,10,12,7,0,206.0,30.0,1.2,18.0,48.0,241.73,177.54
2017,10,12,7,15,310.0,44.0,1.2,18.5,93.5,341.54,274.31
2017,10,12,7,30,414.0,58.0,1.2,19.0,139.0,453.03,365.35
2017,10,12,7,45,484.5,67.0,1.3,20.0,190.5,531.39,425.93
2017,10,12,8,0,555.0,76.0,1.4,21.0,242.0,610.24,483.64
2017,10,12,8,15,600.0,82.5,1.2,21.5,294.0,663.64,518.56
2017,10,12,8,30,645.0,89.0,1.0,22.0,346.0,715.52,550.31
2017,10,12,8,45,679.0,93.5,0.8,23.0,396.0,753.02,569.14
2017,10,12,9,0,713.0,98.0,0.6,24.0,446.0,787.93,585.01
2017,10,12,9,15,735.5,101.5,0.8,24.5,491.5,808.28,598.22
2017,10,12,9,30,758.0,105.0,1.0,25.0,537.0,820.93,606.37
2017,10,12,9,45,775.0,108.0,1.2,26.0,577.0,829.5,610.59
2017,10,12,10,0,792.0,111.0,1.4,27.0,617.0,834.36,612.3
2017,10,12,10,15,803.5,113.0,1.5,27.0,650.5,829.58,608.94
2017,10,12,10,30,815.0,115.0,1.6,27.0,684.0,821.09,603.33
2017,10,12,10,45,822.5,117.5,1.75,27.5,709.5,806.12,592.82
2017,10,12,11,0,830.0,120.0,1.9,28.0,735.0,787.54,579.95
2017,10,12,11,15,835.5,121.0,1.95,28.0,753.0,762.4,563.0
2017,10,12,11,30,841.0,122.0,2.0,28.0,771.0,733.95,542.81
2017,10,12,11,45,850.5,118.5,2.15,28.5,782.5,696.4,515.58
2017,10,12,12,0,860.0,115.0,2.3,29.0,794.0,661.3,489.24
2017,10,12,12,15,860.0,115.0,2.4,29.0,795.0,620.42,458.74
2017,10,12,12,30,860.0,115.0,2.5,29.0,796.0,577.27,425.73
2017,10,12,12,45,854.0,117.0,2.6,29.5,787.5,530.61,388.38
2017,10,12,13,0,848.0,119.0,2.7,30.0,779.0,482.52,349.02
2017,10,12,13,15,843.0,118.0,2.75,30.0,763.0,431.42,307.01
2017,10,12,13,30,838.0,117.0,2.8,30.0,747.0,375.5,260.44
2017,10,12,13,45,824.5,118.5,2.9,30.0,721.5,321.05,214.49
2017,10,12,14,0,811.0,120.0,3.0,30.0,696.0,267.05,169.19
2017,10,12,14,15,800.0,118.0,3.0,30.0,664.5,211.67,124.93
2017,10,12,14,30,789.0,116.0,3.0,30.0,633.0,157.07,87.05
2017,10,12,14,45,766.0,116.0,3.0,30.0,593.5,104.32,63.16
2017,10,12,15,0,743.0,116.0,3.0,30.0,554.0,77.31,58.28
2017,10,12,15,15,721.5,112.0,2.95,29.5,510.0,76.16,57.66
2017,10,12,15,30,700.0,108.0,2.9,29.0,466.0,75.0,57.01
2017,10,12,15,45,669.5,103.5,2.9,29.0,417.5,73.34,55.83
2017,10,12,16,0,639.0,99.0,2.9,29.0,369.0,71.67,54.64
2017,10,12,16,15,598.0,92.0,2.65,28.5,317.5,68.01,51.85
2017,10,12,16,30,557.0,85.0,2.4,28.0,266.0,64.25,48.92
2017,10,12,16,45,499.5,75.0,2.15,27.5,215.0,57.86,43.62
2017,10,12,17,0,442.0,65.0,1.9,27.0,164.0,51.28,37.96
2017,10,12,17,15,351.0,52.0,1.65,26.0,116.5,39.82,28.0
2017,10,12,17,30,260.0,39.0,1.4,25.0,69.0,30.1,19.12
2017,10,12,17,45,130.0,19.5,1.2,24.5,34.5,15.17,1.33
2017,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,112.0,15.0,1.3,19.5,24.0,93.36,0.0
2017,10,13,7,0,224.0,30.0,1.4,20.0,48.0,255.03,183.38
2017,10,13,7,15,332.5,43.0,1.55,20.5,94.5,360.3,287.12
2017,10,13,7,30,441.0,56.0,1.7,21.0,141.0,471.46,378.19
2017,10,13,7,45,524.5,62.0,1.85,22.0,195.0,557.11,444.47
2017,10,13,8,0,608.0,68.0,2.0,23.0,249.0,643.46,507.7
2017,10,13,8,15,651.5,74.0,2.15,23.5,302.0,695.37,544.07
2017,10,13,8,30,695.0,80.0,2.3,24.0,355.0,745.69,578.19
2017,10,13,8,45,735.0,81.5,2.45,25.0,406.5,780.12,598.99
2017,10,13,9,0,775.0,83.0,2.6,26.0,458.0,817.43,621.38
2017,10,13,9,15,795.5,86.0,2.7,26.5,504.5,835.98,631.35
2017,10,13,9,30,816.0,89.0,2.8,27.0,551.0,851.02,639.06
2017,10,13,9,45,833.5,90.5,2.9,27.5,591.5,857.91,641.32
2017,10,13,10,0,851.0,92.0,3.0,28.0,632.0,852.37,635.35
2017,10,13,10,15,861.5,93.5,3.0,28.0,666.0,846.07,629.79
2017,10,13,10,30,872.0,95.0,3.0,28.0,700.0,836.03,621.88
2017,10,13,10,45,879.5,96.5,3.05,28.5,726.0,819.8,609.04
2017,10,13,11,0,887.0,98.0,3.1,29.0,752.0,799.91,593.92
2017,10,13,11,15,891.5,99.0,3.1,29.0,770.0,773.67,575.52
2017,10,13,11,30,896.0,100.0,3.1,29.0,788.0,744.09,554.68
2017,10,13,11,45,894.0,102.5,3.1,29.5,796.5,708.25,526.79
2017,10,13,12,0,892.0,105.0,3.1,30.0,805.0,669.72,496.68
2017,10,13,12,15,892.0,105.0,3.1,30.0,806.0,627.7,464.6
2017,10,13,12,30,892.0,105.0,3.1,30.0,807.0,583.32,430.04
2017,10,13,12,45,890.5,104.0,3.1,30.5,799.0,535.2,391.07
2017,10,13,13,0,889.0,103.0,3.1,31.0,791.0,485.27,349.86
2017,10,13,13,15,884.0,102.0,3.1,31.0,774.5,432.37,306.16
2017,10,13,13,30,879.0,101.0,3.1,31.0,758.0,378.44,260.66
2017,10,13,13,45,872.5,99.5,3.1,31.0,733.5,322.91,213.4
2017,10,13,14,0,866.0,98.0,3.1,31.0,709.0,266.98,166.23
2017,10,13,14,15,855.5,96.5,3.05,31.0,677.0,210.21,121.06
2017,10,13,14,30,845.0,95.0,3.0,31.0,645.0,153.92,82.74
2017,10,13,14,45,810.5,100.5,3.0,31.0,602.0,92.85,54.76
2017,10,13,15,0,776.0,106.0,3.0,31.0,559.0,78.79,59.27
2017,10,13,15,15,755.0,102.5,2.95,30.5,514.5,77.56,58.58
2017,10,13,15,30,734.0,99.0,2.9,30.0,470.0,69.68,52.4
2017,10,13,15,45,704.5,94.5,2.85,30.0,421.0,67.77,51.0
2017,10,13,16,0,675.0,90.0,2.8,30.0,372.0,65.81,49.55
2017,10,13,16,15,634.5,83.5,2.55,29.5,320.0,62.23,46.81
2017,10,13,16,30,594.0,77.0,2.3,29.0,268.0,58.56,43.93
2017,10,13,16,45,535.5,68.5,2.05,28.5,216.0,53.07,39.39
2017,10,13,17,0,477.0,60.0,1.8,28.0,164.0,47.48,34.57
2017,10,13,17,15,382.0,48.0,1.6,27.0,116.0,38.59,26.8
2017,10,13,17,30,287.0,36.0,1.4,26.0,68.0,29.5,18.4
2017,10,13,17,45,143.5,18.0,1.25,25.5,34.0,14.05,0.0
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,14,6,45,88.0,15.0,1.05,21.5,22.5,75.89,0.0
2017,10,14,7,0,176.0,30.0,1.1,22.0,45.0,217.48,151.76
2017,10,14,7,15,283.0,45.5,1.35,22.5,90.0,322.32,254.56
2017,10,14,7,30,390.0,61.0,1.6,23.0,135.0,431.78,344.78
2017,10,14,7,45,461.5,71.0,1.85,23.5,186.5,513.79,409.59
2017,10,14,8,0,533.0,81.0,2.1,24.0,238.0,594.07,470.22
2017,10,14,8,15,580.0,88.5,2.2,24.5,290.0,650.03,509.85
2017,10,14,8,30,627.0,96.0,2.3,25.0,342.0,704.4,546.98
2017,10,14,8,45,666.0,99.5,2.45,25.5,392.5,744.75,573.38
2017,10,14,9,0,705.0,103.0,2.6,26.0,443.0,782.47,597.49
2017,10,14,9,15,388.0,174.0,2.65,26.5,364.0,570.14,440.15
2017,10,14,9,30,71.0,245.0,2.7,27.0,285.0,308.16,236.67
2017,10,14,9,45,89.5,269.0,2.8,27.5,323.5,344.47,264.25
2017,10,14,10,0,108.0,293.0,2.9,28.0,362.0,379.37,289.35
2017,10,14,10,15,145.5,312.0,2.9,28.0,410.0,439.47,333.46
2017,10,14,10,30,183.0,331.0,2.9,28.0,458.0,479.99,362.63
2017,10,14,10,45,241.5,336.0,2.95,28.5,510.0,520.29,391.26
2017,10,14,11,0,300.0,341.0,3.0,29.0,562.0,569.46,425.37
2017,10,14,11,15,190.0,351.0,3.0,29.0,492.0,467.87,349.76
2017,10,14,11,30,80.0,361.0,3.0,29.0,422.0,375.66,280.5
2017,10,14,11,45,190.5,365.5,3.05,29.5,514.0,452.96,337.73
2017,10,14,12,0,301.0,370.0,3.1,30.0,606.0,517.18,383.02
2017,10,14,12,15,263.5,378.0,3.1,30.0,584.5,479.06,354.08
2017,10,14,12,30,226.0,386.0,3.1,30.0,563.0,440.91,325.58
2017,10,14,12,45,271.0,372.5,3.15,30.5,583.0,434.15,319.15
2017,10,14,13,0,316.0,359.0,3.2,31.0,603.0,420.77,307.14
2017,10,14,13,15,308.5,352.5,3.2,31.0,586.5,387.28,281.06
2017,10,14,13,30,301.0,346.0,3.2,31.0,570.0,354.35,255.19
2017,10,14,13,45,541.5,240.0,3.25,31.0,626.5,319.69,220.65
2017,10,14,14,0,782.0,134.0,3.3,31.0,683.0,265.27,167.93
2017,10,14,14,15,770.0,131.5,3.3,30.5,651.0,211.05,125.55
2017,10,14,14,30,758.0,129.0,3.3,30.0,619.0,150.52,84.21
2017,10,14,14,45,732.0,129.5,3.3,30.0,579.0,98.98,62.44
2017,10,14,15,0,706.0,130.0,3.3,30.0,539.0,86.05,65.49
2017,10,14,15,15,682.5,125.0,3.25,30.0,495.0,84.54,64.47
2017,10,14,15,30,659.0,120.0,3.2,30.0,451.0,83.01,63.41
2017,10,14,15,45,622.5,115.5,3.15,30.0,402.0,81.63,62.5
2017,10,14,16,0,586.0,111.0,3.1,30.0,353.0,80.31,61.61
2017,10,14,16,15,541.0,103.0,2.85,29.5,302.5,76.23,58.52
2017,10,14,16,30,496.0,95.0,2.6,29.0,252.0,69.69,53.28
2017,10,14,16,45,428.0,84.0,2.35,28.5,201.0,62.27,47.13
2017,10,14,17,0,360.0,73.0,2.1,28.0,150.0,54.7,40.61
2017,10,14,17,15,267.5,56.5,1.9,27.5,104.5,42.79,30.18
2017,10,14,17,30,175.0,40.0,1.7,27.0,59.0,30.63,19.05
2017,10,14,17,45,87.5,20.0,1.5,26.5,29.5,15.82,0.0
2017,10,14,18,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,15,6,45,45.0,15.0,3.85,21.5,18.5,44.96,0.0
2017,10,15,7,0,90.0,30.0,4.5,22.0,37.0,134.91,90.93
2017,10,15,7,15,182.5,50.0,5.05,21.5,79.5,234.67,187.69
2017,10,15,7,30,275.0,70.0,5.6,21.0,122.0,351.93,288.44
2017,10,15,7,45,364.5,80.5,6.15,21.0,173.0,440.39,364.09
2017,10,15,8,0,454.0,91.0,6.7,21.0,224.0,531.83,439.44
2017,10,15,8,15,504.0,100.5,6.75,20.5,274.5,589.47,485.61
2017,10,15,8,30,554.0,110.0,6.8,20.0,325.0,654.66,536.61
2017,10,15,8,45,290.5,146.5,6.9,20.0,260.5,438.53,360.69
2017,10,15,9,0,27.0,183.0,7.0,20.0,196.0,192.96,154.11
2017,10,15,9,15,13.5,167.5,6.9,20.0,174.0,161.14,127.47
2017,10,15,9,30,0.0,152.0,6.8,20.0,152.0,132.01,102.86
2017,10,15,9,45,0.0,144.0,6.75,20.5,144.0,123.41,95.42
2017,10,15,10,0,0.0,136.0,6.7,21.0,136.0,115.47,88.57
2017,10,15,10,15,10.0,194.0,6.6,21.0,201.0,176.11,137.44
2017,10,15,10,30,20.0,252.0,6.5,21.0,266.0,236.49,185.3
2017,10,15,10,45,117.5,303.0,6.45,21.5,388.5,387.48,304.98
2017,10,15,11,0,215.0,354.0,6.4,22.0,511.0,502.56,393.17
2017,10,15,11,15,258.0,355.5,6.35,22.0,549.0,532.78,415.51
2017,10,15,11,30,301.0,357.0,6.3,22.0,587.0,546.65,425.55
2017,10,15,11,45,334.0,353.0,6.3,22.5,610.5,544.87,422.77
2017,10,15,12,0,367.0,349.0,6.3,23.0,634.0,539.67,417.2
2017,10,15,12,15,312.0,363.5,6.2,23.0,606.0,494.51,381.18
2017,10,15,12,30,257.0,378.0,6.1,23.0,578.0,452.56,347.82
2017,10,15,12,45,562.5,243.5,6.05,23.5,675.5,477.88,365.04
2017,10,15,13,0,868.0,109.0,6.0,24.0,773.0,474.46,356.15
2017,10,15,13,15,863.5,108.0,5.95,24.0,757.0,422.79,310.89
2017,10,15,13,30,859.0,107.0,5.9,24.0,741.0,370.09,264.08
2017,10,15,13,45,612.5,204.5,5.9,24.0,649.0,312.21,220.5
2017,10,15,14,0,366.0,302.0,5.9,24.0,557.0,287.05,206.58
2017,10,15,14,15,594.0,202.0,5.85,24.0,593.0,223.28,146.57
2017,10,15,14,30,822.0,102.0,5.8,24.0,629.0,142.31,78.28
2017,10,15,14,45,796.5,103.5,5.8,24.0,589.0,88.97,57.09
2017,10,15,15,0,771.0,105.0,5.8,24.0,549.0,78.39,60.81
2017,10,15,15,15,618.5,137.5,5.7,23.5,475.5,92.29,72.87
2017,10,15,15,30,466.0,170.0,5.6,23.0,402.0,112.92,90.7
2017,10,15,15,45,454.0,153.5,5.6,23.0,360.0,104.18,83.58
2017,10,15,16,0,442.0,137.0,5.6,23.0,318.0,95.0,76.05
2017,10,15,16,15,523.0,105.0,5.35,22.5,290.0,75.93,60.06
2017,10,15,16,30,604.0,73.0,5.1,22.0,262.0,55.85,42.94
2017,10,15,16,45,549.5,64.0,4.95,22.0,210.5,49.86,37.73
2017,10,15,17,0,495.0,55.0,4.8,22.0,159.0,43.71,32.19
2017,10,15,17,15,395.5,44.0,4.55,21.5,111.0,35.48,24.71
2017,10,15,17,30,296.0,33.0,4.3,21.0,63.0,27.11,16.54
2017,10,15,17,45,148.0,16.5,4.05,20.5,31.5,13.46,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,178.5,12.0,4.3,10.5,25.5,137.39,0.0
2017,10,16,7,0,357.0,24.0,4.4,11.0,51.0,341.34,240.56
2017,10,16,7,15,478.5,33.5,4.55,11.5,102.5,459.15,378.86
2017,10,16,7,30,600.0,43.0,4.7,12.0,154.0,570.66,476.47
2017,10,16,7,45,670.0,48.5,4.85,13.0,211.0,647.79,540.25
2017,10,16,8,0,740.0,54.0,5.0,14.0,268.0,724.7,600.02
2017,10,16,8,15,782.5,58.5,5.1,14.5,324.5,775.95,638.05
2017,10,16,8,30,825.0,63.0,5.2,15.0,381.0,825.09,673.0
2017,10,16,8,45,855.0,65.5,5.35,16.0,435.5,848.85,686.85
2017,10,16,9,0,885.0,68.0,5.5,17.0,490.0,878.55,704.84
2017,10,16,9,15,905.5,70.5,5.4,17.5,539.0,896.49,713.77
2017,10,16,9,30,926.0,73.0,5.3,18.0,588.0,910.71,719.96
2017,10,16,9,45,941.5,75.0,5.2,18.5,631.5,915.99,719.75
2017,10,16,10,0,957.0,77.0,5.1,19.0,675.0,917.2,716.81
2017,10,16,10,15,967.5,78.0,5.0,19.0,711.0,908.84,708.65
2017,10,16,10,30,978.0,79.0,4.9,19.0,747.0,896.4,697.84
2017,10,16,10,45,985.5,80.5,4.85,19.5,775.0,877.97,682.0
2017,10,16,11,0,993.0,82.0,4.8,20.0,803.0,855.53,663.55
2017,10,16,11,15,998.0,82.5,4.7,20.5,822.5,826.24,640.15
2017,10,16,11,30,1003.0,83.0,4.6,21.0,842.0,793.25,614.35
2017,10,16,11,45,1005.0,83.5,4.55,21.5,852.5,754.68,582.86
2017,10,16,12,0,1007.0,84.0,4.5,22.0,863.0,712.88,548.52
2017,10,16,12,15,1007.5,84.0,4.45,22.0,864.0,666.69,511.43
2017,10,16,12,30,1008.0,84.0,4.4,22.0,865.0,617.78,471.43
2017,10,16,12,45,1005.5,84.0,4.35,22.5,856.5,564.88,426.57
2017,10,16,13,0,1003.0,84.0,4.3,23.0,848.0,509.96,379.2
2017,10,16,13,15,999.0,83.5,4.2,23.0,830.5,452.29,329.26
2017,10,16,13,30,995.0,83.0,4.1,23.0,813.0,393.24,277.19
2017,10,16,13,45,988.0,82.0,4.1,23.5,786.5,331.87,222.53
2017,10,16,14,0,981.0,81.0,4.1,24.0,760.0,269.98,168.44
2017,10,16,14,15,971.5,79.5,4.05,24.0,726.0,207.09,117.56
2017,10,16,14,30,962.0,78.0,4.0,24.0,692.0,144.48,75.49
2017,10,16,14,45,949.0,76.5,3.95,24.0,650.5,82.28,52.11
2017,10,16,15,0,936.0,75.0,3.9,24.0,609.0,70.01,53.75
2017,10,16,15,15,917.5,72.5,3.8,23.5,561.0,67.99,52.33
2017,10,16,15,30,899.0,70.0,3.7,23.0,513.0,65.87,50.81
2017,10,16,15,45,873.5,67.0,3.65,23.0,460.0,63.18,48.69
2017,10,16,16,0,848.0,64.0,3.6,23.0,407.0,54.25,41.2
2017,10,16,16,15,810.0,60.0,3.15,22.0,350.5,51.37,39.02
2017,10,16,16,30,772.0,56.0,2.7,21.0,294.0,48.47,36.73
2017,10,16,16,45,712.5,50.5,2.3,20.5,236.5,44.14,33.0
2017,10,16,17,0,653.0,45.0,1.9,20.0,179.0,39.82,29.09
2017,10,16,17,15,547.0,36.5,1.8,19.0,125.0,32.57,22.47
2017,10,16,17,30,441.0,28.0,1.7,18.0,71.0,25.32,15.15
2017,10,16,17,45,220.5,14.0,1.6,17.0,35.5,11.43,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,6,45,167.5,12.0,1.5,9.5,24.0,129.16,0.0
2017,10,17,7,0,335.0,24.0,1.6,10.0,48.0,322.47,219.02
2017,10,17,7,15,457.5,34.0,1.75,10.5,98.5,442.45,360.99
2017,10,17,7,30,580.0,44.0,1.9,11.0,149.0,562.29,462.8
2017,10,17,7,45,647.5,50.5,2.05,12.0,205.0,629.72,517.29
2017,10,17,8,0,715.0,57.0,2.2,13.0,261.0,705.29,574.48
2017,10,17,8,15,757.5,61.5,2.15,14.0,317.0,756.11,608.8
2017,10,17,8,30,800.0,66.0,2.1,15.0,373.0,804.79,639.77
2017,10,17,8,45,829.0,69.5,2.1,16.0,426.0,837.77,658.62
2017,10,17,9,0,858.0,73.0,2.1,17.0,479.0,867.58,674.76
2017,10,17,9,15,878.0,76.0,2.05,17.5,527.0,876.34,676.72
2017,10,17,9,30,898.0,79.0,2.0,18.0,575.0,890.54,682.68
2017,10,17,9,45,913.0,81.0,1.95,19.0,617.5,895.32,680.89
2017,10,17,10,0,928.0,83.0,1.9,20.0,660.0,896.16,676.67
2017,10,17,10,15,938.5,84.5,1.8,20.0,695.0,888.59,669.03
2017,10,17,10,30,949.0,86.0,1.7,20.0,730.0,877.01,658.96
2017,10,17,10,45,956.5,87.0,1.6,20.5,757.5,858.47,643.21
2017,10,17,11,0,964.0,88.0,1.5,21.0,785.0,836.06,625.16
2017,10,17,11,15,968.5,88.5,1.4,21.5,803.5,807.1,602.95
2017,10,17,11,30,973.0,89.0,1.3,22.0,822.0,774.58,578.24
2017,10,17,11,45,976.0,89.0,1.25,22.5,832.0,737.15,549.15
2017,10,17,12,0,979.0,89.0,1.2,23.0,842.0,696.54,517.48
2017,10,17,12,15,979.0,89.0,1.15,23.0,843.0,651.16,482.87
2017,10,17,12,30,979.0,89.0,1.1,23.0,844.0,603.18,445.55
2017,10,17,12,45,977.5,88.5,1.05,23.5,836.0,551.66,403.87
2017,10,17,13,0,976.0,88.0,1.0,24.0,828.0,498.12,359.64
2017,10,17,13,15,972.0,87.5,1.0,24.0,810.5,441.82,313.17
2017,10,17,13,30,968.0,87.0,1.0,24.0,793.0,384.21,264.44
2017,10,17,13,45,962.0,85.5,1.0,24.5,767.5,324.24,212.85
2017,10,17,14,0,956.0,84.0,1.0,25.0,742.0,263.69,161.55
2017,10,17,14,15,947.0,82.5,1.0,25.0,708.5,202.35,113.41
2017,10,17,14,30,938.0,81.0,1.0,25.0,675.0,141.25,73.79
2017,10,17,14,45,925.0,78.5,1.05,25.0,634.0,79.87,61.44
2017,10,17,15,0,912.0,76.0,1.1,25.0,593.0,70.27,53.71
2017,10,17,15,15,894.0,73.5,1.15,25.0,546.0,68.29,52.23
2017,10,17,15,30,876.0,71.0,1.2,25.0,499.0,66.2,50.65
2017,10,17,15,45,851.0,68.0,1.25,25.0,447.0,56.7,42.78
2017,10,17,16,0,826.0,65.0,1.3,25.0,395.0,54.81,41.34
2017,10,17,16,15,787.5,60.5,1.2,24.0,340.0,51.59,38.88
2017,10,17,16,30,749.0,56.0,1.1,23.0,285.0,48.33,36.3
2017,10,17,16,45,690.0,50.5,1.0,22.5,228.5,44.04,32.63
2017,10,17,17,0,631.0,45.0,0.9,22.0,172.0,39.76,28.78
2017,10,17,17,15,524.5,36.0,0.95,21.0,119.5,32.09,21.82
2017,10,17,17,30,418.0,27.0,1.0,20.0,67.0,24.39,14.01
2017,10,17,17,45,209.0,13.5,1.1,19.0,33.5,11.52,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,177.0,11.5,0.9,10.5,24.0,135.05,0.0
2017,10,18,7,0,354.0,23.0,0.9,11.0,48.0,332.9,215.16
2017,10,18,7,15,476.0,33.0,1.05,11.5,99.0,454.1,365.19
2017,10,18,7,30,598.0,43.0,1.2,12.0,150.0,565.31,459.06
2017,10,18,7,45,664.0,49.5,1.35,13.0,206.0,640.04,518.37
2017,10,18,8,0,730.0,56.0,1.5,14.0,262.0,714.38,573.72
2017,10,18,8,15,772.0,60.5,1.65,15.0,318.0,764.81,608.68
2017,10,18,8,30,814.0,65.0,1.8,16.0,374.0,813.03,640.6
2017,10,18,8,45,841.5,68.5,1.95,17.5,427.0,844.67,658.46
2017,10,18,9,0,869.0,72.0,2.1,19.0,480.0,864.08,667.33
2017,10,18,9,15,889.0,75.0,2.25,19.5,528.5,881.82,677.5
2017,10,18,9,30,909.0,78.0,2.4,20.0,577.0,895.89,685.11
2017,10,18,9,45,923.0,80.0,2.6,21.0,619.0,899.66,684.83
2017,10,18,10,0,937.0,82.0,2.8,22.0,661.0,899.48,681.98
2017,10,18,10,15,947.0,83.5,2.8,22.5,696.0,891.3,673.65
2017,10,18,10,30,957.0,85.0,2.8,23.0,731.0,879.11,662.87
2017,10,18,10,45,963.0,86.5,2.8,23.5,758.0,859.72,647.42
2017,10,18,11,0,969.0,88.0,2.8,24.0,785.0,836.47,629.59
2017,10,18,11,15,973.0,89.0,2.8,24.5,803.5,807.47,607.98
2017,10,18,11,30,977.0,90.0,2.8,25.0,822.0,774.9,583.53
2017,10,18,11,45,975.0,92.5,2.8,25.5,830.5,736.35,553.32
2017,10,18,12,0,973.0,95.0,2.8,26.0,839.0,694.86,520.61
2017,10,18,12,15,972.5,95.0,2.75,26.0,839.5,649.31,485.22
2017,10,18,12,30,972.0,95.0,2.7,26.0,840.0,601.23,447.13
2017,10,18,12,45,970.0,94.5,2.7,26.5,831.5,549.69,404.85
2017,10,18,13,0,968.0,94.0,2.7,27.0,823.0,496.2,360.05
2017,10,18,13,15,963.5,93.5,2.7,27.0,805.5,440.04,312.84
2017,10,18,13,30,959.0,93.0,2.7,27.0,788.0,382.63,263.6
2017,10,18,13,45,951.5,92.0,2.7,27.0,762.0,323.06,212.32
2017,10,18,14,0,944.0,91.0,2.7,27.0,736.0,263.08,161.59
2017,10,18,14,15,933.5,89.5,2.7,27.0,702.0,202.14,113.83
2017,10,18,14,30,923.0,88.0,2.7,27.0,668.0,141.63,75.13
2017,10,18,14,45,896.0,90.0,2.75,27.0,624.5,83.61,64.15
2017,10,18,15,0,869.0,92.0,2.8,27.0,581.0,71.46,54.3
2017,10,18,15,15,660.0,130.0,2.75,26.5,484.0,88.6,68.9
2017,10,18,15,30,451.0,168.0,2.7,26.0,387.0,112.06,88.81
2017,10,18,15,45,427.5,155.5,2.65,26.0,345.5,105.65,83.73
2017,10,18,16,0,404.0,143.0,2.6,26.0,304.0,98.96,78.39
2017,10,18,16,15,385.0,124.5,2.25,25.0,260.0,87.97,69.61
2017,10,18,16,30,366.0,106.0,1.9,24.0,216.0,76.45,60.18
2017,10,18,16,45,327.0,88.5,1.6,23.0,171.5,64.97,50.5
2017,10,18,17,0,288.0,71.0,1.3,22.0,127.0,53.04,40.13
2017,10,18,17,15,227.5,51.5,1.3,21.0,87.0,39.08,27.69
2017,10,18,17,30,167.0,32.0,1.3,20.0,47.0,24.66,13.93
2017,10,18,17,45,83.5,16.0,1.3,19.5,23.5,13.66,0.0
2017,10,18,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,64.0,14.0,0.75,14.5,18.5,57.07,0.0
2017,10,19,7,0,128.0,28.0,0.8,15.0,37.0,170.82,102.2
2017,10,19,7,15,245.0,45.0,0.9,15.5,81.5,290.73,232.93
2017,10,19,7,30,362.0,62.0,1.0,16.0,126.0,406.91,331.29
2017,10,19,7,45,437.0,73.5,1.15,17.0,177.0,485.87,394.77
2017,10,19,8,0,512.0,85.0,1.3,18.0,228.0,571.9,460.15
2017,10,19,8,15,437.0,109.5,1.45,18.5,249.5,538.41,433.72
2017,10,19,8,30,362.0,134.0,1.6,19.0,271.0,504.55,405.67
2017,10,19,8,45,254.5,169.0,1.75,20.0,271.5,432.97,346.84
2017,10,19,9,0,147.0,204.0,1.9,21.0,272.0,358.49,285.08
2017,10,19,9,15,274.5,207.0,2.05,21.5,351.0,483.92,382.64
2017,10,19,9,30,402.0,210.0,2.2,22.0,430.0,590.09,461.5
2017,10,19,9,45,402.5,228.5,2.35,23.0,462.5,601.82,466.33
2017,10,19,10,0,403.0,247.0,2.5,24.0,495.0,611.15,470.07
2017,10,19,10,15,333.0,279.5,2.55,24.5,491.5,574.4,439.64
2017,10,19,10,30,263.0,312.0,2.6,25.0,488.0,537.13,409.25
2017,10,19,10,45,354.0,299.0,2.65,25.5,546.0,581.37,441.59
2017,10,19,11,0,445.0,286.0,2.7,26.0,604.0,632.39,477.2
2017,10,19,11,15,478.5,280.0,2.75,26.0,630.0,629.34,474.21
2017,10,19,11,30,512.0,274.0,2.8,26.0,656.0,622.48,468.67
2017,10,19,11,45,481.5,290.0,2.9,26.5,653.0,588.68,442.12
2017,10,19,12,0,451.0,306.0,3.0,27.0,650.0,554.8,415.56
2017,10,19,12,15,530.5,278.0,3.1,27.0,682.5,548.65,410.42
2017,10,19,12,30,610.0,250.0,3.2,27.0,715.0,534.84,398.6
2017,10,19,12,45,590.0,253.5,3.3,27.5,700.0,490.4,362.92
2017,10,19,13,0,570.0,257.0,3.4,28.0,685.0,446.47,327.25
2017,10,19,13,15,530.5,263.0,3.45,28.0,654.5,397.91,288.6
2017,10,19,13,30,491.0,269.0,3.5,28.0,624.0,352.43,252.15
2017,10,19,13,45,434.5,279.5,3.55,28.0,585.5,309.01,218.12
2017,10,19,14,0,378.0,290.0,3.6,28.0,547.0,276.28,193.39
2017,10,19,14,15,405.0,267.0,3.6,27.5,531.0,236.17,161.95
2017,10,19,14,30,432.0,244.0,3.6,27.0,515.0,185.93,126.68
2017,10,19,14,45,511.0,202.0,3.65,27.0,502.0,129.13,101.66
2017,10,19,15,0,590.0,160.0,3.7,27.0,489.0,105.88,82.85
2017,10,19,15,15,645.0,129.5,3.65,27.0,462.0,88.29,68.52
2017,10,19,15,30,700.0,99.0,3.6,27.0,435.0,70.16,53.59
2017,10,19,15,45,657.0,98.5,3.6,27.0,387.0,70.92,54.42
2017,10,19,16,0,614.0,98.0,3.6,27.0,339.0,71.95,55.47
2017,10,19,16,15,608.5,84.5,3.2,26.5,294.0,63.62,48.67
2017,10,19,16,30,603.0,71.0,2.8,26.0,249.0,54.8,41.33
2017,10,19,16,45,532.0,63.0,2.45,25.5,196.5,49.43,36.75
2017,10,19,17,0,461.0,55.0,2.1,25.0,144.0,44.03,31.93
2017,10,19,17,15,348.5,42.5,1.95,24.0,97.5,34.48,23.38
2017,10,19,17,30,236.0,30.0,1.8,23.0,51.0,23.34,12.32
2017,10,19,17,45,118.0,15.0,1.65,22.5,25.5,12.8,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,72.5,12.5,1.8,17.5,17.5,61.6,0.0
2017,10,20,7,0,145.0,25.0,2.0,18.0,35.0,176.04,97.94
2017,10,20,7,15,263.0,39.5,2.05,18.5,77.5,294.58,234.77
2017,10,20,7,30,381.0,54.0,2.1,19.0,120.0,411.81,334.47
2017,10,20,7,45,479.0,60.0,2.2,19.5,173.0,506.52,410.97
2017,10,20,8,0,577.0,66.0,2.3,20.0,226.0,602.19,484.43
2017,10,20,8,15,624.0,71.5,2.35,20.5,277.5,654.7,522.24
2017,10,20,8,30,671.0,77.0,2.4,21.0,329.0,705.78,557.61
2017,10,20,8,45,335.5,104.5,2.5,21.5,230.5,441.14,355.2
2017,10,20,9,0,0.0,132.0,2.6,22.0,132.0,116.17,89.26
2017,10,20,9,15,15.5,172.5,2.6,22.5,181.0,168.52,131.82
2017,10,20,9,30,31.0,213.0,2.6,23.0,230.0,236.79,185.3
2017,10,20,9,45,35.5,232.5,2.65,24.0,253.5,256.86,199.52
2017,10,20,10,0,40.0,252.0,2.7,25.0,277.0,276.25,213.13
2017,10,20,10,15,49.5,273.5,2.7,25.0,306.0,301.08,231.69
2017,10,20,10,30,59.0,295.0,2.7,25.0,335.0,324.72,249.15
2017,10,20,10,45,143.5,318.5,2.7,25.5,420.0,421.17,321.91
2017,10,20,11,0,228.0,342.0,2.7,26.0,505.0,496.87,376.98
2017,10,20,11,15,280.0,340.5,2.75,26.0,545.5,529.64,400.3
2017,10,20,11,30,332.0,339.0,2.8,26.0,586.0,545.86,411.69
2017,10,20,11,45,333.5,343.5,2.85,26.5,594.0,529.72,398.19
2017,10,20,12,0,335.0,348.0,2.9,27.0,602.0,512.17,383.75
2017,10,20,12,15,360.0,341.5,2.95,27.0,614.5,497.61,372.26
2017,10,20,12,30,385.0,335.0,3.0,27.0,627.0,480.17,358.21
2017,10,20,12,45,363.5,337.0,3.1,27.0,610.5,444.3,330.43
2017,10,20,13,0,342.0,339.0,3.2,27.0,594.0,409.59,303.3
2017,10,20,13,15,311.5,338.0,3.25,27.0,566.5,370.85,273.1
2017,10,20,13,30,281.0,337.0,3.3,27.0,539.0,334.81,244.99
2017,10,20,13,45,234.5,330.5,3.35,27.5,495.0,299.38,217.77
2017,10,20,14,0,188.0,324.0,3.4,28.0,451.0,264.83,192.18
2017,10,20,14,15,256.5,297.0,3.4,28.0,461.5,232.12,164.71
2017,10,20,14,30,325.0,270.0,3.4,28.0,472.0,198.48,139.65
2017,10,20,14,45,335.5,249.0,3.45,28.0,446.0,160.2,126.5
2017,10,20,15,0,346.0,228.0,3.5,28.0,420.0,149.86,118.5
2017,10,20,15,15,255.0,218.5,3.45,27.5,353.5,143.96,114.27
2017,10,20,15,30,164.0,209.0,3.4,27.0,287.0,143.61,114.57
2017,10,20,15,45,152.5,187.0,3.35,27.0,253.5,130.41,104.01
2017,10,20,16,0,141.0,165.0,3.3,27.0,220.0,116.75,92.98
2017,10,20,16,15,127.5,142.0,2.9,26.5,186.5,102.05,81.06
2017,10,20,16,30,114.0,119.0,2.5,26.0,153.0,86.89,68.51
2017,10,20,16,45,90.0,96.0,2.2,25.5,119.0,71.2,55.21
