Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,17,0,66.0,73.0,1.9,25.0,85.0,55.1,41.26
2017,10,20,17,15,35.0,50.0,1.75,24.5,56.5,39.09,27.1
2017,10,20,17,30,4.0,27.0,1.6,24.0,28.0,21.86,10.72
2017,10,20,17,45,2.0,13.5,1.5,23.5,14.0,11.52,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,81.0,11.5,2.7,20.5,17.0,66.52,0.0
2017,10,21,7,0,162.0,23.0,2.9,21.0,34.0,183.06,92.48
2017,10,21,7,15,283.0,36.5,3.1,21.5,76.5,307.49,242.53
2017,10,21,7,30,404.0,50.0,3.3,22.0,119.0,424.5,342.18
2017,10,21,7,45,485.0,58.0,3.55,22.5,170.0,507.39,410.0
2017,10,21,8,0,566.0,66.0,3.8,23.0,221.0,591.26,475.39
2017,10,21,8,15,614.0,72.0,4.0,23.5,272.5,644.96,515.17
2017,10,21,8,30,662.0,78.0,4.2,24.0,324.0,697.27,552.47
2017,10,21,8,45,400.5,139.5,4.45,24.5,294.5,539.92,430.4
2017,10,21,9,0,139.0,201.0,4.7,25.0,265.0,347.41,275.09
2017,10,21,9,15,131.0,222.5,4.8,25.5,287.5,358.91,282.68
2017,10,21,9,30,123.0,244.0,4.9,26.0,310.0,369.34,288.86
2017,10,21,9,45,164.5,263.0,5.0,26.5,358.5,418.04,325.51
2017,10,21,10,0,206.0,282.0,5.1,27.0,407.0,464.67,359.84
2017,10,21,10,15,200.5,299.5,5.1,27.0,427.0,468.43,361.2
2017,10,21,10,30,195.0,317.0,5.1,27.0,447.0,471.02,361.89
2017,10,21,10,45,219.5,327.5,5.2,27.5,479.0,488.8,374.07
2017,10,21,11,0,244.0,338.0,5.3,28.0,511.0,504.22,384.3
2017,10,21,11,15,142.0,325.5,5.3,28.5,427.0,404.5,307.19
2017,10,21,11,30,40.0,313.0,5.3,29.0,343.0,302.67,228.27
2017,10,21,11,45,148.0,339.0,5.3,29.5,450.5,396.97,299.65
2017,10,21,12,0,256.0,365.0,5.3,30.0,558.0,477.28,357.94
2017,10,21,12,15,310.5,352.0,5.2,30.0,586.0,476.95,356.59
2017,10,21,12,30,365.0,339.0,5.1,30.0,614.0,471.57,351.14
2017,10,21,12,45,609.0,225.5,5.1,30.0,679.0,474.64,350.94
2017,10,21,13,0,853.0,112.0,5.1,30.0,744.0,452.73,328.95
2017,10,21,13,15,848.0,111.0,5.05,30.0,727.5,401.84,285.41
2017,10,21,13,30,843.0,110.0,5.0,30.0,711.0,345.72,237.35
2017,10,21,13,45,574.0,207.0,4.95,30.0,610.5,292.0,199.68
2017,10,21,14,0,305.0,304.0,4.9,30.0,510.0,268.06,189.14
2017,10,21,14,15,551.0,204.5,4.85,30.0,553.5,207.15,132.89
2017,10,21,14,30,797.0,105.0,4.8,30.0,597.0,126.8,69.27
2017,10,21,14,45,774.5,104.5,4.75,30.0,557.5,77.71,58.65
2017,10,21,15,0,752.0,104.0,4.7,30.0,518.0,78.45,59.46
2017,10,21,15,15,439.0,155.5,4.65,29.5,392.0,102.81,79.87
2017,10,21,15,30,126.0,207.0,4.6,29.0,266.0,141.91,112.47
2017,10,21,15,45,384.0,147.0,4.55,29.0,299.5,100.1,78.25
2017,10,21,16,0,642.0,87.0,4.5,29.0,333.0,64.44,48.73
2017,10,21,16,15,595.0,80.5,4.1,28.5,282.5,60.72,45.84
2017,10,21,16,30,548.0,74.0,3.7,28.0,232.0,56.96,42.79
2017,10,21,16,45,473.0,65.0,3.35,28.0,181.0,50.92,37.57
2017,10,21,17,0,398.0,56.0,3.0,28.0,130.0,44.82,32.09
2017,10,21,17,15,286.5,42.5,2.7,27.0,86.0,32.72,21.46
2017,10,21,17,30,175.0,29.0,2.4,26.0,42.0,22.46,10.51
2017,10,21,17,45,87.5,14.5,2.15,25.5,21.0,12.38,0.0
2017,10,21,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,25.0,11.5,3.25,19.0,13.0,27.25,0.0
2017,10,22,7,0,50.0,23.0,3.7,19.0,26.0,74.77,30.59
2017,10,22,7,15,141.0,45.0,4.1,18.5,66.0,195.67,154.67
2017,10,22,7,30,232.0,67.0,4.5,18.0,106.0,295.1,242.79
2017,10,22,7,45,322.0,80.5,4.95,18.0,156.0,399.62,332.17
2017,10,22,8,0,412.0,94.0,5.4,18.0,206.0,492.28,409.98
2017,10,22,8,15,468.0,104.5,5.45,18.0,256.5,554.01,459.76
2017,10,22,8,30,524.0,115.0,5.5,18.0,307.0,615.39,507.34
2017,10,22,8,45,406.0,150.5,5.6,18.0,312.0,556.36,457.35
2017,10,22,9,0,288.0,186.0,5.7,18.0,317.0,474.86,389.26
2017,10,22,9,15,283.5,208.0,5.7,18.5,348.5,490.46,399.26
2017,10,22,9,30,279.0,230.0,5.7,19.0,380.0,504.07,407.31
2017,10,22,9,45,535.5,173.5,5.7,19.5,488.0,668.18,537.13
2017,10,22,10,0,792.0,117.0,5.7,20.0,596.0,813.0,643.99
2017,10,22,10,15,806.0,119.5,5.7,20.5,630.0,810.12,638.56
2017,10,22,10,30,820.0,122.0,5.7,21.0,664.0,803.41,631.23
2017,10,22,10,45,839.5,120.0,5.7,22.0,693.0,792.45,619.79
2017,10,22,11,0,859.0,118.0,5.7,23.0,722.0,777.4,605.63
2017,10,22,11,15,865.0,118.5,5.65,23.0,740.0,751.03,584.7
2017,10,22,11,30,871.0,119.0,5.6,23.0,758.0,721.3,560.74
2017,10,22,11,45,895.5,108.5,5.6,23.5,773.0,686.42,532.17
2017,10,22,12,0,920.0,98.0,5.6,24.0,788.0,652.19,503.41
2017,10,22,12,15,921.0,98.0,5.6,24.5,789.0,609.79,467.75
2017,10,22,12,30,922.0,98.0,5.6,25.0,790.0,564.89,429.53
2017,10,22,12,45,923.0,96.5,5.6,25.5,783.0,516.42,387.81
2017,10,22,13,0,924.0,95.0,5.6,26.0,776.0,465.87,343.58
2017,10,22,13,15,921.0,94.0,5.55,26.0,760.0,412.37,296.8
2017,10,22,13,30,918.0,93.0,5.5,26.0,744.0,357.58,248.24
2017,10,22,13,45,916.5,90.0,5.5,26.0,720.5,300.61,197.89
2017,10,22,14,0,915.0,87.0,5.5,26.0,697.0,242.68,148.16
2017,10,22,14,15,906.5,85.5,5.4,26.0,665.0,184.11,102.64
2017,10,22,14,30,898.0,84.0,5.3,26.0,633.0,125.75,67.4
2017,10,22,14,45,890.5,80.0,5.2,26.0,595.0,72.5,55.33
2017,10,22,15,0,883.0,76.0,5.1,26.0,557.0,69.8,53.25
2017,10,22,15,15,865.0,73.5,4.85,25.5,512.0,67.8,51.85
2017,10,22,15,30,847.0,71.0,4.6,25.0,467.0,58.48,44.23
2017,10,22,15,45,825.5,66.5,4.4,25.0,417.0,55.57,41.91
2017,10,22,16,0,804.0,62.0,4.2,25.0,367.0,52.56,39.48
2017,10,22,16,15,764.0,58.0,3.7,24.0,313.0,49.67,37.26
2017,10,22,16,30,724.0,54.0,3.2,23.0,259.0,46.77,34.94
2017,10,22,16,45,664.0,47.5,2.7,22.0,205.0,41.61,30.51
2017,10,22,17,0,604.0,41.0,2.2,21.0,151.0,36.4,25.83
2017,10,22,17,15,485.0,32.0,2.05,20.0,100.5,28.61,18.64
2017,10,22,17,30,366.0,23.0,1.9,19.0,50.0,20.82,9.14
2017,10,22,17,45,183.0,11.5,1.8,18.0,25.0,9.82,0.0
2017,10,22,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,161.0,9.5,0.7,11.5,18.5,120.03,0.0
2017,10,23,7,0,322.0,19.0,0.7,12.0,37.0,284.32,113.4
2017,10,23,7,15,452.0,28.0,0.85,12.5,85.5,414.13,328.17
2017,10,23,7,30,582.0,37.0,1.0,13.0,134.0,536.86,432.97
2017,10,23,7,45,650.5,43.5,1.2,14.0,188.0,611.44,493.26
2017,10,23,8,0,719.0,50.0,1.4,15.0,242.0,686.15,550.04
2017,10,23,8,15,761.5,54.0,1.5,16.0,296.5,735.13,584.07
2017,10,23,8,30,804.0,58.0,1.6,17.0,351.0,782.09,615.05
2017,10,23,8,45,832.0,61.0,1.75,18.0,402.5,804.07,627.68
2017,10,23,9,0,860.0,64.0,1.9,19.0,454.0,831.75,644.07
2017,10,23,9,15,879.5,66.5,2.1,19.5,501.0,848.18,653.94
2017,10,23,9,30,899.0,69.0,2.3,20.0,548.0,861.02,661.33
2017,10,23,9,45,911.5,71.5,2.5,21.0,588.5,864.12,660.72
2017,10,23,10,0,924.0,74.0,2.7,22.0,629.0,863.32,657.55
2017,10,23,10,15,934.0,75.5,2.75,22.5,663.0,855.33,649.75
2017,10,23,10,30,944.0,77.0,2.8,23.0,697.0,843.41,639.49
2017,10,23,10,45,949.5,78.5,2.85,23.5,723.0,824.04,624.31
2017,10,23,11,0,955.0,80.0,2.9,24.0,749.0,800.92,606.74
2017,10,23,11,15,959.0,81.0,2.85,24.5,766.5,772.53,585.1
2017,10,23,11,30,963.0,82.0,2.8,25.0,784.0,740.65,559.99
2017,10,23,11,45,960.5,84.5,2.75,25.5,792.5,702.66,529.62
2017,10,23,12,0,958.0,87.0,2.7,26.0,801.0,661.84,496.85
2017,10,23,12,15,957.5,87.0,2.6,26.0,801.0,617.28,461.59
2017,10,23,12,30,957.0,87.0,2.5,26.0,801.0,570.24,423.71
2017,10,23,12,45,953.0,87.5,2.45,26.5,792.0,519.73,381.73
2017,10,23,13,0,949.0,88.0,2.4,27.0,783.0,467.47,337.47
2017,10,23,13,15,944.0,87.5,2.3,27.0,765.5,412.54,290.8
2017,10,23,13,30,939.0,87.0,2.2,27.0,748.0,356.47,242.41
2017,10,23,13,45,929.5,86.5,2.1,27.0,722.0,298.37,192.52
2017,10,23,14,0,920.0,86.0,2.0,27.0,696.0,240.11,143.93
2017,10,23,14,15,909.5,84.5,1.85,27.0,663.0,181.08,99.27
2017,10,23,14,30,899.0,83.0,1.7,27.0,630.0,122.51,65.16
2017,10,23,14,45,882.5,81.5,1.55,27.0,589.0,73.34,55.72
2017,10,23,15,0,866.0,80.0,1.4,27.0,548.0,72.17,54.96
2017,10,23,15,15,845.5,77.0,1.25,26.5,502.5,62.09,46.81
2017,10,23,15,30,825.0,74.0,1.1,26.0,457.0,60.44,45.69
2017,10,23,15,45,794.5,71.0,1.0,26.0,406.0,58.64,44.33
2017,10,23,16,0,764.0,68.0,0.9,26.0,355.0,56.86,42.96
2017,10,23,16,15,721.0,63.0,0.85,25.0,301.5,53.36,40.26
2017,10,23,16,30,678.0,58.0,0.8,24.0,248.0,49.82,37.42
2017,10,23,16,45,608.5,51.5,0.75,23.5,194.5,41.13,29.91
2017,10,23,17,0,539.0,45.0,0.7,23.0,141.0,36.48,25.67
2017,10,23,17,15,418.0,34.0,0.8,22.0,93.0,27.8,17.74
2017,10,23,17,30,297.0,23.0,0.9,21.0,45.0,19.02,7.07
2017,10,23,17,45,148.5,11.5,1.05,20.0,22.5,9.82,0.0
2017,10,23,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,150.0,9.0,3.4,11.5,17.5,111.58,0.0
2017,10,24,7,0,300.0,18.0,3.6,12.0,35.0,265.55,83.66
2017,10,24,7,15,431.5,28.0,3.7,12.5,82.0,397.22,319.98
2017,10,24,7,30,563.0,38.0,3.8,13.0,129.0,521.32,430.55
2017,10,24,7,45,635.0,44.0,3.9,14.0,183.0,597.64,494.42
2017,10,24,8,0,707.0,50.0,4.0,15.0,237.0,674.06,554.28
2017,10,24,8,15,750.5,54.0,4.2,16.0,291.0,723.53,590.59
2017,10,24,8,30,794.0,58.0,4.4,17.0,345.0,771.04,623.98
2017,10,24,8,45,823.0,61.5,4.6,18.0,396.5,803.08,644.72
2017,10,24,9,0,852.0,65.0,4.8,19.0,448.0,823.42,656.33
2017,10,24,9,15,872.0,67.5,4.85,19.5,494.5,840.14,665.52
2017,10,24,9,30,892.0,70.0,4.9,20.0,541.0,853.31,672.1
2017,10,24,9,45,905.5,72.0,5.0,20.5,582.0,856.6,671.91
2017,10,24,10,0,919.0,74.0,5.1,21.0,623.0,856.04,669.15
2017,10,24,10,15,929.0,75.5,5.1,21.5,656.5,848.09,660.7
2017,10,24,10,30,939.0,77.0,5.1,22.0,690.0,836.22,649.7
2017,10,24,10,45,945.0,78.5,5.1,22.5,716.0,817.34,633.9
2017,10,24,11,0,951.0,80.0,5.1,23.0,742.0,794.7,615.64
2017,10,24,11,15,955.5,80.5,5.1,23.0,760.0,766.28,594.57
2017,10,24,11,30,960.0,81.0,5.1,23.0,778.0,734.38,569.66
2017,10,24,11,45,715.0,184.5,5.15,23.5,707.5,639.89,493.86
2017,10,24,12,0,470.0,288.0,5.2,24.0,637.0,542.85,416.82
2017,10,24,12,15,711.0,188.5,5.25,24.0,716.0,567.18,434.94
2017,10,24,12,30,952.0,89.0,5.3,24.0,795.0,566.32,431.33
2017,10,24,12,45,951.5,87.5,5.35,24.0,786.5,515.98,388.64
2017,10,24,13,0,951.0,86.0,5.4,24.0,778.0,463.64,343.4
2017,10,24,13,15,947.0,85.5,5.4,24.0,761.5,409.06,295.3
2017,10,24,13,30,943.0,85.0,5.4,24.0,745.0,353.23,245.43
2017,10,24,13,45,938.5,82.5,5.45,24.0,720.5,294.75,193.56
2017,10,24,14,0,934.0,80.0,5.5,24.0,696.0,235.62,142.79
2017,10,24,14,15,925.5,78.5,5.45,24.0,663.5,176.24,96.95
2017,10,24,14,30,917.0,77.0,5.4,24.0,631.0,117.07,62.36
2017,10,24,14,45,907.0,74.0,5.4,24.0,592.0,68.87,52.78
2017,10,24,15,0,897.0,71.0,5.4,24.0,553.0,66.67,51.1
2017,10,24,15,15,879.0,68.5,5.35,23.5,507.5,64.58,49.59
2017,10,24,15,30,861.0,66.0,5.3,23.0,462.0,62.38,47.98
2017,10,24,15,45,837.5,62.5,5.25,23.0,412.0,59.29,45.49
2017,10,24,16,0,814.0,59.0,5.2,23.0,362.0,50.46,38.03
2017,10,24,16,15,774.0,55.0,4.75,22.0,308.0,47.47,35.68
2017,10,24,16,30,734.0,51.0,4.3,21.0,254.0,44.47,33.23
2017,10,24,16,45,668.0,45.5,3.9,20.5,199.0,40.03,29.3
2017,10,24,17,0,602.0,40.0,3.5,20.0,144.0,35.62,25.2
2017,10,24,17,15,479.0,30.5,3.2,19.0,94.5,27.33,17.5
2017,10,24,17,30,356.0,21.0,2.9,18.0,45.0,19.01,6.28
2017,10,24,17,45,178.0,10.5,2.6,17.0,22.5,8.96,0.0
2017,10,24,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,25,6,45,156.5,9.0,1.75,9.5,17.0,115.7,0.0
2017,10,25,7,0,313.0,18.0,1.8,10.0,34.0,272.44,56.66
2017,10,25,7,15,449.5,27.5,2.1,11.0,82.5,408.79,327.02
2017,10,25,7,30,586.0,37.0,2.4,12.0,131.0,536.21,439.85
2017,10,25,7,45,657.0,43.5,2.75,13.5,186.0,612.53,503.06
2017,10,25,8,0,728.0,50.0,3.1,15.0,241.0,688.93,562.25
2017,10,25,8,15,771.5,54.0,2.95,15.5,295.5,738.57,597.8
2017,10,25,8,30,815.0,58.0,2.8,16.0,350.0,786.14,629.79
2017,10,25,8,45,844.0,61.5,2.65,17.0,402.0,809.6,641.55
2017,10,25,9,0,873.0,65.0,2.5,18.0,454.0,838.53,656.68
2017,10,25,9,15,893.0,67.0,2.5,19.0,501.5,854.48,663.24
2017,10,25,9,30,913.0,69.0,2.5,20.0,549.0,866.85,667.32
2017,10,25,9,45,926.5,71.0,2.55,21.0,590.0,869.93,665.43
2017,10,25,10,0,940.0,73.0,2.6,22.0,631.0,869.07,661.06
2017,10,25,10,15,950.5,74.5,2.6,22.5,665.5,861.17,652.97
2017,10,25,10,30,961.0,76.0,2.6,23.0,700.0,849.26,642.4
2017,10,25,10,45,967.5,77.0,2.65,23.5,726.5,829.7,627.17
2017,10,25,11,0,974.0,78.0,2.7,24.0,753.0,806.32,609.52
2017,10,25,11,15,978.5,79.0,2.7,24.0,771.0,777.76,589.27
2017,10,25,11,30,983.0,80.0,2.7,24.0,789.0,745.61,565.09
2017,10,25,11,45,977.0,84.5,2.7,24.5,797.0,706.7,534.11
2017,10,25,12,0,971.0,89.0,2.7,25.0,805.0,665.05,500.74
2017,10,25,12,15,971.0,89.0,2.65,25.0,805.0,620.21,465.25
2017,10,25,12,30,971.0,89.0,2.6,25.0,805.0,572.82,427.0
2017,10,25,12,45,969.5,88.0,2.55,25.5,796.5,521.56,384.12
2017,10,25,13,0,968.0,87.0,2.5,26.0,788.0,468.34,338.77
2017,10,25,13,15,963.0,86.5,2.4,26.0,770.5,412.54,291.06
2017,10,25,13,30,958.0,86.0,2.3,26.0,753.0,355.58,241.64
2017,10,25,13,45,951.5,84.5,2.25,26.0,727.5,296.56,190.73
2017,10,25,14,0,945.0,83.0,2.2,26.0,702.0,237.05,141.05
2017,10,25,14,15,934.5,81.5,2.1,26.0,668.0,176.79,95.92
2017,10,25,14,30,924.0,80.0,2.0,26.0,634.0,116.95,62.32
2017,10,25,14,45,894.5,83.0,1.9,26.0,590.5,74.54,57.01
2017,10,25,15,0,865.0,86.0,1.8,26.0,547.0,68.04,51.79
2017,10,25,15,15,843.0,83.0,1.65,25.5,500.5,66.53,50.79
2017,10,25,15,30,821.0,80.0,1.5,25.0,454.0,65.0,49.78
2017,10,25,15,45,789.5,76.0,1.4,25.0,402.5,62.58,47.89
2017,10,25,16,0,758.0,72.0,1.3,25.0,351.0,60.15,45.96
2017,10,25,16,15,711.5,66.5,1.2,24.0,296.5,56.32,42.98
2017,10,25,16,30,665.0,61.0,1.1,23.0,242.0,48.14,36.12
2017,10,25,16,45,591.0,53.5,1.0,22.5,188.0,42.77,31.42
2017,10,25,17,0,517.0,46.0,0.9,22.0,134.0,37.39,26.48
2017,10,25,17,15,386.5,34.5,1.0,21.0,86.5,28.3,18.08
2017,10,25,17,30,256.0,23.0,1.1,20.0,39.0,19.11,5.12
2017,10,25,17,45,128.0,11.5,1.2,19.0,19.5,9.82,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,106.0,9.5,3.0,10.5,15.0,81.0,0.0
2017,10,26,7,0,212.0,19.0,3.2,11.0,30.0,206.42,13.53
2017,10,26,7,15,353.0,31.5,3.4,11.5,75.5,349.84,280.91
2017,10,26,7,30,494.0,44.0,3.6,12.0,121.0,480.45,398.6
2017,10,26,7,45,573.5,51.5,3.8,13.0,175.0,561.62,467.35
2017,10,26,8,0,653.0,59.0,4.0,14.0,229.0,643.65,532.77
2017,10,26,8,15,701.5,64.5,4.15,15.0,283.0,691.41,568.23
2017,10,26,8,30,750.0,70.0,4.3,16.0,337.0,744.38,606.05
2017,10,26,8,45,782.5,74.0,4.5,17.0,388.5,779.54,629.46
2017,10,26,9,0,815.0,78.0,4.7,18.0,440.0,811.63,650.01
2017,10,26,9,15,837.5,81.5,5.1,19.0,486.5,831.21,662.1
2017,10,26,9,30,860.0,85.0,5.5,20.0,533.0,847.12,671.35
2017,10,26,9,45,875.5,87.5,5.95,21.0,574.0,852.1,672.74
2017,10,26,10,0,891.0,90.0,6.4,22.0,615.0,845.29,665.49
2017,10,26,10,15,902.0,91.5,6.4,22.5,649.0,838.03,657.48
2017,10,26,10,30,913.0,93.0,6.4,23.0,683.0,826.93,646.89
2017,10,26,10,45,919.5,94.5,6.4,23.5,708.5,808.52,631.2
2017,10,26,11,0,926.0,96.0,6.4,24.0,734.0,786.45,613.07
2017,10,26,11,15,930.5,97.0,6.35,24.5,752.0,758.84,590.47
2017,10,26,11,30,935.0,98.0,6.3,25.0,770.0,727.82,564.15
2017,10,26,11,45,946.0,94.0,6.3,25.5,781.0,692.94,534.98
2017,10,26,12,0,957.0,90.0,6.3,26.0,792.0,654.56,502.75
2017,10,26,12,15,956.5,90.0,6.25,26.0,791.5,610.06,466.11
2017,10,26,12,30,956.0,90.0,6.2,26.0,791.0,563.11,426.8
2017,10,26,12,45,951.5,90.5,6.2,26.5,782.0,512.5,383.11
2017,10,26,13,0,947.0,91.0,6.2,27.0,773.0,460.21,337.25
2017,10,26,13,15,942.0,90.0,6.15,27.0,755.0,405.1,288.99
2017,10,26,13,30,937.0,89.0,6.1,27.0,737.0,348.88,239.23
2017,10,26,13,45,928.0,88.0,6.05,27.0,711.0,290.84,188.37
2017,10,26,14,0,919.0,87.0,6.0,27.0,685.0,232.58,139.3
2017,10,26,14,15,907.5,85.5,5.9,27.0,651.5,173.72,95.14
2017,10,26,14,30,896.0,84.0,5.8,27.0,618.0,115.42,62.84
2017,10,26,14,45,879.0,82.5,5.75,27.0,577.5,73.97,56.41
2017,10,26,15,0,862.0,81.0,5.7,27.0,537.0,64.6,48.75
2017,10,26,15,15,840.5,78.0,5.5,26.5,490.5,62.98,47.65
2017,10,26,15,30,819.0,75.0,5.3,26.0,444.0,61.34,46.52
2017,10,26,15,45,785.5,71.5,5.1,26.0,393.0,59.15,44.82
2017,10,26,16,0,752.0,68.0,4.9,26.0,342.0,56.97,43.09
2017,10,26,16,15,706.0,63.0,4.4,25.0,288.5,53.45,40.35
2017,10,26,16,30,660.0,58.0,3.9,24.0,235.0,45.85,33.97
2017,10,26,16,45,581.5,51.0,3.4,23.5,181.5,40.78,29.52
2017,10,26,17,0,503.0,44.0,2.9,23.0,128.0,35.72,24.87
2017,10,26,17,15,373.5,32.5,2.7,22.0,82.0,26.6,16.46
2017,10,26,17,30,244.0,21.0,2.5,21.0,36.0,17.37,2.78
2017,10,26,17,45,122.0,10.5,2.35,20.0,18.0,8.96,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,70.5,9.0,6.65,10.0,12.0,55.99,0.0
2017,10,27,7,0,141.0,18.0,6.9,10.0,24.0,150.36,0.0
2017,10,27,7,15,268.5,32.5,7.2,10.0,66.0,286.94,232.26
2017,10,27,7,30,396.0,47.0,7.5,10.0,108.0,406.75,345.91
2017,10,27,7,45,471.5,58.0,7.8,10.5,158.5,487.14,418.2
2017,10,27,8,0,547.0,69.0,8.1,11.0,209.0,568.49,488.07
2017,10,27,8,15,598.5,76.0,8.1,11.0,260.5,625.3,535.5
2017,10,27,8,30,650.0,83.0,8.1,11.0,312.0,680.62,580.02
2017,10,27,8,45,680.5,90.0,8.1,11.5,361.0,716.28,606.29
2017,10,27,9,0,711.0,97.0,8.1,12.0,410.0,749.21,629.73
2017,10,27,9,15,736.0,101.5,8.0,12.5,455.0,771.34,643.93
2017,10,27,9,30,761.0,106.0,7.9,13.0,500.0,790.14,655.35
2017,10,27,9,45,773.5,111.5,7.85,13.5,538.5,796.11,656.86
2017,10,27,10,0,786.0,117.0,7.8,14.0,577.0,794.19,652.4
2017,10,27,10,15,799.0,119.5,7.7,14.0,610.0,790.4,647.79
2017,10,27,10,30,812.0,122.0,7.6,14.0,643.0,782.85,640.47
2017,10,27,10,45,813.0,127.5,7.55,14.5,667.0,765.42,624.68
2017,10,27,11,0,814.0,133.0,7.5,15.0,691.0,744.66,605.57
2017,10,27,11,15,820.0,135.0,7.4,15.0,709.0,720.84,584.91
2017,10,27,11,30,826.0,137.0,7.3,15.0,727.0,693.72,561.51
2017,10,27,11,45,476.5,246.5,7.2,15.5,588.0,533.9,429.71
2017,10,27,12,0,127.0,356.0,7.1,16.0,449.0,382.66,304.82
2017,10,27,12,15,166.0,357.0,7.0,16.0,478.5,391.74,311.74
2017,10,27,12,30,205.0,358.0,6.9,16.0,508.0,396.77,314.68
2017,10,27,12,45,270.0,341.5,6.85,16.5,536.5,396.78,312.45
2017,10,27,13,0,335.0,325.0,6.8,17.0,565.0,388.15,302.37
2017,10,27,13,15,176.5,286.5,6.7,17.0,413.0,283.14,220.39
2017,10,27,13,30,18.0,248.0,6.6,17.0,261.0,202.9,159.74
2017,10,27,13,45,219.0,254.5,6.5,17.0,397.0,234.97,177.97
2017,10,27,14,0,420.0,261.0,6.4,17.0,533.0,250.08,180.45
2017,10,27,14,15,247.0,262.0,6.35,16.5,420.0,203.78,151.61
2017,10,27,14,30,74.0,263.0,6.3,16.0,307.0,188.52,148.33
2017,10,27,14,45,377.0,200.5,6.25,16.0,401.0,126.79,104.68
2017,10,27,15,0,680.0,138.0,6.2,16.0,495.0,94.42,76.99
2017,10,27,15,15,653.5,132.0,6.15,15.5,450.5,92.24,75.48
2017,10,27,15,30,627.0,126.0,6.1,15.0,406.0,90.04,73.95
2017,10,27,15,45,616.0,111.5,6.1,15.0,361.0,81.51,66.66
2017,10,27,16,0,605.0,97.0,6.1,15.0,316.0,72.55,58.92
2017,10,27,16,15,554.5,88.5,5.95,14.5,265.0,67.54,54.7
2017,10,27,16,30,504.0,80.0,5.8,14.0,214.0,62.44,50.23
2017,10,27,16,45,448.0,66.0,5.65,13.5,165.0,52.5,41.23
2017,10,27,17,0,392.0,52.0,5.5,13.0,116.0,42.18,31.65
2017,10,27,17,15,273.5,36.5,5.25,12.5,73.0,28.28,18.56
2017,10,27,17,30,155.0,21.0,5.0,12.0,30.0,16.37,1.0
2017,10,27,17,45,77.5,10.5,4.75,11.5,15.0,8.96,0.0
2017,10,27,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,10,28,6,45,134.0,8.0,3.15,2.5,14.0,6.83,0.0
2017,10,28,7,0,268.0,16.0,3.3,3.0,28.0,232.48,0.0
2017,10,28,7,15,413.0,26.5,3.3,3.5,74.5,376.3,306.38
2017,10,28,7,30,558.0,37.0,3.3,4.0,121.0,508.91,431.75
2017,10,28,7,45,630.5,44.0,3.35,5.0,175.0,585.93,498.91
2017,10,28,8,0,703.0,51.0,3.4,6.0,229.0,663.03,561.65
2017,10,28,8,15,749.0,56.0,3.65,7.0,283.5,715.28,602.02
2017,10,28,8,30,795.0,61.0,3.9,8.0,338.0,765.54,638.9
2017,10,28,8,45,822.0,65.5,4.15,9.0,389.0,796.72,659.91
2017,10,28,9,0,849.0,70.0,4.4,10.0,440.0,824.73,678.38
2017,10,28,9,15,870.0,72.5,4.4,10.5,487.0,833.32,681.43
2017,10,28,9,30,891.0,75.0,4.4,11.0,534.0,846.79,688.26
2017,10,28,9,45,902.5,78.5,4.4,11.5,574.5,849.8,687.3
2017,10,28,10,0,914.0,82.0,4.4,12.0,615.0,848.94,683.7
2017,10,28,10,15,924.5,84.0,4.3,12.0,648.5,841.62,676.13
2017,10,28,10,30,935.0,86.0,4.2,12.0,682.0,830.38,665.92
2017,10,28,10,45,939.0,88.5,4.15,12.5,707.5,810.81,648.98
2017,10,28,11,0,943.0,91.0,4.1,13.0,733.0,787.58,629.68
2017,10,28,11,15,947.5,92.0,4.05,13.5,750.5,759.61,606.52
2017,10,28,11,30,952.0,93.0,4.0,14.0,768.0,728.18,579.54
2017,10,28,11,45,952.5,93.5,4.0,14.5,777.0,690.43,547.68
2017,10,28,12,0,953.0,94.0,4.0,15.0,786.0,649.8,513.16
2017,10,28,12,15,952.5,94.0,4.0,15.0,786.0,605.45,476.08
2017,10,28,12,30,952.0,94.0,4.0,15.0,786.0,558.67,436.16
2017,10,28,12,45,950.5,93.0,4.05,15.5,777.0,508.37,391.8
2017,10,28,13,0,949.0,92.0,4.1,16.0,768.0,456.16,344.89
2017,10,28,13,15,944.5,91.5,4.1,16.0,751.0,401.62,295.73
2017,10,28,13,30,940.0,91.0,4.1,16.0,734.0,345.89,244.88
2017,10,28,13,45,934.0,88.5,4.15,16.0,708.5,287.37,192.11
2017,10,28,14,0,928.0,86.0,4.2,16.0,683.0,228.37,140.99
2017,10,28,14,15,917.5,84.5,4.15,16.0,649.5,169.28,95.76
2017,10,28,14,30,907.0,83.0,4.1,16.0,616.0,110.64,63.51
2017,10,28,14,45,891.5,81.0,4.1,16.0,575.5,73.21,58.38
2017,10,28,15,0,876.0,79.0,4.1,16.0,535.0,71.66,57.22
2017,10,28,15,15,854.5,76.0,4.0,16.0,489.0,61.9,48.86
2017,10,28,15,30,833.0,73.0,3.9,16.0,443.0,60.19,47.52
2017,10,28,15,45,801.5,69.5,3.85,16.0,391.5,57.95,45.71
2017,10,28,16,0,770.0,66.0,3.8,16.0,340.0,55.72,43.86
2017,10,28,16,15,723.5,61.0,3.3,15.0,286.5,52.12,40.91
2017,10,28,16,30,677.0,56.0,2.8,14.0,233.0,48.5,37.83
2017,10,28,16,45,601.5,49.0,2.35,13.5,179.5,39.43,29.62
2017,10,28,17,0,526.0,42.0,1.9,13.0,126.0,34.3,24.71
2017,10,28,17,15,390.0,30.5,1.75,12.0,79.5,25.07,15.79
2017,10,28,17,30,254.0,19.0,1.6,11.0,33.0,15.73,0.0
2017,10,28,17,45,127.0,9.5,1.45,10.0,16.5,8.11,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,121.0,8.0,1.8,4.5,13.0,6.83,0.0
2017,10,29,7,0,242.0,16.0,1.9,5.0,26.0,218.56,0.0
2017,10,29,7,15,389.5,27.0,2.3,6.0,71.5,368.25,293.74
2017,10,29,7,30,537.0,38.0,2.7,7.0,117.0,491.81,411.57
2017,10,29,7,45,616.5,44.5,3.1,8.5,171.0,573.44,481.84
2017,10,29,8,0,696.0,51.0,3.5,10.0,225.0,655.11,547.71
2017,10,29,8,15,743.5,56.0,3.55,11.0,279.5,708.34,587.65
2017,10,29,8,30,791.0,61.0,3.6,12.0,334.0,759.61,623.99
2017,10,29,8,45,823.0,64.0,3.7,13.0,386.0,792.87,645.45
2017,10,29,9,0,855.0,67.0,3.8,14.0,438.0,823.05,663.97
2017,10,29,9,15,876.5,70.0,3.8,14.5,485.0,832.74,667.75
2017,10,29,9,30,898.0,73.0,3.8,15.0,532.0,847.21,675.15
2017,10,29,9,45,913.0,75.0,3.8,16.0,573.5,851.27,673.69
2017,10,29,10,0,928.0,77.0,3.8,17.0,615.0,851.46,669.67
2017,10,29,10,15,939.0,78.5,3.7,17.5,649.0,843.87,661.02
2017,10,29,10,30,950.0,80.0,3.6,18.0,683.0,832.33,649.83
2017,10,29,10,45,956.5,81.5,3.5,18.5,709.0,813.41,633.62
2017,10,29,11,0,963.0,83.0,3.4,19.0,735.0,790.71,614.98
2017,10,29,11,15,967.0,84.0,3.35,19.5,753.0,762.02,592.1
2017,10,29,11,30,971.0,85.0,3.3,20.0,771.0,729.85,565.3
2017,10,29,11,45,971.0,86.0,3.3,20.5,779.0,691.82,534.12
2017,10,29,12,0,971.0,87.0,3.3,21.0,787.0,650.85,500.3
2017,10,29,12,15,970.5,87.0,3.3,21.0,787.0,605.96,463.83
2017,10,29,12,30,970.0,87.0,3.3,21.0,787.0,558.59,424.54
2017,10,29,12,45,968.0,86.5,3.35,21.5,778.5,507.84,380.98
2017,10,29,13,0,966.0,86.0,3.4,22.0,770.0,455.17,334.89
2017,10,29,13,15,961.0,85.0,3.4,22.0,752.5,399.38,285.98
2017,10,29,13,30,956.0,84.0,3.4,22.0,735.0,342.45,235.45
2017,10,29,13,45,949.5,83.0,3.4,22.0,709.0,284.27,184.18
2017,10,29,14,0,943.0,82.0,3.4,22.0,683.0,225.58,134.66
2017,10,29,14,15,932.0,80.5,3.35,22.0,650.0,165.75,90.36
2017,10,29,14,30,921.0,79.0,3.3,22.0,617.0,106.4,59.26
2017,10,29,14,45,901.0,78.5,3.3,22.0,575.5,71.74,55.72
2017,10,29,15,0,881.0,78.0,3.3,22.0,534.0,71.07,55.34
2017,10,29,15,15,859.5,75.0,3.2,21.5,487.5,61.32,47.28
2017,10,29,15,30,838.0,72.0,3.1,21.0,441.0,59.58,46.04
2017,10,29,15,45,807.0,68.5,3.05,21.0,390.0,57.32,44.23
2017,10,29,16,0,776.0,65.0,3.0,21.0,339.0,55.05,42.38
2017,10,29,16,15,730.0,60.0,2.65,20.0,285.0,51.42,39.46
2017,10,29,16,30,684.0,55.0,2.3,19.0,231.0,47.77,36.39
2017,10,29,16,45,608.5,48.0,2.0,18.0,177.5,42.17,31.43
2017,10,29,17,0,533.0,41.0,1.7,17.0,124.0,33.56,23.59
2017,10,29,17,15,395.5,30.0,1.75,16.0,78.0,24.72,15.06
2017,10,29,17,30,258.0,19.0,1.8,15.0,32.0,15.81,0.0
2017,10,29,17,45,129.0,9.5,1.9,14.0,16.0,8.11,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,104.5,8.0,2.05,6.5,12.0,0.0,0.0
2017,10,30,7,0,209.0,16.0,2.1,7.0,24.0,160.84,0.0
2017,10,30,7,15,359.5,27.5,2.35,8.0,68.0,345.87,271.95
2017,10,30,7,30,510.0,39.0,2.6,9.0,112.0,480.2,398.71
2017,10,30,7,45,587.5,46.5,2.9,10.5,165.0,558.6,465.81
2017,10,30,8,0,665.0,54.0,3.2,12.0,218.0,631.57,524.33
2017,10,30,8,15,714.0,59.0,3.25,13.0,271.5,685.64,564.9
2017,10,30,8,30,763.0,64.0,3.3,14.0,325.0,737.73,601.77
2017,10,30,8,45,793.5,68.5,3.4,15.0,376.0,771.4,623.54
2017,10,30,9,0,824.0,73.0,3.5,16.0,427.0,802.01,642.38
2017,10,30,9,15,846.0,76.0,3.8,17.0,473.5,820.25,652.72
2017,10,30,9,30,868.0,79.0,4.1,18.0,520.0,834.85,660.32
2017,10,30,9,45,882.5,81.5,4.4,19.0,560.0,830.98,654.63
2017,10,30,10,0,897.0,84.0,4.7,20.0,600.0,831.46,652.79
2017,10,30,10,15,908.0,86.0,4.65,20.5,634.0,824.7,644.93
2017,10,30,10,30,919.0,88.0,4.6,21.0,668.0,814.07,634.56
2017,10,30,10,45,925.0,90.0,4.6,21.5,693.5,795.8,619.21
2017,10,30,11,0,931.0,92.0,4.6,22.0,719.0,773.85,601.47
2017,10,30,11,15,935.5,93.0,4.5,22.0,736.5,746.25,579.51
2017,10,30,11,30,940.0,94.0,4.4,22.0,754.0,715.25,554.21
2017,10,30,11,45,940.0,95.0,4.35,22.5,762.5,678.16,523.33
2017,10,30,12,0,940.0,96.0,4.3,23.0,771.0,638.23,489.98
2017,10,30,12,15,939.5,96.0,4.15,23.0,770.5,594.5,453.91
2017,10,30,12,30,939.0,96.0,4.0,23.0,770.0,548.36,415.23
2017,10,30,12,45,934.5,96.5,3.85,23.5,761.0,498.68,372.24
2017,10,30,13,0,930.0,97.0,3.7,24.0,752.0,447.35,327.17
2017,10,30,13,15,924.5,96.0,3.55,24.0,734.5,393.11,279.73
2017,10,30,13,30,919.0,95.0,3.4,24.0,717.0,337.84,230.94
2017,10,30,13,45,909.0,94.5,3.25,24.5,690.5,281.12,181.18
2017,10,30,14,0,899.0,94.0,3.1,25.0,664.0,224.31,133.81
2017,10,30,14,15,886.5,92.0,2.95,25.0,630.5,166.34,91.83
2017,10,30,14,30,874.0,90.0,2.8,25.0,597.0,100.82,56.12
2017,10,30,14,45,853.0,89.0,2.7,25.0,556.0,69.53,53.19
2017,10,30,15,0,832.0,88.0,2.6,25.0,515.0,69.48,53.33
2017,10,30,15,15,808.0,84.5,2.45,24.5,469.0,67.63,52.04
2017,10,30,15,30,784.0,81.0,2.3,24.0,423.0,65.76,50.73
2017,10,30,15,45,748.0,77.0,2.2,24.0,372.5,63.35,48.83
2017,10,30,16,0,712.0,73.0,2.1,24.0,322.0,55.9,42.58
2017,10,30,16,15,661.5,67.5,1.85,23.0,269.5,52.42,39.82
2017,10,30,16,30,611.0,62.0,1.6,22.0,217.0,48.95,36.94
