Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,16,45,529.0,53.5,1.35,21.0,165.0,42.83,31.57
2017,10,30,17,0,447.0,45.0,1.1,20.0,113.0,36.68,25.91
2017,10,30,17,15,310.5,31.5,1.15,19.0,70.0,25.87,15.65
2017,10,30,17,30,174.0,18.0,1.2,18.0,27.0,14.85,0.0
2017,10,30,17,45,87.0,9.0,1.25,17.5,13.5,7.68,0.0
2017,10,30,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,0.5,3.55,9.0,0.5,0.0,0.0
2017,10,31,7,0,0.0,1.0,3.6,9.0,1.0,0.85,0.0
2017,10,31,7,15,0.0,4.0,3.65,9.0,4.0,3.28,0.0
2017,10,31,7,30,0.0,7.0,3.7,9.0,7.0,5.74,0.0
2017,10,31,7,45,0.0,11.0,3.75,9.5,11.0,9.03,2.19
2017,10,31,8,0,0.0,15.0,3.8,10.0,15.0,12.34,5.12
2017,10,31,8,15,0.0,19.0,3.9,10.0,19.0,15.64,8.03
2017,10,31,8,30,0.0,23.0,4.0,10.0,23.0,18.96,10.91
2017,10,31,8,45,276.5,79.0,4.1,10.5,197.0,346.86,298.07
2017,10,31,9,0,553.0,135.0,4.2,11.0,371.0,644.51,538.75
2017,10,31,9,15,276.5,101.5,4.25,11.0,219.5,368.49,311.25
2017,10,31,9,30,0.0,68.0,4.3,11.0,68.0,56.4,42.62
2017,10,31,9,45,0.0,97.0,4.35,11.5,97.0,81.09,63.5
2017,10,31,10,0,0.0,126.0,4.4,12.0,126.0,106.83,84.82
2017,10,31,10,15,0.0,90.5,4.35,12.5,90.5,75.29,58.03
2017,10,31,10,30,0.0,55.0,4.3,13.0,55.0,45.65,32.95
2017,10,31,10,45,0.0,52.0,4.25,13.5,52.0,43.17,30.74
2017,10,31,11,0,0.0,49.0,4.2,14.0,49.0,40.69,28.55
2017,10,31,11,15,0.0,66.0,4.1,14.5,66.0,54.88,40.29
2017,10,31,11,30,0.0,83.0,4.0,15.0,83.0,69.11,51.96
2017,10,31,11,45,14.5,183.5,3.9,15.5,194.0,162.56,128.46
2017,10,31,12,0,29.0,284.0,3.8,16.0,305.0,258.24,204.49
2017,10,31,12,15,57.0,310.5,3.65,16.0,351.5,289.87,229.07
2017,10,31,12,30,85.0,337.0,3.5,16.0,398.0,317.27,249.95
2017,10,31,12,45,42.5,202.0,3.4,16.5,232.5,184.62,144.64
2017,10,31,13,0,0.0,67.0,3.3,17.0,67.0,55.74,40.45
2017,10,31,13,15,0.0,59.0,3.15,17.0,59.0,49.04,35.04
2017,10,31,13,30,0.0,51.0,3.0,17.0,51.0,42.36,29.56
2017,10,31,13,45,0.0,97.0,2.95,17.0,97.0,80.68,61.23
2017,10,31,14,0,0.0,143.0,2.9,17.0,143.0,116.44,90.58
2017,10,31,14,15,0.0,83.5,2.75,16.5,83.5,69.43,52.22
2017,10,31,14,30,0.0,24.0,2.6,16.0,24.0,19.86,11.06
2017,10,31,14,45,15.0,112.0,2.5,16.0,120.0,88.31,71.59
2017,10,31,15,0,30.0,200.0,2.4,16.0,216.0,144.04,119.66
2017,10,31,15,15,15.0,142.0,2.35,15.5,150.0,112.32,92.8
2017,10,31,15,30,0.0,84.0,2.3,15.0,84.0,69.4,55.81
2017,10,31,15,45,0.0,73.5,2.25,15.0,73.5,60.97,48.59
2017,10,31,16,0,0.0,63.0,2.2,15.0,63.0,52.19,40.94
2017,10,31,16,15,0.0,52.0,2.25,14.5,52.0,43.02,32.91
2017,10,31,16,30,0.0,41.0,2.3,14.0,41.0,33.87,24.75
2017,10,31,16,45,99.0,50.5,2.4,14.0,65.5,38.87,28.99
2017,10,31,17,0,198.0,60.0,2.5,14.0,90.0,45.5,34.25
2017,10,31,17,15,116.5,37.5,2.45,13.5,53.5,28.96,18.46
2017,10,31,17,30,35.0,15.0,2.4,13.0,17.0,12.33,0.0
2017,10,31,17,45,17.5,7.5,2.4,13.0,8.5,6.4,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,48.0,7.0,1.3,10.5,9.0,0.0,0.0
2017,11,1,7,0,96.0,14.0,1.4,11.0,18.0,79.0,0.0
2017,11,1,7,15,230.0,29.5,1.55,11.5,57.0,250.05,188.66
2017,11,1,7,30,364.0,45.0,1.7,12.0,96.0,373.26,307.09
2017,11,1,7,45,459.0,54.0,1.9,12.5,146.0,464.8,385.57
2017,11,1,8,0,554.0,63.0,2.1,13.0,196.0,557.65,461.15
2017,11,1,8,15,607.5,69.5,2.1,13.5,247.0,614.48,504.61
2017,11,1,8,30,661.0,76.0,2.1,14.0,298.0,669.95,545.06
2017,11,1,8,45,701.5,79.5,2.1,14.5,347.5,708.9,571.56
2017,11,1,9,0,742.0,83.0,2.1,15.0,397.0,740.63,592.0
2017,11,1,9,15,767.0,86.5,2.25,16.0,442.0,761.88,604.38
2017,11,1,9,30,792.0,90.0,2.4,17.0,487.0,779.68,614.13
2017,11,1,9,45,814.0,91.5,2.55,18.0,527.5,789.03,617.78
2017,11,1,10,0,836.0,93.0,2.7,19.0,568.0,794.58,618.81
2017,11,1,10,15,848.5,95.0,2.85,20.0,600.5,789.26,612.23
2017,11,1,10,30,861.0,97.0,3.0,21.0,633.0,780.14,603.18
2017,11,1,10,45,872.0,97.0,3.15,22.0,659.0,757.94,584.98
2017,11,1,11,0,883.0,97.0,3.3,23.0,685.0,738.8,569.18
2017,11,1,11,15,888.5,98.0,3.4,23.5,703.0,713.26,548.26
2017,11,1,11,30,894.0,99.0,3.5,24.0,721.0,684.42,524.68
2017,11,1,11,45,888.0,104.0,3.65,25.0,728.0,649.01,495.05
2017,11,1,12,0,882.0,109.0,3.8,26.0,735.0,611.15,463.22
2017,11,1,12,15,882.0,109.0,3.8,26.5,735.0,569.95,429.02
2017,11,1,12,30,882.0,109.0,3.8,27.0,735.0,526.47,392.43
2017,11,1,12,45,881.5,107.5,3.85,27.5,727.0,479.46,352.51
2017,11,1,13,0,881.0,106.0,3.9,28.0,719.0,430.63,310.32
2017,11,1,13,15,876.0,105.0,3.9,28.0,702.5,379.06,265.85
2017,11,1,13,30,871.0,104.0,3.9,28.0,686.0,321.98,216.74
2017,11,1,13,45,863.5,101.5,3.9,28.5,661.0,266.0,168.52
2017,11,1,14,0,856.0,99.0,3.9,29.0,636.0,209.89,122.61
2017,11,1,14,15,844.0,97.5,3.9,28.5,604.0,154.1,83.44
2017,11,1,14,30,832.0,96.0,3.9,28.0,572.0,99.12,56.97
2017,11,1,14,45,805.5,96.0,3.9,28.0,531.5,73.93,56.22
2017,11,1,15,0,779.0,96.0,3.9,28.0,491.0,74.75,57.09
2017,11,1,15,15,754.0,92.5,3.8,27.5,446.5,73.11,56.01
2017,11,1,15,30,729.0,89.0,3.7,27.0,402.0,65.4,49.81
2017,11,1,15,45,692.0,84.5,3.65,27.0,353.0,63.07,48.0
2017,11,1,16,0,655.0,80.0,3.6,27.0,304.0,60.75,46.15
2017,11,1,16,15,602.5,73.0,3.4,25.5,253.5,56.37,42.75
2017,11,1,16,30,550.0,66.0,3.2,24.0,203.0,51.93,39.14
2017,11,1,16,45,467.0,56.5,3.0,23.0,153.0,45.18,33.23
2017,11,1,17,0,384.0,47.0,2.8,22.0,103.0,38.37,26.99
2017,11,1,17,15,253.5,32.0,2.8,21.0,62.5,26.35,15.49
2017,11,1,17,30,123.0,17.0,2.8,20.0,22.0,13.27,0.0
2017,11,1,17,45,61.5,8.5,2.8,19.5,11.0,7.26,0.0
2017,11,1,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,24.0,6.5,2.5,17.5,7.5,0.0,0.0
2017,11,2,7,0,48.0,13.0,2.6,18.0,15.0,44.48,0.0
2017,11,2,7,15,168.0,31.5,2.85,18.5,52.0,208.63,150.29
2017,11,2,7,30,288.0,50.0,3.1,19.0,89.0,322.2,259.55
2017,11,2,7,45,370.0,63.5,3.4,19.5,136.5,403.65,330.17
2017,11,2,8,0,452.0,77.0,3.7,20.0,184.0,487.78,399.62
2017,11,2,8,15,226.0,93.5,3.85,20.5,147.0,310.21,255.21
2017,11,2,8,30,0.0,110.0,4.0,21.0,110.0,101.4,78.58
2017,11,2,8,45,28.0,141.0,4.2,22.0,153.0,168.87,134.36
2017,11,2,9,0,56.0,172.0,4.4,23.0,196.0,224.21,178.68
2017,11,2,9,15,62.0,192.5,4.45,23.5,221.5,247.17,196.01
2017,11,2,9,30,68.0,213.0,4.5,24.0,247.0,269.45,212.61
2017,11,2,9,45,68.5,232.0,4.55,24.5,268.5,284.76,223.4
2017,11,2,10,0,69.0,251.0,4.6,25.0,290.0,299.42,233.6
2017,11,2,10,15,153.5,270.5,4.55,25.5,364.0,394.17,306.91
2017,11,2,10,30,238.0,290.0,4.5,26.0,438.0,469.17,363.1
2017,11,2,10,45,243.0,300.5,4.5,26.5,457.0,471.1,362.57
2017,11,2,11,0,248.0,311.0,4.5,27.0,476.0,471.61,361.25
2017,11,2,11,15,188.5,322.5,4.45,27.0,450.0,427.71,326.62
2017,11,2,11,30,129.0,334.0,4.4,27.0,424.0,386.52,294.26
2017,11,2,11,45,482.0,231.0,4.35,27.5,570.5,514.34,391.81
2017,11,2,12,0,835.0,128.0,4.3,28.0,717.0,601.28,453.78
2017,11,2,12,15,647.0,203.5,4.2,28.0,660.0,526.22,394.64
2017,11,2,12,30,459.0,279.0,4.1,28.0,603.0,457.44,341.5
2017,11,2,12,45,397.5,295.5,4.05,28.5,574.0,411.7,305.2
2017,11,2,13,0,336.0,312.0,4.0,29.0,545.0,372.91,274.32
2017,11,2,13,15,246.0,316.0,3.95,29.0,485.0,322.68,236.73
2017,11,2,13,30,156.0,320.0,3.9,29.0,425.0,280.21,206.04
2017,11,2,13,45,204.0,303.5,3.85,29.0,435.0,264.14,191.37
2017,11,2,14,0,252.0,287.0,3.8,29.0,445.0,237.17,168.48
2017,11,2,14,15,514.0,199.5,3.75,29.0,499.0,181.91,117.59
2017,11,2,14,30,776.0,112.0,3.7,29.0,553.0,106.37,64.39
2017,11,2,14,45,756.5,108.5,3.65,29.0,514.5,75.04,56.91
2017,11,2,15,0,737.0,105.0,3.6,29.0,476.0,73.85,56.11
2017,11,2,15,15,710.5,101.0,3.5,28.5,432.0,72.24,55.06
2017,11,2,15,30,684.0,97.0,3.4,28.0,388.0,70.65,54.01
2017,11,2,15,45,644.5,91.5,3.35,28.0,339.5,67.81,51.78
2017,11,2,16,0,605.0,86.0,3.3,28.0,291.0,64.96,49.51
2017,11,2,16,15,550.5,78.5,2.9,27.0,241.5,60.4,45.89
2017,11,2,16,30,496.0,71.0,2.5,26.0,192.0,55.79,42.07
2017,11,2,16,45,409.5,60.0,2.15,25.5,144.0,47.97,35.2
2017,11,2,17,0,323.0,49.0,1.8,25.0,96.0,37.64,25.96
2017,11,2,17,15,201.0,32.5,1.8,24.0,57.5,25.13,14.08
2017,11,2,17,30,79.0,16.0,1.8,23.0,19.0,13.66,0.0
2017,11,2,17,45,39.5,8.0,1.8,22.5,9.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,45,3.0,4.5,1.05,19.5,4.5,0.0,0.0
2017,11,3,7,0,6.0,9.0,1.1,20.0,9.0,11.84,0.0
2017,11,3,7,15,73.5,33.0,1.35,20.5,42.5,126.63,86.29
2017,11,3,7,30,141.0,57.0,1.6,21.0,76.0,210.4,166.07
2017,11,3,7,45,235.0,74.0,1.9,21.5,122.0,299.66,242.07
2017,11,3,8,0,329.0,91.0,2.2,22.0,168.0,408.57,330.51
2017,11,3,8,15,388.5,103.5,2.2,22.5,215.5,471.76,379.81
2017,11,3,8,30,448.0,116.0,2.2,23.0,263.0,534.92,427.17
2017,11,3,8,45,224.0,79.0,2.25,23.5,152.5,301.46,243.35
2017,11,3,9,0,0.0,42.0,2.3,24.0,42.0,34.72,22.91
2017,11,3,9,15,0.0,84.5,2.25,24.5,84.5,70.4,51.99
2017,11,3,9,30,0.0,127.0,2.2,25.0,127.0,109.46,83.09
2017,11,3,9,45,7.0,164.0,2.2,25.5,168.0,149.36,114.48
2017,11,3,10,0,14.0,201.0,2.2,26.0,209.0,188.87,144.93
2017,11,3,10,15,365.5,175.0,2.15,26.5,400.0,489.03,378.97
2017,11,3,10,30,717.0,149.0,2.1,27.0,591.0,723.77,546.58
2017,11,3,10,45,741.5,145.0,2.1,27.5,618.5,715.26,536.31
2017,11,3,11,0,766.0,141.0,2.1,28.0,646.0,702.81,525.26
2017,11,3,11,15,773.0,142.5,2.05,28.0,663.0,679.96,507.39
2017,11,3,11,30,780.0,144.0,2.0,28.0,680.0,653.96,487.17
2017,11,3,11,45,761.5,155.5,2.0,28.5,684.5,618.72,459.26
2017,11,3,12,0,743.0,167.0,2.0,29.0,689.0,581.88,429.98
2017,11,3,12,15,743.0,167.0,2.0,29.0,689.0,543.59,400.22
2017,11,3,12,30,743.0,167.0,2.0,29.0,689.0,503.35,368.32
2017,11,3,12,45,748.5,162.0,2.0,29.5,682.5,459.62,332.38
2017,11,3,13,0,754.0,157.0,2.0,30.0,676.0,413.97,294.19
2017,11,3,13,15,747.0,155.5,2.0,30.0,659.5,365.18,253.71
2017,11,3,13,30,740.0,154.0,2.0,30.0,643.0,315.98,212.47
2017,11,3,13,45,480.5,221.5,2.0,30.0,535.0,260.57,176.4
2017,11,3,14,0,221.0,289.0,2.0,30.0,427.0,238.4,169.22
2017,11,3,14,15,230.5,272.0,2.0,30.0,409.0,209.39,148.32
2017,11,3,14,30,240.0,255.0,2.0,30.0,391.0,179.53,130.47
2017,11,3,14,45,451.0,191.5,2.0,30.0,424.5,124.1,96.59
2017,11,3,15,0,662.0,128.0,2.0,30.0,458.0,88.79,68.08
2017,11,3,15,15,633.0,122.5,1.95,29.5,415.0,86.66,66.72
2017,11,3,15,30,604.0,117.0,1.9,29.0,372.0,84.55,65.31
2017,11,3,15,45,567.5,109.0,1.9,29.0,325.5,80.43,62.07
2017,11,3,16,0,531.0,101.0,1.9,29.0,279.0,73.81,56.67
2017,11,3,16,15,474.5,91.0,1.65,28.0,230.5,67.19,51.39
2017,11,3,16,30,418.0,81.0,1.4,27.0,182.0,60.44,45.79
2017,11,3,16,45,336.5,67.0,1.2,26.5,135.5,50.49,37.14
2017,11,3,17,0,255.0,53.0,1.0,26.0,89.0,40.35,28.05
2017,11,3,17,15,148.5,33.5,1.0,25.5,52.5,25.76,14.23
2017,11,3,17,30,42.0,14.0,1.0,25.0,16.0,11.95,0.0
2017,11,3,17,45,21.0,7.0,1.05,24.5,8.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,6,45,5.0,4.5,2.45,20.0,4.5,0.0,0.0
2017,11,4,7,0,10.0,9.0,2.6,20.0,9.0,14.58,0.0
2017,11,4,7,15,92.5,31.5,2.75,20.5,42.5,136.13,90.95
2017,11,4,7,30,175.0,54.0,2.9,21.0,76.0,230.14,182.6
2017,11,4,7,45,255.0,71.0,3.1,21.5,121.0,309.69,251.28
2017,11,4,8,0,335.0,88.0,3.3,22.0,166.0,408.45,332.15
2017,11,4,8,15,394.5,100.5,3.35,22.0,213.5,471.57,383.04
2017,11,4,8,30,454.0,113.0,3.4,22.0,261.0,534.65,432.17
2017,11,4,8,45,491.5,123.5,3.5,22.5,306.5,576.45,462.61
2017,11,4,9,0,529.0,134.0,3.6,23.0,352.0,616.48,490.91
2017,11,4,9,15,264.5,110.0,3.6,23.5,219.0,365.87,293.85
2017,11,4,9,30,0.0,86.0,3.6,24.0,86.0,71.52,52.64
2017,11,4,9,45,0.0,111.5,3.6,24.5,111.5,94.26,70.92
2017,11,4,10,0,0.0,137.0,3.6,25.0,137.0,117.02,88.74
2017,11,4,10,15,0.0,140.5,3.55,25.0,140.5,119.53,90.5
2017,11,4,10,30,0.0,144.0,3.5,25.0,144.0,122.1,92.35
2017,11,4,10,45,0.0,150.0,3.5,25.5,150.0,126.91,95.8
2017,11,4,11,0,0.0,156.0,3.5,26.0,156.0,131.68,99.2
2017,11,4,11,15,26.5,228.5,3.5,26.0,247.0,220.11,168.38
2017,11,4,11,30,53.0,301.0,3.5,26.0,338.0,298.73,228.28
2017,11,4,11,45,85.5,319.0,3.5,26.5,379.0,327.67,249.44
2017,11,4,12,0,118.0,337.0,3.5,27.0,420.0,352.9,267.46
2017,11,4,12,15,123.5,338.0,3.5,27.0,425.0,349.91,264.52
2017,11,4,12,30,129.0,339.0,3.5,27.0,430.0,340.61,256.89
2017,11,4,12,45,197.5,331.0,3.55,27.5,467.5,350.43,262.44
2017,11,4,13,0,266.0,323.0,3.6,28.0,505.0,352.83,261.34
2017,11,4,13,15,167.5,310.5,3.55,28.0,424.5,292.09,216.35
2017,11,4,13,30,69.0,298.0,3.5,28.0,344.0,244.99,182.89
2017,11,4,13,45,414.0,213.0,3.5,28.0,469.5,239.52,165.38
2017,11,4,14,0,759.0,128.0,3.5,28.0,595.0,204.43,122.95
2017,11,4,14,15,745.0,125.5,3.45,28.0,564.0,152.44,87.0
2017,11,4,14,30,731.0,123.0,3.4,28.0,533.0,101.63,63.41
2017,11,4,14,45,524.0,163.5,3.4,28.0,447.0,108.24,84.65
2017,11,4,15,0,317.0,204.0,3.4,28.0,361.0,137.05,108.61
2017,11,4,15,15,278.5,189.0,3.3,28.0,317.5,128.37,101.72
2017,11,4,15,30,240.0,174.0,3.2,28.0,274.0,119.45,94.64
2017,11,4,15,45,229.5,154.5,3.15,28.0,241.0,107.87,85.28
2017,11,4,16,0,219.0,135.0,3.1,28.0,208.0,95.85,75.42
2017,11,4,16,15,199.5,114.0,2.75,27.0,172.0,82.36,64.41
2017,11,4,16,30,180.0,93.0,2.4,26.0,136.0,68.38,52.7
2017,11,4,16,45,154.0,71.5,2.05,25.5,102.0,53.55,39.85
2017,11,4,17,0,128.0,50.0,1.7,25.0,68.0,38.23,26.35
2017,11,4,17,15,64.0,31.0,1.6,24.0,40.0,24.53,13.11
2017,11,4,17,30,0.0,12.0,1.5,23.0,12.0,10.24,0.0
2017,11,4,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.5,3.0,20.0,2.5,0.0,0.0
2017,11,5,7,0,0.0,5.0,3.0,20.0,5.0,4.27,0.0
2017,11,5,7,15,0.0,23.0,3.25,20.5,23.0,20.96,8.51
2017,11,5,7,30,0.0,41.0,3.5,21.0,41.0,40.41,27.04
2017,11,5,7,45,12.0,62.5,3.75,21.5,65.5,71.87,53.97
2017,11,5,8,0,24.0,84.0,4.0,22.0,90.0,113.28,88.87
2017,11,5,8,15,35.0,105.0,4.1,22.5,115.5,143.14,113.75
2017,11,5,8,30,46.0,126.0,4.2,23.0,141.0,172.5,137.67
2017,11,5,8,45,23.0,91.0,4.3,23.5,98.5,105.06,81.72
2017,11,5,9,0,0.0,56.0,4.4,24.0,56.0,46.36,32.57
2017,11,5,9,15,0.0,63.0,4.4,24.5,63.0,52.21,37.2
2017,11,5,9,30,0.0,70.0,4.4,25.0,70.0,58.06,41.75
2017,11,5,9,45,0.0,62.0,4.4,25.5,62.0,51.41,36.16
2017,11,5,10,0,0.0,54.0,4.4,26.0,54.0,44.77,30.62
2017,11,5,10,15,20.0,153.0,4.35,26.0,165.5,154.82,118.87
2017,11,5,10,30,40.0,252.0,4.3,26.0,277.0,265.65,205.02
2017,11,5,10,45,41.0,262.5,4.3,26.5,289.0,271.53,208.45
2017,11,5,11,0,42.0,273.0,4.3,27.0,301.0,277.03,211.83
2017,11,5,11,15,65.5,296.0,4.25,27.5,340.0,308.85,235.52
2017,11,5,11,30,89.0,319.0,4.2,28.0,379.0,337.92,256.65
2017,11,5,11,45,426.0,236.0,4.2,28.5,530.5,480.88,365.29
2017,11,5,12,0,763.0,153.0,4.2,29.0,682.0,576.43,433.36
2017,11,5,12,15,763.5,153.0,4.2,29.0,683.0,538.01,401.88
2017,11,5,12,30,764.0,153.0,4.2,29.0,684.0,497.55,368.76
2017,11,5,12,45,430.5,238.0,4.2,29.5,537.0,379.79,280.37
2017,11,5,13,0,97.0,323.0,4.2,30.0,390.0,290.54,216.0
2017,11,5,13,15,230.0,303.0,4.15,30.0,455.0,306.44,224.35
2017,11,5,13,30,363.0,283.0,4.1,30.0,520.0,305.92,218.12
2017,11,5,13,45,559.0,207.0,4.05,30.0,556.5,265.03,177.81
2017,11,5,14,0,755.0,131.0,4.0,30.0,593.0,204.37,122.16
2017,11,5,14,15,741.0,128.0,3.95,30.0,562.0,152.29,86.68
2017,11,5,14,30,727.0,125.0,3.9,30.0,531.0,101.43,63.61
2017,11,5,14,45,728.0,114.0,3.85,30.0,496.5,78.69,59.73
2017,11,5,15,0,729.0,103.0,3.8,30.0,462.0,72.81,55.05
2017,11,5,15,15,509.5,134.5,3.6,29.5,374.5,92.71,71.84
2017,11,5,15,30,290.0,166.0,3.4,29.0,287.0,115.34,90.94
2017,11,5,15,45,454.5,123.0,3.25,29.0,285.0,86.98,67.57
2017,11,5,16,0,619.0,80.0,3.1,29.0,283.0,60.84,45.82
2017,11,5,16,15,565.0,72.5,2.75,28.0,234.0,56.08,42.04
2017,11,5,16,30,511.0,65.0,2.4,27.0,185.0,51.27,38.02
2017,11,5,16,45,434.5,54.0,2.05,26.5,138.0,43.3,31.03
2017,11,5,17,0,358.0,43.0,1.7,26.0,91.0,35.15,23.63
2017,11,5,17,15,225.5,28.0,1.75,25.0,53.5,23.03,11.59
2017,11,5,17,30,93.0,13.0,1.8,24.0,16.0,11.1,0.0
2017,11,5,17,45,46.5,6.5,1.85,23.5,8.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,6,45,14.5,4.5,2.55,18.5,5.0,0.0,0.0
2017,11,6,7,0,29.0,9.0,2.7,19.0,10.0,27.52,0.0
2017,11,6,7,15,147.0,27.0,3.0,19.5,43.5,178.26,112.11
2017,11,6,7,30,265.0,45.0,3.3,20.0,77.0,295.43,235.28
2017,11,6,7,45,365.5,56.0,3.6,20.5,124.0,385.38,313.75
2017,11,6,8,0,466.0,67.0,3.9,21.0,171.0,484.18,395.1
2017,11,6,8,15,524.0,75.0,4.0,21.5,220.0,544.85,442.91
2017,11,6,8,30,582.0,83.0,4.1,22.0,269.0,604.24,487.76
2017,11,6,8,45,635.0,85.5,4.2,22.5,318.0,651.24,521.61
2017,11,6,9,0,688.0,88.0,4.3,23.0,367.0,695.77,552.64
2017,11,6,9,15,396.0,151.0,4.25,23.5,316.0,519.74,414.31
2017,11,6,9,30,104.0,214.0,4.2,24.0,265.0,300.29,237.16
2017,11,6,9,45,108.0,232.0,4.2,24.5,288.5,316.72,249.28
2017,11,6,10,0,112.0,250.0,4.2,25.0,312.0,332.36,260.06
2017,11,6,10,15,468.0,175.5,4.15,25.5,455.5,564.9,441.8
2017,11,6,10,30,824.0,101.0,4.1,26.0,599.0,743.32,572.49
2017,11,6,10,45,836.0,101.0,4.1,26.5,624.5,728.65,558.91
2017,11,6,11,0,848.0,101.0,4.1,27.0,650.0,710.36,543.03
2017,11,6,11,15,854.0,102.0,4.05,27.0,667.0,685.46,523.05
2017,11,6,11,30,860.0,103.0,4.0,27.0,684.0,653.76,498.03
2017,11,6,11,45,863.0,103.5,3.95,27.5,693.0,621.08,470.86
2017,11,6,12,0,866.0,104.0,3.9,28.0,702.0,585.62,441.25
2017,11,6,12,15,866.0,104.0,3.85,28.0,702.0,545.53,408.55
2017,11,6,12,30,866.0,104.0,3.8,28.0,702.0,503.21,373.43
2017,11,6,12,45,861.5,104.5,3.75,28.0,693.5,457.34,334.83
2017,11,6,13,0,857.0,105.0,3.7,28.0,685.0,407.53,292.44
2017,11,6,13,15,851.0,104.0,3.6,28.0,668.5,356.26,248.14
2017,11,6,13,30,845.0,103.0,3.5,28.0,652.0,304.21,202.92
2017,11,6,13,45,834.5,102.0,3.45,28.0,627.0,250.66,157.43
2017,11,6,14,0,824.0,101.0,3.4,28.0,602.0,197.28,114.76
2017,11,6,14,15,811.0,99.0,3.3,27.5,571.0,143.34,78.28
2017,11,6,14,30,798.0,97.0,3.2,27.0,540.0,90.37,55.43
2017,11,6,14,45,778.5,94.5,3.15,27.0,501.5,73.05,55.8
2017,11,6,15,0,759.0,92.0,3.1,27.0,463.0,72.11,55.19
2017,11,6,15,15,734.0,88.5,2.85,27.0,420.0,64.41,48.88
2017,11,6,15,30,709.0,85.0,2.6,27.0,377.0,62.84,47.72
2017,11,6,15,45,678.5,78.5,2.4,27.0,330.5,59.03,44.63
2017,11,6,16,0,648.0,72.0,2.2,27.0,284.0,55.11,41.39
2017,11,6,16,15,595.0,65.5,1.95,26.0,235.0,50.9,37.99
2017,11,6,16,30,542.0,59.0,1.7,25.0,186.0,46.65,34.41
2017,11,6,16,45,460.0,49.5,1.45,24.5,138.0,39.7,28.24
2017,11,6,17,0,378.0,40.0,1.2,24.0,90.0,32.67,21.75
2017,11,6,17,15,189.0,27.5,1.2,23.0,52.5,21.34,10.15
2017,11,6,17,30,0.0,15.0,1.2,22.0,15.0,12.8,0.0
2017,11,6,17,45,0.0,7.5,1.2,21.5,7.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,11.5,1.35,18.0,11.5,9.46,0.21
2017,11,7,7,30,0.0,23.0,1.7,19.0,23.0,18.97,9.77
2017,11,7,7,45,0.0,37.0,2.1,20.0,37.0,30.59,19.75
2017,11,7,8,0,0.0,51.0,2.5,21.0,51.0,42.88,30.15
2017,11,7,8,15,0.0,66.0,2.7,21.5,66.0,56.74,41.75
2017,11,7,8,30,0.0,81.0,2.9,22.0,81.0,70.39,52.96
2017,11,7,8,45,0.0,95.5,3.1,22.5,95.5,83.34,63.4
2017,11,7,9,0,0.0,110.0,3.3,23.0,110.0,96.17,73.58
2017,11,7,9,15,0.0,123.5,3.25,23.0,123.5,107.88,82.86
2017,11,7,9,30,0.0,137.0,3.2,23.0,137.0,119.51,91.99
2017,11,7,9,45,0.0,148.5,3.15,23.5,148.5,129.12,99.23
2017,11,7,10,0,0.0,160.0,3.1,24.0,160.0,138.68,106.37
2017,11,7,10,15,1.5,169.0,2.9,24.5,170.0,146.98,112.49
2017,11,7,10,30,3.0,178.0,2.7,25.0,180.0,155.19,118.49
2017,11,7,10,45,26.5,227.5,2.55,25.5,244.5,226.64,174.07
2017,11,7,11,0,50.0,277.0,2.4,26.0,309.0,286.44,219.11
2017,11,7,11,15,49.5,284.5,2.15,26.0,317.5,287.26,218.87
2017,11,7,11,30,49.0,292.0,1.9,26.0,326.0,287.79,218.61
2017,11,7,11,45,49.0,295.0,1.7,26.5,329.0,284.33,215.01
2017,11,7,12,0,49.0,298.0,1.5,27.0,332.0,280.66,211.29
2017,11,7,12,15,71.5,311.5,1.25,27.0,361.0,296.86,222.7
2017,11,7,12,30,94.0,325.0,1.0,27.0,390.0,310.04,231.32
2017,11,7,12,45,102.0,323.5,0.75,27.0,393.0,302.54,224.48
2017,11,7,13,0,110.0,322.0,0.5,27.0,396.0,293.93,216.69
2017,11,7,13,15,161.5,314.5,0.5,27.0,420.5,291.42,212.98
2017,11,7,13,30,213.0,307.0,0.5,27.0,445.0,284.14,204.98
2017,11,7,13,45,236.5,291.5,0.5,27.0,439.5,260.27,185.43
2017,11,7,14,0,260.0,276.0,0.5,27.0,434.0,228.45,160.55
2017,11,7,14,15,283.5,256.5,0.7,26.5,420.0,196.23,137.97
2017,11,7,14,30,307.0,237.0,0.9,26.0,406.0,161.79,118.63
2017,11,7,14,45,459.0,187.0,1.15,26.0,420.0,122.23,96.59
2017,11,7,15,0,611.0,137.0,1.4,26.0,434.0,95.4,74.77
2017,11,7,15,15,306.5,137.5,1.55,25.5,286.5,97.9,77.3
2017,11,7,15,30,2.0,138.0,1.7,25.0,139.0,107.7,85.92
2017,11,7,15,45,235.0,122.5,1.9,25.0,198.5,88.18,69.7
2017,11,7,16,0,468.0,107.0,2.1,25.0,258.0,77.54,60.84
2017,11,7,16,15,411.0,95.0,2.1,24.5,211.5,69.67,54.27
2017,11,7,16,30,354.0,83.0,2.1,24.0,165.0,61.61,47.32
2017,11,7,16,45,273.0,67.0,2.15,23.5,120.5,50.29,37.34
2017,11,7,17,0,192.0,51.0,2.2,23.0,76.0,39.04,27.1
2017,11,7,17,15,106.0,30.0,2.5,22.5,43.0,23.37,11.26
2017,11,7,17,30,20.0,9.0,2.8,22.0,10.0,7.68,0.0
2017,11,7,17,45,10.0,4.5,3.15,21.5,5.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,7.5,4.9,10.0,7.5,6.16,0.0
2017,11,8,7,30,0.0,15.0,4.9,10.0,15.0,12.34,4.66
2017,11,8,7,45,0.0,25.0,4.95,10.0,25.0,20.61,12.06
2017,11,8,8,0,0.0,35.0,5.0,10.0,35.0,28.89,19.46
2017,11,8,8,15,0.0,46.0,5.0,10.0,46.0,38.03,27.52
2017,11,8,8,30,0.0,57.0,5.0,10.0,57.0,47.19,35.5
2017,11,8,8,45,0.0,67.5,5.0,10.0,67.5,55.95,43.03
2017,11,8,9,0,0.0,78.0,5.0,10.0,78.0,65.02,50.74
2017,11,8,9,15,0.0,42.5,5.0,10.0,42.5,35.14,24.82
2017,11,8,9,30,0.0,7.0,5.0,10.0,7.0,5.77,0.0
2017,11,8,9,45,0.0,8.0,5.0,10.5,8.0,6.6,0.04
2017,11,8,10,0,0.0,9.0,5.0,11.0,9.0,7.43,0.73
2017,11,8,10,15,0.0,10.0,5.1,11.0,10.0,8.26,1.43
2017,11,8,10,30,0.0,11.0,5.2,11.0,11.0,9.1,2.13
2017,11,8,10,45,0.0,66.5,5.3,11.0,66.5,55.24,41.39
2017,11,8,11,0,0.0,122.0,5.4,11.0,122.0,102.23,80.9
2017,11,8,11,15,0.0,125.5,5.45,11.0,125.5,105.06,83.14
2017,11,8,11,30,0.0,129.0,5.5,11.0,129.0,107.86,85.4
2017,11,8,11,45,0.0,142.5,5.55,11.0,142.5,119.04,94.68
2017,11,8,12,0,0.0,156.0,5.6,11.0,156.0,130.03,103.78
2017,11,8,12,15,1.5,168.5,5.55,11.0,169.5,140.72,112.65
2017,11,8,12,30,3.0,181.0,5.5,11.0,183.0,151.01,121.16
2017,11,8,12,45,1.5,154.5,5.5,11.5,155.5,128.24,102.08
2017,11,8,13,0,0.0,128.0,5.5,12.0,128.0,105.91,83.42
2017,11,8,13,15,2.0,157.5,5.4,12.0,158.5,129.69,103.24
2017,11,8,13,30,4.0,187.0,5.3,12.0,189.0,152.15,121.85
2017,11,8,13,45,2.0,154.0,5.2,12.0,155.0,125.55,99.97
2017,11,8,14,0,0.0,121.0,5.1,12.0,121.0,99.3,78.3
2017,11,8,14,15,0.0,133.5,5.05,12.0,133.5,108.32,86.04
2017,11,8,14,30,0.0,146.0,5.0,12.0,146.0,116.58,93.14
2017,11,8,14,45,0.0,135.0,4.95,12.0,135.0,108.05,90.2
2017,11,8,15,0,0.0,124.0,4.9,12.0,124.0,99.61,83.01
2017,11,8,15,15,0.0,105.0,4.8,11.5,105.0,85.26,70.68
2017,11,8,15,30,0.0,86.0,4.7,11.0,86.0,70.65,57.99
2017,11,8,15,45,0.0,74.5,4.6,11.0,74.5,61.52,49.94
2017,11,8,16,0,0.0,63.0,4.5,11.0,63.0,52.2,41.65
2017,11,8,16,15,0.0,51.0,4.35,10.5,51.0,42.2,32.68
2017,11,8,16,30,0.0,39.0,4.2,10.0,39.0,32.22,23.6
2017,11,8,16,45,0.0,28.0,4.1,10.0,28.0,23.09,15.13
2017,11,8,17,0,0.0,17.0,4.0,10.0,17.0,13.99,6.65
2017,11,8,17,15,0.0,9.0,3.95,9.5,9.0,7.39,0.0
2017,11,8,17,30,0.0,1.0,3.9,9.0,1.0,0.85,0.0
2017,11,8,17,45,0.0,0.5,3.85,9.0,0.5,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,9,7,15,126.0,22.0,3.3,7.0,36.0,149.2,77.5
2017,11,9,7,30,252.0,44.0,3.4,7.0,72.0,283.46,234.74
2017,11,9,7,45,350.0,57.0,3.55,7.5,119.0,372.89,317.49
2017,11,9,8,0,448.0,70.0,3.7,8.0,166.0,466.2,399.01
2017,11,9,8,15,508.5,79.5,3.7,8.5,215.5,532.01,453.69
2017,11,9,8,30,569.0,89.0,3.7,9.0,265.0,594.71,503.47
2017,11,9,8,45,613.0,95.0,3.75,9.5,313.0,638.56,536.55
2017,11,9,9,0,657.0,101.0,3.8,10.0,361.0,679.8,566.61
2017,11,9,9,15,336.0,137.0,3.75,10.5,270.5,451.77,379.13
2017,11,9,9,30,15.0,173.0,3.7,11.0,180.0,168.18,137.34
2017,11,9,9,45,20.5,191.0,3.65,11.5,201.5,187.7,153.55
2017,11,9,10,0,26.0,209.0,3.6,12.0,223.0,206.8,168.71
2017,11,9,10,15,40.5,233.0,3.5,12.5,256.5,251.98,205.13
2017,11,9,10,30,55.0,257.0,3.4,13.0,290.0,282.14,228.74
2017,11,9,10,45,47.5,261.5,3.35,13.5,291.0,275.3,222.01
2017,11,9,11,0,40.0,266.0,3.3,14.0,292.0,268.9,215.85
2017,11,9,11,15,47.5,279.5,3.2,14.5,310.5,281.19,224.93
2017,11,9,11,30,55.0,293.0,3.1,15.0,329.0,292.34,232.95
2017,11,9,11,45,52.5,295.0,3.05,15.5,330.5,286.23,227.21
2017,11,9,12,0,50.0,297.0,3.0,16.0,332.0,280.16,221.63
2017,11,9,12,15,171.5,306.0,2.95,16.0,423.0,346.65,273.59
2017,11,9,12,30,293.0,315.0,2.9,16.0,514.0,398.36,311.61
2017,11,9,12,45,296.0,310.0,2.85,16.5,509.5,373.82,289.98
2017,11,9,13,0,299.0,305.0,2.8,17.0,505.0,348.55,267.86
2017,11,9,13,15,253.5,304.0,2.75,17.0,471.0,310.25,237.15
2017,11,9,13,30,208.0,303.0,2.7,17.0,437.0,279.14,212.67
2017,11,9,13,45,202.5,291.0,2.7,17.0,417.5,251.86,190.42
2017,11,9,14,0,197.0,279.0,2.7,17.0,398.0,225.21,169.41
2017,11,9,14,15,249.0,256.5,2.65,17.0,398.0,192.02,142.66
2017,11,9,14,30,301.0,234.0,2.6,17.0,398.0,158.7,121.94
2017,11,9,14,45,360.0,205.0,2.55,17.0,387.5,137.98,113.9
2017,11,9,15,0,419.0,176.0,2.5,17.0,377.0,116.9,96.17
2017,11,9,15,15,209.5,149.5,2.45,16.5,250.0,104.12,85.62
2017,11,9,15,30,0.0,123.0,2.4,16.0,123.0,97.3,80.11
2017,11,9,15,45,265.0,112.0,2.4,16.0,196.5,81.8,66.76
2017,11,9,16,0,530.0,101.0,2.4,16.0,270.0,74.12,60.14
2017,11,9,16,15,471.5,90.5,2.25,15.5,221.0,67.1,54.05
2017,11,9,16,30,413.0,80.0,2.1,15.0,172.0,59.93,47.62
2017,11,9,16,45,330.0,64.5,2.0,14.5,126.0,48.83,37.45
2017,11,9,17,0,247.0,49.0,1.9,14.0,80.0,37.48,26.75
2017,11,9,17,15,123.5,29.5,1.8,13.5,45.0,22.98,10.57
2017,11,9,17,30,0.0,10.0,1.7,13.0,10.0,8.54,0.0
2017,11,9,17,45,0.0,5.0,1.6,12.5,5.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
