Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,10,7,15,97.5,22.5,2.5,8.0,33.5,115.41,50.51
2017,11,10,7,30,195.0,45.0,2.5,8.0,67.0,243.57,199.27
2017,11,10,7,45,289.0,61.0,2.55,8.5,112.5,332.57,280.8
2017,11,10,8,0,383.0,77.0,2.6,9.0,158.0,425.11,360.91
2017,11,10,8,15,207.5,96.5,2.6,9.5,142.0,297.47,253.23
2017,11,10,8,30,32.0,116.0,2.6,10.0,126.0,149.49,124.09
2017,11,10,8,45,23.0,129.5,2.65,11.0,137.5,139.86,115.29
2017,11,10,9,0,14.0,143.0,2.7,12.0,149.0,143.14,117.01
2017,11,10,9,15,14.5,157.5,2.7,12.5,164.0,155.23,126.56
2017,11,10,9,30,15.0,172.0,2.7,13.0,179.0,167.31,135.95
2017,11,10,9,45,20.5,190.0,2.7,13.5,200.5,186.82,151.5
2017,11,10,10,0,26.0,208.0,2.7,14.0,222.0,205.91,166.49
2017,11,10,10,15,15.0,195.5,2.65,14.0,203.5,182.46,146.6
2017,11,10,10,30,4.0,183.0,2.6,14.0,185.0,160.69,128.23
2017,11,10,10,45,19.0,220.5,2.55,14.5,232.5,204.34,163.58
2017,11,10,11,0,34.0,258.0,2.5,15.0,280.0,257.09,205.31
2017,11,10,11,15,22.5,239.5,2.45,15.5,254.5,219.21,174.06
2017,11,10,11,30,11.0,221.0,2.4,16.0,229.0,193.58,152.93
2017,11,10,11,45,11.5,224.0,2.35,16.5,232.0,194.79,153.51
2017,11,10,12,0,12.0,227.0,2.3,17.0,235.0,195.89,153.95
2017,11,10,12,15,10.0,218.5,2.25,17.0,225.5,186.15,146.08
2017,11,10,12,30,8.0,210.0,2.2,17.0,216.0,176.78,138.56
2017,11,10,12,45,11.5,222.0,2.15,17.5,230.0,186.3,145.83
2017,11,10,13,0,15.0,234.0,2.1,18.0,244.0,194.97,152.31
2017,11,10,13,15,9.5,210.0,2.05,18.0,216.5,172.63,134.66
2017,11,10,13,30,4.0,186.0,2.0,18.0,189.0,151.28,117.88
2017,11,10,13,45,4.5,186.0,1.95,18.5,189.0,150.01,116.79
2017,11,10,14,0,5.0,186.0,1.9,19.0,189.0,148.47,115.47
2017,11,10,14,15,2.5,158.5,1.85,19.0,160.0,126.8,98.37
2017,11,10,14,30,0.0,131.0,1.8,19.0,131.0,105.64,81.53
2017,11,10,14,45,0.0,138.0,1.8,19.0,138.0,110.08,89.37
2017,11,10,15,0,0.0,145.0,1.8,19.0,145.0,114.26,93.17
2017,11,10,15,15,325.0,123.5,1.75,18.5,253.5,83.73,67.37
2017,11,10,15,30,650.0,102.0,1.7,18.0,362.0,74.99,60.15
2017,11,10,15,45,610.0,95.5,1.7,18.0,315.0,71.52,57.29
2017,11,10,16,0,570.0,89.0,1.7,18.0,268.0,68.03,54.33
2017,11,10,16,15,511.5,79.5,1.5,17.5,219.5,61.9,49.05
2017,11,10,16,30,453.0,70.0,1.3,17.0,171.0,55.66,43.48
2017,11,10,16,45,368.5,57.0,1.1,16.5,125.0,43.55,32.53
2017,11,10,17,0,284.0,44.0,0.9,16.0,79.0,33.89,23.42
2017,11,10,17,15,163.0,26.5,0.85,15.5,44.5,20.56,8.24
2017,11,10,17,30,42.0,9.0,0.8,15.0,10.0,7.68,0.0
2017,11,10,17,45,21.0,4.5,0.8,14.5,5.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,160.5,17.5,1.5,11.5,35.0,166.5,59.51
2017,11,11,7,30,321.0,35.0,1.7,12.0,70.0,319.41,256.54
2017,11,11,7,45,412.0,45.5,1.95,13.0,115.5,404.67,334.2
2017,11,11,8,0,503.0,56.0,2.2,14.0,161.0,492.15,407.18
2017,11,11,8,15,562.0,63.0,2.3,14.5,209.5,551.4,454.89
2017,11,11,8,30,621.0,70.0,2.4,15.0,258.0,609.66,499.62
2017,11,11,8,45,657.0,76.0,2.55,15.5,304.5,646.8,526.75
2017,11,11,9,0,693.0,82.0,2.7,16.0,351.0,681.51,551.29
2017,11,11,9,15,385.0,141.0,2.8,16.5,293.5,493.42,402.21
2017,11,11,9,30,77.0,200.0,2.9,17.0,236.0,262.53,212.06
2017,11,11,9,45,428.0,149.0,3.05,18.0,374.5,521.44,422.55
2017,11,11,10,0,779.0,98.0,3.2,19.0,513.0,730.36,578.66
2017,11,11,10,15,793.0,100.5,3.25,19.0,544.5,727.55,574.09
2017,11,11,10,30,807.0,103.0,3.3,19.0,576.0,721.1,568.52
2017,11,11,10,45,403.5,121.5,3.4,19.5,358.0,432.97,346.23
2017,11,11,11,0,0.0,140.0,3.5,20.0,140.0,117.84,90.29
2017,11,11,11,15,0.0,133.5,3.55,20.0,133.5,111.92,85.78
2017,11,11,11,30,0.0,127.0,3.6,20.0,127.0,106.16,81.06
2017,11,11,11,45,0.0,128.5,3.65,20.5,128.5,107.25,81.73
2017,11,11,12,0,0.0,130.0,3.7,21.0,130.0,108.32,82.4
2017,11,11,12,15,4.5,171.0,3.7,21.0,174.0,144.26,111.15
2017,11,11,12,30,9.0,212.0,3.7,21.0,218.0,178.82,138.5
2017,11,11,12,45,29.5,249.5,3.7,21.0,269.5,215.14,166.83
2017,11,11,13,0,50.0,287.0,3.7,21.0,321.0,245.62,190.07
2017,11,11,13,15,63.0,287.5,3.65,21.0,329.0,242.8,187.17
2017,11,11,13,30,76.0,288.0,3.6,21.0,337.0,238.1,182.72
2017,11,11,13,45,56.0,265.0,3.6,21.0,300.0,209.82,161.09
2017,11,11,14,0,36.0,242.0,3.6,21.0,263.0,184.48,142.11
2017,11,11,14,15,111.0,244.0,3.5,21.0,304.5,178.56,135.26
2017,11,11,14,30,186.0,246.0,3.4,21.0,346.0,168.1,129.46
2017,11,11,14,45,93.0,179.0,3.3,21.0,229.0,126.5,102.6
2017,11,11,15,0,0.0,112.0,3.2,21.0,112.0,90.77,72.57
2017,11,11,15,15,0.0,119.0,3.0,21.0,119.0,95.23,76.62
2017,11,11,15,30,0.0,126.0,2.8,21.0,126.0,99.22,80.23
2017,11,11,15,45,0.0,109.5,2.65,21.0,109.5,86.76,69.72
2017,11,11,16,0,0.0,93.0,2.5,21.0,93.0,74.18,58.98
2017,11,11,16,15,0.0,76.0,2.15,20.5,76.0,61.1,47.74
2017,11,11,16,30,0.0,59.0,1.8,20.0,59.0,47.89,36.17
2017,11,11,16,45,0.0,42.5,1.45,19.5,42.5,34.89,24.61
2017,11,11,17,0,0.0,26.0,1.1,19.0,26.0,21.47,12.54
2017,11,11,17,15,0.0,13.0,1.1,18.5,13.0,10.7,1.19
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,12,7,15,120.5,19.0,1.65,16.0,31.5,135.56,31.75
2017,11,12,7,30,241.0,38.0,1.8,16.0,63.0,264.81,208.42
2017,11,12,7,45,344.5,49.0,1.95,16.5,107.5,354.13,289.27
2017,11,12,8,0,448.0,60.0,2.1,17.0,152.0,453.29,372.05
2017,11,12,8,15,224.0,44.0,2.05,17.5,90.0,250.31,208.2
2017,11,12,8,30,0.0,28.0,2.0,18.0,28.0,23.08,13.9
2017,11,12,8,45,321.5,59.0,2.0,18.5,183.0,356.53,296.46
2017,11,12,9,0,643.0,90.0,2.0,19.0,338.0,649.64,520.34
2017,11,12,9,15,321.5,112.5,2.0,19.0,236.5,408.06,330.33
2017,11,12,9,30,0.0,135.0,2.0,19.0,135.0,118.12,91.83
2017,11,12,9,45,0.0,147.0,2.0,19.5,147.0,128.18,100.07
2017,11,12,10,0,0.0,159.0,2.0,20.0,159.0,138.17,107.66
2017,11,12,10,15,0.0,145.5,2.0,20.5,145.5,124.42,96.13
2017,11,12,10,30,0.0,132.0,2.0,21.0,132.0,111.61,85.47
2017,11,12,10,45,0.0,106.5,2.0,21.5,106.5,89.01,66.98
2017,11,12,11,0,0.0,81.0,2.0,22.0,81.0,67.36,49.3
2017,11,12,11,15,1.0,128.5,2.05,22.0,129.5,108.29,82.21
2017,11,12,11,30,2.0,176.0,2.1,22.0,178.0,149.21,114.61
2017,11,12,11,45,1.5,171.0,2.15,22.5,172.5,143.97,110.09
2017,11,12,12,0,1.0,166.0,2.2,23.0,167.0,138.91,105.84
2017,11,12,12,15,12.5,212.0,2.25,23.0,221.0,182.0,139.68
2017,11,12,12,30,24.0,258.0,2.3,23.0,275.0,222.62,171.02
2017,11,12,12,45,15.0,227.5,2.35,23.0,238.0,191.97,147.15
2017,11,12,13,0,6.0,197.0,2.4,23.0,201.0,162.85,124.6
2017,11,12,13,15,3.5,183.5,2.45,23.0,186.0,150.31,114.92
2017,11,12,13,30,1.0,170.0,2.5,23.0,171.0,138.23,105.59
2017,11,12,13,45,1.0,169.5,2.55,23.5,170.5,136.9,104.5
2017,11,12,14,0,1.0,169.0,2.6,24.0,170.0,135.41,103.29
2017,11,12,14,15,3.5,173.0,2.65,23.5,175.0,137.08,104.95
2017,11,12,14,30,6.0,177.0,2.7,23.0,180.0,137.86,106.08
2017,11,12,14,45,3.0,153.5,2.75,23.0,155.0,120.82,97.04
2017,11,12,15,0,0.0,130.0,2.8,23.0,130.0,103.68,82.9
2017,11,12,15,15,282.5,122.5,2.75,23.0,234.0,88.29,70.11
2017,11,12,15,30,565.0,115.0,2.7,23.0,338.0,84.2,66.83
2017,11,12,15,45,523.0,107.0,2.65,23.0,293.0,77.45,61.22
2017,11,12,16,0,481.0,99.0,2.6,23.0,248.0,72.44,57.01
2017,11,12,16,15,421.0,88.0,2.3,22.5,201.5,65.07,50.75
2017,11,12,16,30,361.0,77.0,2.0,22.0,155.0,57.55,44.15
2017,11,12,16,45,279.5,61.5,1.7,21.5,112.0,46.45,34.23
2017,11,12,17,0,198.0,46.0,1.4,21.0,69.0,35.12,23.76
2017,11,12,17,15,99.0,23.0,1.3,20.5,34.5,17.76,5.04
2017,11,12,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,7,15,61.5,18.5,1.7,14.5,24.5,80.21,5.79
2017,11,13,7,30,123.0,37.0,1.9,15.0,49.0,161.77,125.99
2017,11,13,7,45,171.5,56.0,2.15,15.5,84.0,220.96,180.92
2017,11,13,8,0,220.0,75.0,2.4,16.0,119.0,280.48,232.74
2017,11,13,8,15,256.5,91.5,2.35,16.0,156.5,327.17,272.46
2017,11,13,8,30,293.0,108.0,2.3,16.0,194.0,373.74,310.63
2017,11,13,8,45,366.0,117.0,2.25,16.5,244.0,456.38,375.71
2017,11,13,9,0,439.0,126.0,2.2,17.0,294.0,521.32,424.91
2017,11,13,9,15,351.5,159.0,2.2,17.5,304.0,468.55,380.13
2017,11,13,9,30,264.0,192.0,2.2,18.0,314.0,431.37,347.59
2017,11,13,9,45,252.5,212.0,2.25,19.0,336.5,436.63,349.04
2017,11,13,10,0,241.0,232.0,2.3,20.0,359.0,425.31,337.82
2017,11,13,10,15,335.5,228.5,2.25,20.5,416.5,496.79,391.67
2017,11,13,10,30,430.0,225.0,2.2,21.0,474.0,562.69,439.19
2017,11,13,10,45,366.0,251.5,2.15,21.5,470.0,514.91,400.17
2017,11,13,11,0,302.0,278.0,2.1,22.0,466.0,480.97,372.05
2017,11,13,11,15,346.5,276.0,2.1,22.5,497.5,491.78,378.93
2017,11,13,11,30,391.0,274.0,2.1,23.0,529.0,498.84,382.43
2017,11,13,11,45,333.5,292.0,2.1,23.5,511.0,460.31,351.36
2017,11,13,12,0,276.0,310.0,2.1,24.0,493.0,424.09,322.43
2017,11,13,12,15,294.0,306.5,2.15,24.0,502.0,410.67,311.45
2017,11,13,12,30,312.0,303.0,2.2,24.0,511.0,395.1,298.34
2017,11,13,12,45,213.5,307.0,2.25,24.5,448.5,334.58,252.0
2017,11,13,13,0,115.0,311.0,2.3,25.0,386.0,285.92,215.54
2017,11,13,13,15,234.5,290.5,2.25,25.0,438.5,294.81,218.51
2017,11,13,13,30,354.0,270.0,2.2,25.0,491.0,289.05,208.44
2017,11,13,13,45,243.5,271.5,2.2,25.0,421.0,245.93,178.16
2017,11,13,14,0,133.0,273.0,2.2,25.0,351.0,210.92,155.85
2017,11,13,14,15,227.5,248.5,2.15,24.5,373.0,190.05,138.12
2017,11,13,14,30,322.0,224.0,2.1,24.0,395.0,151.6,121.74
2017,11,13,14,45,205.0,213.5,2.1,24.0,320.0,147.26,118.53
2017,11,13,15,0,88.0,203.0,2.1,24.0,245.0,144.73,116.75
2017,11,13,15,15,244.0,170.5,2.0,23.5,270.0,117.34,94.37
2017,11,13,15,30,400.0,138.0,1.9,23.0,295.0,95.76,76.59
2017,11,13,15,45,358.0,128.5,1.8,23.0,255.5,90.35,72.19
2017,11,13,16,0,316.0,119.0,1.7,23.0,216.0,86.67,69.15
2017,11,13,16,15,278.0,101.5,1.5,22.5,175.5,74.82,59.09
2017,11,13,16,30,240.0,84.0,1.3,22.0,135.0,62.64,48.49
2017,11,13,16,45,188.0,64.0,1.15,21.5,97.5,48.4,35.87
2017,11,13,17,0,136.0,44.0,1.0,21.0,60.0,33.81,22.61
2017,11,13,17,15,68.0,22.0,1.0,20.5,30.0,17.38,4.21
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,7,15,152.5,16.0,1.85,14.5,31.5,153.48,0.0
2017,11,14,7,30,305.0,32.0,2.2,15.0,63.0,301.83,236.09
2017,11,14,7,45,408.5,42.0,2.55,15.5,108.5,394.08,322.67
2017,11,14,8,0,512.0,52.0,2.9,16.0,154.0,489.31,403.08
2017,11,14,8,15,572.0,58.5,3.0,16.5,202.0,548.16,450.95
2017,11,14,8,30,632.0,65.0,3.1,17.0,250.0,606.13,495.84
2017,11,14,8,45,673.5,69.5,3.25,18.0,297.5,645.41,523.82
2017,11,14,9,0,715.0,74.0,3.4,19.0,345.0,678.11,545.82
2017,11,14,9,15,742.0,77.5,3.45,19.5,388.0,700.3,560.01
2017,11,14,9,30,769.0,81.0,3.5,20.0,431.0,719.21,571.55
2017,11,14,9,45,453.5,159.0,3.6,21.0,370.0,548.71,437.54
2017,11,14,10,0,138.0,237.0,3.7,22.0,309.0,352.01,278.34
2017,11,14,10,15,93.0,240.5,3.75,22.0,290.5,299.77,236.63
2017,11,14,10,30,48.0,244.0,3.8,22.0,272.0,263.9,207.03
2017,11,14,10,45,32.0,234.0,3.9,22.5,253.5,237.24,185.11
2017,11,14,11,0,16.0,224.0,4.0,23.0,235.0,203.35,157.59
2017,11,14,11,15,41.0,258.0,4.05,23.5,285.0,256.8,199.22
2017,11,14,11,30,66.0,292.0,4.1,24.0,335.0,297.98,230.42
2017,11,14,11,45,59.0,291.0,4.2,24.5,330.0,286.16,220.38
2017,11,14,12,0,52.0,290.0,4.3,25.0,325.0,274.91,210.98
2017,11,14,12,15,129.0,304.5,4.3,25.0,390.5,322.56,247.16
2017,11,14,12,30,206.0,319.0,4.3,25.0,456.0,356.57,271.62
2017,11,14,12,45,193.5,315.5,4.35,25.0,443.5,332.45,252.14
2017,11,14,13,0,181.0,312.0,4.4,25.0,431.0,309.15,233.43
2017,11,14,13,15,131.5,298.5,4.4,25.0,384.0,268.72,202.62
2017,11,14,13,30,82.0,285.0,4.4,25.0,337.0,236.89,179.05
2017,11,14,13,45,445.0,193.5,4.4,25.5,455.0,224.86,154.51
2017,11,14,14,0,808.0,102.0,4.4,26.0,573.0,185.36,107.76
2017,11,14,14,15,794.5,100.0,4.35,25.5,542.0,133.05,73.99
2017,11,14,14,30,781.0,98.0,4.3,25.0,511.0,81.76,63.56
2017,11,14,14,45,406.5,141.0,4.3,25.0,355.0,93.84,73.91
2017,11,14,15,0,32.0,184.0,4.3,25.0,199.0,133.34,107.2
2017,11,14,15,15,345.0,138.0,4.15,24.5,273.5,93.77,74.36
2017,11,14,15,30,658.0,92.0,4.0,24.0,348.0,68.09,52.88
2017,11,14,15,45,616.0,86.5,3.9,24.0,302.0,65.1,50.46
2017,11,14,16,0,574.0,81.0,3.8,24.0,256.0,62.11,47.96
2017,11,14,16,15,515.0,72.5,3.35,23.5,208.5,56.56,43.24
2017,11,14,16,30,456.0,64.0,2.9,23.0,161.0,50.95,38.28
2017,11,14,16,45,366.0,52.0,2.5,22.5,116.0,42.05,30.28
2017,11,14,17,0,276.0,40.0,2.1,22.0,71.0,30.91,20.02
2017,11,14,17,15,138.0,20.0,2.0,21.0,35.5,15.56,2.54
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,107.5,18.0,3.25,17.0,28.5,121.36,0.0
2017,11,15,7,30,215.0,36.0,3.4,17.0,57.0,242.75,186.89
2017,11,15,7,45,325.0,48.0,3.55,17.5,101.0,336.41,274.47
2017,11,15,8,0,435.0,60.0,3.7,18.0,145.0,438.84,361.48
2017,11,15,8,15,499.0,68.5,3.75,18.5,192.5,502.74,413.88
2017,11,15,8,30,563.0,77.0,3.8,19.0,240.0,565.65,463.05
2017,11,15,8,45,281.5,60.5,3.9,20.0,142.0,313.7,259.7
2017,11,15,9,0,0.0,44.0,4.0,21.0,44.0,36.37,24.69
2017,11,15,9,15,0.0,75.5,3.9,21.0,75.5,62.64,46.52
2017,11,15,9,30,0.0,107.0,3.8,21.0,107.0,91.28,69.94
2017,11,15,9,45,24.0,161.5,3.75,21.5,174.0,172.5,136.17
2017,11,15,10,0,48.0,216.0,3.7,22.0,241.0,245.74,194.16
2017,11,15,10,15,25.0,194.5,3.55,22.5,207.5,189.34,147.98
2017,11,15,10,30,2.0,173.0,3.4,23.0,174.0,150.32,115.85
2017,11,15,10,45,1.0,143.0,3.3,23.5,143.5,121.68,92.67
2017,11,15,11,0,0.0,113.0,3.2,24.0,113.0,94.52,70.7
2017,11,15,11,15,0.0,128.5,3.1,24.0,128.5,107.66,81.11
2017,11,15,11,30,0.0,144.0,3.0,24.0,144.0,120.63,91.32
2017,11,15,11,45,0.0,139.0,2.9,24.5,139.0,116.09,87.45
2017,11,15,12,0,0.0,134.0,2.8,25.0,134.0,111.65,83.72
2017,11,15,12,15,0.0,124.5,2.65,25.0,124.5,103.56,77.31
2017,11,15,12,30,0.0,115.0,2.5,25.0,115.0,95.58,71.0
2017,11,15,12,45,4.5,161.5,2.45,25.5,164.5,134.98,101.86
2017,11,15,13,0,9.0,208.0,2.4,26.0,214.0,172.38,130.64
2017,11,15,13,15,8.5,204.5,2.25,26.0,210.5,167.84,127.05
2017,11,15,13,30,8.0,201.0,2.1,26.0,207.0,163.29,123.58
2017,11,15,13,45,19.0,216.0,1.95,26.5,227.5,174.3,131.49
2017,11,15,14,0,30.0,231.0,1.8,27.0,248.0,176.06,132.2
2017,11,15,14,15,21.5,209.5,1.65,26.5,221.5,163.23,123.27
2017,11,15,14,30,13.0,188.0,1.5,26.0,195.0,144.95,115.26
2017,11,15,14,45,6.5,157.5,1.35,26.0,161.0,123.39,97.82
2017,11,15,15,0,0.0,127.0,1.2,26.0,127.0,101.4,79.87
2017,11,15,15,15,0.0,114.5,1.1,26.0,114.5,91.82,72.13
2017,11,15,15,30,0.0,102.0,1.0,26.0,102.0,82.15,64.21
2017,11,15,15,45,270.0,94.5,0.9,26.0,176.5,66.57,51.22
2017,11,15,16,0,540.0,87.0,0.8,26.0,251.0,66.72,51.42
2017,11,15,16,15,480.5,77.5,0.75,25.0,204.0,60.54,46.33
2017,11,15,16,30,421.0,68.0,0.7,24.0,157.0,51.52,38.59
2017,11,15,16,45,329.0,55.0,0.65,23.5,112.5,41.97,30.08
2017,11,15,17,0,237.0,42.0,0.6,23.0,68.0,32.3,21.03
2017,11,15,17,15,118.5,21.0,0.65,22.5,34.0,16.29,2.21
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,7,15,118.0,16.5,0.5,18.0,27.5,124.47,0.0
2017,11,16,7,30,236.0,33.0,0.6,18.0,55.0,252.13,189.55
2017,11,16,7,45,345.0,44.0,0.7,18.5,99.0,347.34,277.06
2017,11,16,8,0,454.0,55.0,0.8,19.0,143.0,446.36,358.0
2017,11,16,8,15,227.0,35.0,0.95,19.5,79.0,246.67,201.86
2017,11,16,8,30,0.0,15.0,1.1,20.0,15.0,12.34,4.72
2017,11,16,8,45,326.0,50.0,1.3,20.5,171.5,343.33,283.04
2017,11,16,9,0,652.0,85.0,1.5,21.0,328.0,643.09,509.14
2017,11,16,9,15,326.0,90.0,1.6,21.5,211.5,380.09,305.4
2017,11,16,9,30,0.0,95.0,1.7,22.0,95.0,80.09,60.06
2017,11,16,9,45,0.0,104.0,1.85,22.5,104.0,87.85,66.46
2017,11,16,10,0,0.0,113.0,2.0,23.0,113.0,95.56,72.39
2017,11,16,10,15,109.5,187.0,2.1,23.0,249.5,268.83,212.22
2017,11,16,10,30,219.0,261.0,2.2,23.0,386.0,418.13,326.63
2017,11,16,10,45,192.0,275.5,2.35,23.5,388.5,402.75,312.45
2017,11,16,11,0,165.0,290.0,2.5,24.0,391.0,387.49,299.31
2017,11,16,11,15,124.5,293.0,2.55,24.5,370.5,353.09,271.64
2017,11,16,11,30,84.0,296.0,2.6,25.0,350.0,312.53,239.57
2017,11,16,11,45,93.0,303.0,2.65,26.0,363.5,316.14,241.12
2017,11,16,12,0,102.0,310.0,2.7,27.0,377.0,318.53,241.5
2017,11,16,12,15,116.0,313.0,2.7,27.0,389.0,318.71,241.05
2017,11,16,12,30,130.0,316.0,2.7,27.0,401.0,319.57,240.93
2017,11,16,12,45,470.0,217.5,2.7,27.5,520.5,370.18,273.51
2017,11,16,13,0,810.0,119.0,2.7,28.0,640.0,386.67,275.35
2017,11,16,13,15,804.0,118.0,2.65,28.0,624.5,338.43,233.61
2017,11,16,13,30,798.0,117.0,2.6,28.0,609.0,289.5,191.49
2017,11,16,13,45,795.0,112.5,2.6,28.0,586.5,237.96,148.27
2017,11,16,14,0,792.0,108.0,2.6,28.0,564.0,185.92,107.77
2017,11,16,14,15,778.0,105.5,2.6,27.5,533.5,134.21,75.21
2017,11,16,14,30,764.0,103.0,2.6,27.0,503.0,83.62,64.54
2017,11,16,14,45,739.0,101.5,2.6,27.0,465.5,71.89,54.97
2017,11,16,15,0,714.0,100.0,2.6,27.0,428.0,71.82,55.07
2017,11,16,15,15,686.0,95.5,2.5,27.0,386.0,69.67,53.42
2017,11,16,15,30,658.0,91.0,2.4,27.0,344.0,67.54,51.76
2017,11,16,15,45,616.0,85.0,2.3,27.0,298.0,64.12,48.99
2017,11,16,16,0,574.0,79.0,2.2,27.0,252.0,60.7,46.14
2017,11,16,16,15,515.0,71.0,1.9,26.0,205.0,55.5,41.86
2017,11,16,16,30,456.0,63.0,1.6,25.0,158.0,50.26,37.34
2017,11,16,16,45,369.5,50.5,1.35,24.5,113.5,40.9,29.0
2017,11,16,17,0,283.0,38.0,1.1,24.0,69.0,29.45,18.52
2017,11,16,17,15,141.5,19.0,1.15,23.5,34.5,14.8,0.79
2017,11,16,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,7,15,114.5,16.5,3.35,19.0,27.0,91.68,0.0
2017,11,17,7,30,229.0,33.0,3.5,19.0,54.0,247.36,185.17
2017,11,17,7,45,335.0,45.5,3.7,19.5,98.0,340.18,274.66
2017,11,17,8,0,441.0,58.0,3.9,20.0,142.0,438.3,358.05
2017,11,17,8,15,258.0,86.0,4.2,20.5,139.0,318.86,262.0
2017,11,17,8,30,75.0,114.0,4.5,21.0,136.0,183.3,148.26
2017,11,17,8,45,86.0,134.0,4.85,21.5,163.0,210.69,170.77
2017,11,17,9,0,97.0,154.0,5.2,22.0,190.0,237.52,192.1
2017,11,17,9,15,411.5,124.0,5.35,22.5,303.5,487.8,396.73
2017,11,17,9,30,726.0,94.0,5.5,23.0,417.0,698.89,558.95
2017,11,17,9,45,751.0,96.0,5.7,23.5,456.0,710.5,564.93
2017,11,17,10,0,776.0,98.0,5.9,24.0,495.0,715.44,566.79
2017,11,17,10,15,790.5,100.5,5.95,24.5,526.5,713.19,562.92
2017,11,17,10,30,805.0,103.0,6.0,25.0,558.0,707.32,556.23
2017,11,17,10,45,484.5,195.5,6.05,25.5,473.0,551.41,432.11
2017,11,17,11,0,164.0,288.0,6.1,26.0,388.0,384.66,298.61
2017,11,17,11,15,505.0,196.5,6.05,26.0,516.0,526.24,410.43
2017,11,17,11,30,846.0,105.0,6.0,26.0,644.0,628.27,487.47
2017,11,17,11,45,838.5,110.5,6.0,26.5,650.5,594.64,458.18
2017,11,17,12,0,831.0,116.0,6.0,27.0,657.0,558.8,427.34
2017,11,17,12,15,552.5,210.0,5.95,27.0,570.5,460.23,349.98
2017,11,17,12,30,274.0,304.0,5.9,27.0,484.0,376.95,285.74
2017,11,17,12,45,555.5,206.5,5.85,27.5,564.5,394.9,293.91
2017,11,17,13,0,837.0,109.0,5.8,28.0,645.0,386.66,277.85
2017,11,17,13,15,831.0,108.0,5.7,28.0,629.5,337.34,234.37
2017,11,17,13,30,825.0,107.0,5.6,28.0,614.0,287.26,190.42
2017,11,17,13,45,819.5,104.0,5.6,28.5,591.0,235.18,145.85
2017,11,17,14,0,814.0,101.0,5.6,29.0,568.0,182.8,104.61
2017,11,17,14,15,800.5,98.5,5.5,28.5,537.0,130.07,71.37
2017,11,17,14,30,787.0,96.0,5.4,28.0,506.0,78.35,60.0
2017,11,17,14,45,761.0,95.0,5.35,28.0,468.0,74.31,56.81
2017,11,17,15,0,735.0,94.0,5.3,28.0,430.0,68.03,51.71
2017,11,17,15,15,707.5,90.0,5.15,27.5,388.0,66.1,50.34
2017,11,17,15,30,680.0,86.0,5.0,27.0,346.0,64.17,48.96
2017,11,17,15,45,645.0,79.5,4.9,27.0,300.5,60.3,45.78
2017,11,17,16,0,610.0,73.0,4.8,27.0,255.0,56.36,42.47
2017,11,17,16,15,552.0,65.5,4.45,26.5,207.5,51.36,38.25
2017,11,17,16,30,494.0,58.0,4.1,26.0,160.0,46.32,33.82
2017,11,17,16,45,407.0,46.5,3.75,25.5,115.0,37.65,26.1
2017,11,17,17,0,320.0,35.0,3.4,25.0,70.0,28.8,17.81
2017,11,17,17,15,160.0,17.5,3.4,24.5,35.0,14.17,0.0
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,95.5,17.0,3.45,18.5,25.5,78.97,0.0
2017,11,18,7,30,191.0,34.0,3.5,19.0,51.0,222.83,163.87
2017,11,18,7,45,294.5,49.0,3.6,19.5,94.5,314.48,253.22
2017,11,18,8,0,398.0,64.0,3.7,20.0,138.0,410.73,335.2
2017,11,18,8,15,464.0,74.0,3.85,20.5,185.0,476.94,390.09
2017,11,18,8,30,530.0,84.0,4.0,21.0,232.0,542.67,442.2
2017,11,18,8,45,593.5,87.0,4.2,21.5,280.5,597.33,483.6
2017,11,18,9,0,657.0,90.0,4.4,22.0,329.0,649.32,521.74
2017,11,18,9,15,689.0,94.5,4.6,22.5,373.0,675.78,540.0
2017,11,18,9,30,721.0,99.0,4.8,23.0,417.0,699.09,555.71
2017,11,18,9,45,765.5,95.5,5.05,24.0,460.0,719.08,567.87
2017,11,18,10,0,810.0,92.0,5.3,25.0,503.0,732.46,575.06
2017,11,18,10,15,826.0,94.0,5.85,25.0,536.0,730.35,574.27
2017,11,18,10,30,842.0,96.0,6.4,25.0,569.0,724.49,570.62
2017,11,18,10,45,860.5,94.5,6.95,25.5,597.0,712.77,560.49
2017,11,18,11,0,879.0,93.0,7.5,26.0,625.0,692.57,543.75
2017,11,18,11,15,886.0,94.0,7.75,25.5,643.0,669.01,525.28
2017,11,18,11,30,893.0,95.0,8.0,25.0,661.0,642.12,503.81
2017,11,18,11,45,903.0,93.0,8.25,25.0,672.0,610.87,477.51
2017,11,18,12,0,913.0,91.0,8.5,25.0,683.0,576.34,448.03
2017,11,18,12,15,914.0,91.0,8.5,24.5,684.5,536.02,413.85
2017,11,18,12,30,915.0,91.0,8.5,24.0,686.0,493.26,376.85
2017,11,18,12,45,918.0,88.5,8.5,24.0,680.0,446.93,335.38
2017,11,18,13,0,921.0,86.0,8.5,24.0,674.0,398.41,291.32
2017,11,18,13,15,916.5,85.5,8.4,23.5,658.0,347.26,245.19
2017,11,18,13,30,912.0,85.0,8.3,23.0,642.0,294.96,198.06
2017,11,18,13,45,909.0,82.0,8.25,23.0,619.0,240.13,149.84
2017,11,18,14,0,906.0,79.0,8.2,23.0,596.0,184.51,105.0
2017,11,18,14,15,893.5,77.5,8.1,22.5,564.5,128.63,69.23
2017,11,18,14,30,881.0,76.0,8.0,22.0,533.0,73.37,57.32
2017,11,18,14,45,865.5,73.0,7.95,22.0,495.0,67.41,52.38
2017,11,18,15,0,850.0,70.0,7.9,22.0,457.0,58.0,44.44
2017,11,18,15,15,826.0,67.5,7.8,21.5,413.5,56.42,43.29
2017,11,18,15,30,802.0,65.0,7.7,21.0,370.0,54.85,42.14
2017,11,18,15,45,769.0,60.5,7.6,20.5,322.0,51.62,39.5
2017,11,18,16,0,736.0,56.0,7.5,20.0,274.0,48.34,36.75
2017,11,18,16,15,681.5,51.0,7.25,19.5,224.0,44.44,33.36
2017,11,18,16,30,627.0,46.0,7.0,19.0,174.0,40.57,29.83
2017,11,18,16,45,541.0,37.5,6.75,18.5,126.0,33.39,23.22
2017,11,18,17,0,455.0,29.0,6.5,18.0,78.0,26.14,16.14
2017,11,18,17,15,227.5,14.5,6.3,17.5,39.0,11.72,0.0
2017,11,18,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,227.5,12.5,2.65,6.5,31.5,163.63,0.0
2017,11,19,7,30,455.0,25.0,2.8,7.0,63.0,383.62,290.79
2017,11,19,7,45,559.0,33.0,3.0,7.5,112.5,477.08,396.69
2017,11,19,8,0,663.0,41.0,3.2,8.0,162.0,572.23,480.3
2017,11,19,8,15,722.0,46.0,3.2,8.5,214.5,630.72,529.46
2017,11,19,8,30,781.0,51.0,3.2,9.0,267.0,687.63,574.38
2017,11,19,8,45,820.0,54.0,3.25,10.0,317.5,724.43,600.6
2017,11,19,9,0,859.0,57.0,3.3,11.0,368.0,751.04,617.81
2017,11,19,9,15,653.5,104.0,3.3,11.5,357.5,657.38,543.4
2017,11,19,9,30,448.0,151.0,3.3,12.0,347.0,538.39,445.7
2017,11,19,9,45,544.0,139.5,3.35,13.0,399.0,590.07,485.41
2017,11,19,10,0,640.0,128.0,3.4,14.0,451.0,646.53,526.42
2017,11,19,10,15,648.5,134.0,3.35,14.0,479.0,644.74,522.76
2017,11,19,10,30,657.0,140.0,3.3,14.0,507.0,639.85,517.09
2017,11,19,10,45,675.5,142.0,3.3,14.5,534.0,634.73,510.62
2017,11,19,11,0,694.0,144.0,3.3,15.0,561.0,626.1,501.39
2017,11,19,11,15,683.5,156.0,3.25,15.0,576.5,605.06,483.02
2017,11,19,11,30,673.0,168.0,3.2,15.0,592.0,581.68,462.81
2017,11,19,11,45,558.5,213.0,3.2,15.5,568.5,522.28,413.67
2017,11,19,12,0,444.0,258.0,3.2,16.0,545.0,471.56,371.54
2017,11,19,12,15,581.0,208.5,3.1,16.0,584.0,471.15,369.03
2017,11,19,12,30,718.0,159.0,3.0,16.0,623.0,461.38,357.23
2017,11,19,12,45,845.5,120.5,2.95,16.5,661.5,442.7,335.94
2017,11,19,13,0,973.0,82.0,2.9,17.0,700.0,411.97,303.14
2017,11,19,13,15,861.5,107.0,2.85,17.0,644.5,343.64,246.07
2017,11,19,13,30,750.0,132.0,2.8,17.0,589.0,282.28,195.82
2017,11,19,13,45,848.0,105.0,2.75,17.0,602.5,239.8,154.08
2017,11,19,14,0,946.0,78.0,2.7,17.0,616.0,188.31,108.11
2017,11,19,14,15,933.5,76.5,2.65,16.5,583.5,130.28,70.81
2017,11,19,14,30,921.0,75.0,2.6,16.0,551.0,72.84,58.2
2017,11,19,14,45,903.0,73.0,2.55,16.0,511.5,67.93,54.12
2017,11,19,15,0,885.0,71.0,2.5,16.0,472.0,66.12,52.68
2017,11,19,15,15,860.0,68.0,2.3,15.5,426.5,57.25,45.13
2017,11,19,15,30,835.0,65.0,2.1,15.0,381.0,55.25,43.58
2017,11,19,15,45,798.5,61.5,1.95,15.0,331.5,52.74,41.45
2017,11,19,16,0,762.0,58.0,1.8,15.0,282.0,50.25,39.28
2017,11,19,16,15,705.5,52.5,1.6,14.0,230.5,45.94,35.53
2017,11,19,16,30,649.0,47.0,1.4,13.0,179.0,41.63,31.61
2017,11,19,16,45,553.5,39.0,1.2,12.5,129.0,34.86,25.21
2017,11,19,17,0,458.0,31.0,1.0,12.0,79.0,25.77,16.32
2017,11,19,17,15,229.0,15.5,1.0,11.5,39.5,12.6,0.0
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
