Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,15,134.5,14.5,0.45,7.5,25.5,102.45,0.0
2017,11,20,7,30,269.0,29.0,0.4,8.0,51.0,265.6,194.22
2017,11,20,7,45,365.0,42.0,0.4,8.5,94.5,354.9,289.98
2017,11,20,8,0,461.0,55.0,0.4,9.0,138.0,445.6,366.89
2017,11,20,8,15,528.0,63.5,0.55,9.5,186.0,511.2,420.78
2017,11,20,8,30,595.0,72.0,0.7,10.0,234.0,575.89,471.61
2017,11,20,8,45,631.5,80.0,0.85,11.0,280.5,615.12,500.35
2017,11,20,9,0,668.0,88.0,1.0,12.0,327.0,651.92,526.33
2017,11,20,9,15,699.0,92.5,1.35,12.5,371.0,677.53,546.17
2017,11,20,9,30,730.0,97.0,1.7,13.0,415.0,700.0,563.15
2017,11,20,9,45,755.0,100.0,2.1,14.0,454.5,712.73,571.79
2017,11,20,10,0,780.0,103.0,2.5,15.0,494.0,721.89,577.48
2017,11,20,10,15,796.0,105.5,2.6,15.0,526.5,716.99,573.1
2017,11,20,10,30,812.0,108.0,2.7,15.0,559.0,712.14,568.28
2017,11,20,10,45,828.5,107.5,2.8,15.5,585.5,700.78,557.47
2017,11,20,11,0,845.0,107.0,2.9,16.0,612.0,685.62,543.72
2017,11,20,11,15,852.0,108.0,2.95,16.5,630.0,662.13,523.29
2017,11,20,11,30,859.0,109.0,3.0,17.0,648.0,635.35,500.18
2017,11,20,11,45,878.0,103.5,3.15,17.5,660.5,605.92,475.14
2017,11,20,12,0,897.0,98.0,3.3,18.0,673.0,571.42,445.6
2017,11,20,12,15,897.5,98.0,3.4,18.0,674.5,531.51,411.76
2017,11,20,12,30,898.0,98.0,3.5,18.0,676.0,489.26,375.17
2017,11,20,12,45,898.0,96.5,3.6,18.5,669.0,443.39,334.16
2017,11,20,13,0,898.0,95.0,3.7,19.0,662.0,395.63,290.8
2017,11,20,13,15,893.0,94.5,3.7,19.0,646.5,345.46,245.46
2017,11,20,13,30,888.0,94.0,3.7,19.0,631.0,294.22,199.24
2017,11,20,13,45,880.0,92.0,3.75,19.0,607.5,235.03,148.1
2017,11,20,14,0,872.0,90.0,3.8,19.0,584.0,180.2,104.18
2017,11,20,14,15,859.5,88.0,3.75,19.0,553.0,125.08,68.62
2017,11,20,14,30,847.0,86.0,3.7,19.0,522.0,70.75,55.73
2017,11,20,14,45,785.5,87.5,3.7,19.0,468.5,69.32,54.68
2017,11,20,15,0,724.0,89.0,3.7,19.0,415.0,64.66,50.79
2017,11,20,15,15,741.5,81.0,3.55,18.5,387.0,65.84,52.06
2017,11,20,15,30,759.0,73.0,3.4,18.0,359.0,60.75,47.86
2017,11,20,15,45,722.0,68.5,3.3,18.0,311.5,57.72,45.29
2017,11,20,16,0,685.0,64.0,3.2,18.0,264.0,50.18,38.71
2017,11,20,16,15,626.5,57.5,2.75,17.0,214.5,45.64,34.8
2017,11,20,16,30,568.0,51.0,2.3,16.0,165.0,41.08,30.69
2017,11,20,16,45,471.0,41.5,1.9,15.0,118.0,33.78,23.95
2017,11,20,17,0,374.0,32.0,1.5,14.0,71.0,26.43,16.64
2017,11,20,17,15,187.0,16.0,1.5,13.5,35.5,12.98,0.0
2017,11,20,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,0.0,9.5,2.95,9.5,9.5,8.11,0.0
2017,11,21,7,30,0.0,19.0,3.2,10.0,19.0,15.68,5.79
2017,11,21,7,45,0.0,36.5,3.45,10.5,36.5,33.06,22.18
2017,11,21,8,0,0.0,54.0,3.7,11.0,54.0,50.36,37.52
2017,11,21,8,15,0.0,73.5,3.75,11.5,73.5,69.36,54.15
2017,11,21,8,30,0.0,93.0,3.8,12.0,93.0,87.66,69.92
2017,11,21,8,45,4.5,110.5,3.9,13.0,112.0,106.56,85.89
2017,11,21,9,0,9.0,128.0,4.0,14.0,131.0,125.33,101.39
2017,11,21,9,15,171.0,148.5,4.1,14.5,222.5,295.58,246.82
2017,11,21,9,30,333.0,169.0,4.2,15.0,314.0,452.92,375.03
2017,11,21,9,45,414.5,169.0,4.3,16.0,365.0,522.15,427.62
2017,11,21,10,0,496.0,169.0,4.4,17.0,416.0,572.89,465.1
2017,11,21,10,15,559.0,161.0,4.35,17.5,456.5,597.53,482.19
2017,11,21,10,30,622.0,153.0,4.3,18.0,497.0,625.18,501.03
2017,11,21,10,45,747.0,124.0,4.25,18.5,555.0,662.63,527.85
2017,11,21,11,0,872.0,95.0,4.2,19.0,613.0,689.48,545.9
2017,11,21,11,15,878.0,96.0,4.05,19.0,631.0,664.9,524.6
2017,11,21,11,30,884.0,97.0,3.9,19.0,649.0,633.98,498.65
2017,11,21,11,45,884.5,99.0,3.8,19.5,658.0,603.86,471.96
2017,11,21,12,0,885.0,101.0,3.7,20.0,667.0,567.93,440.56
2017,11,21,12,15,606.5,194.0,3.5,20.0,582.0,473.1,365.22
2017,11,21,12,30,328.0,287.0,3.3,20.0,497.0,385.94,297.41
2017,11,21,12,45,424.0,254.0,3.15,20.0,523.0,377.56,287.83
2017,11,21,13,0,520.0,221.0,3.0,20.0,549.0,357.46,267.39
2017,11,21,13,15,530.5,211.5,2.75,20.0,538.5,320.28,234.43
2017,11,21,13,30,541.0,202.0,2.5,20.0,528.0,281.51,200.17
2017,11,21,13,45,465.0,215.5,2.25,20.5,488.0,240.93,168.47
2017,11,21,14,0,389.0,229.0,2.0,21.0,448.0,211.15,147.93
2017,11,21,14,15,533.5,175.0,1.9,21.0,458.0,154.34,102.23
2017,11,21,14,30,678.0,121.0,1.8,21.0,468.0,85.16,67.47
2017,11,21,14,45,720.5,100.0,1.75,21.5,444.5,71.06,55.58
2017,11,21,15,0,763.0,79.0,1.7,22.0,421.0,63.65,49.29
2017,11,21,15,15,735.0,81.0,1.7,21.5,384.5,65.82,51.4
2017,11,21,15,30,707.0,83.0,1.7,21.0,348.0,62.53,48.8
2017,11,21,15,45,670.0,77.0,1.75,21.0,301.5,58.9,45.75
2017,11,21,16,0,633.0,71.0,1.8,21.0,255.0,55.21,42.59
2017,11,21,16,15,573.0,63.5,1.85,20.0,206.5,50.11,38.24
2017,11,21,16,30,513.0,56.0,1.9,19.0,158.0,44.97,33.66
2017,11,21,16,45,419.0,45.0,1.95,18.0,112.5,36.6,26.04
2017,11,21,17,0,325.0,34.0,2.0,17.0,67.0,28.1,17.72
2017,11,21,17,15,162.5,17.0,2.3,16.5,33.5,13.84,0.0
2017,11,21,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,153.5,12.5,5.05,7.0,24.0,112.66,0.0
2017,11,22,7,30,307.0,25.0,5.2,7.0,48.0,283.15,199.67
2017,11,22,7,45,425.0,35.0,5.4,7.5,93.5,387.95,326.04
2017,11,22,8,0,543.0,45.0,5.6,8.0,139.0,491.4,419.6
2017,11,22,8,15,610.0,51.5,5.7,8.5,189.0,554.49,475.23
2017,11,22,8,30,677.0,58.0,5.8,9.0,239.0,611.26,522.89
2017,11,22,8,45,725.0,62.0,5.9,9.5,288.5,655.67,558.4
2017,11,22,9,0,773.0,66.0,6.0,10.0,338.0,697.42,590.43
2017,11,22,9,15,672.5,93.0,5.9,10.5,351.5,654.37,553.18
2017,11,22,9,30,572.0,120.0,5.8,11.0,365.0,601.65,507.22
2017,11,22,9,45,726.5,98.0,5.7,12.0,438.5,685.44,571.85
2017,11,22,10,0,881.0,76.0,5.6,13.0,512.0,752.91,620.2
2017,11,22,10,15,896.5,77.5,5.45,13.5,546.0,749.65,614.25
2017,11,22,10,30,912.0,79.0,5.3,14.0,580.0,742.6,605.89
2017,11,22,10,45,925.5,79.5,5.2,14.5,607.5,729.21,592.67
2017,11,22,11,0,939.0,80.0,5.1,15.0,635.0,711.98,575.7
2017,11,22,11,15,946.5,80.5,4.95,15.0,654.0,687.12,553.6
2017,11,22,11,30,954.0,81.0,4.8,15.0,673.0,658.75,528.56
2017,11,22,11,45,958.0,81.5,4.7,15.5,684.0,624.98,498.19
2017,11,22,12,0,962.0,82.0,4.6,16.0,695.0,588.11,465.0
2017,11,22,12,15,963.0,82.0,4.5,16.5,696.5,546.35,427.49
2017,11,22,12,30,964.0,82.0,4.4,17.0,698.0,502.05,387.3
2017,11,22,12,45,965.0,81.0,4.35,17.5,691.5,454.5,343.91
2017,11,22,13,0,966.0,80.0,4.3,18.0,685.0,404.79,298.02
2017,11,22,13,15,961.5,79.0,4.25,18.0,668.5,351.49,249.41
2017,11,22,13,30,957.0,78.0,4.2,18.0,652.0,296.98,199.82
2017,11,22,13,45,951.0,76.0,4.2,18.0,628.5,240.43,150.12
2017,11,22,14,0,945.0,74.0,4.2,18.0,605.0,183.32,104.16
2017,11,22,14,15,932.5,72.5,4.2,18.0,572.5,125.73,67.36
2017,11,22,14,30,920.0,71.0,4.2,18.0,540.0,68.71,54.22
2017,11,22,14,45,899.5,70.0,4.25,18.0,501.0,65.8,51.87
2017,11,22,15,0,879.0,69.0,4.3,18.0,462.0,64.61,50.98
2017,11,22,15,15,854.0,66.0,4.15,17.5,417.0,55.75,43.46
2017,11,22,15,30,829.0,63.0,4.0,17.0,372.0,53.71,41.88
2017,11,22,15,45,793.0,59.0,3.9,17.0,323.0,50.76,39.36
2017,11,22,16,0,757.0,55.0,3.8,17.0,274.0,47.8,36.76
2017,11,22,16,15,700.0,50.0,3.3,16.0,223.0,43.83,33.33
2017,11,22,16,30,643.0,45.0,2.8,15.0,172.0,39.89,29.75
2017,11,22,16,45,545.5,37.0,2.3,14.0,123.0,33.07,23.39
2017,11,22,17,0,448.0,29.0,1.8,13.0,74.0,26.24,16.44
2017,11,22,17,15,224.0,14.5,1.75,12.0,37.0,11.77,0.0
2017,11,22,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,183.5,11.5,1.25,4.0,24.5,131.28,0.0
2017,11,23,7,30,367.0,23.0,1.4,5.0,49.0,309.79,209.06
2017,11,23,7,45,480.5,32.0,1.55,6.0,95.5,413.58,341.67
2017,11,23,8,0,594.0,41.0,1.7,7.0,142.0,514.37,429.65
2017,11,23,8,15,658.5,46.5,1.6,7.5,192.5,576.37,481.0
2017,11,23,8,30,723.0,52.0,1.5,8.0,243.0,637.0,527.94
2017,11,23,8,45,757.0,57.5,1.45,9.0,291.0,672.66,552.55
2017,11,23,9,0,791.0,63.0,1.4,10.0,339.0,705.59,573.77
2017,11,23,9,15,818.5,66.0,1.3,11.0,384.0,727.35,585.22
2017,11,23,9,30,846.0,69.0,1.2,12.0,429.0,745.7,593.67
2017,11,23,9,45,864.5,71.5,1.1,13.0,468.5,753.01,593.88
2017,11,23,10,0,883.0,74.0,1.0,14.0,508.0,750.22,586.98
2017,11,23,10,15,896.5,76.0,1.0,14.5,541.5,746.16,581.8
2017,11,23,10,30,910.0,78.0,1.0,15.0,575.0,738.35,574.15
2017,11,23,10,45,918.5,79.0,1.05,16.0,600.5,722.21,559.89
2017,11,23,11,0,927.0,80.0,1.1,17.0,626.0,702.49,542.39
2017,11,23,11,15,932.5,81.0,1.05,17.5,643.5,677.31,520.78
2017,11,23,11,30,938.0,82.0,1.0,18.0,661.0,648.78,496.58
2017,11,23,11,45,943.0,81.5,1.0,19.0,671.0,615.23,468.07
2017,11,23,12,0,948.0,81.0,1.0,20.0,681.0,578.61,436.9
2017,11,23,12,15,947.5,81.0,0.95,20.0,681.5,536.84,402.61
2017,11,23,12,30,947.0,81.0,0.9,20.0,682.0,492.69,365.7
2017,11,23,12,45,945.0,80.0,0.9,20.5,674.5,444.88,324.77
2017,11,23,13,0,943.0,79.0,0.9,21.0,667.0,395.23,281.53
2017,11,23,13,15,937.5,78.5,0.85,21.0,651.0,343.34,236.25
2017,11,23,13,30,932.0,78.0,0.8,21.0,635.0,290.35,189.99
2017,11,23,13,45,923.5,76.5,0.8,21.0,610.5,235.16,143.41
2017,11,23,14,0,915.0,75.0,0.8,21.0,586.0,179.68,100.35
2017,11,23,14,15,902.5,73.0,0.75,21.0,555.0,123.49,65.43
2017,11,23,14,30,890.0,71.0,0.7,21.0,524.0,67.92,52.78
2017,11,23,14,45,871.5,69.5,0.7,21.0,485.5,65.05,50.57
2017,11,23,15,0,853.0,68.0,0.7,21.0,447.0,56.74,43.57
2017,11,23,15,15,827.5,65.0,0.6,20.5,403.5,54.7,42.04
2017,11,23,15,30,802.0,62.0,0.5,20.0,360.0,52.66,40.47
2017,11,23,15,45,766.0,58.0,0.45,20.0,312.5,49.72,37.99
2017,11,23,16,0,730.0,54.0,0.4,20.0,265.0,46.76,35.44
2017,11,23,16,15,673.5,49.0,0.5,19.0,215.5,42.8,32.05
2017,11,23,16,30,617.0,44.0,0.6,18.0,166.0,38.87,28.51
2017,11,23,16,45,521.0,36.0,0.7,17.5,118.5,32.06,22.18
2017,11,23,17,0,425.0,28.0,0.8,17.0,71.0,25.24,15.26
2017,11,23,17,15,212.5,14.0,0.9,16.0,35.5,11.34,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,7,15,173.5,11.0,2.0,8.0,23.0,123.79,0.0
2017,11,24,7,30,347.0,22.0,2.3,9.0,46.0,293.0,185.49
2017,11,24,7,45,460.5,30.5,2.65,10.0,90.5,396.73,324.97
2017,11,24,8,0,574.0,39.0,3.0,11.0,135.0,496.15,412.85
2017,11,24,8,15,638.5,44.5,3.0,11.5,184.0,557.48,465.01
2017,11,24,8,30,703.0,50.0,3.0,12.0,233.0,617.69,513.28
2017,11,24,8,45,743.5,54.0,3.0,13.0,281.0,656.14,541.28
2017,11,24,9,0,784.0,58.0,3.0,14.0,329.0,692.06,565.93
2017,11,24,9,15,811.0,61.0,3.25,15.0,373.5,713.44,579.75
2017,11,24,9,30,838.0,64.0,3.5,16.0,418.0,731.53,590.74
2017,11,24,9,45,857.0,66.5,3.75,17.0,457.0,732.76,588.92
2017,11,24,10,0,876.0,69.0,4.0,18.0,496.0,737.35,589.69
2017,11,24,10,15,889.5,70.5,4.05,18.5,529.0,733.03,584.25
2017,11,24,10,30,903.0,72.0,4.1,19.0,562.0,725.03,576.29
2017,11,24,10,45,911.0,73.5,4.2,20.0,587.5,709.51,561.6
2017,11,24,11,0,919.0,75.0,4.3,21.0,613.0,690.43,543.44
2017,11,24,11,15,925.0,75.5,4.3,21.0,631.0,665.51,522.57
2017,11,24,11,30,931.0,76.0,4.3,21.0,649.0,637.26,498.89
2017,11,24,11,45,927.5,79.0,4.35,21.5,657.0,602.89,469.34
2017,11,24,12,0,924.0,82.0,4.4,22.0,665.0,565.91,437.39
2017,11,24,12,15,924.0,82.0,4.4,22.0,666.0,525.45,402.87
2017,11,24,12,30,924.0,82.0,4.4,22.0,667.0,482.62,365.68
2017,11,24,12,45,921.0,82.0,4.45,22.5,659.5,436.42,324.46
2017,11,24,13,0,918.0,82.0,4.5,23.0,652.0,388.48,281.14
2017,11,24,13,15,912.5,81.5,4.5,23.0,636.5,337.87,235.74
2017,11,24,13,30,907.0,81.0,4.5,23.0,621.0,286.2,189.56
2017,11,24,13,45,897.5,80.0,4.5,23.0,597.0,232.56,143.38
2017,11,24,14,0,888.0,79.0,4.5,23.0,573.0,178.75,101.05
2017,11,24,14,15,875.0,77.5,4.45,23.0,542.5,124.36,67.04
2017,11,24,14,30,862.0,76.0,4.4,23.0,512.0,70.63,54.78
2017,11,24,14,45,830.0,77.5,4.4,23.0,472.0,62.81,48.27
2017,11,24,15,0,798.0,79.0,4.4,23.0,432.0,64.25,49.64
2017,11,24,15,15,771.5,75.5,4.15,22.5,389.5,62.11,48.04
2017,11,24,15,30,745.0,72.0,3.9,22.0,347.0,59.97,46.41
2017,11,24,15,45,707.0,67.0,3.65,21.5,300.5,56.5,43.59
2017,11,24,16,0,669.0,62.0,3.4,21.0,254.0,48.65,36.87
2017,11,24,16,15,610.5,56.0,3.0,19.5,206.0,44.47,33.38
2017,11,24,16,30,552.0,50.0,2.6,18.0,158.0,40.29,29.69
2017,11,24,16,45,455.5,40.5,2.25,17.0,112.0,32.98,22.97
2017,11,24,17,0,359.0,31.0,1.9,16.0,66.0,25.62,15.57
2017,11,24,17,15,179.5,15.5,1.95,15.5,33.0,12.6,0.0
2017,11,24,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,7,15,112.5,12.0,1.45,8.5,19.5,84.15,0.0
2017,11,25,7,30,225.0,24.0,1.6,9.0,39.0,218.44,127.89
2017,11,25,7,45,341.5,36.5,1.75,10.0,82.0,327.4,267.02
2017,11,25,8,0,458.0,49.0,1.9,11.0,125.0,430.34,357.64
2017,11,25,8,15,529.5,57.5,1.7,11.5,172.5,498.15,413.96
2017,11,25,8,30,601.0,66.0,1.5,12.0,220.0,565.43,466.23
2017,11,25,8,45,650.0,71.0,1.35,13.0,268.0,610.19,497.61
2017,11,25,9,0,699.0,76.0,1.2,14.0,316.0,652.71,525.42
2017,11,25,9,15,730.5,80.5,1.25,15.0,360.0,678.62,541.55
2017,11,25,9,30,762.0,85.0,1.3,16.0,404.0,697.34,552.09
2017,11,25,9,45,785.5,88.0,1.4,17.0,443.5,709.6,558.3
2017,11,25,10,0,809.0,91.0,1.5,18.0,483.0,718.19,561.85
2017,11,25,10,15,824.5,93.0,1.55,18.5,516.0,716.07,558.42
2017,11,25,10,30,840.0,95.0,1.6,19.0,549.0,710.25,552.05
2017,11,25,10,45,849.5,97.0,1.7,20.0,574.5,696.57,539.06
2017,11,25,11,0,859.0,99.0,1.8,21.0,600.0,679.35,523.44
2017,11,25,11,15,865.5,100.5,1.85,21.5,617.5,656.22,504.05
2017,11,25,11,30,872.0,102.0,1.9,22.0,635.0,629.79,482.01
2017,11,25,11,45,894.0,94.5,2.0,22.5,649.0,597.95,456.12
2017,11,25,12,0,916.0,87.0,2.1,23.0,663.0,565.42,428.9
2017,11,25,12,15,916.0,87.0,2.15,23.5,664.0,525.25,395.04
2017,11,25,12,30,916.0,87.0,2.2,24.0,665.0,482.73,358.64
2017,11,25,12,45,912.5,87.0,2.3,24.5,657.5,436.67,318.89
2017,11,25,13,0,909.0,87.0,2.4,25.0,650.0,388.94,276.99
2017,11,25,13,15,903.5,86.5,2.4,25.0,634.0,338.74,233.0
2017,11,25,13,30,898.0,86.0,2.4,25.0,618.0,287.5,188.17
2017,11,25,13,45,887.5,85.0,2.45,25.5,594.0,234.12,142.89
2017,11,25,14,0,877.0,84.0,2.5,26.0,570.0,180.67,101.49
2017,11,25,14,15,863.5,82.0,2.45,26.0,539.5,119.44,62.58
2017,11,25,14,30,850.0,80.0,2.4,26.0,509.0,65.37,49.65
2017,11,25,14,45,830.0,78.0,2.35,26.0,471.0,63.21,48.0
2017,11,25,15,0,810.0,76.0,2.3,26.0,433.0,62.19,47.26
2017,11,25,15,15,783.5,72.5,2.05,25.5,390.5,59.97,45.6
2017,11,25,15,30,757.0,69.0,1.8,25.0,348.0,57.74,43.92
2017,11,25,15,45,717.5,65.0,1.55,24.5,301.0,54.98,41.74
2017,11,25,16,0,678.0,61.0,1.3,24.0,254.0,47.98,35.84
2017,11,25,16,15,619.0,55.0,1.25,22.5,206.0,43.76,32.34
2017,11,25,16,30,560.0,49.0,1.2,21.0,158.0,39.54,28.66
2017,11,25,16,45,462.0,39.5,1.2,20.0,112.0,32.18,21.98
2017,11,25,17,0,364.0,30.0,1.2,19.0,66.0,24.77,14.61
2017,11,25,17,15,182.0,15.0,1.3,18.5,33.0,12.18,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,26,7,15,110.5,11.5,2.5,10.5,18.5,82.14,0.0
2017,11,26,7,30,221.0,23.0,2.7,11.0,37.0,212.57,112.67
2017,11,26,7,45,339.5,35.0,2.95,11.5,79.0,323.54,262.93
2017,11,26,8,0,458.0,47.0,3.2,12.0,121.0,426.95,355.86
2017,11,26,8,15,528.5,55.0,3.05,12.5,168.0,493.12,412.32
2017,11,26,8,30,599.0,63.0,2.9,13.0,215.0,558.83,465.22
2017,11,26,8,45,646.0,68.5,2.8,14.0,262.0,602.55,497.53
2017,11,26,9,0,693.0,74.0,2.7,15.0,309.0,644.11,526.55
2017,11,26,9,15,724.0,78.0,2.55,16.0,352.5,669.02,541.48
2017,11,26,9,30,755.0,82.0,2.4,17.0,396.0,687.12,550.75
2017,11,26,9,45,777.0,85.5,2.3,18.0,435.0,698.91,555.34
2017,11,26,10,0,799.0,89.0,2.2,19.0,474.0,707.11,557.23
2017,11,26,10,15,815.0,91.0,2.05,19.5,506.5,705.58,552.83
2017,11,26,10,30,831.0,93.0,1.9,20.0,539.0,700.38,545.39
2017,11,26,10,45,842.0,94.5,1.8,21.0,565.0,687.5,531.47
2017,11,26,11,0,853.0,96.0,1.7,22.0,591.0,671.07,515.05
2017,11,26,11,15,860.0,97.5,1.65,22.0,609.0,648.57,496.5
2017,11,26,11,30,867.0,99.0,1.6,22.0,627.0,622.79,475.34
2017,11,26,11,45,866.0,101.5,1.6,22.5,636.0,590.28,448.38
2017,11,26,12,0,865.0,104.0,1.6,23.0,645.0,555.17,419.1
2017,11,26,12,15,865.5,104.0,1.6,23.0,646.0,516.05,387.08
2017,11,26,12,30,866.0,104.0,1.6,23.0,647.0,474.66,352.54
2017,11,26,12,45,544.0,197.0,1.65,23.5,537.0,378.13,280.08
2017,11,26,13,0,222.0,290.0,1.7,24.0,427.0,304.94,228.04
2017,11,26,13,15,218.5,283.0,1.75,24.0,415.0,281.54,209.26
2017,11,26,13,30,215.0,276.0,1.8,24.0,403.0,258.24,190.37
2017,11,26,13,45,525.0,186.0,1.85,24.0,480.5,230.85,155.82
2017,11,26,14,0,835.0,96.0,1.9,24.0,558.0,177.92,101.76
2017,11,26,14,15,821.5,94.0,1.85,24.0,528.0,125.2,69.04
2017,11,26,14,30,808.0,92.0,1.8,24.0,498.0,73.41,56.84
2017,11,26,14,45,769.0,95.0,1.8,24.0,458.5,75.11,58.48
2017,11,26,15,0,730.0,98.0,1.8,24.0,419.0,71.4,55.49
2017,11,26,15,15,701.5,93.0,1.65,23.5,377.0,68.78,53.51
2017,11,26,15,30,673.0,88.0,1.5,23.0,335.0,66.15,51.5
2017,11,26,15,45,636.0,81.5,1.4,23.0,290.0,62.26,48.26
2017,11,26,16,0,599.0,75.0,1.3,23.0,245.0,58.33,44.89
2017,11,26,16,15,538.5,66.5,1.2,21.5,198.0,52.54,40.07
2017,11,26,16,30,478.0,58.0,1.1,20.0,151.0,46.67,34.95
2017,11,26,16,45,385.5,46.0,1.05,19.0,106.5,37.52,26.64
2017,11,26,17,0,293.0,34.0,1.0,18.0,62.0,28.18,17.44
2017,11,26,17,15,146.5,17.0,1.05,17.5,31.0,13.91,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,7,15,92.0,12.0,1.25,10.5,17.5,70.24,0.0
2017,11,27,7,30,184.0,24.0,1.4,11.0,35.0,186.72,86.25
2017,11,27,7,45,298.0,37.5,1.6,12.0,76.0,295.67,237.58
2017,11,27,8,0,412.0,51.0,1.8,13.0,117.0,396.61,326.94
2017,11,27,8,15,484.5,60.5,2.0,14.0,163.5,465.8,385.49
2017,11,27,8,30,557.0,70.0,2.2,15.0,210.0,534.43,440.5
2017,11,27,8,45,607.5,76.0,2.45,16.0,257.0,581.37,476.36
2017,11,27,9,0,658.0,82.0,2.7,17.0,304.0,626.07,509.12
2017,11,27,9,15,691.0,87.0,2.95,17.5,347.5,653.72,528.93
2017,11,27,9,30,724.0,92.0,3.2,18.0,391.0,678.33,546.08
2017,11,27,9,45,747.5,95.5,3.45,19.0,430.0,690.75,552.8
2017,11,27,10,0,771.0,99.0,3.7,20.0,469.0,699.7,556.91
2017,11,27,10,15,516.0,168.0,3.75,20.0,422.5,567.94,452.75
2017,11,27,10,30,261.0,237.0,3.8,20.0,376.0,432.71,344.31
2017,11,27,10,45,135.5,217.5,3.85,20.5,290.0,303.71,241.28
2017,11,27,11,0,10.0,198.0,3.9,21.0,204.0,176.44,137.64
2017,11,27,11,15,10.5,204.0,3.95,21.5,210.5,180.44,140.56
2017,11,27,11,30,11.0,210.0,4.0,22.0,217.0,184.33,143.2
2017,11,27,11,45,141.0,248.5,4.05,22.5,337.0,301.24,235.41
2017,11,27,12,0,271.0,287.0,4.1,23.0,457.0,397.3,307.64
2017,11,27,12,15,578.0,192.5,4.1,23.0,554.0,451.35,346.42
2017,11,27,12,30,885.0,98.0,4.1,23.0,651.0,476.93,359.94
2017,11,27,12,45,885.0,96.5,4.15,23.5,644.5,432.86,320.47
2017,11,27,13,0,885.0,95.0,4.2,24.0,638.0,386.35,278.66
2017,11,27,13,15,879.5,94.0,4.15,24.0,623.0,333.46,232.02
2017,11,27,13,30,874.0,93.0,4.1,24.0,608.0,282.18,186.63
2017,11,27,13,45,868.0,90.5,4.1,24.0,585.5,228.91,141.06
2017,11,27,14,0,862.0,88.0,4.1,24.0,563.0,175.25,98.98
2017,11,27,14,15,849.0,86.0,4.05,24.0,533.0,121.27,65.22
2017,11,27,14,30,836.0,84.0,4.0,24.0,503.0,68.11,52.43
2017,11,27,14,45,819.0,81.0,4.0,24.0,466.5,65.34,50.24
2017,11,27,15,0,802.0,78.0,4.0,24.0,430.0,63.66,48.95
2017,11,27,15,15,775.5,74.5,3.8,23.5,387.5,61.49,47.31
2017,11,27,15,30,749.0,71.0,3.6,23.0,345.0,59.31,45.66
2017,11,27,15,45,712.5,66.5,3.45,23.0,299.0,56.23,43.08
2017,11,27,16,0,676.0,62.0,3.3,23.0,253.0,48.78,36.67
2017,11,27,16,15,617.0,55.5,2.85,21.5,205.0,44.18,32.83
2017,11,27,16,30,558.0,49.0,2.4,20.0,157.0,39.57,28.78
2017,11,27,16,45,462.5,40.0,2.0,19.0,111.5,32.65,22.45
2017,11,27,17,0,367.0,31.0,1.6,18.0,66.0,25.71,15.36
2017,11,27,17,15,183.5,15.5,1.6,17.5,33.0,12.64,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,15,115.0,11.0,1.8,10.5,17.5,84.13,0.0
2017,11,28,7,30,230.0,22.0,2.1,11.0,35.0,213.28,82.83
2017,11,28,7,45,360.5,32.5,2.4,12.0,77.5,333.75,267.92
2017,11,28,8,0,491.0,43.0,2.7,13.0,120.0,443.62,366.23
2017,11,28,8,15,564.0,50.0,2.95,14.0,168.0,510.24,422.84
2017,11,28,8,30,637.0,57.0,3.2,15.0,216.0,576.57,476.23
2017,11,28,8,45,687.5,61.0,3.45,16.0,264.0,616.02,506.28
2017,11,28,9,0,738.0,65.0,3.7,17.0,312.0,659.29,537.91
2017,11,28,9,15,768.5,68.5,4.05,17.5,356.0,684.01,555.68
2017,11,28,9,30,799.0,72.0,4.4,18.0,400.0,705.48,570.84
2017,11,28,9,45,822.5,74.0,4.75,19.0,439.5,716.43,577.07
2017,11,28,10,0,846.0,76.0,5.1,20.0,479.0,723.74,580.47
2017,11,28,10,15,860.5,78.0,5.1,20.5,512.0,720.76,575.82
2017,11,28,10,30,875.0,80.0,5.1,21.0,545.0,708.67,564.55
2017,11,28,10,45,886.0,81.0,5.2,21.5,571.0,695.31,551.87
2017,11,28,11,0,897.0,82.0,5.3,22.0,597.0,678.39,536.28
2017,11,28,11,15,903.5,83.0,5.25,22.5,615.5,655.09,515.2
2017,11,28,11,30,910.0,84.0,5.2,23.0,634.0,628.47,491.43
2017,11,28,11,45,905.5,87.5,5.2,23.5,642.0,594.92,462.23
2017,11,28,12,0,901.0,91.0,5.2,24.0,650.0,558.86,430.75
2017,11,28,12,15,901.5,91.0,5.15,24.0,651.5,519.73,397.11
2017,11,28,12,30,902.0,91.0,5.1,24.0,653.0,478.24,360.91
2017,11,28,12,45,897.0,91.5,5.1,24.5,645.5,432.85,320.41
2017,11,28,13,0,892.0,92.0,5.1,25.0,638.0,385.93,278.1
2017,11,28,13,15,886.5,91.5,5.0,25.0,623.0,336.73,234.09
2017,11,28,13,30,881.0,91.0,4.9,25.0,608.0,282.08,186.0
2017,11,28,13,45,868.5,90.5,4.8,25.0,584.0,228.93,140.74
2017,11,28,14,0,856.0,90.0,4.7,25.0,560.0,176.01,99.55
2017,11,28,14,15,842.5,88.0,4.55,25.0,529.5,122.37,66.08
2017,11,28,14,30,829.0,86.0,4.4,25.0,499.0,69.61,53.49
2017,11,28,14,45,803.0,85.0,4.3,25.0,461.0,68.13,52.4
2017,11,28,15,0,777.0,84.0,4.2,25.0,423.0,67.96,52.39
2017,11,28,15,15,749.0,80.0,3.85,24.5,381.0,65.52,50.56
2017,11,28,15,30,721.0,76.0,3.5,24.0,339.0,57.83,44.2
2017,11,28,15,45,678.0,71.5,3.2,24.0,293.0,55.08,41.91
2017,11,28,16,0,635.0,67.0,2.9,24.0,247.0,52.35,39.58
2017,11,28,16,15,573.5,60.0,2.5,22.5,199.5,47.52,35.56
2017,11,28,16,30,512.0,53.0,2.1,21.0,152.0,42.67,31.32
2017,11,28,16,45,409.5,42.5,1.75,20.0,107.0,34.6,24.0
2017,11,28,17,0,307.0,32.0,1.4,19.0,62.0,26.45,15.85
2017,11,28,17,15,153.5,16.0,1.4,18.5,31.0,13.05,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,15,86.0,10.5,3.7,9.5,15.5,64.66,0.0
2017,11,29,7,30,172.0,21.0,3.8,10.0,31.0,170.39,49.36
2017,11,29,7,45,300.5,34.0,3.95,10.5,72.0,292.71,236.22
2017,11,29,8,0,429.0,47.0,4.1,11.0,113.0,402.62,337.13
2017,11,29,8,15,505.0,55.5,4.2,11.5,160.0,472.82,399.05
2017,11,29,8,30,581.0,64.0,4.3,12.0,207.0,542.68,457.41
2017,11,29,8,45,632.5,69.5,4.4,13.0,254.0,589.58,494.08
2017,11,29,9,0,684.0,75.0,4.5,14.0,301.0,634.35,527.48
2017,11,29,9,15,717.0,79.0,4.4,14.5,345.0,660.77,545.61
2017,11,29,9,30,750.0,83.0,4.3,15.0,389.0,684.18,560.85
2017,11,29,9,45,774.5,86.0,4.2,16.0,428.5,693.34,563.82
2017,11,29,10,0,799.0,89.0,4.1,17.0,468.0,702.98,567.34
2017,11,29,10,15,815.5,91.5,4.0,17.5,501.0,702.55,564.34
2017,11,29,10,30,832.0,94.0,3.9,18.0,534.0,698.43,557.94
2017,11,29,10,45,843.5,95.5,3.8,18.5,560.0,686.09,545.33
2017,11,29,11,0,855.0,97.0,3.7,19.0,586.0,670.17,530.0
2017,11,29,11,15,862.5,98.5,3.6,19.0,604.5,648.17,510.98
2017,11,29,11,30,870.0,100.0,3.5,19.0,623.0,622.85,489.22
2017,11,29,11,45,875.0,100.0,3.45,19.5,633.5,591.42,461.78
2017,11,29,12,0,880.0,100.0,3.4,20.0,644.0,557.04,431.7
2017,11,29,12,15,881.0,100.0,3.3,20.0,646.0,517.94,398.15
2017,11,29,12,30,882.0,100.0,3.2,20.0,648.0,476.48,362.04
2017,11,29,12,45,882.5,98.5,3.15,20.5,642.0,431.33,321.74
2017,11,29,13,0,883.0,97.0,3.1,21.0,636.0,384.26,279.24
2017,11,29,13,15,878.0,96.0,3.0,21.0,621.0,334.3,234.57
2017,11,29,13,30,873.0,95.0,2.9,21.0,606.0,283.34,189.17
2017,11,29,13,45,869.0,92.0,2.85,21.5,584.5,230.22,143.1
2017,11,29,14,0,865.0,89.0,2.8,22.0,563.0,176.51,100.48
2017,11,29,14,15,852.5,87.0,2.65,22.0,533.0,122.53,66.54
2017,11,29,14,30,840.0,85.0,2.5,22.0,503.0,69.3,53.87
2017,11,29,14,45,825.0,81.5,2.45,22.0,467.0,65.86,51.11
2017,11,29,15,0,810.0,78.0,2.4,22.0,431.0,63.83,49.5
2017,11,29,15,15,783.5,74.5,2.15,21.5,388.5,61.64,47.85
2017,11,29,15,30,757.0,71.0,1.9,21.0,346.0,59.45,46.17
2017,11,29,15,45,722.5,66.0,1.7,21.0,300.0,55.96,43.22
2017,11,29,16,0,688.0,61.0,1.5,21.0,254.0,52.44,40.17
2017,11,29,16,15,628.0,55.0,1.3,20.0,205.5,43.9,32.81
2017,11,29,16,30,568.0,49.0,1.1,19.0,157.0,39.66,29.0
2017,11,29,16,45,470.0,39.5,0.95,18.5,111.5,32.29,22.19
2017,11,29,17,0,372.0,30.0,0.8,18.0,66.0,24.86,14.62
2017,11,29,17,15,186.0,15.0,0.8,17.5,33.0,12.22,0.0
2017,11,29,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
