Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,89.5,10.0,1.05,9.5,15.0,66.31,0.0
2017,11,30,7,30,179.0,20.0,1.2,10.0,30.0,173.37,29.84
2017,11,30,7,45,301.5,33.0,1.35,11.0,70.0,291.67,231.51
2017,11,30,8,0,424.0,46.0,1.5,12.0,110.0,396.96,326.62
2017,11,30,8,15,499.0,55.0,1.55,12.5,156.5,466.74,386.29
2017,11,30,8,30,574.0,64.0,1.6,13.0,203.0,536.27,442.31
2017,11,30,8,45,621.5,70.0,1.65,13.5,249.5,580.73,476.45
2017,11,30,9,0,669.0,76.0,1.7,14.0,296.0,623.06,507.57
2017,11,30,9,15,702.0,81.0,1.5,15.0,339.5,650.73,523.83
2017,11,30,9,30,735.0,86.0,1.3,16.0,383.0,675.4,536.96
2017,11,30,9,45,531.5,138.5,1.1,17.5,364.5,568.09,449.75
2017,11,30,10,0,328.0,191.0,0.9,19.0,346.0,452.12,356.24
2017,11,30,10,15,323.0,209.5,0.95,19.5,370.5,458.12,359.81
2017,11,30,10,30,318.0,228.0,1.0,20.0,395.0,462.25,360.92
2017,11,30,10,45,209.0,244.5,1.1,21.0,356.5,380.52,296.45
2017,11,30,11,0,100.0,261.0,1.2,22.0,318.0,304.78,236.36
2017,11,30,11,15,473.5,183.0,1.1,22.0,465.0,484.52,374.7
2017,11,30,11,30,847.0,105.0,1.0,22.0,612.0,613.54,465.85
2017,11,30,11,45,580.0,190.0,0.95,22.5,540.0,506.71,383.03
2017,11,30,12,0,313.0,275.0,0.9,23.0,468.0,408.41,308.62
2017,11,30,12,15,583.0,191.5,0.85,23.0,552.0,452.0,338.79
2017,11,30,12,30,853.0,108.0,0.8,23.0,636.0,470.78,346.47
2017,11,30,12,45,852.5,106.5,0.8,23.5,629.5,426.48,308.46
2017,11,30,13,0,852.0,105.0,0.8,24.0,623.0,380.42,268.86
2017,11,30,13,15,846.5,104.0,0.75,24.0,608.0,331.77,227.13
2017,11,30,13,30,841.0,103.0,0.7,24.0,593.0,282.24,184.66
2017,11,30,13,45,832.5,101.0,0.7,24.0,571.0,230.7,141.97
2017,11,30,14,0,824.0,99.0,0.7,24.0,549.0,179.07,102.55
2017,11,30,14,15,810.0,96.5,0.75,24.0,519.0,126.79,70.37
2017,11,30,14,30,796.0,94.0,0.8,24.0,489.0,75.5,58.55
2017,11,30,14,45,768.0,93.0,0.85,24.0,451.5,73.77,57.34
2017,11,30,15,0,740.0,92.0,0.9,24.0,414.0,67.48,52.16
2017,11,30,15,15,711.0,88.0,0.9,23.5,372.5,65.43,50.66
2017,11,30,15,30,682.0,84.0,0.9,23.0,331.0,63.4,49.15
2017,11,30,15,45,640.5,78.0,0.95,23.0,286.0,59.74,46.1
2017,11,30,16,0,599.0,72.0,1.0,23.0,241.0,56.06,42.94
2017,11,30,16,15,537.0,64.5,1.0,22.0,194.0,50.99,38.64
2017,11,30,16,30,475.0,57.0,1.0,21.0,147.0,45.91,34.12
2017,11,30,16,45,379.0,45.0,1.0,20.0,103.5,36.7,25.78
2017,11,30,17,0,283.0,33.0,1.0,19.0,60.0,27.32,16.5
2017,11,30,17,15,141.5,16.5,1.1,18.0,30.0,13.5,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.0,0.8,9.5,13.0,11.1,0.0
2017,12,1,7,30,0.0,26.0,0.9,10.0,26.0,33.29,0.0
2017,12,1,7,45,173.0,39.5,1.05,11.0,65.0,212.57,167.0
2017,12,1,8,0,346.0,53.0,1.2,12.0,104.0,348.85,286.79
2017,12,1,8,15,422.5,64.0,1.2,12.5,149.5,417.95,345.66
2017,12,1,8,30,499.0,75.0,1.2,13.0,195.0,491.63,405.28
2017,12,1,8,45,558.0,81.5,1.2,13.5,241.5,545.47,446.8
2017,12,1,9,0,617.0,88.0,1.2,14.0,288.0,597.01,484.74
2017,12,1,9,15,652.0,93.5,1.35,15.0,331.5,626.89,505.24
2017,12,1,9,30,687.0,99.0,1.5,16.0,375.0,653.76,523.07
2017,12,1,9,45,717.0,101.5,1.7,17.5,414.0,670.23,532.16
2017,12,1,10,0,747.0,104.0,1.9,19.0,453.0,683.2,538.33
2017,12,1,10,15,764.5,106.5,1.95,19.5,486.0,683.54,536.07
2017,12,1,10,30,782.0,109.0,2.0,20.0,519.0,680.34,531.25
2017,12,1,10,45,797.0,110.0,2.1,21.0,545.0,667.91,519.09
2017,12,1,11,0,812.0,111.0,2.2,22.0,571.0,654.86,506.31
2017,12,1,11,15,819.5,112.0,2.2,22.0,589.0,633.51,488.71
2017,12,1,11,30,827.0,113.0,2.2,22.0,607.0,608.96,468.53
2017,12,1,11,45,849.0,106.5,2.25,22.5,620.5,582.14,445.76
2017,12,1,12,0,871.0,100.0,2.3,23.0,634.0,551.41,419.5
2017,12,1,12,15,871.5,100.0,2.3,23.0,635.5,512.63,387.22
2017,12,1,12,30,872.0,100.0,2.3,23.0,637.0,471.56,352.43
2017,12,1,12,45,870.0,99.0,2.3,23.5,630.5,426.52,313.18
2017,12,1,13,0,868.0,98.0,2.3,24.0,624.0,379.81,271.94
2017,12,1,13,15,862.0,97.5,2.3,24.0,609.5,330.88,229.06
2017,12,1,13,30,856.0,97.0,2.3,24.0,595.0,281.05,185.46
2017,12,1,13,45,846.5,95.5,2.3,24.0,572.5,229.12,141.59
2017,12,1,14,0,837.0,94.0,2.3,24.0,550.0,177.15,101.26
2017,12,1,14,15,823.5,91.5,2.25,24.0,520.0,124.34,68.22
2017,12,1,14,30,810.0,89.0,2.2,24.0,490.0,72.42,56.06
2017,12,1,14,45,786.5,87.5,2.2,24.0,453.5,69.89,54.11
2017,12,1,15,0,763.0,86.0,2.2,24.0,417.0,69.44,53.86
2017,12,1,15,15,735.5,82.0,1.95,23.5,375.5,61.42,47.26
2017,12,1,15,30,708.0,78.0,1.7,23.0,334.0,59.24,45.61
2017,12,1,15,45,668.0,73.0,1.5,23.0,289.0,56.19,43.06
2017,12,1,16,0,628.0,68.0,1.3,23.0,244.0,53.15,40.44
2017,12,1,16,15,567.5,60.5,1.2,22.0,197.0,47.94,36.01
2017,12,1,16,30,507.0,53.0,1.1,21.0,150.0,42.7,31.35
2017,12,1,16,45,410.0,42.5,1.05,20.0,106.0,34.65,24.03
2017,12,1,17,0,313.0,32.0,1.0,19.0,62.0,26.51,15.83
2017,12,1,17,15,156.5,16.0,1.05,18.5,31.0,13.08,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,6.0,1.65,10.5,6.0,5.12,0.0
2017,12,2,7,30,0.0,12.0,1.9,11.0,12.0,9.89,0.0
2017,12,2,7,45,1.5,31.0,2.2,12.0,31.0,31.34,19.46
2017,12,2,8,0,3.0,50.0,2.5,13.0,50.0,52.35,38.48
2017,12,2,8,15,12.5,69.5,2.55,13.5,72.0,78.2,61.27
2017,12,2,8,30,22.0,89.0,2.6,14.0,94.0,114.04,92.19
2017,12,2,8,45,29.5,107.5,2.65,15.0,116.0,137.08,111.56
2017,12,2,9,0,37.0,126.0,2.7,16.0,138.0,159.73,130.11
2017,12,2,9,15,18.5,130.0,2.85,17.0,136.0,133.1,106.78
2017,12,2,9,30,0.0,134.0,3.0,18.0,134.0,120.16,94.88
2017,12,2,9,45,33.0,166.5,3.15,19.0,181.5,187.73,150.46
2017,12,2,10,0,66.0,199.0,3.3,20.0,229.0,243.1,194.6
2017,12,2,10,15,441.5,149.0,3.3,20.5,376.5,491.47,394.9
2017,12,2,10,30,817.0,99.0,3.3,21.0,524.0,690.3,544.78
2017,12,2,10,45,828.5,101.0,3.3,21.5,550.0,678.99,532.11
2017,12,2,11,0,840.0,103.0,3.3,22.0,576.0,664.12,518.11
2017,12,2,11,15,847.5,104.0,3.25,22.0,594.5,642.21,499.61
2017,12,2,11,30,855.0,105.0,3.2,22.0,613.0,617.03,478.43
2017,12,2,11,45,868.0,102.0,3.2,22.5,625.0,587.82,453.22
2017,12,2,12,0,881.0,99.0,3.2,23.0,637.0,555.22,425.0
2017,12,2,12,15,881.5,99.0,3.15,23.0,639.0,516.17,392.01
2017,12,2,12,30,882.0,99.0,3.1,23.0,641.0,474.79,356.5
2017,12,2,12,45,879.0,98.5,3.05,23.5,634.5,429.47,316.6
2017,12,2,13,0,876.0,98.0,3.0,24.0,628.0,382.52,274.8
2017,12,2,13,15,870.0,97.5,2.95,24.0,613.0,333.28,231.35
2017,12,2,13,30,864.0,97.0,2.9,24.0,598.0,283.12,187.22
2017,12,2,13,45,854.0,95.5,2.9,24.0,575.0,230.75,142.83
2017,12,2,14,0,844.0,94.0,2.9,24.0,552.0,178.39,102.07
2017,12,2,14,15,830.0,92.0,2.85,24.0,522.5,125.58,68.98
2017,12,2,14,30,816.0,90.0,2.8,24.0,493.0,73.71,57.17
2017,12,2,14,45,755.5,91.0,2.75,24.0,442.5,72.16,56.04
2017,12,2,15,0,695.0,92.0,2.7,24.0,392.0,66.98,51.78
2017,12,2,15,15,649.5,94.0,2.5,23.5,353.0,69.16,53.88
2017,12,2,15,30,604.0,96.0,2.3,23.0,314.0,71.76,56.34
2017,12,2,15,45,574.0,86.5,2.15,23.0,271.5,65.81,51.31
2017,12,2,16,0,544.0,77.0,2.0,23.0,229.0,59.68,46.05
2017,12,2,16,15,490.5,67.5,1.75,22.0,185.0,53.2,40.53
2017,12,2,16,30,437.0,58.0,1.5,21.0,141.0,46.59,34.68
2017,12,2,16,45,353.5,45.5,1.25,20.0,99.5,37.06,26.07
2017,12,2,17,0,270.0,33.0,1.0,19.0,58.0,27.3,16.45
2017,12,2,17,15,135.0,16.5,1.0,18.5,29.0,12.89,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.15,14.5,2.0,1.71,0.0
2017,12,3,7,30,0.0,4.0,1.4,15.0,4.0,3.28,0.0
2017,12,3,7,45,0.0,11.0,1.7,15.5,11.0,9.04,1.43
2017,12,3,8,0,0.0,18.0,2.0,16.0,18.0,14.81,6.7
2017,12,3,8,15,0.0,27.0,2.0,16.5,27.0,22.26,13.18
2017,12,3,8,30,0.0,36.0,2.0,17.0,36.0,29.72,19.62
2017,12,3,8,45,0.0,44.5,2.05,17.5,44.5,36.78,25.62
2017,12,3,9,0,0.0,53.0,2.1,18.0,53.0,43.85,31.54
2017,12,3,9,15,0.0,50.0,2.25,18.5,50.0,41.36,29.31
2017,12,3,9,30,0.0,47.0,2.4,19.0,47.0,38.87,27.09
2017,12,3,9,45,0.0,32.0,2.55,20.0,32.0,26.43,16.51
2017,12,3,10,0,0.0,17.0,2.7,21.0,17.0,14.03,6.05
2017,12,3,10,15,0.0,13.0,2.75,21.0,13.0,10.73,3.28
2017,12,3,10,30,0.0,9.0,2.8,21.0,9.0,7.43,0.52
2017,12,3,10,45,0.0,43.0,2.85,21.5,43.0,35.61,23.78
2017,12,3,11,0,0.0,77.0,2.9,22.0,77.0,63.96,46.84
2017,12,3,11,15,0.0,44.0,2.9,22.0,44.0,36.46,24.31
2017,12,3,11,30,0.0,11.0,2.9,22.0,11.0,9.09,1.83
2017,12,3,11,45,35.0,143.0,2.95,22.5,164.5,142.55,110.2
2017,12,3,12,0,70.0,275.0,3.0,23.0,318.0,271.72,210.71
2017,12,3,12,15,190.0,275.0,3.0,23.0,391.5,326.0,251.43
2017,12,3,12,30,310.0,275.0,3.0,23.0,465.0,367.27,280.53
2017,12,3,12,45,350.5,263.0,3.05,23.5,475.5,352.55,266.2
2017,12,3,13,0,391.0,251.0,3.1,24.0,486.0,333.88,248.34
2017,12,3,13,15,225.5,253.0,3.15,24.0,388.0,262.78,195.96
2017,12,3,13,30,60.0,255.0,3.2,24.0,290.0,210.0,159.72
2017,12,3,13,45,130.0,252.0,3.25,24.0,324.0,209.67,156.55
2017,12,3,14,0,200.0,249.0,3.3,24.0,358.0,203.48,148.95
2017,12,3,14,15,243.0,229.5,3.35,24.0,354.5,177.73,129.49
2017,12,3,14,30,286.0,210.0,3.4,24.0,351.0,141.4,113.93
2017,12,3,14,45,312.5,189.5,3.5,24.0,333.5,129.07,103.94
2017,12,3,15,0,339.0,169.0,3.6,24.0,316.0,117.65,94.62
2017,12,3,15,15,322.5,155.5,3.5,23.5,284.0,109.49,88.15
2017,12,3,15,30,306.0,142.0,3.4,23.0,252.0,101.1,81.38
2017,12,3,15,45,289.5,124.5,3.35,23.0,217.5,89.96,72.0
2017,12,3,16,0,273.0,107.0,3.3,23.0,183.0,78.47,62.17
2017,12,3,16,15,242.0,89.5,2.9,22.0,147.5,66.51,51.98
2017,12,3,16,30,211.0,72.0,2.5,21.0,112.0,54.22,41.22
2017,12,3,16,45,160.5,53.5,2.1,20.5,78.5,40.83,29.2
2017,12,3,17,0,110.0,35.0,1.7,20.0,45.0,27.15,16.22
2017,12,3,17,15,55.0,17.5,1.75,19.5,22.5,13.88,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,53.0,8.5,3.55,18.0,11.0,7.26,0.0
2017,12,4,7,30,106.0,17.0,3.7,18.0,22.0,113.8,0.0
2017,12,4,7,45,236.0,31.0,3.9,18.5,59.0,241.12,181.28
2017,12,4,8,0,366.0,45.0,4.1,19.0,96.0,351.06,283.79
2017,12,4,8,15,445.5,54.0,4.25,19.5,140.5,422.99,346.31
2017,12,4,8,30,525.0,63.0,4.4,20.0,185.0,494.85,406.04
2017,12,4,8,45,262.5,60.5,4.55,20.5,121.5,290.25,239.92
2017,12,4,9,0,0.0,58.0,4.7,21.0,58.0,48.03,34.49
2017,12,4,9,15,0.0,91.0,4.9,21.5,91.0,78.45,59.68
2017,12,4,9,30,0.0,124.0,5.1,22.0,124.0,110.07,85.38
2017,12,4,9,45,0.5,137.5,5.35,22.5,137.5,121.87,94.62
2017,12,4,10,0,1.0,151.0,5.6,23.0,151.0,133.58,103.7
2017,12,4,10,15,6.5,167.5,5.65,23.5,170.5,151.61,117.9
2017,12,4,10,30,12.0,184.0,5.7,24.0,190.0,169.2,131.59
2017,12,4,10,45,6.0,110.0,5.8,24.5,113.0,96.27,72.62
2017,12,4,11,0,0.0,36.0,5.9,25.0,36.0,29.8,18.59
2017,12,4,11,15,28.0,147.0,5.8,25.0,163.5,146.52,112.83
2017,12,4,11,30,56.0,258.0,5.7,25.0,291.0,261.68,203.24
2017,12,4,11,45,452.5,178.0,5.6,25.5,452.5,424.76,330.76
2017,12,4,12,0,849.0,98.0,5.5,26.0,614.0,537.35,412.7
2017,12,4,12,15,531.5,193.5,5.4,26.0,517.0,429.02,327.44
2017,12,4,12,30,214.0,289.0,5.3,26.0,420.0,333.86,254.51
2017,12,4,12,45,276.0,276.0,5.2,26.5,443.0,334.12,252.11
2017,12,4,13,0,338.0,263.0,5.1,27.0,466.0,325.18,241.54
2017,12,4,13,15,248.0,267.5,4.95,27.0,415.0,279.59,206.81
2017,12,4,13,30,158.0,272.0,4.8,27.0,364.0,242.49,179.9
2017,12,4,13,45,158.0,261.5,4.7,27.0,350.5,220.93,162.64
2017,12,4,14,0,158.0,251.0,4.6,27.0,337.0,199.36,146.04
2017,12,4,14,15,479.0,168.5,4.45,27.0,408.0,147.53,96.73
2017,12,4,14,30,800.0,86.0,4.3,27.0,479.0,71.58,54.7
2017,12,4,14,45,665.0,109.5,4.15,27.0,420.0,77.72,60.03
2017,12,4,15,0,530.0,133.0,4.0,27.0,361.0,92.78,72.8
2017,12,4,15,15,509.0,123.5,3.7,26.5,325.0,87.3,68.49
2017,12,4,15,30,488.0,114.0,3.4,26.0,289.0,81.68,64.03
2017,12,4,15,45,465.0,101.0,3.1,26.0,250.0,73.47,57.17
2017,12,4,16,0,442.0,88.0,2.8,26.0,211.0,65.01,49.99
2017,12,4,16,15,399.5,75.0,2.4,25.0,170.0,56.12,42.49
2017,12,4,16,30,357.0,62.0,2.0,24.0,129.0,47.0,34.56
2017,12,4,16,45,290.0,47.0,1.65,23.0,91.0,36.02,24.83
2017,12,4,17,0,223.0,32.0,1.3,22.0,53.0,24.8,14.19
2017,12,4,17,15,111.5,16.0,1.35,21.5,26.5,12.48,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.41,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,6.83,0.0
2017,12,5,7,45,0.0,24.0,6.15,11.0,24.0,20.31,10.15
2017,12,5,8,0,0.0,40.0,6.3,11.0,40.0,36.72,25.33
2017,12,5,8,15,0.0,59.5,6.35,11.0,59.5,56.59,42.91
2017,12,5,8,30,0.0,79.0,6.4,11.0,79.0,75.4,59.49
2017,12,5,8,45,6.5,97.5,6.5,11.0,99.5,97.08,78.56
2017,12,5,9,0,13.0,116.0,6.6,11.0,120.0,118.49,97.15
2017,12,5,9,15,112.5,140.0,6.55,11.0,183.5,241.47,204.49
2017,12,5,9,30,212.0,164.0,6.5,11.0,247.0,337.66,286.79
2017,12,5,9,45,107.0,158.0,6.5,11.5,200.0,246.35,206.67
2017,12,5,10,0,2.0,152.0,6.5,12.0,153.0,135.41,109.78
2017,12,5,10,15,29.0,186.0,6.5,12.5,201.0,197.35,162.0
2017,12,5,10,30,56.0,220.0,6.5,13.0,249.0,247.27,203.15
2017,12,5,10,45,57.0,231.5,6.5,13.5,262.0,254.07,207.78
2017,12,5,11,0,58.0,243.0,6.5,14.0,275.0,260.44,212.1
2017,12,5,11,15,29.0,201.5,6.45,14.0,217.5,197.56,159.73
2017,12,5,11,30,0.0,160.0,6.4,14.0,160.0,134.67,107.18
2017,12,5,11,45,0.0,162.5,6.4,14.5,163.0,136.2,108.2
2017,12,5,12,0,0.0,165.0,6.4,15.0,166.0,137.72,109.18
2017,12,5,12,15,0.0,158.0,6.35,15.0,158.5,131.33,103.88
2017,12,5,12,30,0.0,151.0,6.3,15.0,151.0,125.09,98.73
2017,12,5,12,45,0.0,141.0,6.25,15.5,141.0,116.54,91.51
2017,12,5,13,0,0.0,131.0,6.2,16.0,131.0,108.14,84.45
2017,12,5,13,15,0.0,131.0,6.15,16.0,131.0,107.82,84.26
2017,12,5,13,30,0.0,131.0,6.1,16.0,131.0,107.45,84.04
2017,12,5,13,45,0.0,112.0,6.1,16.5,112.0,92.24,71.4
2017,12,5,14,0,0.0,93.0,6.1,17.0,93.0,77.13,58.84
2017,12,5,14,15,33.0,152.5,6.1,16.5,168.5,119.77,93.34
2017,12,5,14,30,66.0,212.0,6.1,16.0,244.0,151.04,126.24
2017,12,5,14,45,63.0,197.0,6.1,16.0,226.0,140.85,117.69
2017,12,5,15,0,60.0,182.0,6.1,16.0,208.0,131.07,109.48
2017,12,5,15,15,57.0,164.5,6.05,15.5,187.5,119.63,99.97
2017,12,5,15,30,54.0,147.0,6.0,15.0,167.0,107.9,90.08
2017,12,5,15,45,48.0,128.0,6.0,15.0,144.0,94.99,78.85
2017,12,5,16,0,42.0,109.0,6.0,15.0,121.0,81.8,67.19
2017,12,5,16,15,33.0,89.5,5.75,14.5,97.5,67.99,54.92
2017,12,5,16,30,24.0,70.0,5.5,14.0,74.0,53.92,42.17
2017,12,5,16,45,12.0,50.0,5.3,14.0,52.0,39.64,28.97
2017,12,5,17,0,0.0,30.0,5.1,14.0,30.0,24.28,14.33
2017,12,5,17,15,0.0,15.0,5.05,13.5,15.0,12.39,0.0
2017,12,5,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,2.0,3.75,4.5,2.0,1.64,0.0
2017,12,6,8,0,0.0,4.0,3.7,5.0,4.0,3.28,0.0
2017,12,6,8,15,0.0,6.0,3.7,5.0,6.0,4.92,0.0
2017,12,6,8,30,0.0,8.0,3.7,5.0,8.0,6.57,0.17
2017,12,6,8,45,0.0,10.5,3.7,5.0,10.5,8.63,2.03
2017,12,6,9,0,0.0,13.0,3.7,5.0,13.0,10.7,3.87
2017,12,6,9,15,0.0,16.0,3.75,5.0,16.0,13.18,6.07
2017,12,6,9,30,0.0,19.0,3.8,5.0,19.0,15.66,8.25
2017,12,6,9,45,0.0,49.5,3.85,5.0,49.5,40.96,30.55
2017,12,6,10,0,0.0,80.0,3.9,5.0,80.0,66.41,52.75
2017,12,6,10,15,0.0,102.5,3.9,5.0,102.5,86.22,69.84
2017,12,6,10,30,0.0,125.0,3.9,5.0,125.0,106.08,86.83
2017,12,6,10,45,0.0,95.5,3.9,5.0,95.5,79.62,63.81
2017,12,6,11,0,0.0,66.0,3.9,5.0,66.0,54.77,42.19
2017,12,6,11,15,0.0,84.0,3.95,5.0,84.0,69.82,55.18
2017,12,6,11,30,0.0,102.0,4.0,5.0,102.0,85.0,68.21
2017,12,6,11,45,0.0,90.0,4.1,5.0,90.0,74.86,59.41
2017,12,6,12,0,0.0,78.0,4.2,5.0,78.0,64.83,50.72
2017,12,6,12,15,0.0,60.5,4.3,5.0,60.5,50.22,38.07
2017,12,6,12,30,0.0,43.0,4.4,5.0,43.0,35.65,25.43
2017,12,6,12,45,0.0,52.0,4.55,5.5,52.0,43.14,31.88
2017,12,6,13,0,0.0,61.0,4.7,6.0,61.0,50.63,38.31
2017,12,6,13,15,0.0,72.5,4.75,6.0,72.5,60.22,46.62
2017,12,6,13,30,0.0,84.0,4.8,6.0,84.0,69.82,54.96
2017,12,6,13,45,25.5,157.0,4.85,6.0,170.5,129.04,104.72
2017,12,6,14,0,51.0,230.0,4.9,6.0,257.0,177.22,144.61
2017,12,6,14,15,25.5,143.5,4.85,6.0,157.0,113.15,91.57
2017,12,6,14,30,0.0,57.0,4.8,6.0,57.0,47.23,37.47
2017,12,6,14,45,0.0,84.0,4.8,6.0,84.0,69.62,57.96
2017,12,6,15,0,0.0,111.0,4.8,6.0,111.0,89.38,76.02
2017,12,6,15,15,0.0,100.0,4.7,6.0,100.0,80.85,68.44
2017,12,6,15,30,0.0,89.0,4.6,6.0,89.0,72.24,60.74
2017,12,6,15,45,0.0,77.0,4.6,6.0,77.0,62.81,52.21
2017,12,6,16,0,0.0,65.0,4.6,6.0,65.0,53.3,43.49
2017,12,6,16,15,0.0,52.0,4.35,5.5,52.0,42.96,33.96
2017,12,6,16,30,0.0,39.0,4.1,5.0,39.0,32.24,23.94
2017,12,6,16,45,0.0,27.5,3.95,5.0,27.5,22.7,14.86
2017,12,6,17,0,0.0,16.0,3.8,5.0,16.0,13.17,5.56
2017,12,6,17,15,0.0,8.0,3.6,4.5,8.0,6.57,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,5.0,3.0,2.56,0.0
2017,12,7,7,45,0.0,9.5,2.8,5.0,9.5,7.8,0.38
2017,12,7,8,0,0.0,16.0,2.8,5.0,16.0,13.16,5.69
2017,12,7,8,15,0.0,24.5,2.9,5.0,24.5,20.19,12.09
2017,12,7,8,30,0.0,33.0,3.0,5.0,33.0,27.23,18.48
2017,12,7,8,45,0.0,41.0,3.1,5.0,41.0,33.87,24.45
2017,12,7,9,0,0.0,49.0,3.2,5.0,49.0,40.52,30.35
2017,12,7,9,15,0.0,51.0,3.3,5.0,51.0,42.19,31.78
2017,12,7,9,30,0.0,53.0,3.4,5.0,53.0,43.86,33.19
2017,12,7,9,45,0.0,69.5,3.55,5.0,69.5,57.62,45.19
2017,12,7,10,0,0.0,86.0,3.7,5.0,86.0,71.71,57.37
2017,12,7,10,15,0.5,124.0,3.85,5.0,124.5,106.26,87.21
2017,12,7,10,30,1.0,162.0,4.0,5.0,163.0,141.0,116.87
2017,12,7,10,45,0.5,142.0,4.15,5.5,142.5,121.16,99.43
2017,12,7,11,0,0.0,122.0,4.3,6.0,122.0,102.55,83.18
2017,12,7,11,15,0.0,144.5,4.4,6.0,144.5,121.81,99.56
2017,12,7,11,30,0.0,167.0,4.5,6.0,167.0,140.79,115.58
2017,12,7,11,45,0.0,163.5,4.65,6.0,163.5,137.1,112.34
2017,12,7,12,0,0.0,160.0,4.8,6.0,160.0,133.55,109.28
2017,12,7,12,15,0.0,148.5,4.9,6.0,148.5,123.47,100.69
2017,12,7,12,30,0.0,137.0,5.0,6.0,137.0,113.62,92.31
2017,12,7,12,45,0.0,150.0,5.15,6.0,150.0,123.84,101.05
2017,12,7,13,0,0.0,163.0,5.3,6.0,163.0,133.7,109.5
2017,12,7,13,15,0.0,138.0,5.45,6.0,138.0,113.37,92.24
2017,12,7,13,30,0.0,113.0,5.6,6.0,113.0,93.26,75.12
2017,12,7,13,45,18.5,167.0,5.75,6.0,177.0,137.7,112.47
2017,12,7,14,0,37.0,221.0,5.9,6.0,241.0,169.83,139.12
2017,12,7,14,15,18.5,166.5,5.9,5.5,176.5,132.62,108.8
2017,12,7,14,30,0.0,112.0,5.9,5.0,112.0,91.01,77.41
2017,12,7,14,45,16.5,141.0,5.9,5.0,148.0,111.35,96.05
2017,12,7,15,0,33.0,170.0,5.9,5.0,184.0,123.94,107.67
2017,12,7,15,15,29.0,154.5,5.8,4.5,166.0,113.56,98.66
2017,12,7,15,30,25.0,139.0,5.7,4.0,148.0,106.73,92.82
2017,12,7,15,45,20.0,121.0,5.65,4.0,127.5,93.45,80.78
2017,12,7,16,0,15.0,103.0,5.6,4.0,107.0,80.01,68.44
2017,12,7,16,15,7.5,84.5,5.35,3.5,86.5,66.08,55.56
2017,12,7,16,30,0.0,66.0,5.1,3.0,66.0,52.03,42.33
2017,12,7,16,45,0.0,46.5,4.9,2.5,46.5,37.19,28.19
2017,12,7,17,0,0.0,27.0,4.7,2.0,27.0,22.12,13.37
2017,12,7,17,15,0.0,13.5,4.55,1.5,13.5,11.14,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.75,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,17.92,0.0
2017,12,8,7,45,257.5,30.0,1.9,0.0,63.0,250.81,189.97
2017,12,8,8,0,515.0,39.0,2.0,0.0,105.0,445.45,378.57
2017,12,8,8,15,596.5,48.0,1.95,0.5,156.0,520.01,445.73
2017,12,8,8,30,678.0,57.0,1.9,1.0,207.0,594.6,508.69
2017,12,8,8,45,730.0,63.0,1.9,2.0,258.0,636.27,541.36
2017,12,8,9,0,782.0,69.0,1.9,3.0,309.0,683.38,576.38
2017,12,8,9,15,815.0,74.5,1.9,3.5,357.0,712.86,597.13
2017,12,8,9,30,848.0,80.0,1.9,4.0,405.0,738.82,614.55
2017,12,8,9,45,871.5,83.5,1.95,5.0,448.0,751.86,621.08
2017,12,8,10,0,895.0,87.0,2.0,6.0,491.0,760.99,624.63
2017,12,8,10,15,911.5,90.5,2.05,6.5,527.5,761.1,622.58
2017,12,8,10,30,928.0,94.0,2.1,7.0,564.0,757.17,616.78
2017,12,8,10,45,939.5,96.0,2.2,7.5,593.0,744.19,604.45
2017,12,8,11,0,951.0,98.0,2.3,8.0,622.0,727.31,589.04
2017,12,8,11,15,958.5,99.5,2.35,8.0,643.0,703.54,568.91
2017,12,8,11,30,966.0,101.0,2.4,8.0,664.0,676.14,545.66
2017,12,8,11,45,967.0,104.0,2.5,8.5,676.0,643.05,516.81
2017,12,8,12,0,968.0,107.0,2.6,9.0,688.0,606.87,484.97
2017,12,8,12,15,969.0,107.0,2.65,9.0,691.0,565.03,448.67
2017,12,8,12,30,970.0,107.0,2.7,9.0,694.0,520.56,409.33
2017,12,8,12,45,969.0,106.0,2.75,9.5,688.0,472.02,365.05
2017,12,8,13,0,968.0,105.0,2.8,10.0,682.0,421.46,318.23
2017,12,8,13,15,963.0,104.0,2.9,10.0,666.5,367.93,269.02
2017,12,8,13,30,958.0,103.0,3.0,10.0,651.0,313.21,218.65
2017,12,8,13,45,949.5,101.0,3.1,10.5,627.5,256.1,167.34
2017,12,8,14,0,941.0,99.0,3.2,11.0,604.0,198.68,119.79
2017,12,8,14,15,928.0,96.0,3.2,11.0,572.0,140.1,80.35
2017,12,8,14,30,915.0,93.0,3.2,11.0,540.0,82.25,67.84
2017,12,8,14,45,892.0,90.5,3.25,11.0,500.5,73.76,60.51
2017,12,8,15,0,869.0,88.0,3.3,11.0,461.0,72.48,59.53
2017,12,8,15,15,842.0,83.5,3.05,10.5,416.0,69.61,57.21
2017,12,8,15,30,815.0,79.0,2.8,10.0,371.0,66.72,54.85
2017,12,8,15,45,775.5,73.0,2.6,10.0,321.5,62.44,51.07
2017,12,8,16,0,736.0,67.0,2.4,10.0,272.0,53.29,42.81
2017,12,8,16,15,675.5,59.5,2.05,9.0,220.5,47.9,37.99
2017,12,8,16,30,615.0,52.0,1.7,8.0,169.0,42.47,32.92
2017,12,8,16,45,516.5,41.5,1.35,7.5,120.0,34.23,25.03
2017,12,8,17,0,418.0,31.0,1.0,7.0,71.0,25.88,16.31
2017,12,8,17,15,209.0,15.5,1.0,6.5,35.5,12.68,0.0
2017,12,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,129.5,6.0,4.0,1.5,10.0,0.0,0.0
2017,12,9,7,30,259.0,12.0,4.1,2.0,20.0,178.45,0.0
2017,12,9,7,45,403.5,21.5,4.25,2.5,60.0,330.73,244.96
2017,12,9,8,0,548.0,31.0,4.4,3.0,100.0,450.16,381.93
2017,12,9,8,15,626.0,37.0,4.25,4.0,148.5,519.72,446.12
2017,12,9,8,30,704.0,43.0,4.1,5.0,197.0,588.96,504.92
2017,12,9,8,45,741.0,49.0,3.95,6.0,244.5,627.28,535.13
2017,12,9,9,0,778.0,55.0,3.8,7.0,292.0,663.19,561.68
2017,12,9,9,15,810.5,58.0,3.9,8.0,337.5,689.13,579.73
2017,12,9,9,30,843.0,61.0,4.0,9.0,383.0,711.87,594.57
2017,12,9,9,45,866.0,63.0,4.1,10.5,423.5,716.55,593.9
2017,12,9,10,0,889.0,65.0,4.2,12.0,464.0,724.29,595.72
2017,12,9,10,15,904.5,67.0,4.45,12.5,498.5,723.01,593.62
2017,12,9,10,30,920.0,69.0,4.7,13.0,533.0,717.98,588.71
2017,12,9,10,45,932.5,69.5,5.0,14.0,561.0,705.43,576.08
2017,12,9,11,0,945.0,70.0,5.3,15.0,589.0,689.15,560.2
2017,12,9,11,15,952.0,71.0,5.25,15.5,608.5,666.26,538.74
2017,12,9,11,30,959.0,72.0,5.2,16.0,628.0,639.9,514.38
2017,12,9,11,45,963.5,72.0,5.2,16.5,639.5,607.73,485.37
2017,12,9,12,0,968.0,72.0,5.2,17.0,651.0,572.45,453.47
2017,12,9,12,15,968.5,72.0,5.1,17.0,654.0,532.26,417.75
2017,12,9,12,30,969.0,72.0,5.0,17.0,657.0,489.52,379.25
2017,12,9,12,45,968.0,71.0,4.95,17.0,651.0,442.92,336.96
2017,12,9,13,0,967.0,70.0,4.9,17.0,645.0,394.3,292.18
2017,12,9,13,15,962.0,69.5,4.85,17.0,631.0,343.09,244.84
2017,12,9,13,30,957.0,69.0,4.8,17.0,617.0,290.63,196.52
2017,12,9,13,45,949.5,67.5,4.75,17.5,594.5,235.86,147.54
2017,12,9,14,0,942.0,66.0,4.7,18.0,572.0,180.57,102.23
2017,12,9,14,15,930.5,65.0,4.6,17.5,542.5,125.06,65.78
2017,12,9,14,30,919.0,64.0,4.5,17.0,513.0,69.87,55.56
2017,12,9,14,45,896.5,64.0,4.45,17.0,475.5,61.46,48.38
2017,12,9,15,0,874.0,64.0,4.4,17.0,438.0,60.91,48.02
2017,12,9,15,15,849.5,61.5,4.0,16.5,396.0,58.51,46.12
2017,12,9,15,30,825.0,59.0,3.6,16.0,354.0,50.74,39.46
2017,12,9,15,45,789.5,55.5,3.25,15.5,308.0,48.09,37.25
2017,12,9,16,0,754.0,52.0,2.9,15.0,262.0,45.44,34.98
2017,12,9,16,15,698.5,47.0,2.6,13.5,213.0,41.39,31.48
2017,12,9,16,30,643.0,42.0,2.3,12.0,164.0,37.36,27.82
2017,12,9,16,45,548.0,34.5,2.0,11.0,117.5,30.9,21.71
2017,12,9,17,0,453.0,27.0,1.7,10.0,71.0,24.45,14.89
2017,12,9,17,15,226.5,13.5,1.7,9.5,35.5,11.93,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,15,128.0,6.0,1.3,3.0,9.5,0.0,0.0
2017,12,10,7,30,256.0,12.0,1.3,4.0,19.0,176.08,0.0
2017,12,10,7,45,413.0,22.0,1.3,5.0,61.0,335.45,237.13
2017,12,10,8,0,570.0,32.0,1.3,6.0,103.0,465.24,381.9
2017,12,10,8,15,649.0,38.0,1.5,6.5,152.5,536.19,446.25
2017,12,10,8,30,728.0,44.0,1.7,7.0,202.0,606.5,505.67
2017,12,10,8,45,775.0,48.5,1.9,8.0,251.5,650.44,540.68
2017,12,10,9,0,822.0,53.0,2.1,9.0,301.0,691.97,571.98
2017,12,10,9,15,852.5,56.0,1.95,10.0,347.5,709.92,581.6
2017,12,10,9,30,883.0,59.0,1.8,11.0,394.0,731.24,593.05
2017,12,10,9,45,669.0,107.0,1.65,12.0,376.0,634.3,514.94
2017,12,10,10,0,455.0,155.0,1.5,13.0,358.0,516.04,418.73
2017,12,10,10,15,705.5,110.5,1.5,13.5,452.0,640.63,514.84
2017,12,10,10,30,956.0,66.0,1.5,14.0,546.0,738.81,585.2
2017,12,10,10,45,966.5,66.5,1.5,15.0,574.0,724.37,569.66
2017,12,10,11,0,977.0,67.0,1.5,16.0,602.0,706.2,552.23
2017,12,10,11,15,983.5,68.0,1.5,16.0,622.0,682.33,532.53
2017,12,10,11,30,990.0,69.0,1.5,16.0,642.0,654.92,509.92
