Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,11,45,988.5,72.0,1.55,16.5,653.0,621.63,481.94
2017,12,10,12,0,987.0,75.0,1.6,17.0,664.0,585.38,451.19
2017,12,10,12,15,987.5,75.0,1.6,17.5,667.0,544.47,416.04
2017,12,10,12,30,988.0,75.0,1.6,18.0,670.0,500.95,378.13
2017,12,10,12,45,987.5,74.5,1.6,18.5,664.5,454.16,336.85
2017,12,10,13,0,987.0,74.0,1.6,19.0,659.0,405.23,293.03
2017,12,10,13,15,802.5,119.0,1.55,19.0,587.5,335.18,237.94
2017,12,10,13,30,618.0,164.0,1.5,19.0,516.0,276.85,194.11
2017,12,10,13,45,639.0,150.0,1.45,19.0,503.0,232.23,155.33
2017,12,10,14,0,660.0,136.0,1.4,19.0,490.0,185.06,116.7
2017,12,10,14,15,752.0,104.0,1.35,19.0,487.0,128.22,73.57
2017,12,10,14,30,844.0,72.0,1.3,19.0,484.0,74.72,49.8
2017,12,10,14,45,557.0,125.0,1.3,19.0,388.5,87.61,70.5
2017,12,10,15,0,270.0,178.0,1.3,19.0,293.0,122.11,100.17
2017,12,10,15,15,558.0,120.0,1.1,18.5,329.0,85.6,69.13
2017,12,10,15,30,846.0,62.0,0.9,18.0,365.0,53.32,41.37
2017,12,10,15,45,812.0,58.0,0.75,18.0,317.5,50.32,38.85
2017,12,10,16,0,778.0,54.0,0.6,18.0,270.0,47.3,36.21
2017,12,10,16,15,722.0,49.0,0.65,17.0,220.5,43.27,32.71
2017,12,10,16,30,666.0,44.0,0.7,16.0,171.0,39.27,29.06
2017,12,10,16,45,571.5,36.0,0.75,15.5,122.5,32.38,22.59
2017,12,10,17,0,477.0,28.0,0.8,15.0,74.0,25.47,15.42
2017,12,10,17,15,238.5,14.0,0.9,14.0,37.0,12.41,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.5,2.4,6.5,8.5,0.0,0.0
2017,12,11,7,30,0.0,17.0,2.5,7.0,17.0,14.51,0.0
2017,12,11,7,45,257.5,25.5,2.6,7.5,57.0,241.79,165.21
2017,12,11,8,0,515.0,34.0,2.7,8.0,97.0,427.76,353.38
2017,12,11,8,15,598.5,41.5,2.75,8.5,146.0,503.31,421.74
2017,12,11,8,30,682.0,49.0,2.8,9.0,195.0,578.33,485.12
2017,12,11,8,45,729.5,54.5,2.9,10.0,244.0,623.84,521.29
2017,12,11,9,0,777.0,60.0,3.0,11.0,293.0,666.89,553.56
2017,12,11,9,15,694.0,77.0,2.85,11.5,309.0,629.85,522.49
2017,12,11,9,30,611.0,94.0,2.7,12.0,325.0,584.4,484.28
2017,12,11,9,45,751.5,82.5,2.6,13.0,396.5,661.77,541.63
2017,12,11,10,0,892.0,71.0,2.5,14.0,468.0,738.74,594.98
2017,12,11,10,15,908.0,73.0,2.2,15.0,503.0,731.66,583.71
2017,12,11,10,30,924.0,75.0,1.9,16.0,538.0,726.92,574.7
2017,12,11,10,45,938.0,75.5,1.65,17.0,566.5,715.32,560.07
2017,12,11,11,0,952.0,76.0,1.4,18.0,595.0,699.91,542.57
2017,12,11,11,15,959.0,77.0,1.5,19.0,615.5,676.87,522.53
2017,12,11,11,30,966.0,78.0,1.6,20.0,636.0,650.34,499.66
2017,12,11,11,45,968.5,79.0,1.75,21.0,647.5,617.88,472.37
2017,12,11,12,0,971.0,80.0,1.9,22.0,659.0,582.37,442.21
2017,12,11,12,15,972.0,80.0,2.05,22.0,662.0,542.29,409.53
2017,12,11,12,30,973.0,80.0,2.2,22.0,665.0,499.61,373.79
2017,12,11,12,45,972.0,79.5,2.4,22.0,659.5,453.26,334.25
2017,12,11,13,0,971.0,79.0,2.6,22.0,654.0,404.83,291.91
2017,12,11,13,15,966.0,78.5,2.65,22.0,640.0,353.36,246.21
2017,12,11,13,30,961.0,78.0,2.7,22.0,626.0,300.6,199.33
2017,12,11,13,45,742.5,129.0,2.8,22.0,543.5,236.56,153.48
2017,12,11,14,0,524.0,180.0,2.9,22.0,461.0,197.44,131.41
2017,12,11,14,15,618.5,142.5,2.9,21.5,457.0,146.32,92.06
2017,12,11,14,30,713.0,105.0,2.9,21.0,453.0,82.65,56.3
2017,12,11,14,45,801.5,86.5,2.9,21.0,451.0,69.52,54.5
2017,12,11,15,0,890.0,68.0,2.9,21.0,449.0,63.91,49.81
2017,12,11,15,15,865.5,65.0,2.6,20.0,406.5,55.36,42.72
2017,12,11,15,30,841.0,62.0,2.3,19.0,364.0,53.26,41.17
2017,12,11,15,45,805.0,58.5,2.0,18.5,316.5,50.65,39.04
2017,12,11,16,0,769.0,55.0,1.7,18.0,269.0,48.06,36.85
2017,12,11,16,15,713.0,49.5,1.7,16.5,219.5,43.64,33.07
2017,12,11,16,30,657.0,44.0,1.7,15.0,170.0,39.21,29.11
2017,12,11,16,45,561.0,36.5,1.7,14.0,122.0,32.78,23.08
2017,12,11,17,0,465.0,29.0,1.7,13.0,74.0,26.39,16.36
2017,12,11,17,15,232.5,14.5,1.7,12.5,37.0,11.82,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,117.5,5.5,3.75,5.5,8.0,0.0,0.0
2017,12,12,7,30,235.0,11.0,3.9,6.0,16.0,160.92,0.0
2017,12,12,7,45,393.0,21.0,4.05,6.5,56.5,317.76,211.71
2017,12,12,8,0,551.0,31.0,4.2,7.0,97.0,449.42,373.24
2017,12,12,8,15,631.5,37.5,4.45,7.5,146.0,521.53,441.5
2017,12,12,8,30,712.0,44.0,4.7,8.0,195.0,593.26,504.42
2017,12,12,8,45,759.0,48.5,4.95,9.0,244.0,637.16,540.9
2017,12,12,9,0,806.0,53.0,5.2,10.0,293.0,678.7,573.5
2017,12,12,9,15,836.5,56.0,5.3,10.5,338.5,703.41,591.86
2017,12,12,9,30,867.0,59.0,5.4,11.0,384.0,718.31,601.81
2017,12,12,9,45,889.0,61.0,5.55,11.5,425.0,728.98,608.34
2017,12,12,10,0,911.0,63.0,5.7,12.0,466.0,736.11,611.97
2017,12,12,10,15,925.5,64.5,5.65,12.5,500.5,733.6,607.33
2017,12,12,10,30,940.0,66.0,5.6,13.0,535.0,727.35,599.95
2017,12,12,10,45,952.0,66.0,5.55,13.5,563.0,713.89,586.2
2017,12,12,11,0,964.0,66.0,5.5,14.0,591.0,696.7,569.2
2017,12,12,11,15,971.0,67.0,5.4,14.0,611.5,673.75,548.42
2017,12,12,11,30,978.0,68.0,5.3,14.0,632.0,647.27,524.59
2017,12,12,11,45,967.0,75.5,5.25,14.5,641.5,613.94,494.12
2017,12,12,12,0,956.0,83.0,5.2,15.0,651.0,578.01,461.28
2017,12,12,12,15,957.0,83.0,5.1,15.0,654.5,538.54,425.97
2017,12,12,12,30,958.0,83.0,5.0,15.0,658.0,496.5,387.85
2017,12,12,12,45,960.5,81.0,4.9,15.5,653.5,450.87,345.39
2017,12,12,13,0,963.0,79.0,4.8,16.0,649.0,402.95,300.39
2017,12,12,13,15,959.0,78.5,4.7,16.0,635.5,352.24,253.34
2017,12,12,13,30,955.0,78.0,4.6,16.0,622.0,300.15,205.19
2017,12,12,13,45,950.0,76.0,4.5,16.0,600.5,245.54,156.33
2017,12,12,14,0,945.0,74.0,4.4,16.0,579.0,190.15,110.54
2017,12,12,14,15,933.5,72.5,4.25,16.0,549.5,134.02,72.57
2017,12,12,14,30,922.0,71.0,4.1,16.0,520.0,78.21,51.13
2017,12,12,14,45,888.5,73.5,4.0,16.0,481.0,61.0,48.17
2017,12,12,15,0,855.0,76.0,3.9,16.0,442.0,63.04,50.08
2017,12,12,15,15,829.5,73.0,3.6,15.5,400.0,61.13,48.62
2017,12,12,15,30,804.0,70.0,3.3,15.0,358.0,59.24,47.16
2017,12,12,15,45,767.5,65.5,3.0,14.5,311.5,56.04,44.48
2017,12,12,16,0,731.0,61.0,2.7,14.0,265.0,52.83,41.72
2017,12,12,16,15,672.5,55.0,2.35,13.0,216.0,48.16,37.6
2017,12,12,16,30,614.0,49.0,2.0,12.0,167.0,39.91,30.1
2017,12,12,16,45,516.5,40.0,1.7,11.0,119.5,32.88,23.49
2017,12,12,17,0,419.0,31.0,1.4,10.0,72.0,25.82,16.17
2017,12,12,17,15,209.5,15.5,1.4,9.5,36.0,12.64,0.0
2017,12,12,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,2.5,1.35,3.5,2.5,0.0,0.0
2017,12,13,7,30,0.0,5.0,1.4,4.0,5.0,4.27,0.0
2017,12,13,7,45,0.0,21.0,1.45,4.5,21.0,18.41,6.42
2017,12,13,8,0,0.0,37.0,1.5,5.0,37.0,35.51,24.57
2017,12,13,8,15,2.5,56.0,1.75,5.5,56.5,56.68,43.79
2017,12,13,8,30,5.0,75.0,2.0,6.0,76.0,76.67,61.73
2017,12,13,8,45,11.0,92.5,2.3,7.0,95.5,96.64,79.34
2017,12,13,9,0,17.0,110.0,2.6,8.0,115.0,116.44,96.4
2017,12,13,9,15,49.5,133.5,2.7,8.0,151.0,174.92,147.34
2017,12,13,9,30,82.0,157.0,2.8,8.0,187.0,221.26,187.01
2017,12,13,9,45,62.5,168.5,2.9,8.5,193.5,214.1,179.51
2017,12,13,10,0,43.0,180.0,3.0,9.0,200.0,207.32,172.51
2017,12,13,10,15,142.5,200.0,3.15,9.5,270.0,306.74,256.37
2017,12,13,10,30,242.0,220.0,3.3,10.0,340.0,388.51,323.05
2017,12,13,10,45,240.0,233.0,3.45,10.5,357.5,390.25,322.51
2017,12,13,11,0,238.0,246.0,3.6,11.0,375.0,390.86,321.38
2017,12,13,11,15,343.0,234.0,3.65,11.0,427.0,441.9,362.24
2017,12,13,11,30,448.0,222.0,3.7,11.0,479.0,484.72,395.23
2017,12,13,11,45,414.0,235.5,3.8,11.5,477.0,448.71,364.1
2017,12,13,12,0,380.0,249.0,3.9,12.0,475.0,422.25,340.74
2017,12,13,12,15,356.0,256.0,3.9,12.0,468.5,395.74,317.89
2017,12,13,12,30,332.0,263.0,3.9,12.0,462.0,369.81,295.44
2017,12,13,12,45,378.0,250.0,3.9,12.5,475.0,356.13,281.31
2017,12,13,13,0,424.0,237.0,3.9,13.0,488.0,339.56,264.0
2017,12,13,13,15,434.5,228.5,3.85,13.0,481.0,308.56,235.82
2017,12,13,13,30,445.0,220.0,3.8,13.0,474.0,276.06,206.31
2017,12,13,13,45,439.0,212.5,3.75,13.0,455.0,239.64,174.77
2017,12,13,14,0,433.0,205.0,3.7,13.0,436.0,203.54,145.21
2017,12,13,14,15,427.5,195.5,3.65,13.0,414.0,166.58,118.61
2017,12,13,14,30,422.0,186.0,3.6,13.0,392.0,130.16,99.76
2017,12,13,14,45,449.5,164.5,3.55,13.0,369.5,110.94,92.7
2017,12,13,15,0,477.0,143.0,3.5,13.0,347.0,98.67,82.15
2017,12,13,15,15,460.5,132.5,3.25,12.5,314.5,92.72,77.24
2017,12,13,15,30,444.0,122.0,3.0,12.0,282.0,86.6,72.12
2017,12,13,15,45,428.5,107.5,2.75,11.5,245.5,77.58,64.3
2017,12,13,16,0,413.0,93.0,2.5,11.0,209.0,68.24,56.07
2017,12,13,16,15,377.5,79.5,2.4,10.5,170.0,59.15,47.87
2017,12,13,16,30,342.0,66.0,2.3,10.0,131.0,49.79,39.22
2017,12,13,16,45,287.0,50.0,2.2,9.5,94.0,38.21,28.37
2017,12,13,17,0,232.0,34.0,2.1,9.0,57.0,26.32,16.7
2017,12,13,17,15,116.0,17.0,2.15,8.5,28.5,13.24,0.0
2017,12,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,7,45,113.5,21.0,2.15,6.5,34.0,132.29,77.7
2017,12,14,8,0,227.0,42.0,2.4,7.0,68.0,247.87,204.41
2017,12,14,8,15,287.0,58.0,2.45,7.5,107.0,309.11,261.62
2017,12,14,8,30,347.0,74.0,2.5,8.0,146.0,371.2,316.28
2017,12,14,8,45,386.5,87.5,2.6,9.0,186.5,415.1,353.09
2017,12,14,9,0,426.0,101.0,2.7,10.0,227.0,457.97,387.39
2017,12,14,9,15,472.0,105.5,2.6,10.5,265.0,493.14,414.72
2017,12,14,9,30,518.0,110.0,2.5,11.0,303.0,526.62,439.7
2017,12,14,9,45,584.5,108.0,2.45,12.0,347.5,572.93,473.33
2017,12,14,10,0,651.0,106.0,2.4,13.0,392.0,609.22,498.22
2017,12,14,10,15,544.5,145.0,2.4,13.5,396.5,556.88,453.54
2017,12,14,10,30,438.0,184.0,2.4,14.0,401.0,510.65,414.02
2017,12,14,10,45,320.0,216.5,2.4,15.0,380.0,438.61,354.04
2017,12,14,11,0,202.0,249.0,2.4,16.0,359.0,371.04,297.62
2017,12,14,11,15,118.0,241.5,2.45,16.0,306.5,301.2,241.2
2017,12,14,11,30,34.0,234.0,2.5,16.0,254.0,227.9,181.57
2017,12,14,11,45,109.5,257.5,2.55,16.5,322.5,286.17,228.08
2017,12,14,12,0,185.0,281.0,2.6,17.0,391.0,343.79,272.09
2017,12,14,12,15,170.0,283.0,2.65,17.0,384.5,325.3,256.49
2017,12,14,12,30,155.0,285.0,2.7,17.0,378.0,307.45,241.72
2017,12,14,12,45,172.5,282.5,2.8,17.0,385.0,299.52,234.41
2017,12,14,13,0,190.0,280.0,2.9,17.0,392.0,289.64,225.2
2017,12,14,13,15,169.5,274.0,2.95,17.0,372.5,263.99,204.27
2017,12,14,13,30,149.0,268.0,3.0,17.0,353.0,240.14,185.08
2017,12,14,13,45,154.5,258.0,3.15,17.0,343.0,220.63,168.71
2017,12,14,14,0,160.0,248.0,3.3,17.0,333.0,200.5,152.38
2017,12,14,14,15,175.5,233.5,3.25,16.5,323.0,177.99,135.32
2017,12,14,14,30,191.0,219.0,3.2,16.0,313.0,153.95,120.4
2017,12,14,14,45,219.0,200.5,3.15,16.0,300.5,139.37,116.1
2017,12,14,15,0,247.0,182.0,3.1,16.0,288.0,124.15,103.25
2017,12,14,15,15,235.0,167.0,2.8,15.5,260.0,115.36,96.04
2017,12,14,15,30,223.0,152.0,2.5,15.0,232.0,106.3,88.5
2017,12,14,15,45,212.0,133.0,2.25,14.5,201.0,94.51,78.44
2017,12,14,16,0,201.0,114.0,2.0,14.0,170.0,82.33,67.85
2017,12,14,16,15,181.5,94.5,1.95,13.5,138.0,69.36,56.34
2017,12,14,16,30,162.0,75.0,1.9,13.0,106.0,55.98,44.22
2017,12,14,16,45,128.0,55.5,1.9,12.5,75.5,42.12,31.45
2017,12,14,17,0,94.0,36.0,1.9,12.0,45.0,27.88,17.82
2017,12,14,17,15,47.0,18.0,2.05,11.5,22.5,14.29,0.0
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,7.0,3.45,5.5,7.0,5.74,0.0
2017,12,15,8,0,0.0,14.0,3.6,6.0,14.0,11.51,4.06
2017,12,15,8,15,0.0,22.5,3.7,6.5,22.5,18.53,10.45
2017,12,15,8,30,0.0,31.0,3.8,7.0,31.0,25.57,16.78
2017,12,15,8,45,0.0,39.5,3.95,7.5,39.5,32.63,23.06
2017,12,15,9,0,0.0,48.0,4.1,8.0,48.0,39.69,29.24
2017,12,15,9,15,58.0,102.5,4.25,8.5,124.0,142.82,120.39
2017,12,15,9,30,116.0,157.0,4.4,9.0,200.0,260.33,220.8
2017,12,15,9,45,113.5,174.5,4.6,9.5,220.5,272.36,229.58
2017,12,15,10,0,111.0,192.0,4.8,10.0,241.0,283.58,237.77
2017,12,15,10,15,148.5,207.5,4.7,10.5,278.0,319.73,267.16
2017,12,15,10,30,186.0,223.0,4.6,11.0,315.0,353.85,294.21
2017,12,15,10,45,318.0,213.0,4.55,11.5,380.5,433.89,359.39
2017,12,15,11,0,450.0,203.0,4.5,12.0,446.0,506.9,416.64
2017,12,15,11,15,246.0,221.5,4.35,12.0,355.5,370.78,304.01
2017,12,15,11,30,42.0,240.0,4.2,12.0,265.0,238.32,193.54
2017,12,15,11,45,179.0,251.0,4.1,12.5,357.0,326.34,265.43
2017,12,15,12,0,316.0,262.0,4.0,13.0,449.0,401.56,323.65
2017,12,15,12,15,353.0,255.5,3.85,13.0,465.5,394.8,316.13
2017,12,15,12,30,390.0,249.0,3.7,13.0,482.0,384.5,305.5
2017,12,15,12,45,639.5,172.0,3.6,13.5,551.0,402.86,313.49
2017,12,15,13,0,889.0,95.0,3.5,14.0,620.0,391.88,294.55
2017,12,15,13,15,884.5,94.5,3.35,14.0,607.0,343.53,249.78
2017,12,15,13,30,880.0,94.0,3.2,14.0,594.0,294.01,204.14
2017,12,15,13,45,872.0,92.0,3.05,14.0,573.0,241.66,157.4
2017,12,15,14,0,864.0,90.0,2.9,14.0,552.0,189.0,113.59
2017,12,15,14,15,851.0,88.5,2.7,14.0,523.5,136.22,76.91
2017,12,15,14,30,838.0,87.0,2.5,14.0,495.0,84.11,54.67
2017,12,15,14,45,820.5,84.0,2.4,14.0,460.0,67.87,54.61
2017,12,15,15,0,803.0,81.0,2.3,14.0,425.0,66.19,53.27
2017,12,15,15,15,776.5,77.5,2.05,13.5,384.5,64.03,51.59
2017,12,15,15,30,750.0,74.0,1.8,13.0,344.0,61.88,49.89
2017,12,15,15,45,713.5,69.0,1.55,13.0,299.0,53.59,42.57
2017,12,15,16,0,677.0,64.0,1.3,13.0,254.0,50.38,39.71
2017,12,15,16,15,620.0,57.5,1.1,12.5,207.0,45.81,35.61
2017,12,15,16,30,563.0,51.0,0.9,12.0,160.0,41.22,31.33
2017,12,15,16,45,471.5,41.5,0.75,11.5,115.0,33.91,24.41
2017,12,15,17,0,380.0,32.0,0.6,11.0,70.0,26.52,16.87
2017,12,15,17,15,190.0,16.0,0.55,10.5,35.0,13.0,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,10.0,19.5,0.95,6.5,20.5,26.76,9.15
2017,12,16,8,0,20.0,39.0,1.0,7.0,41.0,60.84,45.86
2017,12,16,8,15,36.5,59.0,1.05,7.5,65.5,95.15,77.15
2017,12,16,8,30,53.0,79.0,1.1,8.0,90.0,127.92,106.42
2017,12,16,8,45,60.5,97.5,1.2,8.5,113.0,151.13,126.71
2017,12,16,9,0,68.0,116.0,1.3,9.0,136.0,173.87,146.05
2017,12,16,9,15,34.0,103.0,1.5,9.0,113.0,126.07,104.5
2017,12,16,9,30,0.0,90.0,1.7,9.0,90.0,76.96,61.27
2017,12,16,9,45,0.0,109.5,1.9,9.5,109.5,94.76,76.34
2017,12,16,10,0,0.0,129.0,2.1,10.0,129.0,112.35,90.95
2017,12,16,10,15,0.0,106.5,2.15,9.5,106.5,90.1,71.97
2017,12,16,10,30,0.0,84.0,2.2,9.0,84.0,69.77,54.61
2017,12,16,10,45,0.0,64.0,2.3,9.0,64.0,53.08,40.22
2017,12,16,11,0,0.0,44.0,2.4,9.0,44.0,36.44,25.86
2017,12,16,11,15,0.0,50.5,2.45,9.0,50.5,41.85,30.48
2017,12,16,11,30,0.0,57.0,2.5,9.0,57.0,47.28,35.08
2017,12,16,11,45,17.5,150.0,2.55,9.0,160.5,135.4,109.93
2017,12,16,12,0,35.0,243.0,2.6,9.0,264.0,227.61,186.09
2017,12,16,12,15,17.5,160.5,2.5,9.0,171.0,141.91,114.73
2017,12,16,12,30,0.0,78.0,2.4,9.0,78.0,64.82,49.9
2017,12,16,12,45,1.0,127.0,2.3,9.0,127.5,105.6,84.51
2017,12,16,13,0,2.0,176.0,2.2,9.0,177.0,144.83,117.33
2017,12,16,13,15,1.0,148.0,2.05,8.5,148.5,121.63,98.09
2017,12,16,13,30,0.0,120.0,1.9,8.0,120.0,98.82,79.16
2017,12,16,13,45,0.0,86.5,1.8,8.0,86.5,71.9,56.36
2017,12,16,14,0,0.0,53.0,1.7,8.0,53.0,43.92,32.44
2017,12,16,14,15,6.5,115.5,1.65,8.0,118.5,94.79,75.94
2017,12,16,14,30,13.0,178.0,1.6,8.0,184.0,137.58,112.34
2017,12,16,14,45,6.5,132.0,1.55,8.0,135.0,104.97,88.97
2017,12,16,15,0,0.0,86.0,1.5,8.0,86.0,70.89,58.73
2017,12,16,15,15,0.0,77.5,1.35,7.5,77.5,64.11,52.9
2017,12,16,15,30,0.0,69.0,1.2,7.0,69.0,57.21,46.85
2017,12,16,15,45,0.0,60.0,1.05,7.0,60.0,49.69,40.08
2017,12,16,16,0,0.0,51.0,0.9,7.0,51.0,42.19,33.23
2017,12,16,16,15,0.0,41.0,0.8,7.0,41.0,33.88,25.55
2017,12,16,16,30,0.0,31.0,0.7,7.0,31.0,25.58,17.78
2017,12,16,16,45,0.0,22.0,0.65,7.0,22.0,18.12,10.74
2017,12,16,17,0,0.0,13.0,0.6,7.0,13.0,10.69,3.6
2017,12,16,17,15,0.0,6.5,0.65,6.5,6.5,5.33,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,5.5,0.8,4.0,5.5,4.51,0.0
2017,12,17,8,0,0.0,11.0,0.8,4.0,11.0,9.04,2.02
2017,12,17,8,15,0.0,18.0,0.75,4.0,18.0,14.81,7.36
2017,12,17,8,30,0.0,25.0,0.7,4.0,25.0,20.6,12.68
2017,12,17,8,45,0.0,32.5,0.7,4.5,32.5,26.81,18.28
2017,12,17,9,0,0.0,40.0,0.7,5.0,40.0,33.04,23.81
2017,12,17,9,15,4.0,86.0,0.75,5.5,87.5,77.41,62.89
2017,12,17,9,30,8.0,132.0,0.8,6.0,135.0,126.43,104.98
2017,12,17,9,45,11.0,147.0,0.85,7.0,151.5,141.09,116.75
2017,12,17,10,0,14.0,162.0,0.9,8.0,168.0,155.59,128.28
2017,12,17,10,15,8.5,162.0,0.9,8.5,166.0,148.93,121.94
2017,12,17,10,30,3.0,162.0,0.9,9.0,164.0,143.1,116.44
2017,12,17,10,45,5.5,173.0,0.9,9.5,176.5,153.49,124.71
2017,12,17,11,0,8.0,184.0,0.9,10.0,189.0,163.65,132.65
2017,12,17,11,15,8.5,190.5,0.9,10.5,195.5,168.22,135.91
2017,12,17,11,30,9.0,197.0,0.9,11.0,202.0,172.72,139.12
2017,12,17,11,45,207.0,219.5,0.95,12.0,341.5,313.88,253.18
2017,12,17,12,0,405.0,242.0,1.0,13.0,481.0,430.86,340.69
2017,12,17,12,15,334.0,258.5,1.05,13.5,456.5,389.32,305.74
2017,12,17,12,30,263.0,275.0,1.1,14.0,432.0,351.53,275.2
2017,12,17,12,45,310.5,263.5,1.2,14.5,448.0,342.61,266.07
2017,12,17,13,0,358.0,252.0,1.3,15.0,464.0,329.27,252.47
2017,12,17,13,15,353.5,249.0,1.35,15.0,454.0,301.99,228.97
2017,12,17,13,30,349.0,246.0,1.4,15.0,444.0,274.51,205.35
2017,12,17,13,45,239.5,246.5,1.45,15.5,380.5,231.08,173.47
2017,12,17,14,0,130.0,247.0,1.5,16.0,317.0,196.81,150.51
2017,12,17,14,15,207.0,228.0,1.5,16.0,332.5,178.93,134.41
2017,12,17,14,30,284.0,209.0,1.5,16.0,348.0,147.39,112.65
2017,12,17,14,45,331.5,186.0,1.55,16.0,337.0,127.32,105.49
2017,12,17,15,0,379.0,163.0,1.6,16.0,326.0,114.57,94.8
2017,12,17,15,15,361.0,151.5,1.45,15.5,295.0,107.52,89.09
2017,12,17,15,30,343.0,140.0,1.3,15.0,264.0,100.27,83.12
2017,12,17,15,45,327.0,123.5,1.2,14.5,229.5,89.71,74.15
2017,12,17,16,0,311.0,107.0,1.1,14.0,195.0,78.82,64.72
2017,12,17,16,15,283.5,90.5,1.05,13.0,159.5,67.52,54.83
2017,12,17,16,30,256.0,74.0,1.0,12.0,124.0,55.9,44.38
2017,12,17,16,45,212.0,55.5,0.95,11.0,89.5,41.91,31.55
2017,12,17,17,0,168.0,37.0,0.9,10.0,55.0,28.36,18.61
2017,12,17,17,15,84.0,18.5,0.9,9.5,27.5,14.33,0.0
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,10.0,1.55,7.0,10.0,8.22,0.0
2017,12,18,8,0,0.0,20.0,1.7,7.0,20.0,16.49,8.12
2017,12,18,8,15,0.0,32.5,1.7,7.0,32.5,26.85,17.6
2017,12,18,8,30,0.0,45.0,1.7,7.0,45.0,37.31,27.04
2017,12,18,8,45,0.0,58.0,1.75,7.5,58.0,49.21,37.59
2017,12,18,9,0,0.0,71.0,1.8,8.0,71.0,60.94,47.82
2017,12,18,9,15,0.0,83.5,1.75,8.5,83.5,72.02,57.31
2017,12,18,9,30,0.0,96.0,1.7,9.0,96.0,83.01,66.56
2017,12,18,9,45,0.0,107.0,1.7,9.5,107.0,92.43,74.34
2017,12,18,10,0,0.0,118.0,1.7,10.0,118.0,101.8,81.98
2017,12,18,10,15,0.0,90.0,1.65,10.0,90.0,75.2,59.15
2017,12,18,10,30,0.0,62.0,1.6,10.0,62.0,51.39,38.71
2017,12,18,10,45,0.0,109.5,1.55,10.5,109.5,92.01,73.1
2017,12,18,11,0,0.0,157.0,1.5,11.0,157.0,133.95,107.85
2017,12,18,11,15,6.0,179.0,1.45,11.5,182.5,156.4,126.04
2017,12,18,11,30,12.0,201.0,1.4,12.0,208.0,178.07,143.38
2017,12,18,11,45,8.0,192.0,1.4,12.5,197.0,166.35,133.26
2017,12,18,12,0,4.0,183.0,1.4,13.0,186.0,155.29,123.88
2017,12,18,12,15,2.0,136.0,1.4,13.0,137.5,114.14,90.06
2017,12,18,12,30,0.0,89.0,1.4,13.0,89.0,74.02,56.81
2017,12,18,12,45,0.0,118.0,1.45,13.0,118.0,97.87,76.75
2017,12,18,13,0,0.0,147.0,1.5,13.0,147.0,121.06,95.95
2017,12,18,13,15,20.0,192.0,1.5,13.0,203.5,161.69,128.75
2017,12,18,13,30,40.0,237.0,1.5,13.0,260.0,194.62,154.63
2017,12,18,13,45,20.0,174.5,1.55,13.5,186.0,144.01,113.84
2017,12,18,14,0,0.0,112.0,1.6,14.0,112.0,91.98,71.81
2017,12,18,14,15,0.0,106.0,1.55,14.0,106.0,87.02,67.87
2017,12,18,14,30,0.0,100.0,1.5,14.0,100.0,82.08,63.89
2017,12,18,14,45,0.0,96.5,1.5,14.0,96.5,79.13,64.48
2017,12,18,15,0,0.0,93.0,1.5,14.0,93.0,76.18,62.04
2017,12,18,15,15,0.0,84.0,1.4,13.5,84.0,69.06,56.02
2017,12,18,15,30,0.0,75.0,1.3,13.0,75.0,61.88,49.88
2017,12,18,15,45,0.0,65.0,1.25,13.0,65.0,53.87,42.82
2017,12,18,16,0,0.0,55.0,1.2,13.0,55.0,45.53,35.38
2017,12,18,16,15,0.0,45.0,1.1,12.5,45.0,37.21,27.92
2017,12,18,16,30,0.0,35.0,1.0,12.0,35.0,28.9,20.34
2017,12,18,16,45,0.0,25.0,0.9,11.5,25.0,20.61,12.69
2017,12,18,17,0,0.0,15.0,0.8,11.0,15.0,12.34,4.92
2017,12,18,17,15,0.0,7.5,0.8,11.0,7.5,6.16,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,9.0,3.05,13.5,9.0,7.4,0.0
2017,12,19,8,0,0.0,18.0,3.2,14.0,18.0,14.83,6.38
2017,12,19,8,15,0.0,29.5,3.3,14.0,29.5,24.35,14.88
2017,12,19,8,30,0.0,41.0,3.4,14.0,41.0,33.9,23.3
2017,12,19,8,45,0.0,52.5,3.5,14.5,52.5,43.54,31.65
2017,12,19,9,0,0.0,64.0,3.6,15.0,64.0,53.84,40.44
2017,12,19,9,15,0.0,75.5,3.5,15.0,75.5,64.04,49.1
2017,12,19,9,30,0.0,87.0,3.4,15.0,87.0,74.17,57.6
2017,12,19,9,45,0.0,80.5,3.35,15.5,80.5,67.26,51.52
2017,12,19,10,0,0.0,74.0,3.3,16.0,74.0,61.39,46.36
2017,12,19,10,15,0.0,109.0,3.35,16.5,109.0,92.47,72.12
2017,12,19,10,30,0.0,144.0,3.4,17.0,144.0,124.12,97.95
2017,12,19,10,45,0.0,89.0,3.45,17.5,89.0,74.04,56.23
2017,12,19,11,0,0.0,34.0,3.5,18.0,34.0,28.13,17.9
2017,12,19,11,15,2.0,106.5,3.7,18.5,107.5,90.22,69.25
2017,12,19,11,30,4.0,179.0,3.9,19.0,181.0,154.01,120.9
2017,12,19,11,45,4.0,180.5,4.1,19.5,183.0,154.23,120.64
2017,12,19,12,0,4.0,182.0,4.3,20.0,185.0,154.48,120.54
2017,12,19,12,15,2.0,173.5,4.45,20.0,175.0,145.42,113.2
2017,12,19,12,30,0.0,165.0,4.6,20.0,165.0,136.75,106.22
2017,12,19,12,45,0.0,163.5,4.8,20.0,163.5,134.91,104.77
2017,12,19,13,0,0.0,162.0,5.0,20.0,162.0,133.07,103.35
2017,12,19,13,15,17.0,198.0,4.95,20.0,208.0,165.47,129.08
2017,12,19,13,30,34.0,234.0,4.9,20.0,254.0,191.18,149.04
2017,12,19,13,45,33.5,225.5,4.85,20.0,244.5,179.69,139.75
2017,12,19,14,0,33.0,217.0,4.8,20.0,235.0,168.31,130.72
2017,12,19,14,15,31.5,206.5,4.65,19.5,223.0,155.65,121.18
2017,12,19,14,30,30.0,196.0,4.5,19.0,211.0,143.21,112.21
2017,12,19,14,45,15.0,105.5,4.35,19.0,113.0,86.04,69.18
2017,12,19,15,0,0.0,15.0,4.2,19.0,15.0,12.37,5.2
2017,12,19,15,15,0.0,13.5,4.05,18.5,13.5,11.12,4.16
2017,12,19,15,30,0.0,12.0,3.9,18.0,12.0,9.88,3.09
2017,12,19,15,45,0.0,10.5,3.8,18.0,10.5,8.64,2.0
2017,12,19,16,0,0.0,9.0,3.7,18.0,9.0,7.4,0.91
2017,12,19,16,15,0.0,7.0,3.65,17.5,7.0,5.75,0.0
2017,12,19,16,30,0.0,5.0,3.6,17.0,5.0,4.1,0.0
2017,12,19,16,45,0.0,3.5,3.55,17.0,3.5,2.87,0.0
2017,12,19,17,0,0.0,2.0,3.5,17.0,2.0,1.64,0.0
2017,12,19,17,15,0.0,1.0,3.45,16.5,1.0,0.82,0.0
2017,12,19,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,20,7,45,245.5,14.5,3.7,8.5,40.0,204.37,64.46
2017,12,20,8,0,491.0,29.0,3.9,9.0,80.0,401.48,324.95
2017,12,20,8,15,580.5,36.0,3.8,9.5,127.5,479.58,400.73
2017,12,20,8,30,670.0,43.0,3.7,10.0,175.0,557.77,468.18
2017,12,20,8,45,722.5,47.5,3.6,10.5,223.5,605.77,507.92
2017,12,20,9,0,775.0,52.0,3.5,11.0,272.0,651.62,543.61
2017,12,20,9,15,808.5,55.5,3.4,11.5,318.0,679.79,563.78
2017,12,20,9,30,842.0,59.0,3.3,12.0,364.0,704.85,580.66
2017,12,20,9,45,866.0,61.0,3.25,13.0,405.5,711.35,581.95
2017,12,20,10,0,890.0,63.0,3.2,14.0,447.0,720.91,585.5
2017,12,20,10,15,906.0,65.0,3.15,14.5,482.0,721.16,583.05
2017,12,20,10,30,922.0,67.0,3.1,15.0,517.0,717.7,577.97
2017,12,20,10,45,934.0,68.0,3.1,16.0,546.0,706.6,565.61
2017,12,20,11,0,946.0,69.0,3.1,17.0,575.0,691.79,550.21
2017,12,20,11,15,953.0,70.0,3.0,17.5,596.0,670.13,530.21
2017,12,20,11,30,960.0,71.0,2.9,18.0,617.0,644.98,507.44
2017,12,20,11,45,963.0,72.0,2.8,19.0,629.5,614.17,479.25
2017,12,20,12,0,966.0,73.0,2.7,20.0,642.0,580.26,448.47
2017,12,20,12,15,967.0,73.0,2.55,20.0,646.0,541.45,415.09
2017,12,20,12,30,968.0,73.0,2.4,20.0,650.0,500.01,378.99
2017,12,20,12,45,965.0,73.5,2.3,20.5,645.5,454.95,338.84
2017,12,20,13,0,962.0,74.0,2.2,21.0,641.0,407.91,296.47
2017,12,20,13,15,957.5,73.5,2.1,21.0,628.0,357.8,251.73
2017,12,20,13,30,953.0,73.0,2.0,21.0,615.0,306.31,205.67
2017,12,20,13,45,945.0,72.0,1.9,21.5,594.5,252.55,158.46
2017,12,20,14,0,937.0,71.0,1.8,22.0,574.0,198.23,113.81
2017,12,20,14,15,926.0,69.5,1.7,21.5,545.5,142.93,75.5
2017,12,20,14,30,915.0,68.0,1.6,21.0,517.0,87.86,50.44
2017,12,20,14,45,897.5,66.5,1.5,21.0,481.5,63.25,49.07
2017,12,20,15,0,880.0,65.0,1.4,21.0,446.0,61.73,47.91
2017,12,20,15,15,856.5,62.5,1.3,20.5,405.0,59.36,46.08
2017,12,20,15,30,833.0,60.0,1.2,20.0,364.0,51.53,39.48
2017,12,20,15,45,796.5,57.0,1.1,20.0,318.0,49.26,37.59
2017,12,20,16,0,760.0,54.0,1.0,20.0,272.0,47.03,35.66
2017,12,20,16,15,706.5,49.0,1.05,18.5,223.5,43.02,32.3
2017,12,20,16,30,653.0,44.0,1.1,17.0,175.0,39.03,28.77
2017,12,20,16,45,563.0,37.0,1.2,16.0,128.0,33.06,23.25
2017,12,20,17,0,473.0,30.0,1.3,15.0,81.0,27.13,17.31
