Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,17,15,236.5,15.0,1.35,14.5,40.5,12.12,0.0
2017,12,20,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,222.5,14.5,2.4,11.0,37.5,192.61,46.88
2017,12,21,8,0,445.0,29.0,2.6,12.0,75.0,369.83,294.3
2017,12,21,8,15,535.5,37.0,2.75,12.5,121.0,448.95,370.05
2017,12,21,8,30,626.0,45.0,2.9,13.0,167.0,528.55,438.07
2017,12,21,8,45,676.0,50.5,3.1,14.0,214.0,575.81,476.65
2017,12,21,9,0,726.0,56.0,3.3,15.0,261.0,620.98,511.48
2017,12,21,9,15,759.5,60.0,3.3,15.5,305.0,649.8,532.41
2017,12,21,9,30,793.0,64.0,3.3,16.0,349.0,675.62,550.21
2017,12,21,9,45,811.5,67.5,3.35,17.0,388.5,686.67,555.46
2017,12,21,10,0,830.0,71.0,3.4,18.0,428.0,694.3,558.02
2017,12,21,10,15,845.5,73.5,3.55,18.0,461.5,695.06,557.91
2017,12,21,10,30,861.0,76.0,3.7,18.0,495.0,692.21,554.72
2017,12,21,10,45,866.5,79.0,3.9,18.5,521.5,679.51,542.72
2017,12,21,11,0,872.0,82.0,4.1,19.0,548.0,663.42,528.05
2017,12,21,11,15,878.5,83.0,4.25,19.5,567.5,638.75,506.73
2017,12,21,11,30,885.0,84.0,4.4,20.0,587.0,615.21,486.02
2017,12,21,11,45,858.0,97.0,4.55,20.5,593.0,584.08,458.91
2017,12,21,12,0,831.0,110.0,4.7,21.0,599.0,548.28,428.02
2017,12,21,12,15,831.5,110.5,4.75,21.0,602.5,513.15,397.84
2017,12,21,12,30,832.0,111.0,4.8,21.0,606.0,475.74,365.17
2017,12,21,12,45,813.5,117.0,4.85,21.5,598.5,433.43,327.54
2017,12,21,13,0,795.0,123.0,4.9,22.0,591.0,387.84,286.96
2017,12,21,13,15,788.0,121.5,4.8,22.0,578.0,341.5,245.6
2017,12,21,13,30,781.0,120.0,4.7,22.0,565.0,294.43,203.57
2017,12,21,13,45,750.5,125.5,4.65,22.0,541.5,247.44,163.32
2017,12,21,14,0,720.0,131.0,4.6,22.0,518.0,202.36,127.12
2017,12,21,14,15,704.0,128.0,4.35,22.0,490.5,154.7,93.29
2017,12,21,14,30,688.0,125.0,4.1,22.0,463.0,108.27,70.2
2017,12,21,14,45,606.5,130.5,3.9,22.0,413.5,92.04,73.46
2017,12,21,15,0,525.0,136.0,3.7,22.0,364.0,94.56,75.78
2017,12,21,15,15,485.0,133.0,3.3,21.5,328.5,93.14,74.89
2017,12,21,15,30,445.0,130.0,2.9,21.0,293.0,91.8,74.03
2017,12,21,15,45,396.5,120.5,2.5,20.5,252.5,85.98,69.27
2017,12,21,16,0,348.0,111.0,2.1,20.0,212.0,80.08,64.33
2017,12,21,16,15,303.0,95.5,1.95,19.5,172.0,70.96,56.43
2017,12,21,16,30,258.0,80.0,1.8,19.0,132.0,59.95,46.66
2017,12,21,16,45,185.5,62.0,1.65,18.5,94.0,46.89,34.89
2017,12,21,17,0,113.0,44.0,1.5,18.0,56.0,33.62,22.52
2017,12,21,17,15,56.5,22.0,1.5,18.0,28.0,17.32,2.86
2017,12,21,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,3.0,1.45,17.5,3.0,2.46,0.0
2017,12,22,8,0,0.0,6.0,1.6,18.0,6.0,4.92,0.0
2017,12,22,8,15,0.0,11.0,1.8,18.5,11.0,9.03,1.84
2017,12,22,8,30,0.0,16.0,2.0,19.0,16.0,13.16,5.4
2017,12,22,8,45,0.0,21.5,2.25,19.5,21.5,17.7,9.28
2017,12,22,9,0,0.0,27.0,2.5,20.0,27.0,22.25,13.12
2017,12,22,9,15,0.0,32.0,2.65,20.0,32.0,26.4,16.61
2017,12,22,9,30,0.0,37.0,2.8,20.0,37.0,30.55,20.06
2017,12,22,9,45,0.0,28.0,2.95,20.5,28.0,23.11,13.73
2017,12,22,10,0,0.0,19.0,3.1,21.0,19.0,15.67,7.45
2017,12,22,10,15,0.0,27.0,3.15,21.0,27.0,22.3,12.94
2017,12,22,10,30,0.0,35.0,3.2,21.0,35.0,28.94,18.41
2017,12,22,10,45,0.0,64.5,3.25,21.5,64.5,53.49,38.55
2017,12,22,11,0,0.0,94.0,3.3,22.0,94.0,78.31,58.64
2017,12,22,11,15,0.0,82.5,3.15,22.0,82.5,68.55,50.59
2017,12,22,11,30,0.0,71.0,3.0,22.0,71.0,58.95,42.72
2017,12,22,11,45,0.0,48.0,2.85,22.5,48.0,39.79,26.98
2017,12,22,12,0,0.0,25.0,2.7,23.0,25.0,20.69,11.31
2017,12,22,12,15,0.0,36.0,2.5,23.0,36.0,29.82,18.77
2017,12,22,12,30,0.0,47.0,2.3,23.0,47.0,38.97,26.23
2017,12,22,12,45,0.0,46.5,2.15,23.0,46.5,38.55,25.89
2017,12,22,13,0,0.0,46.0,2.0,23.0,46.0,38.13,25.56
2017,12,22,13,15,13.0,135.0,1.85,23.0,142.5,115.09,87.35
2017,12,22,13,30,26.0,224.0,1.7,23.0,239.0,185.15,142.12
2017,12,22,13,45,84.5,237.0,1.6,23.0,283.0,198.43,149.9
2017,12,22,14,0,143.0,250.0,1.5,23.0,327.0,202.74,150.6
2017,12,22,14,15,104.0,231.5,2.05,22.0,286.5,178.34,134.63
2017,12,22,14,30,65.0,213.0,2.6,21.0,246.0,154.98,119.7
2017,12,22,14,45,88.5,202.0,3.15,20.5,243.0,144.06,118.01
2017,12,22,15,0,112.0,191.0,3.7,20.0,240.0,132.11,108.43
2017,12,22,15,15,102.5,175.0,4.3,19.0,217.0,126.31,104.2
2017,12,22,15,30,93.0,159.0,4.9,18.0,194.0,115.48,95.52
2017,12,22,15,45,81.0,140.0,5.5,17.0,167.5,102.68,84.92
2017,12,22,16,0,69.0,121.0,6.1,16.0,141.0,89.6,73.81
2017,12,22,16,15,55.5,100.5,6.35,14.5,115.0,75.36,61.51
2017,12,22,16,30,42.0,80.0,6.6,13.0,89.0,60.82,48.61
2017,12,22,16,45,25.5,59.0,6.85,11.5,64.0,45.66,34.84
2017,12,22,17,0,9.0,38.0,7.1,10.0,39.0,30.37,20.56
2017,12,22,17,15,4.5,19.0,7.2,9.0,19.5,15.64,2.94
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,76.5,17.5,2.8,1.5,25.0,84.56,6.07
2017,12,23,8,0,153.0,35.0,2.9,2.0,50.0,188.02,152.97
2017,12,23,8,15,188.5,53.5,2.95,2.5,82.5,219.63,188.22
2017,12,23,8,30,224.0,72.0,3.0,3.0,115.0,266.69,231.69
2017,12,23,8,45,244.5,89.5,3.1,4.0,148.0,300.78,261.75
2017,12,23,9,0,265.0,107.0,3.2,5.0,181.0,333.86,289.61
2017,12,23,9,15,279.0,123.0,3.1,5.5,212.5,358.98,309.94
2017,12,23,9,30,293.0,139.0,3.0,6.0,244.0,382.72,328.42
2017,12,23,9,45,484.0,117.5,2.95,6.5,314.5,504.79,429.91
2017,12,23,10,0,675.0,96.0,2.9,7.0,385.0,616.8,518.69
2017,12,23,10,15,513.0,146.0,2.7,7.5,376.0,538.33,450.02
2017,12,23,10,30,351.0,196.0,2.5,8.0,367.0,453.29,377.37
2017,12,23,10,45,641.5,136.5,2.35,8.5,470.0,594.1,489.93
2017,12,23,11,0,932.0,77.0,2.2,9.0,573.0,694.18,564.7
2017,12,23,11,15,939.5,78.0,2.0,9.5,594.5,673.29,543.22
2017,12,23,11,30,947.0,79.0,1.8,10.0,616.0,648.91,519.98
2017,12,23,11,45,944.0,83.0,1.65,10.5,628.0,618.21,492.01
2017,12,23,12,0,941.0,87.0,1.5,11.0,640.0,584.66,461.6
2017,12,23,12,15,942.5,87.0,1.4,11.0,645.0,546.94,428.74
2017,12,23,12,30,944.0,87.0,1.3,11.0,650.0,506.59,393.15
2017,12,23,12,45,944.0,86.5,1.25,11.5,646.5,462.72,353.61
2017,12,23,13,0,944.0,86.0,1.2,12.0,643.0,416.69,311.59
2017,12,23,13,15,940.0,85.0,1.15,12.0,630.5,367.03,266.64
2017,12,23,13,30,936.0,84.0,1.1,12.0,618.0,315.98,220.18
2017,12,23,13,45,929.5,82.5,1.1,12.0,598.0,262.84,172.77
2017,12,23,14,0,923.0,81.0,1.1,12.0,578.0,209.0,127.21
2017,12,23,14,15,863.0,82.5,1.1,12.0,529.0,145.33,81.68
2017,12,23,14,30,803.0,84.0,1.1,12.0,480.0,92.87,55.94
2017,12,23,14,45,553.5,131.0,1.1,12.5,395.5,91.55,75.71
2017,12,23,15,0,304.0,178.0,1.1,13.0,311.0,122.49,102.75
2017,12,23,15,15,292.0,164.0,0.95,12.5,282.5,114.22,95.84
2017,12,23,15,30,280.0,150.0,0.8,12.0,254.0,105.71,88.75
2017,12,23,15,45,271.0,132.0,0.7,12.0,222.5,94.5,79.02
2017,12,23,16,0,262.0,114.0,0.6,12.0,191.0,82.92,68.83
2017,12,23,16,15,241.5,96.0,0.6,11.5,157.5,70.87,58.17
2017,12,23,16,30,221.0,78.0,0.6,11.0,124.0,58.46,46.93
2017,12,23,16,45,189.5,59.5,0.65,10.5,91.0,45.29,34.75
2017,12,23,17,0,158.0,41.0,0.7,10.0,58.0,31.76,21.91
2017,12,23,17,15,79.0,20.5,0.8,9.5,29.0,16.3,3.94
2017,12,23,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,213.0,14.5,3.3,5.0,35.0,184.66,3.88
2017,12,24,8,0,426.0,29.0,3.6,6.0,70.0,366.4,295.58
2017,12,24,8,15,521.5,36.5,3.45,6.5,116.5,438.1,369.87
2017,12,24,8,30,617.0,44.0,3.3,7.0,163.0,520.7,442.04
2017,12,24,8,45,673.5,49.5,3.2,8.0,210.5,572.74,484.91
2017,12,24,9,0,730.0,55.0,3.1,9.0,258.0,622.86,523.64
2017,12,24,9,15,584.0,86.5,3.35,10.0,266.5,558.75,470.75
2017,12,24,9,30,438.0,118.0,3.6,11.0,275.0,478.94,403.03
2017,12,24,9,45,541.5,110.5,3.85,12.0,327.0,545.56,455.98
2017,12,24,10,0,645.0,103.0,4.1,13.0,379.0,603.77,500.19
2017,12,24,10,15,766.0,86.5,4.55,13.5,440.0,655.78,541.12
2017,12,24,10,30,887.0,70.0,5.0,14.0,501.0,699.92,575.1
2017,12,24,10,45,898.5,71.5,5.45,14.5,529.5,690.07,565.87
2017,12,24,11,0,910.0,73.0,5.9,15.0,558.0,676.63,553.55
2017,12,24,11,15,917.5,74.0,6.1,15.0,578.5,656.52,535.97
2017,12,24,11,30,925.0,75.0,6.3,15.0,599.0,633.01,515.34
2017,12,24,11,45,925.0,77.0,6.55,15.0,611.0,602.93,489.15
2017,12,24,12,0,925.0,79.0,6.8,15.0,623.0,569.99,460.08
2017,12,24,12,15,762.5,130.0,6.85,14.5,581.0,500.71,402.13
2017,12,24,12,30,600.0,181.0,6.9,14.0,539.0,432.5,345.5
2017,12,24,12,45,756.5,132.5,7.0,14.0,581.0,426.21,335.11
2017,12,24,13,0,913.0,84.0,7.1,14.0,623.0,405.64,310.55
2017,12,24,13,15,909.0,83.5,7.0,13.5,611.5,357.98,265.94
2017,12,24,13,30,905.0,83.0,6.9,13.0,600.0,308.95,219.94
2017,12,24,13,45,890.5,84.5,6.85,13.0,579.0,258.11,173.18
2017,12,24,14,0,876.0,86.0,6.8,13.0,558.0,201.91,124.7
2017,12,24,14,15,864.0,84.0,6.65,12.5,531.0,148.38,84.44
2017,12,24,14,30,852.0,82.0,6.5,12.0,504.0,95.35,56.27
2017,12,24,14,45,829.0,81.5,6.4,12.0,469.0,65.93,53.3
2017,12,24,15,0,806.0,81.0,6.3,12.0,434.0,66.01,53.51
2017,12,24,15,15,781.0,78.0,6.15,11.5,394.0,64.24,52.15
2017,12,24,15,30,756.0,75.0,6.0,11.0,354.0,62.49,50.81
2017,12,24,15,45,719.0,70.5,5.85,10.5,310.0,54.52,43.8
2017,12,24,16,0,682.0,66.0,5.7,10.0,266.0,51.7,41.37
2017,12,24,16,15,627.5,60.0,5.45,9.5,219.5,47.58,37.64
2017,12,24,16,30,573.0,54.0,5.2,9.0,173.0,43.45,33.76
2017,12,24,16,45,484.0,45.0,5.0,8.5,127.0,36.62,27.25
2017,12,24,17,0,395.0,36.0,4.8,8.0,81.0,29.75,20.34
2017,12,24,17,15,197.5,18.0,4.65,7.5,40.5,14.52,3.42
2017,12,24,17,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,166.0,16.5,3.05,0.0,32.5,156.3,0.0
2017,12,25,8,0,332.0,33.0,3.3,0.0,65.0,306.63,251.75
2017,12,25,8,15,429.0,43.5,3.4,0.5,109.5,390.05,336.81
2017,12,25,8,30,526.0,54.0,3.5,1.0,154.0,475.19,414.0
2017,12,25,8,45,580.5,62.0,3.6,2.0,200.0,527.27,459.11
2017,12,25,9,0,635.0,70.0,3.7,3.0,246.0,577.78,500.4
2017,12,25,9,15,675.0,75.0,3.6,3.5,290.5,612.0,526.93
2017,12,25,9,30,715.0,80.0,3.5,4.0,335.0,643.51,550.21
2017,12,25,9,45,738.0,85.5,3.4,4.5,375.0,660.21,560.95
2017,12,25,10,0,761.0,91.0,3.3,5.0,415.0,673.62,568.7
2017,12,25,10,15,781.0,94.0,3.15,5.5,450.0,675.13,566.52
2017,12,25,10,30,801.0,97.0,3.0,6.0,485.0,677.07,564.45
2017,12,25,10,45,476.0,171.5,2.9,6.5,405.5,513.95,428.68
2017,12,25,11,0,151.0,246.0,2.8,7.0,326.0,338.64,281.15
2017,12,25,11,15,116.5,251.5,2.75,7.5,315.0,313.01,259.09
2017,12,25,11,30,82.0,257.0,2.7,8.0,304.0,279.85,230.51
2017,12,25,11,45,61.5,252.0,2.65,8.5,288.0,256.88,210.69
2017,12,25,12,0,41.0,247.0,2.6,9.0,272.0,235.7,192.49
2017,12,25,12,15,54.0,257.5,2.65,9.0,290.5,245.96,200.66
2017,12,25,12,30,67.0,268.0,2.7,9.0,309.0,254.5,207.18
2017,12,25,12,45,66.0,267.5,2.75,9.5,307.0,246.73,200.04
2017,12,25,13,0,65.0,267.0,2.8,10.0,305.0,238.83,192.87
2017,12,25,13,15,215.0,256.5,2.9,10.0,380.0,270.53,214.37
2017,12,25,13,30,365.0,246.0,3.0,10.0,455.0,285.14,219.5
2017,12,25,13,45,371.5,233.0,3.1,10.5,440.0,252.3,189.96
2017,12,25,14,0,378.0,220.0,3.2,11.0,425.0,218.75,160.95
2017,12,25,14,15,371.5,209.5,3.2,11.0,402.5,184.73,134.84
2017,12,25,14,30,365.0,199.0,3.2,11.0,380.0,151.34,114.08
2017,12,25,14,45,559.5,147.5,3.2,11.0,403.5,101.22,84.73
2017,12,25,15,0,754.0,96.0,3.2,11.0,427.0,70.32,57.53
2017,12,25,15,15,727.0,92.0,3.05,10.5,387.5,68.27,55.97
2017,12,25,15,30,700.0,88.0,2.9,10.0,348.0,66.26,54.4
2017,12,25,15,45,654.0,84.0,2.8,10.0,303.5,64.1,52.54
2017,12,25,16,0,608.0,80.0,2.7,10.0,259.0,62.03,50.72
2017,12,25,16,15,551.0,72.0,2.3,9.0,213.0,56.71,46.02
2017,12,25,16,30,494.0,64.0,1.9,8.0,167.0,51.34,41.09
2017,12,25,16,45,396.5,53.5,1.5,7.5,122.0,43.54,33.65
2017,12,25,17,0,299.0,43.0,1.1,7.0,77.0,33.23,23.61
2017,12,25,17,15,174.5,26.5,1.1,6.5,44.0,20.59,7.94
2017,12,25,17,30,50.0,10.0,1.1,6.0,11.0,8.54,0.0
2017,12,25,17,45,25.0,5.0,1.1,6.0,5.5,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,86.5,19.5,2.55,4.5,27.5,106.09,0.0
2017,12,26,8,0,173.0,39.0,2.7,5.0,55.0,209.5,166.88
2017,12,26,8,15,264.0,54.5,2.7,5.0,96.0,289.2,245.18
2017,12,26,8,30,355.0,70.0,2.7,5.0,137.0,371.89,319.48
2017,12,26,8,45,400.0,84.0,2.75,5.0,179.0,420.68,362.68
2017,12,26,9,0,445.0,98.0,2.8,5.0,221.0,468.69,403.55
2017,12,26,9,15,490.0,107.0,2.8,5.5,264.0,509.2,436.09
2017,12,26,9,30,535.0,116.0,2.8,6.0,307.0,547.92,466.0
2017,12,26,9,45,555.0,126.5,2.8,6.5,344.5,567.86,479.72
2017,12,26,10,0,575.0,137.0,2.8,7.0,382.0,585.12,490.99
2017,12,26,10,15,599.0,142.5,2.85,7.0,416.0,596.83,498.86
2017,12,26,10,30,623.0,148.0,2.9,7.0,450.0,611.15,508.48
2017,12,26,10,45,311.5,116.0,3.0,7.5,267.0,345.66,291.32
2017,12,26,11,0,0.0,84.0,3.1,8.0,84.0,69.79,54.47
2017,12,26,11,15,0.0,87.5,3.15,8.0,87.5,72.73,57.13
2017,12,26,11,30,0.0,91.0,3.2,8.0,91.0,75.68,59.57
2017,12,26,11,45,0.0,93.0,3.25,8.5,93.0,77.37,60.84
2017,12,26,12,0,0.0,95.0,3.3,9.0,95.0,79.05,62.1
2017,12,26,12,15,0.0,96.0,3.3,9.0,96.0,79.87,62.76
2017,12,26,12,30,0.0,97.0,3.3,9.0,97.0,80.68,63.44
2017,12,26,12,45,0.0,96.5,3.35,9.0,96.5,80.24,63.07
2017,12,26,13,0,0.0,96.0,3.4,9.0,96.0,79.8,62.72
2017,12,26,13,15,0.0,79.0,3.4,9.0,79.0,65.65,50.71
2017,12,26,13,30,0.0,62.0,3.4,9.0,62.0,51.45,38.63
2017,12,26,13,45,0.0,60.0,3.45,9.0,60.0,49.77,37.24
2017,12,26,14,0,0.0,58.0,3.5,9.0,58.0,48.09,35.86
2017,12,26,14,15,0.0,48.5,3.5,9.0,48.5,40.17,29.1
2017,12,26,14,30,0.0,39.0,3.5,9.0,39.0,32.26,22.34
2017,12,26,14,45,0.0,35.0,3.55,9.0,35.0,28.93,20.6
2017,12,26,15,0,0.0,31.0,3.6,9.0,31.0,25.6,17.64
2017,12,26,15,15,0.0,28.0,3.65,8.5,28.0,23.11,15.46
2017,12,26,15,30,0.0,25.0,3.7,8.0,25.0,20.62,13.26
2017,12,26,15,45,0.0,21.5,3.75,8.0,21.5,17.71,10.62
2017,12,26,16,0,0.0,18.0,3.8,8.0,18.0,14.82,7.97
2017,12,26,16,15,150.0,53.5,3.85,7.5,85.0,41.36,32.31
2017,12,26,16,30,300.0,89.0,3.9,7.0,152.0,66.19,54.74
2017,12,26,16,45,223.0,70.0,3.95,7.0,110.5,52.54,41.79
2017,12,26,17,0,146.0,51.0,4.0,7.0,69.0,38.64,28.36
2017,12,26,17,15,73.0,29.0,4.05,6.5,38.0,22.47,9.77
2017,12,26,17,30,0.0,7.0,4.1,6.0,7.0,5.97,0.0
2017,12,26,17,45,0.0,3.5,4.15,6.0,3.5,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,2.5,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,2.5,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,2.5,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,2.5,4.5,3.69,0.0
2017,12,27,8,0,0.0,9.0,5.8,3.0,9.0,7.39,0.39
2017,12,27,8,15,0.0,16.5,5.85,3.0,16.5,13.57,6.17
2017,12,27,8,30,0.0,24.0,5.9,3.0,24.0,19.77,11.86
2017,12,27,8,45,0.0,32.0,5.95,3.0,32.0,26.4,17.89
2017,12,27,9,0,0.0,40.0,6.0,3.0,40.0,33.04,23.89
2017,12,27,9,15,0.0,48.0,5.9,3.0,48.0,39.69,29.82
2017,12,27,9,30,0.0,56.0,5.8,3.0,56.0,46.35,35.71
2017,12,27,9,45,0.0,76.5,5.75,3.5,76.5,63.67,50.88
2017,12,27,10,0,0.0,97.0,5.7,4.0,97.0,82.15,66.88
2017,12,27,10,15,0.0,103.0,5.6,4.0,103.0,87.08,71.03
2017,12,27,10,30,0.0,109.0,5.5,4.0,109.0,92.04,75.19
2017,12,27,10,45,0.0,112.0,5.4,4.5,112.0,94.32,76.86
2017,12,27,11,0,0.0,115.0,5.3,5.0,115.0,96.65,78.59
2017,12,27,11,15,0.0,129.0,5.2,5.0,129.0,108.59,88.76
2017,12,27,11,30,0.0,143.0,5.1,5.0,143.0,120.37,98.75
2017,12,27,11,45,0.0,127.0,5.05,5.0,127.0,106.23,86.5
2017,12,27,12,0,0.0,111.0,5.0,5.0,111.0,92.5,74.64
2017,12,27,12,15,0.0,99.5,4.9,5.0,99.5,82.79,66.26
2017,12,27,12,30,0.0,88.0,4.8,5.0,88.0,73.19,57.96
2017,12,27,12,45,0.0,109.0,4.7,5.0,109.0,90.53,72.92
2017,12,27,13,0,0.0,130.0,4.6,5.0,130.0,107.48,87.49
2017,12,27,13,15,0.0,116.0,4.5,5.0,116.0,95.95,77.62
2017,12,27,13,30,0.0,102.0,4.4,5.0,102.0,84.55,67.87
2017,12,27,13,45,0.0,119.0,4.35,5.0,119.0,97.85,79.43
2017,12,27,14,0,0.0,136.0,4.3,5.0,136.0,110.53,90.43
2017,12,27,14,15,0.0,129.0,4.2,4.5,129.0,104.6,85.61
2017,12,27,14,30,0.0,122.0,4.1,4.0,122.0,98.7,80.82
2017,12,27,14,45,0.0,120.0,4.1,4.0,120.0,96.56,82.83
2017,12,27,15,0,0.0,118.0,4.1,4.0,118.0,94.62,81.26
2017,12,27,15,15,0.0,107.0,4.05,4.0,107.0,86.15,73.72
2017,12,27,15,30,0.0,96.0,4.0,4.0,96.0,77.6,66.06
2017,12,27,15,45,0.0,84.0,4.0,4.0,84.0,68.24,57.58
2017,12,27,16,0,0.0,72.0,4.0,4.0,72.0,58.79,48.92
2017,12,27,16,15,0.0,59.0,3.9,3.5,59.0,48.51,39.45
2017,12,27,16,30,0.0,46.0,3.8,3.0,46.0,38.06,29.67
2017,12,27,16,45,0.0,34.0,3.7,3.0,34.0,28.09,20.16
2017,12,27,17,0,0.0,22.0,3.6,3.0,22.0,18.14,10.6
2017,12,27,17,15,0.0,12.5,3.55,3.0,12.5,10.29,1.76
2017,12,27,17,30,0.0,3.0,3.5,3.0,3.0,2.56,0.0
2017,12,27,17,45,0.0,1.5,3.45,3.0,1.5,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,125.0,17.5,1.9,1.5,29.0,126.96,0.0
2017,12,28,8,0,250.0,35.0,2.1,2.0,58.0,255.25,204.78
2017,12,28,8,15,346.0,48.0,2.15,2.5,100.5,336.64,287.19
2017,12,28,8,30,442.0,61.0,2.2,3.0,143.0,422.85,364.15
2017,12,28,8,45,502.5,70.0,2.3,3.5,188.5,480.5,414.23
2017,12,28,9,0,563.0,79.0,2.4,4.0,234.0,536.55,460.83
2017,12,28,9,15,605.5,85.5,2.35,4.0,278.0,574.74,491.38
2017,12,28,9,30,648.0,92.0,2.3,4.0,322.0,610.25,518.7
2017,12,28,9,45,326.0,120.0,2.3,4.5,236.0,395.35,338.28
2017,12,28,10,0,4.0,148.0,2.3,5.0,150.0,135.03,111.85
2017,12,28,10,15,6.0,160.0,2.15,5.5,163.0,146.0,121.3
2017,12,28,10,30,8.0,172.0,2.0,6.0,176.0,156.87,130.01
2017,12,28,10,45,10.0,181.5,1.95,6.5,186.5,165.19,136.51
2017,12,28,11,0,12.0,191.0,1.9,7.0,197.0,173.37,142.86
2017,12,28,11,15,12.5,198.5,1.8,7.0,205.0,178.6,146.91
2017,12,28,11,30,13.0,206.0,1.7,7.0,213.0,183.73,150.89
2017,12,28,11,45,43.0,236.0,1.6,7.5,261.5,232.38,190.79
2017,12,28,12,0,73.0,266.0,1.5,8.0,310.0,270.11,220.61
2017,12,28,12,15,71.5,270.0,1.4,8.0,313.0,265.97,216.45
2017,12,28,12,30,70.0,274.0,1.3,8.0,316.0,261.59,212.31
2017,12,28,12,45,76.0,273.0,1.25,8.5,318.5,256.01,206.86
2017,12,28,13,0,82.0,272.0,1.2,9.0,321.0,249.69,200.74
2017,12,28,13,15,147.0,270.0,1.15,9.0,356.0,260.6,207.28
2017,12,28,13,30,212.0,268.0,1.1,9.0,391.0,263.38,206.2
2017,12,28,13,45,206.0,262.5,1.1,9.5,378.5,241.36,187.07
2017,12,28,14,0,200.0,257.0,1.1,10.0,366.0,219.56,168.87
2017,12,28,14,15,140.0,239.0,1.1,10.0,313.5,184.79,143.87
2017,12,28,14,30,80.0,221.0,1.1,10.0,261.0,162.37,129.58
2017,12,28,14,45,377.5,170.5,1.1,10.0,340.5,113.14,95.25
2017,12,28,15,0,675.0,120.0,1.1,10.0,420.0,86.45,72.01
2017,12,28,15,15,646.5,115.0,1.1,9.5,381.5,84.18,70.35
2017,12,28,15,30,618.0,110.0,1.1,9.0,343.0,81.97,68.67
2017,12,28,15,45,578.0,102.5,1.15,9.0,300.0,77.7,64.97
2017,12,28,16,0,538.0,95.0,1.2,9.0,257.0,73.42,61.18
2017,12,28,16,15,482.0,85.0,1.1,8.5,212.0,63.51,52.29
2017,12,28,16,30,426.0,75.0,1.0,8.0,167.0,56.55,45.86
2017,12,28,16,45,345.5,61.5,0.9,7.5,123.5,46.77,36.65
2017,12,28,17,0,265.0,48.0,0.8,7.0,80.0,36.82,26.96
2017,12,28,17,15,132.5,30.0,0.85,6.5,46.0,23.15,11.39
2017,12,28,17,30,0.0,12.0,0.9,6.0,12.0,10.24,0.0
2017,12,28,17,45,0.0,6.0,1.0,5.5,6.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,7,45,127.5,17.5,1.2,2.5,29.0,128.4,0.0
2017,12,29,8,0,255.0,35.0,1.2,3.0,58.0,258.98,205.49
2017,12,29,8,15,353.0,48.0,1.1,3.5,101.5,341.23,287.78
2017,12,29,8,30,451.0,61.0,1.0,4.0,145.0,429.35,364.14
2017,12,29,8,45,519.5,68.5,0.9,4.5,191.5,491.47,415.42
2017,12,29,9,0,588.0,76.0,0.8,5.0,238.0,551.88,462.5
2017,12,29,9,15,631.0,82.5,0.8,5.5,282.5,590.52,491.14
2017,12,29,9,30,674.0,89.0,0.8,6.0,327.0,626.49,516.69
2017,12,29,9,45,706.5,93.0,0.85,6.5,368.5,648.9,531.72
2017,12,29,10,0,739.0,97.0,0.9,7.0,410.0,667.99,543.96
2017,12,29,10,15,760.0,100.0,0.95,7.0,446.0,674.2,547.29
2017,12,29,10,30,781.0,103.0,1.0,7.0,482.0,676.88,547.99
2017,12,29,10,45,402.0,154.5,1.1,7.5,350.5,449.55,369.05
2017,12,29,11,0,23.0,206.0,1.2,8.0,219.0,194.7,158.78
2017,12,29,11,15,11.5,157.0,1.3,8.5,163.5,140.58,114.21
2017,12,29,11,30,0.0,108.0,1.4,9.0,108.0,90.18,71.49
2017,12,29,11,45,0.0,118.5,1.5,9.5,118.5,99.0,78.81
2017,12,29,12,0,0.0,129.0,1.6,10.0,129.0,107.69,85.88
2017,12,29,12,15,0.0,146.0,1.7,10.5,146.0,121.66,97.33
2017,12,29,12,30,0.0,163.0,1.8,11.0,163.0,135.31,108.43
2017,12,29,12,45,0.0,162.0,1.9,11.5,162.0,133.91,107.06
2017,12,29,13,0,0.0,161.0,2.0,12.0,161.0,132.5,105.75
2017,12,29,13,15,4.0,178.0,2.1,12.0,180.5,146.51,117.29
2017,12,29,13,30,8.0,195.0,2.2,12.0,200.0,159.4,127.83
2017,12,29,13,45,8.5,191.5,2.3,12.5,196.5,155.07,124.08
2017,12,29,14,0,9.0,188.0,2.4,13.0,193.0,150.59,120.29
2017,12,29,14,15,411.0,143.5,2.45,13.0,349.5,145.37,99.15
2017,12,29,14,30,813.0,99.0,2.5,13.0,506.0,115.6,69.58
2017,12,29,14,45,795.5,96.0,2.6,13.0,473.0,76.14,62.02
2017,12,29,15,0,778.0,93.0,2.7,13.0,440.0,68.3,55.28
2017,12,29,15,15,753.0,89.5,2.65,12.5,400.5,66.55,53.98
2017,12,29,15,30,728.0,86.0,2.6,12.0,361.0,64.84,52.68
2017,12,29,15,45,692.0,80.5,2.6,12.0,317.0,61.54,49.83
2017,12,29,16,0,656.0,75.0,2.6,12.0,273.0,58.22,46.9
2017,12,29,16,15,602.0,68.5,2.3,11.0,226.5,53.94,43.2
2017,12,29,16,30,548.0,62.0,2.0,10.0,180.0,49.67,39.33
2017,12,29,16,45,466.0,52.0,1.7,9.5,134.5,42.25,32.33
2017,12,29,17,0,384.0,42.0,1.4,9.0,89.0,34.75,24.95
2017,12,29,17,15,246.5,27.5,1.4,8.5,52.5,22.84,11.48
2017,12,29,17,30,109.0,13.0,1.4,8.0,16.0,11.1,0.0
2017,12,29,17,45,54.5,6.5,1.4,7.5,8.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,153.0,16.5,1.9,7.5,30.5,145.34,0.0
2017,12,30,8,0,306.0,33.0,2.0,8.0,61.0,288.73,225.28
2017,12,30,8,15,407.5,44.0,2.0,8.5,105.0,375.89,312.85
2017,12,30,8,30,509.0,55.0,2.0,9.0,149.0,465.01,390.21
2017,12,30,8,45,569.5,62.5,2.0,9.5,196.0,521.3,437.41
2017,12,30,9,0,630.0,70.0,2.0,10.0,243.0,576.07,480.77
2017,12,30,9,15,316.5,97.0,1.95,10.5,184.5,371.9,312.99
2017,12,30,9,30,3.0,124.0,1.9,11.0,126.0,115.43,93.27
2017,12,30,9,45,25.5,149.0,1.9,12.0,160.5,155.24,127.33
2017,12,30,10,0,48.0,174.0,1.9,13.0,195.0,207.27,170.03
2017,12,30,10,15,48.0,189.5,1.8,13.5,212.0,219.05,178.59
2017,12,30,10,30,48.0,205.0,1.7,14.0,229.0,230.39,186.82
2017,12,30,10,45,37.0,207.0,1.65,14.5,226.5,219.63,176.99
2017,12,30,11,0,26.0,209.0,1.6,15.0,224.0,199.58,159.87
2017,12,30,11,15,447.0,154.0,1.55,15.5,408.0,449.32,361.7
2017,12,30,11,30,868.0,99.0,1.5,16.0,592.0,635.62,499.09
2017,12,30,11,45,873.5,100.0,1.5,16.5,606.5,608.56,473.82
2017,12,30,12,0,879.0,101.0,1.5,17.0,621.0,578.42,447.87
2017,12,30,12,15,881.0,101.5,1.55,17.0,626.5,543.06,418.63
2017,12,30,12,30,883.0,102.0,1.6,17.0,632.0,505.11,386.62
2017,12,30,12,45,882.0,102.0,1.65,17.5,629.5,463.02,349.93
2017,12,30,13,0,881.0,102.0,1.7,18.0,627.0,418.95,310.85
2017,12,30,13,15,877.0,101.0,1.75,18.0,616.0,371.25,268.79
2017,12,30,13,30,873.0,100.0,1.8,18.0,605.0,322.28,225.13
2017,12,30,13,45,865.0,99.0,1.9,18.0,586.0,271.36,180.26
2017,12,30,14,0,857.0,98.0,2.0,18.0,567.0,220.0,136.67
2017,12,30,14,15,845.0,96.0,2.1,17.5,540.0,167.21,96.75
2017,12,30,14,30,833.0,94.0,2.2,17.0,513.0,114.92,66.53
2017,12,30,14,45,805.0,94.5,2.3,17.0,478.0,75.07,60.1
2017,12,30,15,0,777.0,95.0,2.4,17.0,443.0,69.62,55.54
2017,12,30,15,15,752.0,91.5,2.35,16.5,403.5,67.91,54.3
2017,12,30,15,30,727.0,88.0,2.3,16.0,364.0,66.24,53.07
2017,12,30,15,45,689.5,83.0,2.3,16.0,320.0,63.35,50.62
2017,12,30,16,0,652.0,78.0,2.3,16.0,276.0,60.47,48.13
2017,12,30,16,15,598.0,71.0,2.15,15.0,229.5,55.87,44.21
2017,12,30,16,30,544.0,64.0,2.0,14.0,183.0,51.26,40.1
2017,12,30,16,45,457.0,54.0,1.95,13.0,137.0,43.87,33.3
2017,12,30,17,0,370.0,44.0,1.9,12.0,91.0,36.42,26.12
2017,12,30,17,15,238.0,29.0,2.2,11.5,54.0,24.12,12.65
2017,12,30,17,30,106.0,14.0,2.5,11.0,17.0,11.95,0.0
2017,12,30,17,45,53.0,7.0,2.8,10.5,8.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,31,7,45,93.5,19.0,4.35,4.0,27.0,108.65,0.0
2017,12,31,8,0,187.0,38.0,4.6,4.0,54.0,218.94,172.75
2017,12,31,8,15,280.5,54.0,4.75,4.0,96.5,301.19,257.17
2017,12,31,8,30,374.0,70.0,4.9,4.0,139.0,386.72,335.74
2017,12,31,8,45,438.5,81.5,5.05,4.0,185.0,446.76,390.18
2017,12,31,9,0,503.0,93.0,5.2,4.0,231.0,506.59,442.54
2017,12,31,9,15,251.5,74.5,5.3,4.0,143.5,295.55,259.68
2017,12,31,9,30,0.0,56.0,5.4,4.0,56.0,46.35,35.49
2017,12,31,9,45,0.0,63.0,5.5,4.0,63.0,52.19,40.65
2017,12,31,10,0,0.0,70.0,5.6,4.0,70.0,58.04,45.7
2017,12,31,10,15,0.0,60.0,5.7,4.0,60.0,49.71,38.26
2017,12,31,10,30,0.0,50.0,5.8,4.0,50.0,41.4,30.87
2017,12,31,10,45,0.0,48.0,5.95,4.0,48.0,39.75,29.35
2017,12,31,11,0,0.0,46.0,6.1,4.0,46.0,38.1,27.84
2017,12,31,11,15,0.0,45.0,6.1,4.0,45.0,37.28,27.07
2017,12,31,11,30,0.0,44.0,6.1,4.0,44.0,36.46,26.32
2017,12,31,11,45,0.0,86.0,6.2,4.0,86.0,71.5,56.82
2017,12,31,12,0,0.0,128.0,6.3,4.0,128.0,106.86,87.35
2017,12,31,12,15,0.0,118.0,6.3,4.0,118.0,98.26,79.87
2017,12,31,12,30,0.0,108.0,6.3,4.0,108.0,89.82,72.56
2017,12,31,12,45,0.0,131.0,6.3,4.0,131.0,108.62,88.8
2017,12,31,13,0,0.0,154.0,6.3,4.0,154.0,126.93,104.57
2017,12,31,13,15,8.5,184.0,6.25,4.0,189.0,152.77,126.56
2017,12,31,13,30,17.0,214.0,6.2,4.0,224.0,176.39,146.46
2017,12,31,13,45,8.5,169.5,6.2,4.0,174.5,138.77,114.59
2017,12,31,14,0,0.0,125.0,6.2,4.0,125.0,102.22,83.59
2017,12,31,14,15,0.0,122.0,6.15,3.5,122.0,99.45,81.49
2017,12,31,14,30,0.0,119.0,6.1,3.0,119.0,96.62,79.32
2017,12,31,14,45,2.5,137.5,6.1,3.0,138.5,109.15,94.62
2017,12,31,15,0,5.0,156.0,6.1,3.0,158.0,121.0,105.62
2017,12,31,15,15,2.5,143.0,6.05,3.0,144.0,111.3,97.01
2017,12,31,15,30,0.0,130.0,6.0,3.0,130.0,101.48,88.23
2017,12,31,15,45,0.0,114.0,6.0,3.0,114.0,89.55,77.43
2017,12,31,16,0,0.0,98.0,6.0,3.0,98.0,77.48,66.38
2017,12,31,16,15,0.0,81.5,5.95,2.5,81.5,64.92,54.83
2017,12,31,16,30,0.0,65.0,5.9,2.0,65.0,52.23,42.95
2017,12,31,16,45,0.0,48.5,5.85,1.5,48.5,39.39,30.76
2017,12,31,17,0,0.0,32.0,5.8,1.0,32.0,26.4,18.3
2017,12,31,17,15,0.0,19.0,5.8,1.0,19.0,15.68,6.93
2017,12,31,17,30,0.0,6.0,5.8,1.0,6.0,5.12,0.0
2017,12,31,17,45,0.0,3.0,3.6,8.0,3.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
